Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,164.296832446,30.8711170858,40.2350169021,0.0,34.4311606118,33.1021868926,206.215320482,56.083178632,3.33212,146.80002185
 01/01  02:00:00,155.07128554,30.8711170858,30.9786898016,0.0,34.4311606118,33.1021868926,166.706515624,48.0158329583,3.33212,115.358562666
 01/01  03:00:00,132.578471738,30.8711170858,25.9635254735,0.0,19.466279405,30.610668775,163.752495261,45.0871119878,3.33212,115.333263274
 01/01  04:00:00,129.893879526,30.8711170858,23.2908055934,0.0,19.466279405,30.610668775,158.763353371,45.081251848,3.33212,110.349981523
 01/01  05:00:00,137.90132292,30.8711170858,24.724637373,0.0,19.466279405,30.610668775,200.89307816,45.8308356511,3.33212,151.730122509
 01/01  06:00:00,151.940722934,30.8711170858,26.5194192194,0.0,19.466279405,30.610668775,243.077230604,46.8358703314,8.3303,187.911060272
 01/01  07:00:00,231.892223411,30.8711170858,34.9576555223,0.0,42.6918050922,54.3732441037,331.61614483,47.4499594393,16.6606,267.505585391
 01/01  08:00:00,307.213796286,35.6670856432,58.5588330738,0.0,49.3960418185,88.5934452969,755.097851573,285.306613734,24.9909,444.800337839
 01/01  09:00:00,363.006858817,35.6543925951,91.0101846226,0.0,57.6566862989,112.030105488,981.260538057,319.259027556,33.3212,628.680310502
 01/01  10:00:00,301.167351786,35.7878443438,85.2302523859,0.0,50.9524495726,81.1684271793,803.584990538,279.478922703,66.8089,457.297167834
 01/01  11:00:00,242.571211873,36.0080048256,71.4914866435,0.0,42.6918050922,68.9656133826,682.736487545,258.192818656,83.4695,341.07416889
 01/01  12:00:00,231.072297619,36.173474991,63.5737977845,0.0,38.286128036,68.9656133826,610.717838802,249.625909488,83.4695,277.622429314
 01/01  13:00:00,228.810572279,36.3585144055,62.2541251614,0.0,38.286128036,68.9656133826,497.517315125,216.887511699,83.4695,197.160303426
 01/01  14:00:00,206.977213031,36.417903228,60.1824595127,0.0,31.5818913096,56.727595265,444.732462054,172.456802188,75.1392,197.136459865
 01/01  15:00:00,196.682399919,36.4452251702,49.7936203047,0.0,31.5818913096,56.727595265,485.548113274,222.29160084,66.8089,196.447612434
 01/01  16:00:00,190.978933739,36.469344835,43.8371263051,0.0,31.5818913096,56.727595265,517.527166775,245.931428511,75.1392,196.456538264
 01/01  17:00:00,222.254905211,36.1701227607,40.5182901926,0.0,31.5818913096,61.661095265,482.937656461,241.261952755,91.7998,149.875903706
 01/01  18:00:00,267.568921006,35.6543925951,47.0887572292,0.0,31.5818913096,70.9729253606,499.808163358,257.346976867,49.9818,192.479386491
 01/01  19:00:00,340.710492845,35.6543925951,58.1444051928,0.0,80.3315023541,83.7685254822,530.110811793,253.49243177,49.9818,226.636580023
 01/01  20:00:00,357.397580658,35.6543925951,70.8948114239,0.0,102.000620287,77.6748002752,580.465152187,242.942468913,33.3212,304.201483274
 01/01  21:00:00,386.191396537,35.6543925951,79.1664093752,0.0,108.704857014,91.4735406516,569.42914556,236.584830495,33.3212,299.523115065
 01/01  22:00:00,358.750911085,35.6543925951,79.8878098998,0.0,95.2963835608,89.1510273009,558.913298234,234.215305391,24.9909,299.707092842
 01/01  23:00:00,304.125561404,35.6543925951,78.4255273994,0.0,80.3315023541,63.3799339444,696.497137315,237.222599745,16.6606,442.613937569
 01/01  24:00:00,217.480527435,35.6543925951,56.2558500175,0.0,42.6918050922,48.4199368926,499.150848327,233.882352043,8.3303,256.938196285
 01/02  01:00:00,155.781442638,30.8711170858,43.1982188058,0.0,25.5240853573,30.610668775,207.392876865,50.8187057422,3.33212,153.242051123
 01/02  02:00:00,141.579011455,30.8711170858,36.3232472672,0.0,19.418418834,29.3649097162,153.927228729,41.8048041887,3.33212,108.79030454
 01/02  03:00:00,131.291821043,30.8711170858,33.9684241839,0.0,12.7620426787,28.1191506574,153.068262267,34.53376973,3.33212,115.202372537
 01/02  04:00:00,128.557333704,30.8711170858,31.1824630922,0.0,12.7620426787,28.1191506574,148.349544673,36.2443637918,3.33212,108.773060882
 01/02  05:00:00,134.274398672,30.8711170858,30.3083039064,0.0,12.7620426787,28.1191506574,193.336006847,36.7238248374,3.33212,153.280062009
 01/02  06:00:00,170.172204904,30.8711170858,38.5870973501,0.0,25.5240853573,30.610668775,303.137662528,37.2125210256,8.3303,257.594841502
 01/02  07:00:00,299.99188664,32.864148548,68.6507154821,0.0,51.0481707146,78.1489452969,497.436917963,35.3117702393,16.6606,445.464547724
 01/02  08:00:00,377.819377328,35.6543925951,93.0204283398,0.0,64.3609230253,109.708623606,829.737135275,209.318171564,24.9909,595.428063711
 01/02  09:00:00,307.643408595,35.6543925951,73.8163127327,0.0,51.0481707146,80.7689615957,726.452980162,238.139200406,33.3212,454.992579756
 01/02  10:00:00,274.074779578,36.1259286964,68.1173168271,0.0,51.0481707146,71.0224615957,626.047914966,217.834547418,66.8089,341.404467548
 01/02  11:00:00,208.791815636,36.2916464057,52.7565847826,0.0,32.1804615127,65.7244621605,489.487697467,131.263909753,83.4695,274.754287714
 01/02  12:00:00,208.136898374,36.3448168191,51.932127189,0.0,32.1804615127,65.7244621605,383.505028194,102.450829367,83.4695,197.584698826
 01/02  13:00:00,205.247387547,36.3827416986,49.9029300793,0.0,32.1804615127,65.7244621605,373.875086108,93.1829089871,83.4695,197.222677121
 01/02  14:00:00,190.12079495,36.4142352107,44.4589113476,0.0,32.1804615127,55.9779621605,390.222690419,118.221005473,75.1392,196.862484945
 01/02  15:00:00,187.483084513,36.4433113567,41.6957926166,0.0,32.1804615127,55.9779621605,420.869346449,157.525846187,66.8089,196.534600262
 01/02  16:00:00,188.895629383,36.4711823078,43.0596125294,0.0,32.1804615127,55.9779621605,437.894699323,166.210122238,75.1392,196.545377085
 01/02  17:00:00,221.810555758,36.174086201,41.1568244356,0.0,32.1804615127,60.9114621605,466.75773338,221.238739427,91.7998,153.719193953
 01/02  18:00:00,278.249752145,35.6543925951,51.6112564773,0.0,32.1804615127,77.5397301883,507.679843491,231.764689162,49.9818,225.933354329
 01/02  19:00:00,350.490287662,35.6543925951,69.9544456851,0.0,77.122965704,86.2600435998,646.582314968,184.317701343,49.9818,412.282813626
 01/02  20:00:00,357.962261527,35.6543925951,69.8778034198,0.0,102.647051061,80.1663183927,515.791246791,176.788404385,33.3212,305.681642405
 01/02  21:00:00,390.535131229,35.6543925951,76.8207307946,0.0,115.40909374,92.7192997104,549.457586459,211.657935876,33.3212,304.478450583
 01/02  22:00:00,380.82844844,35.6543925951,90.4935985271,0.0,102.647051061,94.1340635361,680.705430072,209.15951561,24.9909,446.555014463
 01/02  23:00:00,295.452588072,35.6543925951,71.514724554,0.0,77.122965704,65.871452062,568.133325107,215.650684229,16.6606,335.822040878
 01/02  24:00:00,204.772624798,35.6543925951,48.285836445,0.0,38.286128036,48.4199368926,455.564651896,259.591903243,8.3303,187.642448653
 01/03  01:00:00,151.927637656,30.8711170858,39.3086373213,0.0,25.5240853573,30.610668775,210.186373716,54.8908064002,3.33212,151.963447316
 01/03  02:00:00,138.646827649,30.8711170858,33.3310175652,0.0,19.418418834,29.3649097162,159.505318167,46.0538991596,3.33212,110.119299008
 01/03  03:00:00,127.774579643,30.8711170858,30.3636498659,0.0,12.7620426787,28.1191506574,158.32055785,39.7703369549,3.33212,115.218100895
 01/03  04:00:00,126.153962638,30.8711170858,28.7516483289,0.0,12.7620426787,28.1191506574,149.32025032,37.1770808605,3.33212,108.81104946
 01/03  05:00:00,134.801910544,30.8711170858,30.1922460805,0.0,12.7620426787,28.1191506574,192.972306072,36.3159063909,3.33212,153.324279681
 01/03  06:00:00,170.886592231,30.8711170858,38.6352423831,0.0,25.5240853573,30.610668775,302.274429034,36.1769967562,8.3303,257.767132278
 01/03  07:00:00,299.273824616,32.864148548,67.2034542016,0.0,51.0481707146,78.1489452969,497.493671316,34.6972864235,16.6606,446.135784893
 01/03  08:00:00,375.401129456,35.6948373031,89.5963303269,0.0,64.3609230253,109.708623606,830.604193082,208.52787535,24.9909,597.085417732
 01/03  09:00:00,298.5120809,35.6543925951,63.9334636585,0.0,51.0481707146,80.7689615957,739.763008401,250.792130244,33.3212,455.649678158
 01/03  10:00:00,257.373016545,35.8796964146,51.5688142902,0.0,51.0481707146,71.0224615957,670.237409328,259.870288811,66.8089,343.558220517
 01/03  11:00:00,195.217221347,35.9732445384,38.0716946385,0.0,32.1804615127,65.7244621605,639.084351839,282.328399075,83.4695,273.286452764
 01/03  12:00:00,189.46977497,36.0771503456,31.5607191258,0.0,32.1804615127,65.7244621605,566.011550777,284.865474306,83.4695,197.676576471
 01/03  13:00:00,188.163696327,36.1753036796,30.9416208936,0.0,32.1804615127,65.7244621605,558.743213636,277.111144463,83.4695,198.162569172
 01/03  14:00:00,178.039890813,36.2236078679,30.4916749446,0.0,32.1804615127,55.9779621605,552.708762146,276.706416877,75.1392,200.863145268
 01/03  15:00:00,177.183514853,36.2115947382,29.6456174201,0.0,32.1804615127,55.9779621605,543.803552676,282.6059741,66.8089,194.388678576
 01/03  16:00:00,176.932282626,36.2069962703,29.4161027292,0.0,32.1804615127,55.9779621605,555.31459416,285.851097616,75.1392,194.324296544
 01/03  17:00:00,212.161657693,35.9792995569,30.0514596194,0.0,32.1804615127,60.9114621605,514.534048189,269.151166368,91.7998,153.583081821
 01/03  18:00:00,270.590046894,35.6543925951,42.5383779568,0.0,32.1804615127,77.5397301883,542.720423373,261.577312435,49.9818,231.161310938
 01/03  19:00:00,342.692028564,35.6543925951,60.6140625754,0.0,77.122965704,86.2600435998,726.094930129,264.013972863,49.9818,412.099157265
 01/03  20:00:00,348.937585301,35.6543925951,59.71246754,0.0,102.647051061,80.1663183927,598.868995238,259.079448553,33.3212,306.468346685
 01/03  21:00:00,380.481025832,35.6543925951,65.9002018369,0.0,115.40909374,92.7192997104,586.936592814,254.417789626,33.3212,299.197603188
 01/03  22:00:00,370.792546964,35.6543925951,79.6901731623,0.0,102.647051061,94.1340635361,730.60459498,255.359305608,24.9909,450.254389372
 01/03  23:00:00,286.168767575,35.6543925951,61.2927077939,0.0,77.122965704,65.871452062,620.97066402,263.681501595,16.6606,340.628562425
 01/03  24:00:00,196.004241825,35.6543925951,39.1579578451,0.0,38.286128036,48.4199368926,473.551492285,277.735317516,8.3303,187.48587477
 01/04  01:00:00,144.122913531,30.8711170858,31.5204067259,0.0,25.5240853573,30.610668775,214.386314144,63.0467758061,3.33212,148.007418338
 01/04  02:00:00,131.166357984,30.8711170858,25.8913690463,0.0,19.418418834,29.3649097162,171.203466978,52.6294497054,3.33212,115.241897273
 01/04  03:00:00,120.10621921,30.8711170858,22.7370866125,0.0,12.7620426787,28.1191506574,160.151328599,47.9855993654,3.33212,108.833609234
 01/04  04:00:00,118.846908208,30.8711170858,21.487367656,0.0,12.7620426787,28.1191506574,164.318085879,45.7125254027,3.33212,115.273440476
 01/04  05:00:00,125.186294332,30.8711170858,21.2529666043,0.0,12.7620426787,28.1191506574,201.282563043,44.5910096219,3.33212,153.359433421
 01/04  06:00:00,162.167406637,30.8711170858,30.615825931,0.0,25.5240853573,30.610668775,310.351997596,44.0685671911,8.3303,257.953130405
 01/04  07:00:00,290.402669195,30.8711170858,61.0638962817,0.0,51.0481707146,78.1489452969,504.701452041,41.2534405734,16.6606,446.787411468
 01/04  08:00:00,364.265553615,35.6865116106,79.410851853,0.0,64.3609230253,109.708623606,840.482989917,219.783872404,24.9909,595.708217513
 01/04  09:00:00,286.05653881,35.6543925951,52.2018295741,0.0,51.0481707146,80.7689615957,749.561086718,257.664284523,33.3212,458.575602195
 01/04  10:00:00,244.309267718,35.8934835925,38.5009032532,0.0,51.0481707146,71.0224615957,683.287871197,273.887157154,66.8089,342.591814043
 01/04  11:00:00,183.447961632,36.027821331,26.2639370482,0.0,32.1804615127,65.7244621605,649.154575112,291.04015985,83.4695,274.644915263
 01/04  12:00:00,182.723623231,36.0509202187,24.8354382863,0.0,32.1804615127,65.7244621605,573.960072727,292.732027209,83.4695,197.758545518
 01/04  13:00:00,180.511864117,36.0175752888,23.4203929142,0.0,32.1804615127,65.7244621605,587.834546681,302.910237844,83.4695,201.454808838
 01/04  14:00:00,170.659086831,36.0223962084,23.2863293234,0.0,32.1804615127,55.9779621605,586.913511359,311.735032667,75.1392,200.039278693
 01/04  15:00:00,169.25701226,36.0204544845,21.8845992335,0.0,32.1804615127,55.9779621605,581.881605649,318.362853299,66.8089,196.709852349
 01/04  16:00:00,168.162904042,36.0225160476,20.8051483,0.0,32.1804615127,55.9779621605,593.288619198,321.443732243,75.1392,196.705686955
 01/04  17:00:00,203.456186468,35.8457119339,21.4561732035,0.0,32.1804615127,60.9114621605,545.178590456,302.573096983,91.7998,150.805693473
 01/04  18:00:00,262.213550216,35.6543925951,34.1379994393,0.0,32.1804615127,77.5397301883,575.796534785,296.343758825,49.9818,229.47097596
 01/04  19:00:00,334.949090757,35.6543925951,52.8565638195,0.0,77.122965704,86.2600435998,760.459054665,297.10801962,49.9818,413.369235045
 01/04  20:00:00,342.044324844,35.6543925951,52.3840931113,0.0,102.647051061,80.1663183927,627.454489482,287.956344226,33.3212,306.176945256
 01/04  21:00:00,373.150489796,35.6543925951,58.1704690328,0.0,115.40909374,92.7192997104,621.774503806,283.478445265,33.3212,304.974858541
 01/04  22:00:00,363.051162633,35.6543925951,71.6446072076,0.0,102.647051061,94.1340635361,755.08976083,282.197302957,24.9909,447.901557873
 01/04  23:00:00,279.671647623,35.6609955288,54.6387067838,0.157066767812,77.122965704,65.871452062,642.899046152,289.779045202,16.6606,336.45940095
 01/04  24:00:00,190.418522639,35.6609955288,33.4631705648,0.096970095386,38.286128036,48.4199368926,500.825060085,304.672451026,8.3303,187.822309059
 01/05  01:00:00,137.431998774,30.8711170858,24.8627936464,0.0,25.5240853573,30.610668775,227.075970151,70.3491797102,3.33212,153.39467044
 01/05  02:00:00,124.256385832,30.8711170858,19.0121279356,0.0,19.418418834,29.3649097162,174.513072415,58.8755414586,3.33212,112.305410956
 01/05  03:00:00,112.949113441,30.8711170858,15.6105225702,0.0,12.7620426787,28.1191506574,168.702053324,53.5286101434,3.33212,111.84132318
 01/05  04:00:00,110.262933673,30.8711170858,12.9374341932,0.0,12.7620426787,28.1191506574,170.096192222,51.4840173138,3.33212,115.280054909
 01/05  05:00:00,117.569791421,30.8711170858,13.6682433751,0.0,12.7620426787,28.1191506574,202.279000122,51.126608266,3.33212,147.820271856
 01/05  06:00:00,153.335525418,30.8711170858,21.8140746258,0.0,25.5240853573,30.610668775,324.575546117,51.7534579149,8.3303,264.491788202
 01/05  07:00:00,281.425425398,30.8711170858,52.1003640978,0.0,51.0481707146,78.1489452969,513.801827832,49.6768056649,16.6606,447.464422167
 01/05  08:00:00,362.868647635,35.6829894168,77.8159526216,0.165934943797,64.3609230253,109.708623606,868.486906842,248.821909349,24.9909,594.674097494
 01/05  09:00:00,290.939032221,35.6742013961,56.683386368,0.438972500928,51.0481707146,80.7689615957,769.922378273,275.398046183,33.3212,461.20313209
 01/05  10:00:00,253.49226333,35.8770390277,47.7058731895,0.0,51.0481707146,71.0224615957,679.645814775,270.893109535,66.8089,341.943805241
 01/05  11:00:00,197.017006392,35.9913041906,39.6687978176,0.19323296091,32.1804615127,65.7244621605,640.343205431,281.170293523,83.4695,275.703411908
 01/05  12:00:00,207.345515828,35.996328956,49.4735567949,0.0,32.1804615127,65.7244621605,561.395751312,280.090005665,83.4695,197.836245647
 01/05  13:00:00,210.132950763,35.9868872908,53.025296304,0.0,32.1804615127,65.7244621605,569.982630935,281.968689553,83.4695,204.544441382
 01/05  14:00:00,207.698780095,35.9954658845,60.2813217584,0.0,32.1804615127,55.9779621605,558.748157742,286.461392716,75.1392,197.147565025
 01/05  15:00:00,210.912583382,35.9914246198,63.4874417357,0.0,32.1804615127,55.9779621605,553.254895471,289.648336544,66.8089,196.797658927
 01/05  16:00:00,205.303430171,35.9922887732,57.9095126177,0.0,32.1804615127,55.9779621605,564.705698268,292.772881532,75.1392,196.793616736
 01/05  17:00:00,223.019823808,35.7750376865,41.054474581,0.0,32.1804615127,60.9114621605,533.458254823,287.78555944,91.7998,153.872895383
 01/05  18:00:00,270.601277634,35.6543925951,42.4654979729,0.0,32.1804615127,77.5397301883,596.57377281,320.287918445,49.9818,226.304054365
 01/05  19:00:00,340.898312064,35.6543925951,58.7161563988,0.0,77.122965704,86.2600435998,816.261510262,352.390032832,49.9818,413.88967743
 01/05  20:00:00,346.487566406,35.6609955288,56.4727733783,0.225052928547,102.647051061,80.1663183927,703.813820651,364.063122757,33.3212,306.429497894
 01/05  21:00:00,378.484652331,35.6742013961,62.6898196051,0.676929163851,115.40909374,92.7192997104,705.966929088,367.436175838,33.3212,305.20955325
 01/05  22:00:00,368.411344081,35.6675984624,76.502149472,0.364748741596,102.647051061,94.1340635361,835.960358921,361.705732371,24.9909,449.26372655
 01/05  23:00:00,282.683681713,35.6808043297,57.2377006483,0.395308615261,77.122965704,65.871452062,747.957169724,387.83895332,16.6606,343.457616403
 01/05  24:00:00,191.182546305,35.6742013961,34.1462070808,0.0358613947647,38.286128036,48.4199368926,601.935802204,404.770260454,8.3303,188.83524175
 01/06  01:00:00,138.765039192,30.9107346877,25.8673550761,0.316664420806,25.5240853573,30.610668775,234.245131179,84.1294967589,3.33212,146.78351442
 01/06  02:00:00,126.207476299,30.9107346877,20.5985807356,0.346904111103,19.418418834,29.3649097162,187.348095892,68.7006217474,3.33212,115.315354145
 01/06  03:00:00,116.465599329,30.9107346877,18.6851452921,0.419119893817,12.7620426787,28.1191506574,179.136160956,60.5171155692,3.33212,115.286925387
 01/06  04:00:00,115.506760855,30.9107346877,17.704354078,0.447699439613,12.7620426787,28.1191506574,168.603292394,56.3798344682,3.33212,108.891337926
 01/06  05:00:00,123.877207988,30.9107346877,18.839574751,0.471341345886,12.7620426787,28.1191506574,211.508212048,54.6958722963,3.33212,153.480219752
 01/06  06:00:00,159.931264386,30.9107346877,27.3082758292,0.414266635741,25.5240853573,30.610668775,320.791046055,54.052413468,8.3303,258.408332587
 01/06  07:00:00,285.796321187,30.9107346877,55.3971800732,0.293619496574,51.0481707146,78.1489452969,520.400867305,51.8266094027,16.6606,451.913657902
 01/06  08:00:00,363.088910377,35.6696096536,77.1169147513,0.0,64.3609230253,109.708623606,939.509172183,314.084814334,24.9909,600.433457849
 01/06  09:00:00,285.484242914,35.6609955288,50.7764592685,0.0,51.0481707146,80.7689615957,868.823972836,380.946138963,33.3212,454.556633873
 01/06  10:00:00,244.067659616,35.6602273405,38.3709888477,0.0,51.0481707146,71.0224615957,788.978254322,373.191121677,66.8089,348.978232644
 01/06  11:00:00,182.137668415,35.7134153861,25.1439330843,0.0,32.1804615127,65.7244621605,732.323571115,379.086897938,83.4695,269.767173177
 01/06  12:00:00,176.269433311,35.7513840825,18.5792015505,0.0,32.1804615127,65.7244621605,668.196677859,379.721104033,83.4695,205.006073826
 01/06  13:00:00,174.696422848,35.7730180276,17.7728943589,0.0,32.1804615127,65.7244621605,655.43601061,374.412443007,83.4695,197.554067604
 01/06  14:00:00,165.025353322,35.8372415686,17.7704558316,0.0,32.1804615127,55.9779621605,646.402815148,371.529775997,75.1392,199.733839151
 01/06  15:00:00,164.29046163,35.8540988293,17.0243488633,0.0,32.1804615127,55.9779621605,636.154129571,370.269904461,66.8089,199.07532511
 01/06  16:00:00,163.887637206,35.8746752003,16.620596684,0.0,32.1804615127,55.9779621605,642.642761766,368.392961533,75.1392,199.110600233
 01/06  17:00:00,196.375216124,35.7242637913,17.2419305223,0.0,32.1804615127,60.9114621605,592.204413602,347.468769142,91.7998,152.935844461
 01/06  18:00:00,258.332745342,35.6623161155,30.1978802983,0.0,32.1804615127,77.5397301883,624.697373339,347.141766349,49.9818,227.573806991
 01/06  19:00:00,331.82784378,35.6742013961,49.6538392734,0.0,77.122965704,86.2600435998,817.431070357,353.044858933,49.9818,414.404411424
 01/06  20:00:00,338.59661407,35.6675984624,49.2903082015,0.0,102.647051061,80.1663183927,685.827658976,345.83203338,33.3212,306.674425597
 01/06  21:00:00,370.577619676,35.6675984624,55.9267123062,0.0,115.40909374,92.7192997104,676.138751277,337.371766598,33.3212,305.445784679
 01/06  22:00:00,361.089239706,35.6609955288,69.9234446491,0.0,102.647051061,94.1340635361,809.775456556,334.836367023,24.9909,449.948189533
 01/06  23:00:00,277.164259297,35.6609955288,52.22178436,0.0,77.122965704,65.871452062,706.627336693,345.145057027,16.6606,344.821679665
 01/06  24:00:00,187.75895172,35.6609955288,30.8486506226,0.0,38.286128036,48.4199368926,552.555439308,356.19948839,8.3303,188.025650918
 01/07  01:00:00,138.670015645,30.9107346877,23.2129444491,0.658852117552,27.7269238854,30.610668775,228.91304632,78.758431385,3.33212,146.822494935
 01/07  02:00:00,133.566770699,30.9107346877,18.2556645856,0.467720205948,27.7269238854,30.610668775,184.36544506,65.6791752693,3.33212,115.35414979
 01/07  03:00:00,112.6080705,30.9107346877,14.8099916232,0.433509155076,12.7620426787,28.1191506574,177.90577928,59.2461419515,3.33212,115.327517328
 01/07  04:00:00,111.1021412,30.9107346877,13.356675102,0.391048806289,12.7620426787,28.1191506574,174.595016603,55.9611719106,3.33212,115.301724693
 01/07  05:00:00,119.344242945,30.9107346877,15.0738377639,0.337498612692,12.7620426787,28.1191506574,204.234295014,54.0629463323,3.33212,146.839228682
 01/07  06:00:00,133.582117711,30.9107346877,17.1156525221,0.289638155059,12.7620426787,28.1191506574,249.543008216,53.1386732307,8.3303,188.074034985
 01/07  07:00:00,224.668600147,30.904131754,27.625371271,0.0922724185743,42.6918050922,54.3732441037,335.904915095,51.6960127175,16.6606,267.548302378
 01/07  08:00:00,291.96892835,35.6818741369,52.6192023276,0.00158017113987,42.6918050922,86.1019271793,747.905940252,273.126695789,24.9909,449.788344463
 01/07  09:00:00,350.798296917,35.6543925951,78.8508851025,0.0,57.6566862989,112.030105488,977.513169377,303.82631902,33.3212,640.365650357
 01/07  10:00:00,284.946032389,35.7891232013,59.8067163861,0.0,57.6566862989,83.6599452969,829.735086403,302.261898839,66.8089,460.664287564
 01/07  11:00:00,209.376979022,35.8676396868,38.4437423599,0.0,42.6918050922,68.9656133826,744.630344486,315.798443857,83.4695,345.362400629
 01/07  12:00:00,192.763688505,35.9036888348,30.1453852986,0.0,34.9340096728,67.7198543238,682.78828098,324.729668943,83.4695,274.589112037
 01/07  13:00:00,185.293387718,35.9267518679,23.5110436502,0.0,34.9340096728,67.7198543238,616.177273029,327.258125306,83.4695,205.449647722
 01/07  14:00:00,173.786905657,35.9561957708,21.7010348199,0.0,34.9340096728,57.9733543238,609.561064018,331.407467772,75.1392,203.014396246
 01/07  15:00:00,172.874686453,35.9395222522,20.8026585592,0.0,34.9340096728,57.9733543238,603.528562241,337.0229073,66.8089,199.696754941
 01/07  16:00:00,171.815589976,35.9490847762,19.7435972648,0.0,34.9340096728,57.9733543238,615.542422675,342.768870839,75.1392,197.634351836
 01/07  17:00:00,201.259336828,35.7446895528,17.3348161399,0.0,34.9340096728,62.9068543238,598.112195424,345.368038105,91.7998,160.944357319
 01/07  18:00:00,250.231794908,35.6702396359,24.687018134,0.0,34.9340096728,72.2186844194,595.245486068,356.234936339,49.9818,189.028749729
 01/07  19:00:00,326.081173873,35.6543925951,34.2352309631,0.0,87.0357390804,86.2600435998,635.732263061,350.596835264,49.9818,235.153627797
 01/07  20:00:00,335.069197548,35.6609955288,48.5091132235,0.0,102.000620287,77.6748002752,684.880566808,345.261982258,33.3212,306.29738455
 01/07  21:00:00,356.801743256,35.6675984624,58.9510526256,0.0,102.000620287,88.9820225341,675.605910272,336.606553648,33.3212,305.678156624
 01/07  22:00:00,346.169451407,35.6675984624,58.0515711341,0.0,102.000620287,91.6425454185,655.890740899,324.609212742,24.9909,306.290628157
 01/07  23:00:00,293.657290768,35.6609955288,58.7079094465,0.0,87.0357390804,65.871452062,790.049863093,325.649233403,16.6606,447.74002969
 01/07  24:00:00,200.801436869,35.6675984624,39.4142722422,0.0,42.6918050922,48.4199368926,607.002238037,333.058637962,8.3303,265.613300075
 01/08  01:00:00,148.962452319,30.9107346877,24.4324627263,0.484251967053,34.4311606118,33.1021868926,231.606180285,74.4757329296,3.33212,153.798327356
 01/08  02:00:00,136.542690932,30.9107346877,11.9683623427,0.506273924893,34.4311606118,33.1021868926,182.957637457,64.1065493354,3.33212,115.518968121
 01/08  03:00:00,114.647940221,30.9107346877,7.56640212782,0.499841880841,19.466279405,30.610668775,177.897355857,59.0474289924,3.33212,115.517806864
 01/08  04:00:00,118.954537105,30.9107346877,12.1111975573,0.258141632726,19.466279405,30.610668775,173.981030592,55.1278443492,3.33212,115.521066243
 01/08  05:00:00,128.733959091,30.9107346877,15.4480119763,0.118216797393,19.466279405,30.610668775,204.180506074,52.3626781348,3.33212,148.485707939
 01/08  06:00:00,143.237420653,30.9107346877,17.7750598475,0.0472352097918,19.466279405,30.610668775,253.016671758,50.9180644633,8.3303,193.768307295
 01/08  07:00:00,225.072439412,30.8724376725,28.1493279567,0.0,42.6918050922,54.3732441037,334.646541175,49.2160145891,16.6606,268.769926586
 01/08  08:00:00,300.829949928,35.6861851202,52.123604042,0.129520066687,49.3960418185,88.5934452969,729.133542809,254.816479431,24.9909,449.326163378
 01/08  09:00:00,351.118966407,35.6653974845,79.1633329331,0.00916811658235,57.6566862989,112.030105488,959.62677788,287.035464685,33.3212,639.270113195
 01/08  10:00:00,282.057301648,35.838541367,65.9936443982,0.128529113497,50.9524495726,81.1684271793,810.028042637,277.942736368,66.8089,465.276406268
 01/08  11:00:00,227.301389585,35.9610791075,56.2459492357,0.0476912595033,42.6918050922,68.9656133826,701.418538823,270.399413976,83.4695,347.549624847
 01/08  12:00:00,223.948131118,36.0134180984,56.6039617483,0.0,38.286128036,68.9656133826,628.677133374,271.308200628,83.4695,273.899432745
 01/08  13:00:00,208.013293025,36.0152367386,41.5440844804,0.0,38.286128036,68.9656133826,569.943622224,281.661575563,83.4695,204.812546661
 01/08  14:00:00,187.529486036,35.9576349355,40.0431501535,0.0,31.5818913096,56.727595265,576.657611535,303.789271714,75.1392,197.729139821
 01/08  15:00:00,187.690961719,35.8991028415,40.24729803,0.0,31.5818913096,56.727595265,587.544051481,323.713159717,66.8089,197.021991763
 01/08  16:00:00,186.40448956,35.8608027275,38.7727500817,0.225077281231,31.5818913096,56.727595265,613.457784492,338.691432856,75.1392,199.627151636
 01/08  17:00:00,208.093287611,35.6947388632,28.2375146935,0.562047262815,31.5818913096,61.661095265,602.830389052,354.766790157,91.7998,156.263798895
 01/08  18:00:00,249.632886413,35.6791535963,28.4355617489,0.17735194385,31.5818913096,70.9729253606,640.241866888,399.071636408,49.9818,191.18843048
 01/08  19:00:00,320.072929018,35.6675984624,37.3054849029,0.0194589191478,80.3315023541,83.7685254822,710.0848641,425.245888277,49.9818,234.857175823
 01/08  20:00:00,335.816596944,35.6609955288,49.1284781336,0.0113419354299,102.000620287,77.6748002752,763.287772719,424.045444279,33.3212,305.92112844
 01/08  21:00:00,363.242739159,35.6543925951,56.0321837303,0.0,108.704857014,91.4735406516,768.664811568,430.645747416,33.3212,304.697864152
 01/08  22:00:00,334.910117217,35.6675984624,55.8440078073,0.0,95.2963835608,89.1510273009,768.503638683,437.604568738,24.9909,305.908169945
 01/08  23:00:00,279.818418105,35.6675984624,53.8907503818,0.0,80.3315023541,63.3799339444,915.508345907,451.738619341,16.6606,447.109126566
 01/08  24:00:00,193.685404261,35.6609955288,32.1021650952,0.0,42.6918050922,48.4199368926,732.851433799,466.437801836,8.3303,258.083331963
 01/09  01:00:00,132.780334243,30.9107346877,18.9305190077,1.28516010702,25.5240853573,30.610668775,254.442420884,97.5195090816,3.33212,153.590791802
 01/09  02:00:00,118.459537318,30.9107346877,11.9509524448,1.26695895811,19.418418834,29.3649097162,200.24910863,81.5374398161,3.33212,115.379548814
 01/09  03:00:00,107.815872477,30.9107346877,9.1473760299,1.33136101641,12.7620426787,28.1191506574,192.60856756,73.9161739996,3.33212,115.36027356
 01/09  04:00:00,105.349249201,30.9107346877,6.55626062738,1.4671364291,12.7620426787,28.1191506574,184.855686757,70.9188101504,3.33212,110.604756607
 01/09  05:00:00,112.068614908,30.9107346877,6.54688196676,1.62161706496,12.7620426787,28.1191506574,225.419905541,70.2021799041,3.33212,151.885605637
 01/09  06:00:00,148.388886209,30.9107346877,15.244892984,1.62472136665,25.5240853573,30.610668775,344.428359211,69.742404622,8.3303,266.355654589
 01/09  07:00:00,275.315213644,30.9107346877,44.4591968627,1.49065364675,51.0481707146,78.1489452969,533.565783945,66.9588738304,16.6606,449.946310115
 01/09  08:00:00,354.279119984,35.6742013961,69.1190889162,0.0,64.3609230253,109.708623606,1031.52261495,407.698772802,24.9909,598.832942145
 01/09  09:00:00,288.13567721,35.6808043297,54.0717458585,0.0,51.0481707146,80.7689615957,936.536165851,438.133364598,33.3212,465.081601253
 01/09  10:00:00,263.183031626,35.6664979735,57.4291041086,0.0,51.0481707146,71.0224615957,801.013199054,386.685175629,66.8089,347.519123425
 01/09  11:00:00,214.101101128,35.6832987598,57.0759917475,0.0129931549855,32.1804615127,65.7244621605,719.277649449,363.363241011,83.4695,272.444908439
 01/09  12:00:00,214.417021604,35.7216109308,56.575997107,0.119564251916,32.1804615127,65.7244621605,643.842451032,355.123706289,83.4695,205.249244743
 01/09  13:00:00,216.193139947,35.7636711341,58.8909743359,0.319255783237,32.1804615127,65.7244621605,627.693063469,346.424043982,83.4695,197.799519488
 01/09  14:00:00,211.143598031,35.7975991532,63.6216520039,0.224843022868,32.1804615127,55.9779621605,618.479708112,339.911191164,75.1392,203.429316948
 01/09  15:00:00,210.643216451,35.8324344231,63.3277249299,0.0,32.1804615127,55.9779621605,598.75856499,333.768992439,66.8089,198.180672551
 01/09  16:00:00,204.61618184,35.879030574,56.6477255154,0.64941410628,32.1804615127,55.9779621605,600.858046396,328.608448821,75.1392,197.110397575
 01/09  17:00:00,219.855571889,35.6829643528,40.6235200386,0.100967124277,32.1804615127,60.9114621605,570.935393815,325.065711448,91.7998,154.069882368
 01/09  18:00:00,269.332859001,35.6626462622,41.0848781812,0.0580150830222,32.1804615127,77.5397301883,641.887491232,360.945937994,49.9818,230.959753239
 01/09  19:00:00,339.216570806,35.6742013961,56.9103853519,0.0527822813938,77.122965704,86.2600435998,858.156792589,388.771994128,49.9818,419.40299846
 01/09  20:00:00,344.776190895,35.6742013961,54.8443886046,0.108740894866,102.647051061,80.1663183927,732.242647321,391.065175261,33.3212,307.85627206
 01/09  21:00:00,375.72767003,35.6609955288,60.5995113691,0.0125129046983,115.40909374,92.7192997104,718.48148539,379.034222479,33.3212,306.126062911
 01/09  22:00:00,365.710014733,35.6609955288,74.167761231,0.0,102.647051061,94.1340635361,849.706817824,373.674002429,24.9909,451.041915395
 01/09  23:00:00,280.418451494,35.6675984624,55.367018069,0.0,77.122965704,65.871452062,759.923487489,396.826843172,16.6606,346.436044317
 01/09  24:00:00,187.989655482,35.6675984624,30.9691106859,0.0,38.286128036,48.4199368926,618.671096356,422.133501039,8.3303,188.207295317
 01/10  01:00:00,134.066360597,30.9107346877,20.4779590795,1.02262338688,25.5240853573,30.610668775,246.344782152,89.3724593836,3.33212,153.640202769
 01/10  02:00:00,120.383586954,30.9107346877,14.1078436002,1.03540308607,19.418418834,29.3649097162,187.465309657,75.1510804163,3.33212,108.982109241
 01/10  03:00:00,110.19976193,30.9107346877,11.7642185668,1.09738350424,12.7620426787,28.1191506574,186.728053596,67.9570635215,3.33212,115.438870074
 01/10  04:00:00,109.370513565,30.9107346877,10.8542350215,1.18417654492,12.7620426787,28.1191506574,183.585365676,64.8339938806,3.33212,115.419251795
 01/10  05:00:00,117.012642096,30.9107346877,11.2105701974,1.26010152247,12.7620426787,28.1191506574,221.205994569,64.216374095,3.33212,153.657500474
 01/10  06:00:00,152.435084693,30.9107346877,19.0051792449,1.24852250235,25.5240853573,30.610668775,331.453794461,63.7972117434,8.3303,259.326282718
 01/10  07:00:00,278.490074125,30.9107346877,47.2339639553,1.15731115657,51.0481707146,78.1489452969,534.526339279,61.592997504,16.6606,456.272741775
 01/10  08:00:00,356.273339093,35.6605485973,70.1597919924,0.0,64.3609230253,109.708623606,1018.26152817,390.120890851,24.9909,603.149737318
 01/10  09:00:00,290.591839682,35.6808043297,55.7250595631,0.0,51.0481707146,80.7689615957,940.274881551,449.926483819,33.3212,457.027197732
 01/10  10:00:00,268.602012151,35.6697994403,62.8104137958,0.00236298016678,51.0481707146,71.0224615957,812.528702646,395.560504452,66.8089,350.159298195
 01/10  11:00:00,221.46364128,35.671992777,64.3761629604,0.0705554348424,32.1804615127,65.7244621605,722.156462526,360.523394447,83.4695,278.163568079
 01/10  12:00:00,225.281593205,35.7158789188,67.3883924798,0.153990529284,32.1804615127,65.7244621605,629.151393474,346.729468588,83.4695,198.952424886
 01/10  13:00:00,228.77172722,35.7640784191,71.7635494786,0.0,32.1804615127,65.7244621605,622.09523948,334.378399806,83.4695,204.247339674
 01/10  14:00:00,220.909852131,35.817821528,73.577463208,0.0,32.1804615127,55.9779621605,598.188129114,325.522624566,75.1392,197.526304548
 01/10  15:00:00,217.072451279,35.8786584811,69.7102134559,0.0,32.1804615127,55.9779621605,587.167211633,318.514449561,66.8089,201.843862072
 01/10  16:00:00,203.7239067,35.865648219,56.4184024746,0.0,32.1804615127,55.9779621605,594.805558329,320.09462712,75.1392,199.571731209
 01/10  17:00:00,219.957835438,35.6709886846,40.819389952,0.0,32.1804615127,60.9114621605,576.386437305,330.464039344,91.7998,154.122597961
 01/10  18:00:00,272.678253212,35.6852062855,43.3207362911,1.10678288947,32.1804615127,77.5397301883,652.71433952,374.825133165,49.9818,227.907406355
 01/10  19:00:00,343.110884539,35.6907087302,59.4633793622,1.37038032135,77.122965704,86.2600435998,864.646593211,394.1614324,49.9818,420.503360811
 01/10  20:00:00,347.809812501,35.6742013961,57.8178541088,0.584474596479,102.647051061,80.1663183927,732.356740477,387.982636369,33.3212,311.052904107
 01/10  21:00:00,378.485831606,35.6609955288,63.5514459144,0.169742350345,115.40909374,92.7192997104,734.292909765,394.628384898,33.3212,306.343324866
 01/10  22:00:00,369.899489854,35.6742013961,78.2960723053,0.319727125769,102.647051061,94.1340635361,867.124655562,390.497952133,24.9909,451.63580343
 01/10  23:00:00,283.38164909,35.6874072634,58.0679210395,0.247419612665,77.122965704,65.871452062,758.344014053,394.957198721,16.6606,346.726215333
 01/10  24:00:00,190.727728248,35.6808043297,33.6617982799,0.0,38.286128036,48.4199368926,623.514765781,426.895239773,8.3303,188.289226008
 01/11  01:00:00,138.111452618,30.9107346877,24.9352122796,0.600457948638,25.5240853573,30.610668775,247.183593907,90.165343639,3.33212,153.686130268
 01/11  02:00:00,123.613918579,30.9107346877,17.7101103829,0.650120227784,19.418418834,29.3649097162,193.449543547,74.7263641291,3.33212,115.391059418
 01/11  03:00:00,112.177315981,30.9107346877,14.043443029,0.788605842049,12.7620426787,28.1191506574,179.990339429,67.6382064233,3.33212,109.020013005
 01/11  04:00:00,111.25758457,30.9107346877,13.0377255612,0.882677379732,12.7620426787,28.1191506574,182.755624534,63.9608105706,3.33212,115.462693963
 01/11  05:00:00,118.988350327,30.9107346877,14.0779252452,0.994528607113,12.7620426787,28.1191506574,219.813496062,62.7759641371,3.33212,153.705411925
 01/11  06:00:00,155.267021038,30.9107346877,22.7224530706,1.00788118798,25.5240853573,30.610668775,337.235691207,62.3184055126,8.3303,266.586985695
 01/11  07:00:00,281.58476725,30.9107346877,51.293395904,0.920645334721,51.0481707146,78.1489452969,527.340199504,59.4787557774,16.6606,451.200843726
 01/11  08:00:00,360.5845169,35.6662767653,75.5598166839,0.0,64.3609230253,109.708623606,973.951354502,348.879826086,24.9909,600.080628416
 01/11  09:00:00,286.779529233,35.6609955288,52.8047969546,0.0,51.0481707146,80.7689615957,900.16534888,399.412860794,33.3212,467.431288086
 01/11  10:00:00,247.120603713,35.6640432663,41.4031165462,0.0,51.0481707146,71.0224615957,796.368853501,380.173104066,66.8089,349.386849435
 01/11  11:00:00,187.827356367,35.7414434449,30.8206302659,0.0,32.1804615127,65.7244621605,724.989131743,369.962872578,83.4695,271.556759166
 01/11  12:00:00,182.793573854,35.834604823,25.053581274,0.0,32.1804615127,65.7244621605,644.202962263,355.325104731,83.4695,205.408357532
 01/11  13:00:00,184.861279805,35.9013952795,27.8526662801,0.0,32.1804615127,65.7244621605,623.036034636,338.124700102,83.4695,201.441834534
 01/11  14:00:00,173.285456582,35.957035968,25.9504061814,0.0,32.1804615127,55.9779621605,609.540133768,333.223608814,75.1392,201.177324953
 01/11  15:00:00,172.261967583,36.0194764417,24.8784906927,0.0,32.1804615127,55.9779621605,595.008515325,330.949072823,66.8089,197.250542502
 01/11  16:00:00,172.062098679,36.0681544326,24.656853996,0.0,32.1804615127,55.9779621605,593.83887844,321.457005851,75.1392,197.242672589
 01/11  17:00:00,204.0484221,35.8432664929,24.8337253621,0.0,32.1804615127,60.9114621605,556.128954959,304.478514387,91.7998,159.850640572
 01/11  18:00:00,265.537414391,35.6755219828,37.4290715572,0.0,32.1804615127,77.5397301883,581.241438026,303.165988322,49.9818,228.093649704
 01/11  19:00:00,338.607133452,35.6675984624,56.4288454349,0.0549100825868,77.122965704,86.2600435998,770.950554616,303.084300529,49.9818,417.884454087
 01/11  20:00:00,346.168742087,35.6808043297,56.0848288313,0.370797573389,102.647051061,80.1663183927,646.292574146,297.951107523,33.3212,315.020266622
 01/11  21:00:00,378.248345427,35.6675984624,63.0426889142,0.178814917456,115.40909374,92.7192997104,634.64375736,294.764751303,33.3212,306.557806056
 01/11  22:00:00,368.944652333,35.6742013961,77.1721638136,0.316746517155,102.647051061,94.1340635361,767.081631151,289.872812404,24.9909,452.217918748
 01/11  23:00:00,284.060794054,35.6675984624,59.0079741487,0.148774429746,77.122965704,65.871452062,656.245966755,292.581575714,16.6606,347.003791042
 01/11  24:00:00,193.750186976,35.6742013961,36.8338043925,0.0389384188034,38.286128036,48.4199368926,498.442240353,301.751460627,8.3303,188.360479726
 01/12  01:00:00,141.867309767,30.8975288204,29.2155309011,0.0390132280471,25.5240853573,30.610668775,225.482348795,68.423435636,3.33212,153.726793159
 01/12  02:00:00,128.838505747,30.8711170858,23.5783173056,0.0,19.418418834,29.3649097162,176.06832967,57.3140583515,3.33212,115.422151319
 01/12  03:00:00,117.683053967,30.8711170858,20.3310926558,0.0,12.7620426787,28.1191506574,169.25537098,52.0081822389,3.33212,113.915068741
 01/12  04:00:00,117.318258738,30.8711170858,19.9737322909,0.0,12.7620426787,28.1191506574,163.007920677,49.1216221836,3.33212,110.554178493
 01/12  05:00:00,125.336986448,30.8711170858,21.412617438,0.0,12.7620426787,28.1191506574,204.585527627,47.5050625123,3.33212,153.748345115
 01/12  06:00:00,161.691434447,30.8711170858,30.146712349,0.0,25.5240853573,30.610668775,321.855293068,46.7152802903,8.3303,266.809712778
 01/12  07:00:00,289.764317528,30.8711170858,60.4211956858,0.0,51.0481707146,78.1489452969,511.982697267,43.6520545368,16.6606,451.67004273
 01/12  08:00:00,365.915353686,35.6833427661,81.03074362,0.0,64.3609230253,109.708623606,860.852123265,232.018825548,24.9909,603.842397717
 01/12  09:00:00,283.041820815,35.6808043297,49.0817109876,0.0915637596851,51.0481707146,80.7689615957,781.929322457,282.471609551,33.3212,466.136512906
 01/12  10:00:00,241.934292393,35.8789812118,36.1211881863,0.0114397570346,51.0481707146,71.0224615957,708.30731456,290.787426049,66.8089,350.71098851
 01/12  11:00:00,179.362037964,35.9834409232,22.2047847732,0.0,32.1804615127,65.7244621605,661.786333411,307.543436428,83.4695,270.773396983
 01/12  12:00:00,172.852276161,36.0414886042,14.9722548066,0.0,32.1804615127,65.7244621605,603.438145818,314.54164405,83.4695,205.427001768
 01/12  13:00:00,171.12271767,36.1120867101,13.9549088472,0.0,32.1804615127,65.7244621605,599.786383396,311.215358331,83.4695,205.101525065
 01/12  14:00:00,162.033688876,36.1779590309,14.5274685936,0.0,32.1804615127,55.9779621605,580.39946012,307.587014593,75.1392,197.673245527
 01/12  15:00:00,168.160220912,36.2621135421,20.5694919823,0.0,32.1804615127,55.9779621605,566.404110841,299.218544873,66.8089,200.376665967
 01/12  16:00:00,170.377314266,36.2672040649,22.7924020877,0.0,32.1804615127,55.9779621605,568.470194362,292.008748817,75.1392,201.322245544
 01/12  17:00:00,203.506867716,36.0365394276,24.0082649508,0.110191743018,32.1804615127,60.9114621605,521.364762545,275.35799206,91.7998,154.206970485
 01/12  18:00:00,264.472686785,35.6570337686,36.398311583,0.00884988448929,32.1804615127,77.5397301883,549.727570784,266.355244502,49.9818,233.390526282
 01/12  19:00:00,338.283250073,35.6675984624,56.0121310022,0.172012879905,77.122965704,86.2600435998,733.139806878,264.511991872,49.9818,418.646015006
 01/12  20:00:00,345.333737761,35.6543925951,55.6719068281,0.0,102.647051061,80.1663183927,595.273000514,253.943661903,33.3212,308.008138611
 01/12  21:00:00,376.780452693,35.6543925951,61.7952373543,0.0,115.40909374,92.7192997104,587.801788473,246.283634901,33.3212,308.196953572
 01/12  22:00:00,367.041371803,35.6543925951,75.6285311072,0.0,102.647051061,94.1340635361,728.284716654,243.042861885,24.9909,460.250954769
 01/12  23:00:00,283.11214729,35.6543925951,58.2328428892,0.0,77.122965704,65.871452062,606.642686127,250.46361469,16.6606,339.518471437
 01/12  24:00:00,195.033089357,35.6543925951,38.1873697754,0.0,38.286128036,48.4199368926,464.405320534,263.028066354,8.3303,193.046954179
 01/13  01:00:00,162.77841341,30.8711170858,50.0820717798,0.0,25.5240853573,30.610668775,212.981022178,60.3109516165,3.33212,149.337950562
 01/13  02:00:00,149.17888559,30.8711170858,43.801202494,0.0,19.418418834,29.3649097162,169.224827351,50.3833894115,3.33212,115.509317939
 01/13  03:00:00,133.312363263,30.8711170858,35.8522967028,0.0,12.7620426787,28.1191506574,164.245980956,45.415615366,3.33212,115.49824559
 01/13  04:00:00,129.374396497,30.8711170858,31.9251640667,0.0,12.7620426787,28.1191506574,161.60579178,42.7865526095,3.33212,115.487119171
 01/13  05:00:00,136.534936385,30.8711170858,31.87565447,0.0,12.7620426787,28.1191506574,198.72511657,41.6096454879,3.33212,153.783351082
 01/13  06:00:00,173.431666805,30.8711170858,41.1047122101,0.0,25.5240853573,30.610668775,315.734054994,41.0207959412,8.3303,266.382959053
 01/13  07:00:00,303.637536241,32.4655422556,71.7818232299,0.0,51.0481707146,78.1489452969,508.575169974,38.9469275395,16.6606,452.967642435
 01/13  08:00:00,378.252345584,35.6543925951,92.1800669328,0.0,64.3609230253,109.708623606,850.040486406,222.873439976,24.9909,602.176146429
 01/13  09:00:00,297.866571291,35.6543925951,63.0945129029,0.0,51.0481707146,80.7689615957,756.272694404,253.967811367,33.3212,468.983683036
 01/13  10:00:00,255.763866388,35.9725976304,49.7190178178,0.0,51.0481707146,71.0224615957,674.361543835,256.562653548,66.8089,350.989990287
 01/13  11:00:00,193.405340237,36.1078034815,36.0192536334,0.0,32.1804615127,65.7244621605,625.675351923,271.310897968,83.4695,270.894953955
 01/13  12:00:00,187.433868776,36.1927732134,29.3206426153,0.0,32.1804615127,65.7244621605,562.379384475,273.349720623,83.4695,205.560163852
 01/13  13:00:00,171.871364592,36.2239871454,14.5908043043,0.0,32.1804615127,65.7244621605,563.364377113,274.721729423,83.4695,205.17314769
 01/13  14:00:00,164.20839611,36.2876742044,16.5879419524,0.0,32.1804615127,55.9779621605,548.405615537,275.523269722,75.1392,197.743145815
 01/13  15:00:00,165.842026623,36.3740275844,18.1396406941,0.0,32.1804615127,55.9779621605,540.874346942,272.166483006,66.8089,201.898963937
 01/13  16:00:00,167.001980137,36.3874809292,19.3020439514,0.0,32.1804615127,55.9779621605,543.977837756,268.891381904,75.1392,199.947255852
 01/13  17:00:00,200.059711272,36.1042402578,20.6037010892,0.0,32.1804615127,60.9114621605,501.22809475,255.179244108,91.7998,154.249050641
 01/13  18:00:00,259.207726717,35.6543925951,31.1424965938,0.0,32.1804615127,77.5397301883,529.502437406,244.971874519,49.9818,234.548762887
 01/13  19:00:00,330.619427559,35.6543925951,48.5266367566,0.0,77.122965704,86.2600435998,713.147383646,245.448205411,49.9818,417.717378235
 01/13  20:00:00,339.800960467,35.6543925951,50.5591263481,0.0,102.647051061,80.1663183927,585.753282477,241.339706011,33.3212,311.092376466
 01/13  21:00:00,372.693978371,35.6543925951,58.0998874923,0.0,115.40909374,92.7192997104,580.425744637,234.893847803,33.3212,312.210696834
 01/13  22:00:00,371.162624697,35.6543925951,80.0237867981,0.0,102.647051061,94.1340635361,707.996814691,229.644378073,24.9909,453.361536618
 01/13  23:00:00,326.687685523,35.6543925951,101.583505645,0.0,77.122965704,65.871452062,598.322560375,234.885480252,16.6606,346.776480123
 01/13  24:00:00,213.274181415,35.6543925951,56.2830563721,0.0,38.286128036,48.4199368926,448.565392326,251.123138747,8.3303,189.111953579
 01/14  01:00:00,156.893264984,30.8711170858,41.9479835153,0.0,27.7269238854,30.610668775,213.874237041,56.7309643907,3.33212,153.811152651
 01/14  02:00:00,148.683677399,30.8711170858,33.7074463731,0.0,27.7269238854,30.610668775,167.217620498,48.4124640978,3.33212,115.4730364
 01/14  03:00:00,126.318066731,30.8711170858,28.8323563296,0.0,12.7620426787,28.1191506574,162.277432026,43.4785128389,3.33212,115.466799187
 01/14  04:00:00,123.677326548,30.8711170858,26.2087539526,0.0,12.7620426787,28.1191506574,159.989547874,41.1978930257,3.33212,115.459534849
 01/14  05:00:00,131.378269481,30.8711170858,27.328111995,0.0,12.7620426787,28.1191506574,194.469065702,40.1324992557,3.33212,151.004446447
 01/14  06:00:00,146.137563047,30.8711170858,29.8340109699,0.0,12.7620426787,28.1191506574,239.337522149,39.5098711151,8.3303,191.497351034
 01/14  07:00:00,239.088425529,32.864148548,40.0423140424,0.0,42.6918050922,54.3732441037,323.860632749,38.5584800608,16.6606,268.641552688
 01/14  08:00:00,303.717065045,35.6543925951,64.2777080156,0.0,42.6918050922,86.1019271793,699.943773752,220.872844942,24.9909,454.08002881
 01/14  09:00:00,362.12580147,35.6543925951,89.9163155637,0.0,57.6566862989,112.030105488,923.455135595,243.405003007,33.3212,646.728932588
 01/14  10:00:00,295.322969161,36.0656803974,69.715838616,0.0,57.6566862989,83.6599452969,769.89309551,236.094184072,66.8089,466.990011437
 01/14  11:00:00,219.952166802,36.2445860473,48.5178015138,0.0,42.6918050922,68.9656133826,680.665166448,245.901783898,83.4695,351.29388255
 01/14  12:00:00,203.661909043,36.3156381841,40.5434695042,0.0,34.9340096728,67.7198543238,614.16254669,252.396055436,83.4695,278.296991253
 01/14  13:00:00,195.902449258,36.3172053003,33.6541640848,0.0,34.9340096728,67.7198543238,545.754305886,256.35231828,83.4695,205.932487606
 01/14  14:00:00,187.090133206,36.2878552059,34.6040139903,0.0,34.9340096728,57.9733543238,537.105889277,261.222646315,75.1392,200.744042961
 01/14  15:00:00,172.430665435,36.2583753511,20.0886182973,0.0,34.9340096728,57.9733543238,536.229007395,264.167403085,66.8089,205.25270431
 01/14  16:00:00,171.744786696,36.1931043271,19.477854896,0.0,34.9340096728,57.9733543238,558.364217496,277.991695518,75.1392,205.233321978
 01/14  17:00:00,201.910135769,35.8528902569,17.9149009674,0.0,34.9340096728,62.9068543238,543.811476569,297.456339873,91.7998,154.555336696
 01/14  18:00:00,248.172476888,35.6543925951,22.6664160247,0.0,34.9340096728,72.2186844194,568.288343323,321.748611568,49.9818,196.557931755
 01/14  19:00:00,322.812767665,35.6543925951,30.9613331499,0.0,87.0357390804,86.2600435998,622.146496046,336.196840284,49.9818,235.967855762
 01/14  20:00:00,327.865079933,35.6543925951,41.2729143699,0.0,102.000620287,77.6748002752,702.277992846,356.97881729,33.3212,311.977975556
 01/14  21:00:00,346.431186009,35.6609955288,48.3153070935,0.191773979045,102.000620287,88.9820225341,727.831087045,383.401513227,33.3212,311.108373818
