Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  22:00:00,337.729362878,35.6609955288,49.2690994573,0.219948361319,102.000620287,91.6425454185,738.213173666,405.432365607,24.9909,307.789908059
 01/14  23:00:00,283.828479204,35.6675984624,48.5583685753,0.132977426654,87.0357390804,65.871452062,905.126337004,437.088971149,16.6606,451.376765855
 01/14  24:00:00,190.233831106,35.6675984624,28.6030348313,0.0111763301977,42.6918050922,48.4199368926,749.027890261,473.793971134,8.3303,266.903619127
 01/15  01:00:00,140.31135912,30.9107346877,15.7347237641,0.566509399278,34.4311606118,33.1021868926,258.627278845,101.203673374,3.33212,154.091485471
 01/15  02:00:00,133.572552137,30.9107346877,8.82650301504,0.691706822737,34.4311606118,33.1021868926,209.510003422,85.5276018486,3.33212,120.650281573
 01/15  03:00:00,111.210051919,30.9107346877,3.6691464329,0.961808040326,19.466279405,30.610668775,199.622985879,79.1157834389,3.33212,117.17508244
 01/15  04:00:00,109.07739254,30.9107346877,1.30702603635,1.20180399023,19.466279405,30.610668775,195.943122696,76.9338832546,3.33212,115.677119442
 01/15  05:00:00,116.329455316,30.9107346877,1.804720379,1.38763009091,19.466279405,30.610668775,233.258042553,76.0659676791,3.33212,153.859954874
 01/15  06:00:00,130.129940692,30.9107346877,3.16937683301,1.57931010887,19.466279405,30.610668775,273.196861641,75.9334006018,8.3303,188.933161039
 01/15  07:00:00,210.748967043,30.9107346877,12.1902986584,1.5973058804,42.6918050922,54.3732441037,369.551074233,75.3716604159,16.6606,277.518813817
 01/15  08:00:00,284.336554371,35.6669381691,35.38111026,0.0,49.3960418185,88.5934452969,931.017863702,452.745881268,24.9909,453.281082434
 01/15  09:00:00,342.495033571,35.6742013961,70.1318757786,0.0,57.6566862989,112.030105488,1181.51581827,497.963347448,33.3212,650.231270824
 01/15  10:00:00,280.478141324,35.6708999292,64.3951656213,0.0,50.9524495726,81.1684271793,978.977858829,449.622876244,66.8089,462.546082585
 01/15  11:00:00,219.029994383,35.6775028629,48.0524588972,0.0,42.6918050922,68.9656133826,866.894686418,428.036654834,83.4695,355.388531583
 01/15  12:00:00,202.821187212,35.6675984624,35.5844754538,0.0,38.286128036,68.9656133826,800.66648402,437.942079488,83.4695,279.254904532
 01/15  13:00:00,193.091401709,35.6675984624,26.7300796913,0.0,38.286128036,68.9656133826,729.223668374,444.320990569,83.4695,201.433177805
 01/15  14:00:00,164.879849698,35.6543925951,17.4567219904,0.0,31.5818913096,56.727595265,743.999369044,463.553823308,75.1392,205.306345735
 01/15  15:00:00,165.271768239,35.6742013961,17.8157311431,0.0,31.5818913096,56.727595265,739.441231359,475.118159207,66.8089,197.514172152
 01/15  16:00:00,170.884671205,35.6675984624,23.4406368663,0.0,31.5818913096,56.727595265,753.92475526,474.200540671,75.1392,204.585014589
 01/15  17:00:00,195.711834996,35.6609955288,16.1921302163,0.0,31.5818913096,61.661095265,733.632218223,487.493522165,91.7998,154.338896058
 01/15  18:00:00,237.354469384,35.6675984624,16.0280957311,0.0,31.5818913096,70.9729253606,783.996410614,537.404405592,49.9818,196.610205023
 01/15  19:00:00,308.634189268,35.6675984624,25.5386676496,0.0,80.3315023541,83.7685254822,841.466297671,555.865628688,49.9818,235.618868983
 01/15  20:00:00,323.540666777,35.6808043297,36.4622405856,0.0203161870269,102.000620287,77.6748002752,893.411882033,552.726306366,33.3212,307.364375667
 01/15  21:00:00,351.371578888,35.694010197,43.6437471354,0.129346503073,108.704857014,91.4735406516,890.833183353,551.395784361,33.3212,306.116198991
 01/15  22:00:00,323.467112735,35.694010197,43.6676326116,0.373408947577,95.2963835608,89.1510273009,884.774802655,548.02167578,24.9909,311.762226875
 01/15  23:00:00,268.740250807,35.694010197,41.7720248196,0.688402579487,80.3315023541,63.3799339444,1029.76336258,557.522031482,16.6606,455.580731094
 01/15  24:00:00,182.569071,35.694010197,19.5060544465,1.09112946301,42.6918050922,48.4199368926,841.067018464,573.656371184,8.3303,259.080347279
 01/16  01:00:00,134.448366692,30.9107346877,7.10179329796,3.36100484853,34.4311606118,33.1021868926,276.166320271,115.394814178,3.33212,157.439386093
 01/16  02:00:00,130.397842989,30.9107346877,3.0084343037,3.35467215645,34.4311606118,33.1021868926,221.120676688,98.8426943483,3.33212,118.94586234
 01/16  03:00:00,110.749154249,30.9107346877,0.721252197101,3.47381015124,19.466279405,30.610668775,210.671145794,91.6413464636,3.33212,115.697679331
 01/16  04:00:00,110.129952387,30.9107346877,0.0,3.58336928576,19.466279405,30.610668775,207.887166001,88.8386911766,3.33212,115.716354824
 01/16  05:00:00,116.790919696,30.9107346877,0.0,3.67624890002,19.466279405,30.610668775,244.588079893,87.3556124908,3.33212,153.900347402
 01/16  06:00:00,129.918679931,33.4352412065,0.0,2.0879712548,19.466279405,30.610668775,298.019927117,93.6865744162,8.3303,196.003052701
 01/16  07:00:00,206.225789462,34.6310600838,4.23633244923,1.43606063277,42.6918050922,54.3732441037,387.686420774,101.04460558,16.6606,269.981215194
 01/16  08:00:00,274.392285344,35.694010197,23.2844858334,2.01497353134,49.3960418185,88.5934452969,1029.84461372,548.169952242,24.9909,456.683761481
 01/16  09:00:00,335.874204049,35.694010197,62.2155174325,1.14433800321,57.6566862989,112.030105488,1227.56830938,546.800198449,33.3212,647.446910929
 01/16  10:00:00,275.847340865,35.6808043297,59.4682493175,0.168640318627,50.9524495726,81.1684271793,1027.15284593,489.849801855,66.8089,470.494144072
 01/16  11:00:00,221.893826281,35.6675984624,50.8257972829,0.0,42.6918050922,68.9656133826,900.284135755,464.295838057,83.4695,352.518797698
 01/16  12:00:00,219.29598626,35.6808043297,51.9735283201,0.0,38.286128036,68.9656133826,817.898082827,454.329594888,83.4695,280.09898794
 01/16  13:00:00,218.777227199,35.6609955288,52.3560550441,0.0,38.286128036,68.9656133826,730.647352756,442.868627343,83.4695,204.309225413
 01/16  14:00:00,197.699700072,35.6742013961,50.2301085691,0.0,31.5818913096,56.727595265,717.926371588,443.414469084,75.1392,199.372702504
 01/16  15:00:00,196.498015384,35.6742013961,49.0728175971,0.0,31.5818913096,56.727595265,706.57024154,435.109572033,66.8089,204.651769507
 01/16  16:00:00,189.435074368,35.6808043297,42.034529963,0.0,31.5818913096,56.727595265,706.059467845,433.330483015,75.1392,197.58978483
 01/16  17:00:00,205.314142985,35.6675984624,28.6479236341,0.0,31.5818913096,61.661095265,698.766728181,452.618526045,91.7998,154.348402136
 01/16  18:00:00,244.734078295,35.6609955288,23.5012710905,0.0,31.5818913096,70.9729253606,756.471872059,509.802187168,49.9818,196.68788489
 01/16  19:00:00,314.437349675,35.6675984624,31.424439927,0.0,80.3315023541,83.7685254822,823.587347416,536.967703507,49.9818,236.637843909
 01/16  20:00:00,330.555161393,35.6708999292,43.6474868495,0.0,102.000620287,77.6748002752,870.393254444,522.412183889,33.3212,314.659870555
 01/16  21:00:00,359.693205741,35.6808043297,52.2841555473,0.0,108.704857014,91.4735406516,847.271004405,507.647776576,33.3212,306.302027829
 01/16  22:00:00,332.704428875,35.6742013961,53.496564055,0.0,95.2963835608,89.1510273009,828.11986553,495.590334838,24.9909,307.538630693
 01/16  23:00:00,277.801712681,35.6742013961,51.7650159943,0.0,80.3315023541,63.3799339444,962.317917185,492.601295865,16.6606,453.05602132
 01/16  24:00:00,190.438606349,35.6874072634,28.6486007811,0.0833230747616,42.6918050922,48.4199368926,771.217594393,497.242256273,8.3303,265.64503812
 01/17  01:00:00,130.288645389,30.9107346877,15.2506335303,2.49836161981,25.5240853573,30.610668775,258.617281376,101.364616553,3.33212,153.920544822
 01/17  02:00:00,118.029964937,30.9107346877,10.4003500176,2.4090149709,19.418418834,29.3649097162,203.800950604,84.9103313515,3.33212,115.558499253
 01/17  03:00:00,108.137580973,30.9107346877,8.40095208554,2.41816732517,12.7620426787,28.1191506574,196.465393223,77.5745140315,3.33212,115.558759192
 01/17  04:00:00,107.824120345,30.9107346877,8.20820784824,2.30624059195,12.7620426787,28.1191506574,192.299639035,73.4096660692,3.33212,115.557852966
 01/17  05:00:00,116.199797156,30.9107346877,9.50570207727,2.17258322317,12.7620426787,28.1191506574,227.620752191,70.3506835358,3.33212,153.937948655
 01/17  06:00:00,148.384082731,30.9107346877,14.2341258023,2.00040791907,25.5240853573,30.610668775,343.713631859,67.9024510443,8.3303,267.480880815
 01/17  07:00:00,275.104753879,30.9107346877,43.27053368,1.74533791841,51.0481707146,78.1489452969,534.604725664,63.6913367066,16.6606,454.252788957
 01/17  08:00:00,346.342901527,35.6615360195,60.3313110614,0.0,64.3609230253,109.708623606,1006.25587584,373.081865184,24.9909,608.183110659
 01/17  09:00:00,265.553283118,35.6609955288,30.7506923289,0.0,51.0481707146,80.7689615957,944.224406043,440.641815581,33.3212,470.261390462
 01/17  10:00:00,223.477740231,35.6598950398,17.663221637,0.0,51.0481707146,71.0224615957,851.201078085,432.382032087,66.8089,352.010145998
 01/17  11:00:00,164.157807165,35.6875185231,7.0733774842,0.000233845898456,32.1804615127,65.7244621605,795.808898254,433.202241048,83.4695,279.137157207
 01/17  12:00:00,161.273152129,35.6911231846,3.53949968243,0.0,32.1804615127,65.7244621605,716.019930641,426.729985226,83.4695,205.820445415
 01/17  13:00:00,160.074900675,35.7173903813,3.10872825028,0.0,32.1804615127,65.7244621605,704.122619577,422.304204157,83.4695,198.34891542
 01/17  14:00:00,150.044634581,35.7231540799,2.79524291252,0.0,32.1804615127,55.9779621605,705.845807522,425.626040636,75.1392,205.080566886
 01/17  15:00:00,149.440576103,35.7516181192,2.1685117745,0.0,32.1804615127,55.9779621605,690.524528655,426.077509964,66.8089,197.638118691
 01/17  16:00:00,149.096936011,35.7873240457,1.82716686628,0.0,32.1804615127,55.9779621605,697.394792741,417.538321716,75.1392,204.717271025
 01/17  17:00:00,177.942514888,35.6844010467,1.54361014989,0.0,32.1804615127,60.9114621605,644.995076922,398.782316113,91.7998,154.41296081
 01/17  18:00:00,235.491808592,35.6708999292,7.25741471907,0.0,32.1804615127,77.5397301883,698.716851866,413.805469839,49.9818,234.929582027
 01/17  19:00:00,306.27270291,35.6609955288,24.0533745847,0.0,77.122965704,86.2600435998,887.782174425,418.427687888,49.9818,419.372686537
 01/17  20:00:00,315.097580107,35.6609955288,25.7642213642,0.0,102.647051061,80.1663183927,752.145242139,401.706068003,33.3212,317.117974137
 01/17  21:00:00,348.659064703,35.6543925951,33.9945624903,0.0,115.40909374,92.7192997104,728.209839661,387.166285213,33.3212,307.722354448
 01/17  22:00:00,339.606219443,35.6675984624,48.4169770347,0.0,102.647051061,94.1340635361,867.760021924,380.323454143,24.9909,462.445667781
 01/17  23:00:00,263.044430379,35.6742013961,38.074183006,0.0,77.122965704,65.871452062,738.085176937,378.776481854,16.6606,342.648095082
 01/17  24:00:00,174.950227434,35.6742013961,18.0047053526,0.0,38.286128036,48.4199368926,591.307687408,387.247035145,8.3303,195.730352263
 01/18  01:00:00,123.924072767,30.9107346877,10.03089569,1.32768644218,25.5240853573,30.610668775,245.048626807,87.7495437888,3.33212,153.966963018
 01/18  02:00:00,111.684008356,30.9107346877,5.32249287141,1.12268888621,19.418418834,29.3649097162,192.953129902,74.0680665675,3.33212,115.552943334
 01/18  03:00:00,102.241112421,30.9107346877,3.88124098389,1.02907043731,12.7620426787,28.1191506574,185.448720745,66.5611286403,3.33212,115.555472104
 01/18  04:00:00,100.965980656,30.9107346877,2.62478396726,1.01790419311,12.7620426787,28.1191506574,182.030010955,63.1408344667,3.33212,115.557056488
 01/18  05:00:00,107.241207841,30.9107346877,2.28433766062,1.05778748978,12.7620426787,28.1191506574,220.443196619,63.1383264467,3.33212,153.972750172
 01/18  06:00:00,138.928843324,30.9107346877,6.36518837128,1.05520473109,25.5240853573,30.610668775,340.456011136,64.5310101984,8.3303,267.594700938
 01/18  07:00:00,264.944809206,30.9107346877,34.668248612,0.931654763648,51.0481707146,78.1489452969,535.220401358,63.8222555168,16.6606,454.737545842
 01/18  08:00:00,344.682675921,35.6770365734,59.6310962621,0.0,64.3609230253,109.708623606,1008.69989841,375.529561933,24.9909,608.179436475
 01/18  09:00:00,277.125891538,35.6609955288,43.0922418934,0.0,51.0481707146,80.7689615957,945.016337051,440.08049676,33.3212,471.614640291
 01/18  10:00:00,249.421655098,35.6675984624,43.6118753602,0.0,51.0481707146,71.0224615957,842.284340548,423.247997881,66.8089,352.227442667
 01/18  11:00:00,196.240048766,35.6543925951,39.1748319233,0.0,32.1804615127,65.7244621605,788.308561034,425.577517512,83.4695,279.261543522
 01/18  12:00:00,191.305575962,35.6609955288,33.5447821189,0.0,32.1804615127,65.7244621605,724.703040448,435.348652994,83.4695,205.884887454
 01/18  13:00:00,198.570649705,35.6675984624,41.4355698388,0.125352566992,32.1804615127,65.7244621605,716.519755249,434.001518951,83.4695,199.048736298
 01/18  14:00:00,186.725752541,35.6775028629,39.1147394734,0.301061180483,32.1804615127,55.9779621605,720.924283398,441.28562034,75.1392,204.499463057
 01/18  15:00:00,187.185243401,35.6808043297,39.5499953897,0.308599912639,32.1804615127,55.9779621605,717.422222505,449.630030477,66.8089,200.983292028
 01/18  16:00:00,184.941486019,35.6675984624,37.5276273199,0.0908717046491,32.1804615127,55.9779621605,733.542105514,456.912754922,75.1392,201.490150592
 01/18  17:00:00,202.53538878,35.6609955288,25.9375794586,0.0,32.1804615127,60.9114621605,716.665145698,470.437238199,91.7998,154.4281075
 01/18  18:00:00,249.779174499,35.6675984624,21.2050806719,0.0,32.1804615127,77.5397301883,818.222134564,533.230332064,49.9818,235.0100025
 01/18  19:00:00,316.458274375,35.6675984624,33.8119438003,0.0,77.122965704,86.2600435998,1034.21290963,560.857664974,49.9818,423.373444655
 01/18  20:00:00,322.25603822,35.6742013961,31.9810464448,0.0,102.647051061,80.1663183927,910.554834554,563.021461682,33.3212,314.212172873
 01/18  21:00:00,353.615323385,35.6742013961,37.9159520097,0.0,115.40909374,92.7192997104,917.838158755,574.704915616,33.3212,309.812043139
 01/18  22:00:00,343.089854413,35.694010197,50.7132525704,0.203145363294,102.647051061,94.1340635361,1074.18327769,585.520584364,24.9909,463.671793327
 01/18  23:00:00,256.990090574,35.694010197,30.6878358171,0.65270784373,77.122965704,65.871452062,965.973051744,605.592853536,16.6606,343.719598208
 01/18  24:00:00,169.972065991,35.694010197,10.9668316021,1.30167635537,38.286128036,48.4199368926,836.489320306,635.231417675,8.3303,192.927602632
 01/19  01:00:00,121.368513181,30.9107346877,5.43147016419,3.3826432848,25.5240853573,30.610668775,280.79874144,123.465969471,3.33212,154.000651969
 01/19  02:00:00,110.096986073,30.9107346877,1.24612782655,3.61141340558,19.418418834,29.3649097162,226.138492062,107.207011405,3.33212,115.599360656
 01/19  03:00:00,101.194780532,30.9107346877,0.0,3.86335716463,12.7620426787,28.1191506574,219.23446834,100.298497248,3.33212,115.603851092
 01/19  04:00:00,101.395524283,30.9107346877,0.0,4.06629409839,12.7620426787,28.1191506574,216.742758659,97.8034986061,3.33212,115.607140053
 01/19  05:00:00,109.251742555,34.0995850272,0.0,2.12617637771,12.7620426787,28.1191506574,274.701753335,117.368342044,3.33212,154.001291291
 01/19  06:00:00,137.465860238,34.8967976121,0.0,1.95848755261,25.5240853573,30.610668775,411.592319331,135.509982353,8.3303,267.752036977
 01/19  07:00:00,247.308875561,34.0995850272,12.1790748308,2.66611206305,51.0481707146,78.1489452969,602.661290216,128.236308056,16.6606,457.76438216
 01/19  08:00:00,320.543679776,35.694010197,31.2863660767,3.61898099976,64.3609230253,109.708623606,1307.8936829,672.103340329,24.9909,610.799442569
 01/19  09:00:00,257.77971857,35.694010197,20.0983323658,3.02485866795,51.0481707146,80.7689615957,1191.62868198,690.021330821,33.3212,468.286151156
 01/19  10:00:00,234.028539493,35.694010197,25.4020541181,2.22490191688,51.0481707146,71.0224615957,1055.02364879,635.786250065,66.8089,352.428498728
 01/19  11:00:00,188.751812087,35.694010197,29.4653093395,1.62639875462,32.1804615127,65.7244621605,983.243442717,620.306302963,83.4695,279.467639755
 01/19  12:00:00,194.545650159,35.694010197,35.3362692225,0.877605343516,32.1804615127,65.7244621605,892.07767494,602.657637868,83.4695,205.950537073
 01/19  13:00:00,198.612106601,35.694010197,40.8718351839,0.205439729549,32.1804615127,65.7244621605,861.16406349,572.111758788,83.4695,205.582804703
 01/19  14:00:00,190.190106062,35.6609955288,42.4476148111,0.0,32.1804615127,55.9779621605,823.683996296,548.467057258,75.1392,200.077739038
 01/19  15:00:00,187.869295424,35.6742013961,40.1638872931,0.0,32.1804615127,55.9779621605,809.93989713,540.252916409,66.8089,202.878080722
 01/19  16:00:00,181.48607923,35.6742013961,33.7627576247,0.0413663864773,32.1804615127,55.9779621605,812.720074389,539.383579593,75.1392,198.197294797
 01/19  17:00:00,198.993873709,35.694010197,21.4863075522,0.517069685007,32.1804615127,60.9114621605,807.58094187,554.988663329,91.7998,160.792478541
 01/19  18:00:00,248.654824908,35.694010197,18.612615209,1.13935305748,32.1804615127,77.5397301883,897.855095875,612.752003249,49.9818,235.121292626
 01/19  19:00:00,310.025105447,35.694010197,25.971891397,1.1548919713,77.122965704,86.2600435998,1105.55868038,635.464955299,49.9818,420.111925076
 01/19  20:00:00,316.149937944,35.694010197,24.6959910008,1.02748046016,102.647051061,80.1663183927,963.044477634,612.225833134,33.3212,317.4974445
 01/19  21:00:00,345.133595044,35.694010197,28.2202460291,1.17126827079,115.40909374,92.7192997104,942.806891353,601.422584481,33.3212,308.063106872
 01/19  22:00:00,337.453809995,35.694010197,43.9654939786,1.32058472062,102.647051061,94.1340635361,1091.52709605,603.242672882,24.9909,463.293523173
 01/19  23:00:00,253.13151148,35.694010197,25.9091749664,1.58923839828,77.122965704,65.871452062,958.790619133,598.946126681,16.6606,343.183892452
 01/19  24:00:00,172.78661252,35.694010197,13.0935210341,2.00553757487,38.286128036,48.4199368926,821.233218044,617.051194632,8.3303,195.851723412
 01/20  01:00:00,126.186906738,30.9107346877,9.66006806237,3.97467779146,25.5240853573,30.610668775,275.323217296,117.947602168,3.33212,154.043495128
 01/20  02:00:00,115.770609103,30.9107346877,6.57944663674,3.9591330152,19.418418834,29.3649097162,220.180538871,101.238546728,3.33212,115.609872143
 01/20  03:00:00,106.217539362,30.9107346877,4.88903005789,4.01093941323,12.7620426787,28.1191506574,212.236822162,93.2882290005,3.33212,115.616473161
 01/20  04:00:00,105.187864842,30.9107346877,3.82836258039,4.0517943178,12.7620426787,28.1191506574,208.371075601,89.4170363104,3.33212,115.62191929
 01/20  05:00:00,112.487919655,30.9107346877,3.83988523965,4.12799806708,12.7620426787,28.1191506574,245.48458408,88.1126403493,3.33212,154.039823731
 01/20  06:00:00,144.212092273,30.9107346877,8.01859305113,4.04929477661,25.5240853573,30.610668775,363.170172463,86.9982325544,8.3303,267.841639909
 01/20  07:00:00,255.568453231,30.9107346877,21.6624587364,3.85204820878,51.0481707146,78.1489452969,559.150524947,83.3454632951,16.6606,459.144461652
 01/20  08:00:00,334.122262098,35.694010197,45.6236577477,1.95252356615,64.3609230253,109.708623606,1172.5208804,536.168037664,24.9909,611.361942735
 01/20  09:00:00,264.000353945,35.694010197,26.9960001717,1.75317146989,51.0481707146,80.7689615957,1079.26180024,577.769117698,33.3212,468.171482544
 01/20  10:00:00,228.382525556,35.694010197,20.6297654414,1.56293870992,51.0481707146,71.0224615957,966.247896527,546.807969104,66.8089,352.631027423
 01/20  11:00:00,183.362996257,35.694010197,25.4723908484,0.539300929502,32.1804615127,65.7244621605,884.021427318,520.938408502,83.4695,279.613518816
 01/20  12:00:00,194.559779129,35.6742013961,36.6501773098,0.0,32.1804615127,65.7244621605,775.940418943,486.46362406,83.4695,206.007294883
 01/20  13:00:00,200.55981172,35.6609955288,43.510824243,0.0,32.1804615127,65.7244621605,747.319308372,458.224807884,83.4695,205.625000487
 01/20  14:00:00,192.329184589,35.6675984624,45.0330351865,0.0,32.1804615127,55.9779621605,722.15174472,441.760176565,75.1392,205.252368155
 01/20  15:00:00,180.884247188,35.6543925951,33.6514451324,0.0,32.1804615127,55.9779621605,702.671642463,438.036269718,66.8089,197.826472745
 01/20  16:00:00,173.262303345,35.6675984624,26.0325106254,0.0,32.1804615127,55.9779621605,721.027516959,441.000966909,75.1392,204.88735005
 01/20  17:00:00,196.431922845,35.6742013961,19.8510970114,0.0,32.1804615127,60.9114621605,713.352587572,467.018950921,91.7998,154.533836651
 01/20  18:00:00,248.715622956,35.6742013961,20.1674035355,0.0,32.1804615127,77.5397301883,817.254489389,532.082636447,49.9818,235.190052942
 01/20  19:00:00,314.467075666,35.6609955288,31.8680118779,0.0,77.122965704,86.2600435998,1028.77364379,557.061642143,49.9818,421.730201646
 01/20  20:00:00,319.50492314,35.6631965067,29.5867786238,0.0,102.647051061,80.1663183927,935.273649432,585.382349648,33.3212,316.570099784
 01/20  21:00:00,348.978173613,35.6808043297,33.5484898419,0.0698919323845,115.40909374,92.7192997104,965.234731979,620.627492598,33.3212,311.28603938
 01/20  22:00:00,337.537254402,35.694010197,45.0261903379,0.591762161788,102.647051061,94.1340635361,1133.55100011,645.390549535,24.9909,463.169550574
 01/20  23:00:00,252.957032024,35.694010197,26.1293542044,1.12319006646,77.122965704,65.871452062,1028.78417454,663.878563757,16.6606,348.245010782
 01/20  24:00:00,169.47710654,35.694010197,9.73674880159,1.95790488062,38.286128036,48.4199368926,892.237398645,694.242904952,8.3303,189.664193693
 01/21  01:00:00,122.694018774,30.9107346877,3.93685284056,3.98823039308,27.7269238854,30.610668775,292.741165779,135.354944682,3.33212,154.054101097
 01/21  02:00:00,119.920706926,30.9107346877,0.860059677203,4.24292656376,27.7269238854,30.610668775,233.809309072,114.818206622,3.33212,115.65898245
 01/21  03:00:00,101.851667775,30.9107346877,0.0,4.51725983429,12.7620426787,28.1191506574,224.042539083,105.043502918,3.33212,115.666916165
 01/21  04:00:00,103.255878047,34.0995850272,0.0,2.67944701989,12.7620426787,28.1191506574,245.09628921,126.104130393,3.33212,115.660038817
 01/21  05:00:00,110.697308196,34.8967976121,0.0,2.72117573793,12.7620426787,28.1191506574,311.143444264,150.330359484,3.33212,157.480964779
 01/21  06:00:00,123.1205085,34.0995850272,0.0,3.73072968427,12.7620426787,28.1191506574,353.029957387,152.29609831,8.3303,192.403559077
 01/21  07:00:00,204.459185911,34.8967976121,0.0,3.41176158307,42.6918050922,54.3732441037,452.329409216,164.648048201,16.6606,271.020761014
 01/21  08:00:00,257.182012768,35.694010197,11.5441416693,5.34040449453,42.6918050922,86.1019271793,1253.0974329,763.875334062,24.9909,464.231198837
 01/21  09:00:00,314.98080777,35.694010197,37.7699858899,4.4134721,57.6566862989,112.030105488,1427.84149501,744.288270628,33.3212,650.232024383
 01/21  10:00:00,267.121584293,35.694010197,37.9249645246,3.38350177358,57.6566862989,83.6599452969,1211.86545138,678.030732564,66.8089,467.025818817
 01/21  11:00:00,209.098614686,35.694010197,35.2750732705,2.33319493436,42.6918050922,68.9656133826,1048.10406806,611.796078349,83.4695,352.83848971
 01/21  12:00:00,209.667871471,35.694010197,46.0892232091,0.662058847363,34.9340096728,67.7198543238,888.198767913,522.74865932,83.4695,281.980608593
 01/21  13:00:00,211.059227164,35.6675984624,49.252841032,0.0,34.9340096728,67.7198543238,750.214031955,454.180379897,83.4695,212.564152058
 01/21  14:00:00,201.04143336,35.6609955288,49.0574650195,0.0,34.9340096728,57.9733543238,696.346454766,415.155215836,75.1392,206.05203893
 01/21  15:00:00,183.273552192,35.701194809,31.3183508052,0.0,34.9340096728,57.9733543238,675.015890777,405.874016813,66.8089,202.332973964
 01/21  16:00:00,179.61977954,35.7376981654,27.6670355048,0.0,34.9340096728,57.9733543238,674.66487384,397.62784673,75.1392,201.89782711
 01/21  17:00:00,204.2265374,35.6689190492,23.0718706086,0.0,34.9340096728,62.9068543238,657.465562354,404.103513681,91.7998,161.562248672
 01/21  18:00:00,247.561944136,35.6775028629,21.86977522,0.0,34.9340096728,72.2186844194,690.983886322,444.008969582,49.9818,196.993116741
 01/21  19:00:00,319.824866618,35.6609955288,27.8522583685,0.0,87.0357390804,86.2600435998,738.338773613,448.648149986,49.9818,239.708823627
 01/21  20:00:00,327.238447026,35.656593573,40.4728435846,0.0,102.000620287,77.6748002752,812.979029335,465.903992313,33.3212,313.753837022
 01/21  21:00:00,345.968944402,35.6675984624,47.8058191691,0.0,102.000620287,88.9820225341,852.217971155,506.611523126,33.3212,312.285248028
 01/21  22:00:00,337.106423435,35.6675984624,48.6229345239,0.0,102.000620287,91.6425454185,853.703162019,515.447881417,24.9909,313.264380601
 01/21  23:00:00,280.621810034,35.6742013961,45.082698446,0.0519785819153,87.0357390804,65.871452062,1027.81045512,554.748999005,16.6606,456.400856116
 01/21  24:00:00,183.284264758,35.694010197,20.4409353954,0.720715759544,42.6918050922,48.4199368926,882.940698811,604.4900908,8.3303,270.120308011
 01/22  01:00:00,138.399627362,30.9107346877,11.409202829,2.9870968804,34.4311606118,33.1021868926,275.98467024,114.811006637,3.33212,157.841543603
 01/22  02:00:00,135.933814395,30.9107346877,8.77708914625,3.10410616688,34.4311606118,33.1021868926,217.144279823,97.9877903335,3.33212,115.82436949
 01/22  03:00:00,117.864183529,30.9107346877,8.04952977131,3.25004898261,19.466279405,30.610668775,207.366326707,88.1773760661,3.33212,115.856830641
 01/22  04:00:00,117.645557895,30.9107346877,7.72797628467,3.36313202158,19.466279405,30.610668775,207.402201729,81.7890876952,3.33212,122.280994034
 01/22  05:00:00,125.095335015,30.9107346877,8.54528643015,3.42613682098,19.466279405,30.610668775,235.54836334,78.1108537425,3.33212,154.105389597
 01/22  06:00:00,138.320768347,30.9107346877,9.53094525719,3.42422088246,19.466279405,30.610668775,280.326497007,75.8901102889,8.3303,196.106086718
 01/22  07:00:00,214.275660779,30.9107346877,14.1278032191,3.19525499962,42.6918050922,54.3732441037,361.3417328,73.685043579,16.6606,270.996089221
 01/22  08:00:00,281.89197777,35.694010197,35.037482301,0.725616632553,49.3960418185,88.5934452969,933.401928371,444.587623894,24.9909,463.823404476
 01/22  09:00:00,343.089749695,35.6874072634,70.3602513963,0.328702127711,57.6566862989,112.030105488,1186.61796516,503.780486502,33.3212,649.516278661
 01/22  10:00:00,285.231966189,35.6742013961,69.2020830845,0.0,50.9524495726,81.1684271793,973.656434547,433.954087291,66.8089,472.893447256
 01/22  11:00:00,232.027158572,35.7305277639,61.1387127053,0.0,42.6918050922,68.9656133826,798.584187787,361.287858786,83.4695,353.826829001
 01/22  12:00:00,233.980295221,35.879170331,66.6070341169,0.0918889237218,38.286128036,68.9656133826,682.358451851,317.916300379,83.4695,280.972651473
 01/22  13:00:00,236.947595701,35.9341488121,70.3041048096,0.157625347233,38.286128036,68.9656133826,589.100154842,299.873803696,83.4695,205.756851146
 01/22  14:00:00,221.665045512,36.0102512482,74.0453547414,0.0,31.5818913096,56.727595265,576.472130334,295.60384103,75.1392,205.729089304
 01/22  15:00:00,221.70666904,36.0394691822,74.065139733,0.0,31.5818913096,56.727595265,564.396398643,292.5918224,66.8089,204.995676243
 01/22  16:00:00,214.064357505,36.0399289167,66.4566356639,0.0,31.5818913096,56.727595265,569.597186074,296.546736549,75.1392,197.911249526
 01/22  17:00:00,223.468777363,35.8072320073,46.8866451999,0.0,31.5818913096,61.661095265,553.073415834,299.971019405,91.7998,161.302596429
 01/22  18:00:00,261.865915754,35.6609955288,40.7715953312,0.177983882805,31.5818913096,70.9729253606,571.792082607,324.777605576,49.9818,197.032677031
 01/22  19:00:00,331.533669903,35.6609955288,48.7592704686,0.130980771618,80.3315023541,83.7685254822,628.503293112,342.269560093,49.9818,236.251933019
 01/22  20:00:00,346.521028038,35.6775028629,59.4328036002,0.487037607002,102.000620287,77.6748002752,694.099553897,344.680672985,33.3212,316.097680911
 01/22  21:00:00,373.401002812,35.6742013961,65.9163614685,0.334390646478,108.704857014,91.4735406516,703.298590029,362.117945601,33.3212,307.859444428
 01/22  22:00:00,345.331388264,35.6675984624,66.2404782757,0.118045363996,95.2963835608,89.1510273009,706.132414706,372.185360974,24.9909,308.956153732
 01/22  23:00:00,290.53187167,35.6742013961,64.695175309,0.025134573112,80.3315023541,63.3799339444,851.559519717,372.338956762,16.6606,462.559962955
 01/22  24:00:00,201.389425585,35.6642969956,39.8631284679,0.0,42.6918050922,48.4199368926,680.933136234,410.527854838,8.3303,262.074981395
 01/23  01:00:00,136.917348228,30.9107346877,23.6639076518,0.67477170157,25.5240853573,30.610668775,254.490600989,91.5433852811,3.33212,159.615095708
 01/23  02:00:00,122.189474944,30.9107346877,16.2952129847,0.63936404094,19.418418834,29.3649097162,195.364003899,76.3551458706,3.33212,115.676738028
 01/23  03:00:00,111.99908436,30.9107346877,13.9079437962,0.738332778645,12.7620426787,28.1191506574,187.851864062,68.8865587089,3.33212,115.633185353
 01/23  04:00:00,111.428894443,30.9107346877,13.2329125058,0.850785352767,12.7620426787,28.1191506574,184.10082117,65.1241009265,3.33212,115.644600243
 01/23  05:00:00,119.734954685,30.9107346877,14.8886370225,0.923689235389,12.7620426787,28.1191506574,220.030894109,62.5657758759,3.33212,154.132998233
 01/23  06:00:00,156.965946476,30.9107346877,24.5417503192,0.878929010732,25.5240853573,30.610668775,336.353687234,59.8684607579,8.3303,268.154926476
 01/23  07:00:00,284.525298696,30.9107346877,54.4939217776,0.654076776991,51.0481707146,78.1489452969,532.470004671,55.3666449653,16.6606,460.442759705
 01/23  08:00:00,361.142531196,35.6731157966,78.9867040961,0.0,64.3609230253,109.708623606,939.396638372,301.492322274,24.9909,612.913416098
 01/23  09:00:00,285.752304244,35.6675984624,51.8212651122,0.0,51.0481707146,80.7689615957,866.620414772,362.832925062,33.3212,470.46628971
 01/23  10:00:00,245.154769221,35.6918001248,39.4427861883,0.0,51.0481707146,71.0224615957,781.74916976,361.688070006,66.8089,353.252199754
 01/23  11:00:00,184.493769652,35.7760928991,27.4744983568,0.0,32.1804615127,65.7244621605,722.513071013,359.068479265,83.4695,279.975091748
 01/23  12:00:00,180.374773242,35.9008621556,22.5924336645,0.0,32.1804615127,65.7244621605,634.225570224,344.591791419,83.4695,206.164278806
 01/23  13:00:00,179.836279053,36.0032878227,22.7505272533,0.0,32.1804615127,65.7244621605,616.307139434,327.049509651,83.4695,205.788129782
 01/23  14:00:00,170.941451016,36.0865810979,23.5051605622,0.0,32.1804615127,55.9779621605,598.897925843,318.347253512,75.1392,205.41147233
 01/23  15:00:00,171.41862559,36.139759077,23.9385861407,0.0,32.1804615127,55.9779621605,584.255343882,312.900278194,66.8089,204.546165688
 01/23  16:00:00,171.773709172,36.2207778696,24.2369585283,0.0,32.1804615127,55.9779621605,576.984974989,303.385033786,75.1392,198.460741203
 01/23  17:00:00,201.678170249,36.0114924534,25.1125792512,0.0,32.1804615127,60.9114621605,533.327885965,280.212213694,91.7998,161.315872271
 01/23  18:00:00,265.403213254,35.6742013961,37.3205909173,0.0,32.1804615127,77.5397301883,559.125819128,273.711659772,49.9818,235.432359355
 01/23  19:00:00,338.78427468,35.694010197,56.3640604723,0.294772143733,77.122965704,86.2600435998,748.233177019,276.7920573,49.9818,421.459319719
 01/23  20:00:00,346.6458054,35.6675984624,56.7833754394,0.190734153029,102.647051061,80.1663183927,617.122509189,265.686837298,33.3212,318.114471891
 01/23  21:00:00,379.22631874,35.6543925951,64.23685934,0.0,115.40909374,92.7192997104,603.940829154,259.351542633,33.3212,311.268086522
 01/23  22:00:00,369.979198514,35.6543925951,78.5570387991,0.0,102.647051061,94.1340635361,749.70374299,259.676156578,24.9909,465.036686412
 01/23  23:00:00,285.878261103,35.6675984624,60.7482658966,0.230046174591,77.122965704,65.871452062,633.818379045,267.355621661,16.6606,349.802157384
 01/23  24:00:00,194.046197696,35.6742013961,36.9600270796,0.190750808141,38.286128036,48.4199368926,490.980389282,293.617763722,8.3303,189.03232556
 01/24  01:00:00,140.363856929,30.8711170858,27.7700402611,0.0,25.5240853573,30.610668775,230.016870876,70.6093406615,3.33212,156.075410215
 01/24  02:00:00,126.338211499,30.8711170858,21.0698461743,0.0,19.418418834,29.3649097162,184.278571646,60.7180787737,3.33212,120.228372873
 01/24  03:00:00,113.777559698,30.8711170858,16.4182321588,0.0,12.7620426787,28.1191506574,176.727675324,57.7530505824,3.33212,115.642504741
 01/24  04:00:00,111.818574822,30.8711170858,14.4714907711,0.0,12.7620426787,28.1191506574,176.199264985,57.2115371418,3.33212,115.655607844
 01/24  05:00:00,122.305642214,30.8843229531,17.7342579045,0.0,12.7620426787,28.1191506574,213.700876796,56.2067018182,3.33212,154.162054978
 01/24  06:00:00,160.62755798,30.8711170858,28.4233238276,0.0,25.5240853573,30.610668775,330.298985411,53.7161410514,8.3303,268.25254436
 01/24  07:00:00,288.941248421,30.8711170858,58.8624987611,0.0,51.0481707146,78.1489452969,527.209924085,49.1739098524,16.6606,461.375414233
 01/24  08:00:00,366.76294822,35.6897481024,83.6343415314,0.0517613117303,64.3609230253,109.708623606,872.097540311,233.724576507,24.9909,613.382063804
 01/24  09:00:00,294.526960986,35.6808043297,60.7373951168,0.0667620265159,51.0481707146,80.7689615957,676.881468879,172.917157144,33.3212,470.643111735
 01/24  10:00:00,258.171654885,36.181830779,53.8190324304,0.00903975881725,51.0481707146,71.0224615957,544.857223611,124.515734285,66.8089,353.532589326
 01/24  11:00:00,201.270024283,36.2694706564,45.7538816203,0.0,32.1804615127,65.7244621605,492.607636977,129.158169726,83.4695,279.979967251
 01/24  12:00:00,204.20966749,36.323595178,47.9614220782,0.0,32.1804615127,65.7244621605,444.264210086,152.671428194,83.4695,208.123281892
 01/24  13:00:00,202.267693525,36.3627571665,46.8413022227,0.0,32.1804615127,65.7244621605,419.652488935,132.2570711,83.4695,203.925917835
 01/24  14:00:00,192.191989236,36.3956445377,46.55441128,0.0,32.1804615127,55.9779621605,401.524403201,120.921670536,75.1392,205.463532665
 01/24  15:00:00,199.268461776,36.4265359023,53.4971911499,0.0,32.1804615127,55.9779621605,424.354343087,152.452653022,66.8089,205.092790065
 01/24  16:00:00,194.866949495,36.4534541806,48.9534156691,0.0,32.1804615127,55.9779621605,461.484771774,188.34405105,75.1392,198.001520724
 01/24  17:00:00,217.700950559,36.1584275191,42.6718205374,0.0,32.1804615127,60.9114621605,464.720120364,211.550272449,91.7998,161.370047915
 01/24  18:00:00,277.75804392,35.6543925951,51.4490984726,0.0,32.1804615127,77.5397301883,465.218996413,179.739202526,49.9818,235.497993887
 01/24  19:00:00,349.778371036,35.6543925951,69.2431213783,0.0,77.122965704,86.2600435998,688.408544046,214.937237463,49.9818,423.489506583
 01/24  20:00:00,355.660304346,35.6543925951,67.2577777249,0.0,102.647051061,80.1663183927,629.772271038,279.648998076,33.3212,316.802072962
 01/24  21:00:00,387.97386302,35.6543925951,73.4742469318,0.0,115.40909374,92.7192997104,610.072324869,259.779883057,33.3212,316.971241812
 01/24  22:00:00,379.007216559,35.6543925951,87.8625656373,0.0,102.647051061,94.1340635361,708.849018818,225.423250844,24.9909,458.434867975
 01/24  23:00:00,294.400221397,35.6543925951,69.6653294492,0.0,77.122965704,65.871452062,582.934108027,216.276816404,16.6606,349.996691622
 01/24  24:00:00,224.467373467,35.6543925951,67.646497599,0.0,38.286128036,48.4199368926,446.207103502,241.773439039,8.3303,196.103364463
 01/25  01:00:00,178.044824901,30.8711170858,65.3190484331,0.0,25.5240853573,30.610668775,207.391741155,49.871998843,3.33212,154.187622312
 01/25  02:00:00,153.808098627,30.8711170858,48.4192243143,0.0,19.418418834,29.3649097162,162.639861283,43.6098534754,3.33212,115.697887808
 01/25  03:00:00,138.144763343,30.8711170858,40.6580355442,0.0,12.7620426787,28.1191506574,158.718980532,39.6732835571,3.33212,115.713576975
 01/25  04:00:00,134.198994671,30.8711170858,36.7241674304,0.0,12.7620426787,28.1191506574,155.931362255,36.8711096072,3.33212,115.728132648
 01/25  05:00:00,141.089172222,30.8711170858,37.0504859912,0.0,12.7620426787,28.1191506574,197.166852523,34.3582141133,3.33212,159.476518409
 01/25  06:00:00,176.667793636,30.8711170858,44.9755936265,0.0,25.5240853573,30.610668775,311.822809967,34.4157121335,8.3303,269.076797834
 01/25  07:00:00,305.065302982,33.2627548405,73.1439986248,0.0,51.0481707146,78.1489452969,508.90661794,33.4128387322,16.6606,458.833179208
 01/25  08:00:00,376.699177443,35.7199758437,94.3737827697,0.0,64.3609230253,109.708623606,831.859315545,191.807796209,24.9909,615.060619335
 01/25  09:00:00,301.746206372,35.6543925951,67.8925607495,0.0,51.0481707146,80.7689615957,716.922032049,209.524340162,33.3212,474.076491887
 01/25  10:00:00,262.357902243,36.1910637985,56.6164748243,0.0,51.0481707146,71.0224615957,617.363545521,196.469509837,66.8089,354.085135684
 01/25  11:00:00,202.859357299,36.281925135,46.1020613117,0.0,32.1804615127,65.7244621605,570.991621725,207.453444908,83.4695,280.068676817
 01/25  12:00:00,200.848415529,36.3347549316,43.3667116307,0.0,32.1804615127,65.7244621605,512.549072917,222.81303904,83.4695,206.266533877
 01/25  13:00:00,202.61689691,36.3736756555,45.823428856,0.0,32.1804615127,65.7244621605,513.509842098,224.161374541,83.4695,205.878967556
 01/25  14:00:00,193.083715576,36.4066144594,46.3029251331,0.0,32.1804615127,55.9779621605,473.636751853,192.986136074,75.1392,205.51141578
 01/25  15:00:00,179.936918693,36.4333307651,33.1078847687,0.0,32.1804615127,55.9779621605,493.58116517,228.726265128,66.8089,198.046000042
 01/25  16:00:00,169.290134133,36.4585958112,22.06503578,0.0,32.1804615127,55.9779621605,541.740204351,261.449619399,75.1392,205.151384952
 01/25  17:00:00,200.448587745,36.1642185745,24.6522356154,0.0,32.1804615127,60.9114621605,447.181978444,196.856816458,91.7998,158.525361985
 01/25  18:00:00,289.64874075,35.6543925951,65.393782589,0.0,32.1804615127,77.5397301883,477.170472187,190.430777188,49.9818,236.757894999
 01/25  19:00:00,360.799214007,35.6543925951,79.1690882863,0.0,77.122965704,86.2600435998,719.87359488,245.345257048,49.9818,424.546537832
 01/25  20:00:00,359.566481985,35.6543925951,70.0342556325,0.0,102.647051061,80.1663183927,585.892660841,234.147441174,33.3212,318.424019667
 01/25  21:00:00,384.025035997,35.6543925951,68.9107335245,0.0,115.40909374,92.7192997104,577.580205555,233.820664708,33.3212,310.438340847
 01/25  22:00:00,372.022453335,35.6543925951,80.3291113097,0.0,102.647051061,94.1340635361,720.939499112,228.780776946,24.9909,467.167822166
 01/25  23:00:00,285.240122322,35.6543925951,60.1540067673,0.0,77.122965704,65.871452062,607.468730329,240.646110031,16.6606,350.162020298
 01/25  24:00:00,194.568624634,35.6543925951,37.5991100483,0.0,38.286128036,48.4199368926,455.13522553,257.676793406,8.3303,189.128132124
 01/26  01:00:00,141.929270321,30.8711170858,29.2276229044,0.0,25.5240853573,30.610668775,221.201795318,58.1619421831,3.33212,159.707733135
 01/26  02:00:00,129.010952575,30.8711170858,23.6585857354,0.0,19.418418834,29.3649097162,170.170457015,50.0248550273,3.33212,116.813481988
 01/26  03:00:00,118.09932523,30.8711170858,20.6510029514,0.0,12.7620426787,28.1191506574,165.514669822,46.5005170173,3.33212,115.682032804
 01/26  04:00:00,119.351936524,30.8711170858,21.9044945188,0.0,12.7620426787,28.1191506574,162.842815045,43.8061929859,3.33212,115.704502059
 01/26  05:00:00,128.235459947,30.8711170858,24.2008882897,0.0,12.7620426787,28.1191506574,199.510473474,41.9676244156,3.33212,154.210729058
 01/26  06:00:00,164.411935577,30.8711170858,32.7368488489,0.0,25.5240853573,30.610668775,318.81490049,42.0511616878,8.3303,268.433438802
 01/26  07:00:00,293.986085709,32.864148548,62.4679523557,0.0,51.0481707146,78.1489452969,522.983147121,40.1039291986,16.6606,466.218617922
 01/26  08:00:00,367.402210169,35.6543925951,85.1294322442,0.0,64.3609230253,109.708623606,874.007541087,234.788690469,24.9909,614.227950618
 01/26  09:00:00,293.020487337,35.6543925951,58.998484031,0.0,51.0481707146,80.7689615957,788.845489276,287.677495272,33.3212,467.846794004
 01/26  10:00:00,255.658125993,35.7417403226,49.8016218941,0.0,51.0481707146,71.0224615957,724.928158024,298.059675699,66.8089,360.059582324
 01/26  11:00:00,192.994374487,35.817869867,35.8474773154,0.0,32.1804615127,65.7244621605,681.790698821,317.540541498,83.4695,280.780657323
 01/26  12:00:00,173.223109202,35.8339046414,15.4972339041,0.0,32.1804615127,65.7244621605,619.633688028,328.52147519,83.4695,207.642712839
 01/26  13:00:00,172.266645111,35.8444495196,15.3017104565,0.0,32.1804615127,65.7244621605,625.613127985,336.221494124,83.4695,205.922133861
 01/26  14:00:00,162.862497416,35.8443006469,15.6115050767,0.0,32.1804615127,55.9779621605,621.974201321,345.737686442,75.1392,201.097314878
 01/26  15:00:00,162.811280873,35.847351429,15.554524425,0.0,32.1804615127,55.9779621605,624.03616448,354.674448107,66.8089,202.552816373
 01/26  16:00:00,163.085670495,35.8611275191,15.834144503,0.0,32.1804615127,55.9779621605,635.343507233,355.022780749,75.1392,205.181526484
 01/26  17:00:00,192.697279047,35.6998186218,16.3715142592,0.0,32.1804615127,60.9114621605,585.074815105,338.591998021,91.7998,154.683017084
 01/26  18:00:00,251.158151453,35.6543925951,25.8008067597,0.0,32.1804615127,77.5397301883,634.292049072,348.692568949,49.9818,235.617680123
 01/26  19:00:00,324.597328934,35.6543925951,42.4236765623,0.0,77.122965704,86.2600435998,841.153075971,359.19122175,49.9818,431.980054221
 01/26  20:00:00,333.871948205,35.6543925951,44.136431741,0.0,102.647051061,80.1663183927,694.998333971,348.200027638,33.3212,313.477106333
 01/26  21:00:00,366.116895384,35.6543925951,51.0582374005,0.0,115.40909374,92.7192997104,690.183601128,342.756752569,33.3212,314.10564856
 01/26  22:00:00,356.535136191,35.6609955288,64.8153543848,0.221466743,102.647051061,94.1340635361,835.831893555,345.680019067,24.9909,465.160974488
 01/26  23:00:00,274.387683786,35.6543925951,49.4289213523,0.0,77.122965704,65.871452062,722.186802114,357.80547685,16.6606,347.720725264
 01/26  24:00:00,186.736237956,35.6874072634,29.3758904896,0.394581841776,38.286128036,48.4199368926,575.969654006,373.442965982,8.3303,194.196388024
 01/27  01:00:00,133.638451264,30.8711170858,21.0824063543,0.0,25.5240853573,30.610668775,241.272749175,83.7303840476,3.33212,154.210245127
 01/27  02:00:00,119.472002697,30.8711170858,14.2402012036,0.0,19.418418834,29.3649097162,197.244014197,71.7516947206,3.33212,122.160199476
 01/27  03:00:00,106.826025329,30.8975288204,9.43916069915,0.0385684023151,12.7620426787,28.1191506574,186.404172385,67.3881718524,3.33212,115.683880533
 01/27  04:00:00,103.962230781,30.9107346877,6.39801326664,0.217241668194,12.7620426787,28.1191506574,185.495886376,66.4620821097,3.33212,115.701684267
 01/27  05:00:00,112.183081393,30.9107346877,7.26477484904,0.361645773022,12.7620426787,28.1191506574,224.196888303,66.6290059581,3.33212,154.235762345
 01/27  06:00:00,148.019539678,30.9107346877,15.4056423145,0.415590376576,25.5240853573,30.610668775,343.752356022,66.9078816101,8.3303,268.514174412
 01/27  07:00:00,273.732329654,30.9107346877,43.2438675261,0.385233637803,51.0481707146,78.1489452969,547.690126233,64.8586873022,16.6606,466.170838931
 01/27  08:00:00,349.6428041,35.6659105623,66.3011323917,0.0,64.3609230253,109.708623606,1033.47754602,393.829256239,24.9909,614.657389778
 01/27  09:00:00,276.137917239,35.6675984624,41.2355968854,0.0,51.0481707146,80.7689615957,972.892032769,470.720457405,33.3212,468.850375365
 01/27  10:00:00,233.855325186,35.6742013961,27.9138641968,0.0,51.0481707146,71.0224615957,900.586862968,473.711951006,66.8089,360.066011962
 01/27  11:00:00,170.870430153,35.6609955288,13.6478575744,0.0,32.1804615127,65.7244621605,857.496007473,492.55860611,83.4695,281.467901363
 01/27  12:00:00,164.46664065,35.6675984624,6.57025153029,0.0,32.1804615127,65.7244621605,787.570211197,496.842206968,83.4695,207.258504229
 01/27  13:00:00,163.495625596,35.6808043297,6.39480208072,0.0,32.1804615127,65.7244621605,779.489992064,490.053109217,83.4695,205.967382847
 01/27  14:00:00,153.955411478,35.6841057965,6.59720862379,0.0,32.1804615127,55.9779621605,764.916460012,486.155738253,75.1392,203.621521759
 01/27  15:00:00,153.587499385,35.6808043297,6.25545810627,0.0,32.1804615127,55.9779621605,748.402828476,481.479850293,66.8089,200.114078183
 01/27  16:00:00,152.582647674,35.6543925951,5.3048096989,0.0,32.1804615127,55.9779621605,756.049323518,475.684971799,75.1392,205.225151719
 01/27  17:00:00,179.936402722,35.6686989514,3.40887642129,0.0,32.1804615127,60.9114621605,709.426678199,462.935959083,91.7998,154.690919116
 01/27  18:00:00,230.120143072,35.6874072634,4.46903915277,0.00851699895273,32.1804615127,77.5397301883,778.000630737,490.536033528,49.9818,237.482797208
 01/27  19:00:00,315.930913094,35.6742013961,33.5479778179,0.0,77.122965704,86.2600435998,961.358435241,481.451214603,49.9818,429.925420638
 01/27  20:00:00,326.767802516,35.6808043297,37.2823555321,0.0,102.647051061,80.1663183927,808.848519422,456.841985834,33.3212,318.685333588
 01/27  21:00:00,360.128331347,35.6742013961,45.3252106081,0.0,115.40909374,92.7192997104,781.807503014,439.294754082,33.3212,309.191548932
 01/27  22:00:00,348.153454222,35.6675984624,56.870024223,0.0,102.647051061,94.1340635361,917.950126557,423.237858652,24.9909,469.721367905
 01/27  23:00:00,267.186527438,35.6609955288,42.1669446523,0.0,77.122965704,65.871452062,777.917481267,412.372370342,16.6606,348.884510925
 01/27  24:00:00,180.312981734,35.6675984624,23.3466047832,0.0,38.286128036,48.4199368926,599.435035168,400.579423657,8.3303,190.52531151
 01/28  01:00:00,132.623570477,30.9107346877,16.274707434,1.57174306302,27.7269238854,30.610668775,249.251159249,86.6554996277,3.33212,159.263539622
 01/28  02:00:00,128.479946759,30.9107346877,12.3698751031,1.28962859852,27.7269238854,30.610668775,192.190131667,71.5461281086,3.33212,117.311883559
 01/28  03:00:00,107.820257236,30.9107346877,9.31692336709,1.16449535822,12.7620426787,28.1191506574,183.010958408,63.9678424637,3.33212,115.710995944
 01/28  04:00:00,104.541056873,30.9107346877,6.14417394086,1.07236588115,12.7620426787,28.1191506574,179.15371026,60.0926643232,3.33212,115.728925937
 01/28  05:00:00,108.19950859,30.9107346877,3.23816696079,1.07317182912,12.7620426787,28.1191506574,216.257667063,58.6715867534,3.33212,154.253960309
 01/28  06:00:00,128.40468163,30.9107346877,11.5326692445,0.726993426805,12.7620426787,28.1191506574,260.508590652,55.8965308476,8.3303,196.281759804
 01/28  07:00:00,221.91172201,30.9107346877,24.6816415475,0.27953085239,42.6918050922,54.3732441037,343.888781053,52.3408056806,16.6606,274.887375372
 01/28  08:00:00,287.014194558,35.6864015389,50.4952230797,0.0,42.6918050922,86.1019271793,742.098030802,254.562921655,24.9909,462.544209147
 01/28  09:00:00,345.29263323,35.6543925951,73.3782111926,0.0,57.6566862989,112.030105488,965.463029733,274.976621774,33.3212,657.165207959
 01/28  10:00:00,277.237743203,35.9869676001,51.9431674943,0.0,57.6566862989,83.6599452969,808.187505757,271.377222358,66.8089,470.001383399
 01/28  11:00:00,201.463220539,36.0952393339,30.3460293319,0.0,42.6918050922,68.9656133826,725.794681402,285.253405067,83.4695,357.071776335
 01/28  12:00:00,185.581566117,36.1992996171,22.726513534,0.0,34.9340096728,67.7198543238,658.848502948,288.881415776,83.4695,286.497587172
 01/28  13:00:00,179.130663008,36.3174021436,17.015115344,0.0,34.9340096728,67.7198543238,571.789167518,281.54583173,83.4695,206.773835788
 01/28  14:00:00,171.954895255,36.3691993152,19.9626908546,0.0,34.9340096728,57.9733543238,527.288217289,245.779046207,75.1392,206.369971082
 01/28  15:00:00,176.470919478,36.4254613542,24.7423928861,0.0182155664552,34.9340096728,57.9733543238,515.550978109,242.741293728,66.8089,206.000784381
