Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  16:00:00,176.01962096,36.4348362196,23.8086790833,0.00260192019062,34.9340096728,57.9733543238,575.357745603,294.21861056,75.1392,205.999935043
 01/28  17:00:00,204.185354174,36.1217898591,22.7026669212,0.0377178288869,34.9340096728,62.9068543238,534.429068731,280.863432863,91.7998,161.765835868
 01/28  18:00:00,253.814610543,35.6742013961,31.1395112094,0.166424329543,34.9340096728,72.2186844194,499.344047225,252.073731386,49.9818,197.288515839
 01/28  19:00:00,334.158599418,35.6543925951,42.7371229544,0.0,87.0357390804,86.2600435998,535.435519045,240.931150046,49.9818,244.522569
 01/28  20:00:00,342.031188522,35.6543925951,55.9006958695,0.0,102.000620287,77.6748002752,586.410780154,237.2142349,33.3212,315.875345253
 01/28  21:00:00,362.416137306,35.6543925951,64.9971110199,0.0,102.000620287,88.9820225341,577.749031483,232.869100209,33.3212,311.558731274
 01/28  22:00:00,393.065235848,35.6543925951,104.93895459,0.0,102.000620287,91.6425454185,587.979713604,244.867023506,24.9909,318.121790098
 01/28  23:00:00,332.612146127,35.6543925951,97.465135491,0.0,87.0357390804,65.871452062,721.839968618,247.406239104,16.6606,457.773129514
 01/28  24:00:00,217.916069431,35.6543925951,56.4265552687,0.0,42.6918050922,48.4199368926,546.177442188,262.211415447,8.3303,275.635726741
 01/29  01:00:00,161.554185622,30.8711170858,37.4517462883,0.0,34.4311606118,33.1021868926,212.634748643,54.7285430444,3.33212,154.574085599
 01/29  02:00:00,154.184376305,30.8711170858,30.1527909274,0.0,34.4311606118,33.1021868926,159.609970514,40.326881509,3.33212,115.950969005
 01/29  03:00:00,133.312109149,30.8711170858,26.7900411364,0.0,19.466279405,30.610668775,162.159596617,36.4572495348,3.33212,122.370227083
 01/29  04:00:00,130.8365305,30.8711170858,24.3220007733,0.0,19.466279405,30.610668775,156.044640803,36.781918976,3.33212,115.930601827
 01/29  05:00:00,138.541224672,30.8711170858,25.4487398282,0.0,19.466279405,30.610668775,194.119817619,36.5189152683,3.33212,154.268782351
 01/29  06:00:00,153.008276022,30.8711170858,27.6615343388,0.0,19.466279405,30.610668775,241.297531161,36.2962283014,8.3303,196.67100286
 01/29  07:00:00,236.175749353,32.864148548,37.2831495578,0.0,42.6918050922,54.3732441037,333.811909457,38.0370331266,16.6606,279.114276331
 01/29  08:00:00,306.464064683,35.6543925951,61.6142510461,0.0,49.3960418185,88.5934452969,657.674780869,167.320029142,24.9909,465.363851726
 01/29  09:00:00,359.470544399,35.6543925951,88.3782898437,0.0,57.6566862989,112.030105488,880.418094257,189.75715437,33.3212,657.339739887
 01/29  10:00:00,284.597083069,36.1831151114,68.8031435569,0.0,50.9524495726,81.1684271793,772.395056651,231.813403631,66.8089,473.77275302
 01/29  11:00:00,218.761713745,36.2746369018,47.8028818766,0.0,42.6918050922,68.9656133826,679.270158295,239.033312052,83.4695,356.767346243
 01/29  12:00:00,202.902296526,36.3268622159,35.67739878,0.0,38.286128036,68.9656133826,606.732740625,241.655875512,83.4695,281.607365113
 01/29  13:00:00,185.397479597,36.3622236177,18.7710732317,0.0,38.286128036,68.9656133826,553.118201449,263.288354503,83.4695,206.360346946
 01/29  14:00:00,169.334892712,36.3796578951,21.4834925718,0.0,31.5818913096,56.727595265,543.29269065,261.19300966,75.1392,206.96048099
 01/29  15:00:00,175.194128167,36.4257325535,27.509333194,0.0,31.5818913096,56.727595265,512.413737249,241.510242841,66.8089,204.094594408
 01/29  16:00:00,174.598117101,36.4480939013,26.8288141621,0.0,31.5818913096,56.727595265,543.087877588,262.648741364,75.1392,205.299936224
 01/29  17:00:00,203.433065808,36.1295861889,26.6041863956,0.0,31.5818913096,61.661095265,503.860279084,257.329221382,91.7998,154.731257702
 01/29  18:00:00,250.275057311,35.6543925951,32.2258567,0.0,31.5818913096,70.9729253606,508.871926061,254.498821207,49.9818,204.391304855
 01/29  19:00:00,325.04896507,35.6543925951,42.4887868322,0.0,80.3315023541,83.7685254822,544.571847009,257.88291821,49.9818,236.7071288
 01/29  20:00:00,341.141484043,35.6543925951,54.6456541999,0.0,102.000620287,77.6748002752,608.041069682,257.122143249,33.3212,317.597726433
 01/29  21:00:00,370.134356766,35.6543925951,63.1176797397,0.0,108.704857014,91.4735406516,604.236538747,262.780253285,33.3212,308.135085462
 01/29  22:00:00,344.427191833,35.6543925951,65.5754434547,0.0,95.2963835608,89.1510273009,608.48359385,265.896459483,24.9909,317.596234367
 01/29  23:00:00,290.964818703,35.6543925951,65.2658821367,0.0,80.3315023541,63.3799339444,749.367541398,276.195925193,16.6606,456.511016205
 01/29  24:00:00,205.35340517,35.6543925951,43.9872235855,0.0,42.6918050922,48.4199368926,577.358087776,300.884287964,8.3303,268.143499812
 01/30  01:00:00,145.179395419,30.8711170858,32.5784301321,0.0,25.5240853573,30.610668775,233.328473906,68.9993803984,3.33212,160.996973508
 01/30  02:00:00,132.115586521,30.8711170858,26.8367564917,0.0,19.418418834,29.3649097162,175.570224397,56.5191280622,3.33212,115.718976334
 01/30  03:00:00,121.887930136,30.8711170858,24.5106033194,0.0,12.7620426787,28.1191506574,169.284929506,50.2120425941,3.33212,115.740766912
 01/30  04:00:00,119.357888905,30.8711170858,21.990967974,0.0,12.7620426787,28.1191506574,166.45733813,47.3622767682,3.33212,115.762941362
 01/30  05:00:00,126.301115249,30.8711170858,22.3592695663,0.0,12.7620426787,28.1191506574,204.806527224,47.1856223424,3.33212,154.288784881
 01/30  06:00:00,163.040236134,30.8711170858,31.47540394,0.0,25.5240853573,30.610668775,327.795475069,46.9405503665,8.3303,272.524624703
 01/30  07:00:00,289.519493114,30.8711170858,60.1689957271,0.0,51.0481707146,78.1489452969,526.102878059,45.0592994506,16.6606,464.382978609
 01/30  08:00:00,364.668251372,35.6759323328,82.4998530413,0.0,64.3609230253,109.708623606,909.139117172,265.357238981,24.9909,618.790978191
 01/30  09:00:00,299.971603115,35.6543925951,66.1104450187,0.0,51.0481707146,80.7689615957,802.388134324,297.796347774,33.3212,471.27058655
 01/30  10:00:00,271.658575825,35.9416908286,65.7716876092,0.0,51.0481707146,71.0224615957,680.474720621,255.150353544,66.8089,358.515467077
 01/30  11:00:00,218.501455582,36.1016476231,61.1956552109,0.0,32.1804615127,65.7244621605,616.045909369,252.094919428,83.4695,280.481489941
 01/30  12:00:00,206.971363273,36.1666503752,48.9472373848,0.0,32.1804615127,65.7244621605,546.107745085,256.168203395,83.4695,206.47004169
 01/30  13:00:00,197.211868253,36.1634349875,39.9786705741,0.0,32.1804615127,65.7244621605,555.520798397,265.972816414,83.4695,206.078481984
 01/30  14:00:00,187.220081657,36.1659763876,39.7070879243,0.0,32.1804615127,55.9779621605,555.515280314,274.675245927,75.1392,205.700834387
 01/30  15:00:00,183.086689624,36.1575454984,35.5860937617,0.0,32.1804615127,55.9779621605,554.674394429,282.530910983,66.8089,205.334583446
 01/30  16:00:00,184.216329392,36.1560322165,36.7344066782,0.0,32.1804615127,55.9779621605,559.895715098,283.751494955,75.1392,201.005020142
 01/30  17:00:00,211.390434013,35.9390145566,34.8915579735,0.0,32.1804615127,60.9114621605,518.67215439,267.954670985,91.7998,158.917683405
 01/30  18:00:00,270.160591446,35.6543925951,44.876139704,0.0,32.1804615127,77.5397301883,556.313687322,270.461045376,49.9818,235.870841945
 01/30  19:00:00,343.62896626,35.6543925951,61.5049110659,0.0,77.122965704,86.2600435998,773.925157996,291.352828659,49.9818,432.590529337
 01/30  20:00:00,349.840766433,35.6543925951,60.1413830069,0.0,102.647051061,80.1663183927,645.550307724,296.880018379,33.3212,315.349089344
 01/30  21:00:00,381.244387299,35.6543925951,66.2046340056,0.0,115.40909374,92.7192997104,647.479870224,300.695102734,33.3212,313.46356749
 01/30  22:00:00,370.292565031,35.6543925951,78.8113789403,0.0,102.647051061,94.1340635361,809.481434718,315.239405154,24.9909,469.251129564
 01/30  23:00:00,285.141970617,35.6543925951,60.2017664546,0.0,77.122965704,65.871452062,695.574587952,328.819791027,16.6606,350.094196924
 01/30  24:00:00,195.087852846,35.6708999292,37.5532120278,0.592297818383,38.286128036,48.4199368926,550.233792502,350.973708157,8.3303,190.929784345
 01/31  01:00:00,140.61734242,30.8711170858,28.0418311628,0.0,25.5240853573,30.610668775,243.225315968,78.8705273483,3.33212,161.02266862
 01/31  02:00:00,126.577647585,30.8711170858,21.3243317042,0.0,19.418418834,29.3649097162,185.830666074,66.7632690584,3.33212,115.735277015
 01/31  03:00:00,114.840556872,30.8711170858,17.4945855939,0.0,12.7620426787,28.1191506574,180.953777563,61.863357478,3.33212,115.758300085
 01/31  04:00:00,112.688000115,30.8711170858,15.3537191006,0.0,12.7620426787,28.1191506574,179.136585645,60.0228142046,3.33212,115.781651441
 01/31  05:00:00,120.831698209,30.8711170858,16.2875448032,0.0,12.7620426787,28.1191506574,221.588135115,59.8411552139,3.33212,158.414859901
 01/31  06:00:00,156.264069495,30.8975288204,24.0266066147,0.0263997851482,25.5240853573,30.610668775,340.415345415,60.2613949216,8.3303,271.823650494
 01/31  07:00:00,282.866009708,30.9107346877,52.7202135038,0.0304617248224,51.0481707146,78.1489452969,534.179789067,58.0811488171,16.6606,459.43804025
 01/31  08:00:00,359.292449927,35.6655930682,76.034331864,0.0,64.3609230253,109.708623606,991.414058891,346.965778829,24.9909,619.457380062
 01/31  09:00:00,291.126369066,35.6742013961,56.3586647294,0.0,51.0481707146,80.7689615957,911.412294647,401.599075048,33.3212,476.492019599
 01/31  10:00:00,260.116092562,35.6856247263,54.3306198479,0.0538876650377,51.0481707146,71.0224615957,783.638536603,362.303588799,66.8089,354.526047804
 01/31  11:00:00,206.322109362,35.7547774367,49.1305998523,0.167971693694,32.1804615127,65.7244621605,705.562777761,341.47480623,83.4695,280.618471532
 01/31  12:00:00,206.519608061,35.8760841852,48.444046176,0.285798462338,32.1804615127,65.7244621605,611.511125719,320.733822717,83.4695,207.307803002
 01/31  13:00:00,205.107192237,35.9589288557,48.0294073206,0.0,32.1804615127,65.7244621605,593.136068811,301.589440538,83.4695,208.077128273
 01/31  14:00:00,197.478695348,36.0162226783,50.0688726275,0.0,32.1804615127,55.9779621605,573.103399878,295.00369536,75.1392,202.960504519
 01/31  15:00:00,196.129429145,36.0505228776,48.6947847577,0.0,32.1804615127,55.9779621605,564.13876628,291.950994346,66.8089,205.378871934
 01/31  16:00:00,189.450659952,36.0942898888,42.0101247951,0.0,32.1804615127,55.9779621605,571.055835901,290.549916071,75.1392,205.36671983
 01/31  17:00:00,214.023120441,35.8823770097,37.5658345139,0.0,32.1804615127,60.9114621605,522.091298504,275.523514197,91.7998,154.767984307
 01/31  18:00:00,272.021701291,35.6543925951,46.7165379706,0.0,32.1804615127,77.5397301883,575.069927426,284.506706358,49.9818,240.581421067
 01/31  19:00:00,346.210515039,35.6543925951,64.0814971363,0.0,77.122965704,86.2600435998,775.607912698,298.575868178,49.9818,427.05024452
 01/31  20:00:00,352.418060112,35.6543925951,63.1457392853,0.0,102.647051061,80.1663183927,645.129055477,292.71631037,33.3212,319.091545107
 01/31  21:00:00,382.501273468,35.6543925951,67.8516957088,0.0,115.40909374,92.7192997104,653.678932478,302.567477209,33.3212,317.790255269
 01/31  22:00:00,371.589182257,35.6543925951,80.4225049485,0.0,102.647051061,94.1340635361,800.240617167,314.534563895,24.9909,460.715153271
 01/31  23:00:00,287.578891374,35.6543925951,62.6676859705,0.0,77.122965704,65.871452062,676.610465432,308.973903036,16.6606,350.975962396
 01/31  24:00:00,198.791256177,35.6808043297,41.2805406253,0.6181506114,38.286128036,48.4199368926,513.076533348,308.380376223,8.3303,196.365857125
 02/01  01:00:00,146.342674234,30.8711170858,33.7523990206,0.0,25.5240853573,30.610668775,227.564429804,67.0126311902,3.33212,157.219678613
 02/01  02:00:00,134.385777515,30.8711170858,29.1177610925,0.0,19.418418834,29.3649097162,177.090589063,54.3666239627,3.33212,119.3918451
 02/01  03:00:00,124.747259455,30.8711170858,27.3802848894,0.0,12.7620426787,28.1191506574,166.399031806,47.3100073808,3.33212,115.756904425
 02/01  04:00:00,124.274861065,30.8711170858,26.9102218405,0.0,12.7620426787,28.1191506574,162.23750552,43.1239803002,3.33212,115.781405219
 02/01  05:00:00,132.714811192,30.8711170858,28.7654706966,0.0,12.7620426787,28.1191506574,199.486604095,40.6446442984,3.33212,155.509839797
 02/01  06:00:00,169.60339188,30.8711170858,38.0284134491,0.0,25.5240853573,30.610668775,320.999550732,39.1061589772,8.3303,273.563091755
 02/01  07:00:00,297.16348899,31.6683296707,67.0045161606,0.0,51.0481707146,78.1489452969,514.739754771,36.1949280274,16.6606,461.884226743
 02/01  08:00:00,372.874783712,35.6543925951,90.8346466184,0.0,64.3609230253,109.708623606,843.927980178,198.924358361,24.9909,620.012721817
 02/01  09:00:00,302.644677566,35.6543925951,68.7984031555,0.0,51.0481707146,80.7689615957,735.018215123,227.163555501,33.3212,474.533459622
 02/01  10:00:00,260.790345843,36.0762928061,54.7879079219,0.0,51.0481707146,71.0224615957,655.697378644,232.408494876,66.8089,356.479983768
 02/01  11:00:00,196.694985234,36.1302843332,39.3928685,0.0,32.1804615127,65.7244621605,621.563338925,257.439116777,83.4695,280.654722148
 02/01  12:00:00,189.741898647,36.1811136613,31.7269838233,0.0,32.1804615127,65.7244621605,560.175384803,270.186616807,83.4695,206.519267996
 02/01  13:00:00,187.869991431,36.268305237,30.5406040877,0.0,32.1804615127,65.7244621605,558.275558062,268.252585958,83.4695,206.553472104
 02/01  14:00:00,179.118622876,36.3562605042,31.4244342427,0.0,32.1804615127,55.9779621605,545.844157021,265.349286217,75.1392,205.355670805
 02/01  15:00:00,179.306399305,36.4061374892,31.5632487367,0.0,32.1804615127,55.9779621605,536.386394421,264.170263527,66.8089,205.407230894
 02/01  16:00:00,179.652616879,36.4297817324,31.9023756092,0.0,32.1804615127,55.9779621605,542.151597915,261.6155952,75.1392,205.396802715
 02/01  17:00:00,209.383014929,36.1305944451,32.6825734416,0.0,32.1804615127,60.9114621605,492.971774951,246.38347663,91.7998,154.788498321
 02/01  18:00:00,269.379985817,35.6543925951,44.2661116526,0.0,32.1804615127,77.5397301883,518.297108339,227.57057903,49.9818,240.744729309
 02/01  19:00:00,344.574311493,35.6543925951,62.5791436562,0.0,77.122965704,86.2600435998,717.750926454,240.67719415,49.9818,427.091932304
 02/01  20:00:00,351.596630623,35.6543925951,61.9144641371,0.0,102.647051061,80.1663183927,584.742887403,232.246010081,33.3212,319.175677323
 02/01  21:00:00,383.46341775,35.6543925951,68.4539929537,0.0,115.40909374,92.7192997104,575.371534482,224.168769361,33.3212,317.881565121
 02/01  22:00:00,430.074514142,35.6543925951,138.520066655,0.0,102.647051061,94.1340635361,697.88846749,210.885990463,24.9909,462.011577027
 02/01  23:00:00,309.930029184,35.6543925951,85.4614277402,0.0,77.122965704,65.871452062,566.005801795,198.274460545,16.6606,351.07074125
 02/01  24:00:00,207.51368512,35.6543925951,51.5189833622,0.0,38.286128036,48.4199368926,403.873896082,199.854688517,8.3303,195.688907565
 02/02  01:00:00,152.284499992,30.8711170858,39.6180929582,0.0,25.5240853573,30.610668775,228.323899034,64.8266488517,3.33212,160.165130182
 02/02  02:00:00,137.872060266,30.8711170858,32.5588069458,0.0,19.418418834,29.3649097162,172.378830242,52.450289046,3.33212,116.596421196
 02/02  03:00:00,127.063055551,30.8711170858,29.6689451681,0.0,12.7620426787,28.1191506574,164.005638567,44.9009535531,3.33212,115.772565014
 02/02  04:00:00,125.673237267,30.8711170858,28.3107267221,0.0,12.7620426787,28.1191506574,158.352870482,39.2226083133,3.33212,115.798142168
 02/02  05:00:00,133.95620162,30.8711170858,30.030640797,0.0,12.7620426787,28.1191506574,198.347881061,35.7168263751,3.33212,159.298934686
 02/02  06:00:00,169.870114278,30.8711170858,38.2859657752,0.0,25.5240853573,30.610668775,315.094653418,35.7935899336,8.3303,270.970763484
 02/02  07:00:00,297.829619648,32.864148548,66.4182093797,0.0,51.0481707146,78.1489452969,511.691599735,34.0348620505,16.6606,460.996137684
 02/02  08:00:00,370.70143645,35.7191095008,89.2322635535,0.0,64.3609230253,109.708623606,803.036088961,158.914580199,24.9909,619.130608762
 02/02  09:00:00,299.827017877,35.6543925951,66.6429682501,0.0,51.0481707146,80.7689615957,704.370701911,194.072818649,33.3212,476.976683262
 02/02  10:00:00,259.735454167,36.197144589,53.9980818768,0.0,51.0481707146,71.0224615957,643.294552015,221.761033426,66.8089,354.724618589
 02/02  11:00:00,197.603524598,36.2859796631,40.7385988608,0.0,32.1804615127,65.7244621605,581.302307499,217.049858293,83.4695,280.782949207
 02/02  12:00:00,195.663969425,36.3394693595,38.4100777047,0.0,32.1804615127,65.7244621605,501.26534008,204.099323055,83.4695,213.696517025
 02/02  13:00:00,195.811867647,36.3779751753,39.3820767163,0.0,32.1804615127,65.7244621605,496.992888091,207.347234717,83.4695,206.176153373
 02/02  14:00:00,182.815442118,36.4103923809,36.2233957478,0.0,32.1804615127,55.9779621605,480.314401596,199.375492952,75.1392,205.799708644
 02/02  15:00:00,178.655129187,36.4414778849,32.1797616804,0.0,32.1804615127,55.9779621605,459.912135829,194.769724249,66.8089,198.33351158
 02/02  16:00:00,185.751450917,36.4694908327,39.1288775738,0.0,32.1804615127,55.9779621605,491.123539293,210.54867635,75.1392,205.435662943
 02/02  17:00:00,212.358070471,36.172882713,36.6232974103,0.0,32.1804615127,60.9114621605,468.713014369,215.354957486,91.7998,161.558256883
 02/02  18:00:00,264.807709473,35.6543925951,43.2656228599,0.0,32.1804615127,77.5397301883,497.240668461,211.266243199,49.9818,235.992625262
 02/02  19:00:00,341.039332296,35.6543925951,59.2780038064,0.0,77.122965704,86.2600435998,731.398276097,252.139155593,49.9818,429.277320503
 02/02  20:00:00,349.841415591,35.6543925951,60.1544550416,0.0,102.647051061,80.1663183927,584.245146154,234.128842877,33.3212,316.795103276
 02/02  21:00:00,382.91631359,35.6543925951,67.9012957928,0.0,115.40909374,92.7192997104,575.263260959,226.084105545,33.3212,315.857955414
 02/02  22:00:00,373.698388475,35.6543925951,82.2539395835,0.0,102.647051061,94.1340635361,727.644622173,232.848163642,24.9909,469.805558532
 02/02  23:00:00,289.96690085,35.6543925951,65.0666303626,0.0,77.122965704,65.871452062,617.218274323,249.069336212,16.6606,351.488338111
 02/02  24:00:00,200.989270307,35.6543925951,44.1297338498,0.0,38.286128036,48.4199368926,461.657018909,262.81487341,8.3303,190.511845499
 02/03  01:00:00,171.487839033,30.8711170858,58.7697829924,0.0,25.5240853573,30.610668775,222.83907166,58.6403574031,3.33212,160.866594256
 02/03  02:00:00,155.833398764,30.8711170858,50.4307539037,0.0,19.418418834,29.3649097162,167.866831497,48.7606123284,3.33212,115.774099168
 02/03  03:00:00,139.669941624,30.8711170858,42.177323653,0.0,12.7620426787,28.1191506574,162.438012838,43.3053453917,3.33212,115.800547446
 02/03  04:00:00,135.82155427,30.8711170858,38.3363074953,0.0,12.7620426787,28.1191506574,159.535955626,40.3411357786,3.33212,115.862699848
 02/03  05:00:00,142.249092881,30.8711170858,37.549816506,0.0,12.7620426787,28.1191506574,203.285825767,38.8895352036,3.33212,161.064170563
 02/03  06:00:00,176.290667512,30.8711170858,43.9275311875,0.0,25.5240853573,30.610668775,316.582706751,39.265539462,8.3303,268.986867289
 02/03  07:00:00,305.314548158,32.864148548,73.0246315965,0.0,51.0481707146,78.1489452969,520.231797989,38.4540742204,16.6606,465.117123769
 02/03  08:00:00,375.79232895,35.6543925951,95.26922496,0.0,64.3609230253,109.708623606,869.666717758,227.777966848,24.9909,616.89785091
 02/03  09:00:00,304.755216642,35.6543925951,69.9407687033,0.0,51.0481707146,80.7689615957,760.984164313,252.45940937,33.3212,475.203554943
 02/03  10:00:00,253.053213775,36.0529720663,47.0292271252,0.0,51.0481707146,71.0224615957,654.95534438,229.325551948,66.8089,358.820892432
 02/03  11:00:00,215.048577462,36.2887462969,57.8704824875,0.0,32.1804615127,65.7244621605,566.539165621,198.210363064,83.4695,284.859302557
 02/03  12:00:00,227.975846078,36.3519711933,71.0868160671,0.0,32.1804615127,65.7244621605,426.501161194,136.429157449,83.4695,206.602503745
 02/03  13:00:00,239.205511975,36.3933344496,83.3053862259,0.0,32.1804615127,65.7244621605,420.699812809,131.029210715,83.4695,206.201102095
 02/03  14:00:00,229.922796705,36.4285977676,83.7939690226,0.0,32.1804615127,55.9779621605,417.487051166,136.51570455,75.1392,205.832146616
 02/03  15:00:00,211.96959274,36.4554744087,66.0015763161,0.0,32.1804615127,55.9779621605,401.073192832,128.809601119,66.8089,205.454691714
 02/03  16:00:00,201.773766162,36.4793221065,55.8090756988,0.0,32.1804615127,55.9779621605,419.237139322,145.639746128,75.1392,198.458193194
 02/03  17:00:00,227.453681614,36.181507772,52.4538161165,0.0,32.1804615127,60.9114621605,414.898222331,161.582604761,91.7998,161.515817571
 02/03  18:00:00,282.90758742,35.6543925951,62.0333070771,0.0,32.1804615127,77.5397301883,470.564647956,184.538645289,49.9818,236.044202667
 02/03  19:00:00,359.956560724,35.6543925951,79.4330128861,0.0,77.122965704,86.2600435998,662.142706279,178.430119697,49.9818,433.730786582
 02/03  20:00:00,365.693783327,35.6543925951,77.777868681,0.0,102.647051061,80.1663183927,559.903405958,207.433319596,33.3212,319.148886362
 02/03  21:00:00,397.620543151,35.6543925951,83.9161329046,0.0,115.40909374,92.7192997104,570.468364374,227.109036764,33.3212,310.03812761
 02/03  22:00:00,388.403080736,35.6543925951,98.2227799436,0.0,102.647051061,94.1340635361,689.416342001,192.828736245,24.9909,471.596705757
 02/03  23:00:00,302.111435829,35.6543925951,78.1326273225,0.0,77.122965704,65.871452062,570.135851799,202.101589217,16.6606,351.373662582
 02/03  24:00:00,227.882363625,35.6543925951,71.9531579841,0.0,38.286128036,48.4199368926,404.479464576,199.692005341,8.3303,196.457159235
 02/04  01:00:00,194.37265193,30.8711170858,79.4344637689,0.0,27.7269238854,30.610668775,216.056263351,58.3219239719,3.33212,154.402219379
 02/04  02:00:00,174.458088344,30.8711170858,59.4860205423,0.0,27.7269238854,30.610668775,166.617831687,47.4818199585,3.33212,115.803891729
 02/04  03:00:00,146.293102735,30.8711170858,48.8217675745,0.0,12.7620426787,28.1191506574,157.962813215,38.7989353659,3.33212,115.831757849
 02/04  04:00:00,140.332324248,30.8711170858,42.8596565891,0.0,12.7620426787,28.1191506574,160.314884601,34.7573328456,3.33212,122.225431755
 02/04  05:00:00,145.882002682,30.8711170858,41.8321218939,0.0,12.7620426787,28.1191506574,188.973373771,31.2514920946,3.33212,154.389761676
 02/04  06:00:00,158.792500635,30.8711170858,42.4948364091,0.0,12.7620426787,28.1191506574,234.696440188,29.9000336483,8.3303,196.466106539
 02/04  07:00:00,245.30524633,32.864148548,46.287235163,0.0,42.6918050922,54.3732441037,321.280623618,30.806911978,16.6606,273.81311164
 02/04  08:00:00,300.615855339,35.7207535525,66.7706889317,0.0,42.6918050922,86.1019271793,675.848937251,184.548124106,24.9909,466.309913145
 02/04  09:00:00,363.935233073,35.6543925951,92.351842383,0.0,57.6566862989,112.030105488,876.415591263,184.796079165,33.3212,658.298312098
 02/04  10:00:00,301.061838361,36.1803396095,75.8358198694,0.0,57.6566862989,83.6599452969,749.02806355,207.859348182,66.8089,474.359815369
 02/04  11:00:00,228.454447681,36.2959658637,57.6068515243,0.0,42.6918050922,68.9656133826,645.790358167,204.359465737,83.4695,357.961392429
 02/04  12:00:00,212.472803414,36.3474217484,50.6827528885,0.0,34.9340096728,67.7198543238,523.465715268,153.09637185,83.4695,286.899843418
 02/04  13:00:00,206.679167603,36.3835748075,46.0930918263,0.0,34.9340096728,67.7198543238,423.82059209,133.375647812,83.4695,206.975444277
 02/04  14:00:00,214.164948394,36.4238204617,63.1561566252,0.0,34.9340096728,57.9733543238,440.857245672,152.973652422,75.1392,212.744393249
 02/04  15:00:00,226.407530075,36.4562942791,75.2364784887,0.0,34.9340096728,57.9733543238,439.822299206,165.827658393,66.8089,207.185740814
 02/04  16:00:00,226.258120431,36.4826065379,74.9669352659,0.0,34.9340096728,57.9733543238,465.12108616,183.75643636,75.1392,206.2254498
 02/04  17:00:00,219.314058154,36.1812849992,39.0899778876,0.0,34.9340096728,62.9068543238,463.979419234,210.349292645,91.7998,161.83032659
 02/04  18:00:00,255.32086367,35.6543925951,36.6469126265,0.0,34.9340096728,72.2186844194,461.661384886,214.153734408,49.9818,197.525850478
 02/04  19:00:00,337.067411986,35.6543925951,46.2169393401,0.0,87.0357390804,86.2600435998,519.682288185,224.833296336,49.9818,244.867191849
 02/04  20:00:00,345.87223411,35.6543925951,59.9452514557,0.0,102.000620287,77.6748002752,580.224998422,232.157220511,33.3212,314.746577911
 02/04  21:00:00,368.848871602,35.6543925951,71.4315477389,0.0,102.000620287,88.9820225341,567.328143312,220.085090418,33.3212,313.921852893
 02/04  22:00:00,363.112513796,35.6543925951,75.1439785806,0.0,102.000620287,91.6425454185,570.451461359,226.722678785,24.9909,318.737882573
 02/04  23:00:00,310.165739049,35.6543925951,75.2311530982,0.0,87.0357390804,65.871452062,705.349526889,225.451400112,16.6606,463.237526778
 02/04  24:00:00,215.790225673,35.6543925951,54.4484087808,0.0,42.6918050922,48.4199368926,517.261434618,235.695187625,8.3303,273.235946993
 02/05  01:00:00,165.252202611,30.8711170858,41.1737270093,0.0,34.4311606118,33.1021868926,209.97695963,51.9844034984,3.33212,154.660436132
 02/05  02:00:00,158.622583394,30.8711170858,34.5069706594,0.0,34.4311606118,33.1021868926,167.963597395,42.1919629666,3.33212,122.439514428
 02/05  03:00:00,137.352150327,30.8711170858,30.7126499428,0.0,19.466279405,30.610668775,156.563708437,37.234283498,3.33212,115.997304939
 02/05  04:00:00,135.047664152,30.8711170858,28.418812264,0.0,19.466279405,30.610668775,161.069190418,35.2875053395,3.33212,122.449565079
 02/05  05:00:00,142.002077233,30.8711170858,28.801817625,0.0,19.466279405,30.610668775,193.00074029,35.2667719746,3.33212,154.401848315
 02/05  06:00:00,155.784135656,30.8711170858,30.3395345839,0.0,19.466279405,30.610668775,241.425831833,36.2382563996,8.3303,196.857275434
 02/05  07:00:00,238.439494677,32.864148548,39.5113954445,0.0,42.6918050922,54.3732441037,333.187002199,37.0138222323,16.6606,279.512579967
 02/05  08:00:00,306.008975635,35.6543925951,63.1020555224,0.0,49.3960418185,88.5934452969,726.357841157,235.572577797,24.9909,465.794363359
 02/05  09:00:00,368.501836947,35.6543925951,96.5232000705,0.0,57.6566862989,112.030105488,966.025505123,269.648962924,33.3212,663.055342199
 02/05  10:00:00,304.407308606,35.7939138488,88.4513541524,0.0,50.9524495726,81.1684271793,795.032618808,257.650970733,66.8089,470.572748075
 02/05  11:00:00,247.159497389,35.8878047206,76.15792873,0.0,42.6918050922,68.9656133826,704.464212175,259.05458175,83.4695,361.940130425
 02/05  12:00:00,231.216082805,35.942265257,63.9079061734,0.0,38.286128036,68.9656133826,635.686164285,270.199731467,83.4695,282.016932817
 02/05  13:00:00,222.681685755,36.0269004971,56.1746346623,0.0,38.286128036,68.9656133826,562.82402052,269.716538169,83.4695,209.637982351
 02/05  14:00:00,218.630322567,36.106301815,70.9545607317,0.0,31.5818913096,56.727595265,549.405357751,264.27363762,75.1392,209.992520131
 02/05  15:00:00,225.517834378,36.1457869339,77.7880603474,0.0,31.5818913096,56.727595265,526.936526169,261.725910203,66.8089,198.401715966
 02/05  16:00:00,220.77846682,36.1394462965,73.0763728564,0.0,31.5818913096,56.727595265,546.612944664,265.965946379,75.1392,205.507798286
 02/05  17:00:00,234.739512854,35.8892214592,58.0717008032,0.0,31.5818913096,61.661095265,522.900242192,269.488398913,91.7998,161.612043278
 02/05  18:00:00,268.184967442,35.6543925951,52.8702143272,0.0,31.5818913096,70.9729253606,531.813007389,284.315471313,49.9818,197.515736076
 02/05  19:00:00,342.036057317,35.6543925951,59.4171412038,0.0,80.3315023541,83.7685254822,593.295387984,298.879648693,49.9818,244.433939291
 02/05  20:00:00,356.914031167,35.6543925951,70.3609546245,0.0,102.000620287,77.6748002752,644.824606687,297.934493361,33.3212,313.568913326
 02/05  21:00:00,384.708214566,35.6543925951,77.623305866,0.0,108.704857014,91.4735406516,650.114571443,303.536799843,33.3212,313.2565716
 02/05  22:00:00,356.881473832,35.6543925951,77.9637829279,0.0,95.2963835608,89.1510273009,653.258947987,310.090156979,24.9909,318.177891008
 02/05  23:00:00,301.378334384,35.6543925951,75.6175317292,0.0,80.3315023541,63.3799339444,795.96177929,321.253992169,16.6606,458.047187121
 02/05  24:00:00,213.511116515,35.6543925951,52.1009818486,0.0,42.6918050922,48.4199368926,616.37931443,338.446720259,8.3303,269.602294171
 02/06  01:00:00,149.866226544,30.8711170858,37.2868945396,0.0,25.5240853573,30.610668775,234.900956544,71.3798134868,3.33212,160.189023057
 02/06  02:00:00,134.16242731,30.8711170858,28.9087029509,0.0,19.418418834,29.3649097162,177.335172361,58.203191725,3.33212,115.799860636
 02/06  03:00:00,122.412489571,30.8711170858,25.0653599118,0.0,12.7620426787,28.1191506574,171.361602467,52.2006889969,3.33212,115.82879347
 02/06  04:00:00,120.330091453,30.8711170858,22.9937459064,0.0,12.7620426787,28.1191506574,175.424213169,49.8343620183,3.33212,122.25773115
 02/06  05:00:00,127.807452146,30.8711170858,23.8933546411,0.0,12.7620426787,28.1191506574,206.902240987,49.1274234302,3.33212,154.442697557
 02/06  06:00:00,163.638219112,30.8711170858,32.1030813282,0.0,25.5240853573,30.610668775,326.681330662,49.2452010025,8.3303,269.105829659
 02/06  07:00:00,289.25003479,30.8711170858,59.9045177636,0.0,51.0481707146,78.1489452969,533.625597335,47.8561099697,16.6606,469.108887365
 02/06  08:00:00,363.109320586,35.6599908261,83.6991448155,0.0,64.3609230253,109.708623606,946.126962999,303.639579242,24.9909,617.496483757
 02/06  09:00:00,302.153327866,35.6543925951,68.2372213055,0.0,51.0481707146,80.7689615957,850.387246461,344.37032371,33.3212,472.695722751
 02/06  10:00:00,274.458817082,35.7263154218,68.7164054984,0.0,51.0481707146,71.0224615957,740.861862547,310.348024508,66.8089,363.704938039
 02/06  11:00:00,217.503398237,35.8767211512,60.3858138716,0.0,32.1804615127,65.7244621605,660.495926657,296.206526346,83.4695,280.819900311
 02/06  12:00:00,218.189660584,35.9717105986,60.3057024997,0.0,32.1804615127,65.7244621605,574.688582887,284.563094486,83.4695,206.655988402
 02/06  13:00:00,219.412754188,36.0590762943,62.2224613634,0.0,32.1804615127,65.7244621605,563.61534773,273.885725306,83.4695,206.260122424
 02/06  14:00:00,217.217991912,36.1488637336,69.6485048878,0.0,32.1804615127,55.9779621605,544.288401551,263.266701722,75.1392,205.882499829
 02/06  15:00:00,202.539481176,36.1917598362,54.9700162825,0.0,32.1804615127,55.9779621605,536.879597311,264.55121923,66.8089,205.519478081
 02/06  16:00:00,195.608707286,36.2440211616,48.0271109279,0.0,32.1804615127,55.9779621605,544.919331735,264.2687809,75.1392,205.511350834
 02/06  17:00:00,224.381922237,36.0031225252,47.8040364134,0.0,32.1804615127,60.9114621605,491.367838698,244.423665096,91.7998,155.144373603
 02/06  18:00:00,277.720453721,35.6543925951,55.2247849208,0.0,32.1804615127,77.5397301883,538.692783138,245.524437748,49.9818,243.18654539
 02/06  19:00:00,353.753673739,35.6543925951,71.6485292581,0.0,77.122965704,86.2600435998,729.049836075,254.330934684,49.9818,424.737101391
 02/06  20:00:00,359.668642514,35.6543925951,69.9860353644,0.0,102.647051061,80.1663183927,602.532314398,249.899256408,33.3212,319.31185799
 02/06  21:00:00,390.574405482,35.6543925951,75.5546160759,0.0,115.40909374,92.7192997104,604.634783211,253.107819907,33.3212,318.205763304
 02/06  22:00:00,380.170744681,35.6543925951,88.712445312,0.0,102.647051061,94.1340635361,757.443502297,262.852318558,24.9909,469.600283739
 02/06  23:00:00,291.734390548,35.6543925951,66.8250584631,0.0,77.122965704,65.871452062,645.098575522,275.585473472,16.6606,352.85250205
 02/06  24:00:00,194.810062377,35.6543925951,37.9538839021,0.0,38.286128036,48.4199368926,495.196500462,294.656741363,8.3303,192.209459099
 02/07  01:00:00,140.717283777,30.8711170858,28.1430965969,0.0,25.5240853573,30.610668775,227.955466551,65.434134969,3.33212,159.189211582
 02/07  02:00:00,126.767449831,30.8711170858,21.5248599672,0.0,19.418418834,29.3649097162,173.11647899,53.9755515957,3.33212,115.808807394
 02/07  03:00:00,115.067564842,30.8711170858,17.7358768765,0.0,12.7620426787,28.1191506574,167.975703672,48.8052467528,3.33212,115.838336919
 02/07  04:00:00,112.787699596,30.8711170858,15.4680577932,0.0,12.7620426787,28.1191506574,172.653261515,47.0510799291,3.33212,122.270061586
 02/07  05:00:00,128.674076693,30.8711170858,24.1239388402,0.0,12.7620426787,28.1191506574,202.850734277,45.0846181365,3.33212,154.433996141
 02/07  06:00:00,167.172724499,30.8711170858,34.9667112487,0.0,25.5240853573,30.610668775,320.436004395,42.9708219157,8.3303,269.134882479
 02/07  07:00:00,293.925061945,30.8711170858,63.8483348633,0.0,51.0481707146,78.1489452969,527.007344802,40.0401687133,16.6606,470.306576089
 02/07  08:00:00,367.828428105,35.6805411833,87.5163504727,0.0,64.3609230253,109.708623606,874.75389369,232.113440671,24.9909,617.649553019
 02/07  09:00:00,300.504388167,35.6543925951,65.8583915352,0.0,51.0481707146,80.7689615957,784.017973078,278.808556663,33.3212,471.888216415
 02/07  10:00:00,257.369827786,35.786315226,51.6289873778,0.0,51.0481707146,71.0224615957,715.545564978,284.949562683,66.8089,363.787102295
 02/07  11:00:00,194.890706032,35.8960541956,37.7985741023,0.0,32.1804615127,65.7244621605,664.220960992,299.877664342,83.4695,280.87379665
 02/07  12:00:00,193.386164364,36.0088779381,35.5269404538,0.0,32.1804615127,65.7244621605,583.979435221,293.840604452,83.4695,206.669330769
 02/07  13:00:00,194.009963771,36.1441411331,36.8035553249,0.0,32.1804615127,65.7244621605,567.371986156,277.632162666,83.4695,206.27032349
 02/07  14:00:00,190.602717341,36.2149729125,43.0381542366,0.0,32.1804615127,55.9779621605,547.717829298,266.680833798,75.1392,205.8977955
 02/07  15:00:00,186.192036801,36.2669900757,38.5887171654,0.0,32.1804615127,55.9779621605,539.986400609,267.638590649,66.8089,205.53890996
 02/07  16:00:00,193.328927944,36.3115275677,45.6888858419,0.0,32.1804615127,55.9779621605,538.525365889,257.855080362,75.1392,205.531085527
 02/07  17:00:00,219.975533892,36.0399719506,43.3649471125,0.0,32.1804615127,60.9114621605,493.917296209,241.3615903,91.7998,160.755905908
 02/07  18:00:00,271.7064935,35.6543925951,49.2228329088,0.0,32.1804615127,77.5397301883,530.229638644,243.173789999,49.9818,237.074048645
 02/07  19:00:00,348.089871809,35.6543925951,65.9999302396,0.0,77.122965704,86.2600435998,729.964737454,251.508772863,49.9818,428.474164591
 02/07  20:00:00,353.59050271,35.6543925951,64.3472624447,0.0,102.647051061,80.1663183927,601.457279419,249.643728085,33.3212,318.492351333
 02/07  21:00:00,383.631949499,35.6543925951,69.0298696022,0.0,115.40909374,92.7192997104,606.633182832,257.254677704,33.3212,316.057305128
 02/07  22:00:00,372.960767536,35.6543925951,81.841820424,0.0,102.647051061,94.1340635361,761.888123174,264.727864132,24.9909,472.169359042
 02/07  23:00:00,287.932417929,35.6543925951,63.0431226647,0.0,77.122965704,65.871452062,643.941701663,275.541110514,16.6606,351.739991149
 02/07  24:00:00,196.31777597,35.6543925951,39.4549216261,0.0,38.286128036,48.4199368926,502.739514223,299.37852393,8.3303,195.030690293
 02/08  01:00:00,142.102906299,30.8711170858,29.52610623,0.0,25.5240853573,30.610668775,227.587434418,68.3931317971,3.33212,155.862182621
 02/08  02:00:00,127.851379689,30.8711170858,22.5979956242,0.0,19.418418834,29.3649097162,177.035748312,57.8817142208,3.33212,115.821914091
 02/08  03:00:00,116.718238293,30.8711170858,19.3672852467,0.0,12.7620426787,28.1191506574,172.92404011,53.7397100308,3.33212,115.852210079
 02/08  04:00:00,114.34338606,30.8711170858,17.0011910779,0.0,12.7620426787,28.1191506574,178.653966229,53.0729066156,3.33212,122.248939614
 02/08  05:00:00,121.603193165,30.8711170858,17.6851468744,0.0,12.7620426787,28.1191506574,212.018284943,54.2548809394,3.33212,154.431284004
 02/08  06:00:00,158.067821899,30.8711170858,26.5296382411,0.0,25.5240853573,30.610668775,331.955609173,54.4699888416,8.3303,269.155320332
 02/08  07:00:00,283.847170425,30.8711170858,54.5073123705,0.0,51.0481707146,78.1489452969,540.276040607,52.5096242221,16.6606,471.105816385
 02/08  08:00:00,357.400961451,35.6788081514,77.2400922617,0.713103021347,64.3609230253,109.708623606,962.724324918,319.08170267,24.9909,618.651722248
 02/08  09:00:00,294.807627535,35.6609955288,60.5731594187,0.303569159638,51.0481707146,80.7689615957,869.212719556,364.470587695,33.3212,471.420931861
 02/08  10:00:00,268.554758758,35.6732404734,62.8519662704,0.0,51.0481707146,71.0224615957,757.145518663,327.087794136,66.8089,363.248824527
 02/08  11:00:00,214.680409369,35.7356944513,57.6596085818,0.0,32.1804615127,65.7244621605,688.715009593,324.320696203,83.4695,280.924813391
 02/08  12:00:00,205.15098826,35.7881634474,47.4262110025,0.0,32.1804615127,65.7244621605,617.021025724,326.872821754,83.4695,206.67870397
 02/08  13:00:00,215.758488956,35.8381970077,58.7435920467,0.0,32.1804615127,65.7244621605,606.316683871,315.910231392,83.4695,206.936952478
 02/08  14:00:00,213.134349176,35.8701361664,65.7926596147,0.0,32.1804615127,55.9779621605,589.81383632,309.415827078,75.1392,205.258809242
 02/08  15:00:00,212.004455922,35.9025384583,64.6420843908,0.0,32.1804615127,55.9779621605,580.710568863,308.343701944,66.8089,205.557966919
 02/08  16:00:00,210.281612973,35.967581441,62.8930565215,0.0,32.1804615127,55.9779621605,579.452503351,298.763161894,75.1392,205.550141457
 02/08  17:00:00,228.304424311,35.7949506086,51.883770694,0.0,32.1804615127,60.9114621605,533.044860292,279.626722649,91.7998,161.618337643
 02/08  18:00:00,274.156974564,35.6543925951,51.6079571404,0.0,32.1804615127,77.5397301883,584.926476853,298.773086384,49.9818,236.171590469
 02/08  19:00:00,347.034043012,35.6543925951,64.8498783544,0.0,77.122965704,86.2600435998,813.608403515,332.607420545,49.9818,431.01918297
 02/08  20:00:00,351.617631491,35.6543925951,61.8512147413,0.0,102.647051061,80.1663183927,696.499261441,344.427186768,33.3212,318.750874673
 02/08  21:00:00,383.001730425,35.6543925951,67.9172782504,0.0,115.40909374,92.7192997104,689.270146619,342.143198456,33.3212,313.805748163
 02/08  22:00:00,372.30388301,35.6543925951,80.7604069143,0.0,102.647051061,94.1340635361,848.09535253,350.742306107,24.9909,472.362146423
 02/08  23:00:00,285.634645039,35.6609955288,60.2969688894,0.288591970832,77.122965704,65.871452062,755.649907822,387.263016459,16.6606,351.726291363
 02/08  24:00:00,193.720144759,35.6742013961,36.2739581579,0.391190942546,38.286128036,48.4199368926,625.167707591,420.286544128,8.3303,196.550863463
 02/09  01:00:00,138.513260452,30.8711170858,25.9752013234,0.0,25.5240853573,30.610668775,245.549583098,87.7622282126,3.33212,154.455234885
 02/09  02:00:00,124.252481109,30.8777200194,19.0286880596,0.0,19.418418834,29.3649097162,192.208931893,73.0379482135,3.33212,115.838863679
 02/09  03:00:00,114.191672237,30.9107346877,16.6525961656,0.185093183489,12.7620426787,28.1191506574,191.086025848,65.5958173996,3.33212,122.158088448
 02/09  04:00:00,113.359082827,30.9107346877,15.5703491998,0.442823813317,12.7620426787,28.1191506574,180.862061382,61.6019805208,3.33212,115.927960862
 02/09  05:00:00,121.638886143,30.9107346877,17.0702735722,0.644126303219,12.7620426787,28.1191506574,217.434773229,59.6723196812,3.33212,154.430333548
 02/09  06:00:00,158.466038325,30.9107346877,26.2434556588,0.675523017944,25.5240853573,30.610668775,337.061557934,58.2726200524,8.3303,270.458637882
 02/09  07:00:00,286.362672405,30.9107346877,56.4655546363,0.52037751422,51.0481707146,78.1489452969,540.422284584,54.2538865518,16.6606,469.507798032
 02/09  08:00:00,361.90324692,35.6941629961,82.5619331166,0.0,64.3609230253,109.708623606,925.448379928,279.287771027,24.9909,621.169708901
 02/09  09:00:00,302.037418494,35.6609955288,68.1980423056,0.0,51.0481707146,80.7689615957,792.774376755,287.910812662,33.3212,471.542364093
 02/09  10:00:00,277.774955226,35.8483727787,71.6182668643,0.324561817581,51.0481707146,71.0224615957,698.085545027,269.397190567,66.8089,361.87945446
 02/09  11:00:00,222.818623194,36.0002120334,65.5928741042,0.0,32.1804615127,65.7244621605,633.25105882,268.812784216,83.4695,280.968774604
 02/09  12:00:00,201.653502018,36.1376591939,43.6709093121,0.0,32.1804615127,65.7244621605,556.61145106,266.452081409,83.4695,206.689869651
 02/09  13:00:00,193.59250583,36.2175595763,36.3236746775,0.0,32.1804615127,65.7244621605,560.642407785,267.294545466,83.4695,209.87836232
 02/09  14:00:00,195.202161557,36.3063777557,47.5470912587,0.0,32.1804615127,55.9779621605,538.150271858,258.018950342,75.1392,204.992121516
 02/09  15:00:00,206.717005274,36.3989447056,58.9441678346,0.0,32.1804615127,55.9779621605,515.233709185,245.489239123,66.8089,202.935570062
 02/09  16:00:00,209.508145106,36.4510436357,61.6918927938,0.0,32.1804615127,55.9779621605,518.691941609,237.988753597,75.1392,205.563988012
 02/09  17:00:00,229.853976643,36.1474358945,53.1182500975,0.0,32.1804615127,60.9114621605,479.334972063,225.894808683,91.7998,161.64036338
 02/09  18:00:00,276.468138473,35.6543925951,53.9691368842,0.0,32.1804615127,77.5397301883,524.357510671,238.176960288,49.9818,236.198750382
 02/09  19:00:00,349.376853043,35.6543925951,67.2356933943,0.0,77.122965704,86.2600435998,766.238346167,283.314184382,49.9818,432.942361786
 02/09  20:00:00,355.337551566,35.6543925951,65.6261972181,0.0,102.647051061,80.1663183927,648.710411886,296.429239778,33.3212,318.959972109
 02/09  21:00:00,386.597302232,35.6543925951,71.5581189272,0.0,115.40909374,92.7192997104,635.668153244,290.248055883,33.3212,312.09889736
 02/09  22:00:00,376.493238383,35.6543925951,85.035426275,0.0,102.647051061,94.1340635361,786.97299991,289.514624601,24.9909,472.467475309
 02/09  23:00:00,292.149711731,35.6543925951,67.2561513567,0.0,77.122965704,65.871452062,649.474499945,281.033903032,16.6606,351.779996913
 02/09  24:00:00,202.868143947,35.6543925951,46.0190004024,0.0,38.286128036,48.4199368926,485.513363633,280.630656697,8.3303,196.552406936
 02/10  01:00:00,150.32597179,30.8711170858,37.7253320559,0.0,25.5240853573,30.610668775,217.699211411,59.9086962414,3.33212,154.45839517
 02/10  02:00:00,135.863615026,30.8711170858,30.5921826775,0.0,19.418418834,29.3649097162,166.992430039,47.8064133625,3.33212,115.853896676
 02/10  03:00:00,124.657341091,30.8711170858,27.2940079775,0.0,12.7620426787,28.1191506574,168.099197433,42.5016602509,3.33212,122.265417182
 02/10  04:00:00,122.922620881,30.8711170858,25.5676961865,0.0,12.7620426787,28.1191506574,159.309278482,40.1687410674,3.33212,115.808417415
 02/10  05:00:00,130.507643845,30.8711170858,25.9441405914,0.0,12.7620426787,28.1191506574,197.820990555,40.0616969206,3.33212,154.427173634
 02/10  06:00:00,166.991172698,30.8711170858,34.7834800684,0.0,25.5240853573,30.610668775,322.413330769,40.3188920739,8.3303,273.764138695
 02/10  07:00:00,294.473120332,30.8711170858,64.3964615427,0.0,51.0481707146,78.1489452969,520.008809523,38.1384722726,16.6606,465.209737251
 02/10  08:00:00,368.714542475,35.6800992353,88.4146912305,0.0,64.3609230253,109.708623606,872.435325978,224.165681382,24.9909,623.278744596
 02/10  09:00:00,303.537834279,35.6543925951,68.9001675542,0.0,51.0481707146,80.7689615957,772.790252325,266.074603613,33.3212,473.394448712
 02/10  10:00:00,266.336393669,35.8493969835,60.5382789008,0.0,51.0481707146,71.0224615957,689.103187089,263.043358797,66.8089,359.250928293
 02/10  11:00:00,199.245993344,35.9686133373,42.0952630055,0.0,32.1804615127,65.7244621605,643.719376978,279.226449102,83.4695,281.023427876
 02/10  12:00:00,191.2374269,36.0421435502,33.3505972835,0.0,32.1804615127,65.7244621605,579.326698788,285.809769284,83.4695,210.047429504
 02/10  13:00:00,189.01953504,36.1125764441,31.8422254351,0.0,32.1804615127,65.7244621605,576.683337147,283.118940976,83.4695,210.094896171
 02/10  14:00:00,180.932941348,36.1890149629,33.4029900018,0.0,32.1804615127,55.9779621605,559.913211977,278.829321922,75.1392,205.944690055
 02/10  15:00:00,179.887480772,36.2340761498,32.3139627509,0.0,32.1804615127,55.9779621605,543.957117477,277.825635374,66.8089,199.322582103
 02/10  16:00:00,179.95781744,36.2544589249,32.3809779711,0.0,32.1804615127,55.9779621605,555.599401037,275.738317141,75.1392,204.721883896
 02/10  17:00:00,208.073458184,35.9912628167,31.518908176,0.0,32.1804615127,60.9114621605,514.984099198,261.514839717,91.7998,161.669459481
 02/10  18:00:00,263.02880376,35.6543925951,43.3307052333,0.0,32.1804615127,77.5397301883,548.133799989,261.934788413,49.9818,236.217211577
 02/10  19:00:00,344.535747631,35.6543925951,62.4406256839,0.0,77.122965704,86.2600435998,748.563431315,264.094154696,49.9818,434.487476619
 02/10  20:00:00,351.174363826,35.6543925951,61.9371902635,0.0,102.647051061,80.1663183927,601.209133244,248.196733439,33.3212,319.691199805
 02/10  21:00:00,382.012389039,35.6543925951,67.4255434308,0.0,115.40909374,92.7192997104,581.09681163,234.812285278,33.3212,312.963326352
 02/10  22:00:00,372.084434584,35.6543925951,80.9720397438,0.0,102.647051061,94.1340635361,727.579676235,233.557033538,24.9909,469.031742696
 02/10  23:00:00,287.910966084,35.6543925951,63.032831267,0.0,77.122965704,65.871452062,616.272762589,247.797804649,16.6606,351.814357939
 02/10  24:00:00,196.846898902,35.6543925951,39.9996514281,0.0,38.286128036,48.4199368926,472.283335035,267.374020145,8.3303,196.579014889
 02/11  01:00:00,144.815617338,30.8711170858,30.0112192937,0.0,27.7269238854,30.610668775,220.462729447,62.7087194351,3.33212,154.421890012
 02/11  02:00:00,139.106168662,30.8711170858,24.2640551411,0.0,27.7269238854,30.610668775,179.282927856,53.6847597542,3.33212,122.266048102
 02/11  03:00:00,116.446111798,30.8711170858,19.0813981696,0.0,12.7620426787,28.1191506574,169.62934283,50.4859822017,3.33212,115.811240629
 02/11  04:00:00,112.796084748,30.8711170858,15.4469474667,0.0,12.7620426787,28.1191506574,170.126230893,50.9518500437,3.33212,115.842260849
 02/11  05:00:00,120.012896931,30.8711170858,16.0884085944,0.0,12.7620426787,28.1191506574,216.881625175,52.3951581564,3.33212,161.154347019
 02/11  06:00:00,134.113512419,30.8711170858,17.9471279356,0.0,12.7620426787,28.1191506574,256.599519199,53.9297994735,8.3303,194.339419726
 02/11  07:00:00,224.71429636,30.8711170858,27.7861386561,0.0,42.6918050922,54.3732441037,344.284949873,54.2839575405,16.6606,273.340392332
 02/11  08:00:00,285.220048969,35.6684833626,51.1575482321,0.158949833281,42.6918050922,86.1019271793,830.761241999,335.071146628,24.9909,470.699195371
 02/11  09:00:00,355.484525845,35.6675984624,83.0738317343,0.330341439901,57.6566862989,112.030105488,1072.3413151,379.83573843,33.3212,659.184376672
 02/11  10:00:00,294.863951774,35.6767866444,69.2708855746,0.478088844029,57.6566862989,83.6599452969,892.433869703,349.586060447,66.8089,476.038909256
 02/11  11:00:00,229.822618786,35.702457594,58.6014227144,0.367673942564,42.6918050922,68.9656133826,779.688032525,340.254716051,83.4695,355.963816475
 02/11  12:00:00,214.259891553,35.7507937156,51.3574758692,0.359594619166,34.9340096728,67.7198543238,710.426693685,339.192932231,83.4695,287.764261454
 02/11  13:00:00,220.552920134,35.7996278768,58.8118734036,0.0,34.9340096728,67.7198543238,616.636503556,323.959332416,83.4695,209.20767114
 02/11  14:00:00,206.882960119,35.8557672264,54.8306511587,0.0,34.9340096728,57.9733543238,596.786857183,314.963297324,75.1392,206.684359859
 02/11  15:00:00,206.302851967,35.9194500347,54.2073622454,0.0,34.9340096728,57.9733543238,583.782658668,307.785360546,66.8089,209.188398122
 02/11  16:00:00,198.057418851,35.9597580502,45.959959283,0.0,34.9340096728,57.9733543238,590.960197403,305.246617138,75.1392,210.574380266
 02/11  17:00:00,221.813253699,35.7338859472,40.6842645256,0.0,34.9340096728,62.9068543238,559.803404452,309.571686848,91.7998,158.431917605
