Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  18:00:00,259.708289121,35.6543925951,42.5376866481,0.0,34.9340096728,72.2186844194,583.960420697,332.717547658,49.9818,201.261073039
 02/11  19:00:00,344.031263585,35.6543925951,52.154782702,0.0,87.0357390804,86.2600435998,632.123187933,337.245327213,49.9818,244.89606072
 02/11  20:00:00,350.631366661,35.6543925951,64.0389452113,0.0,102.000620287,77.6748002752,685.98574198,337.002397164,33.3212,315.662144815
 02/11  21:00:00,369.12187786,35.6543925951,71.2279621638,0.0,102.000620287,88.9820225341,691.709468026,344.65543664,33.3212,313.732831386
 02/11  22:00:00,358.225609941,35.6543925951,70.0159608191,0.0,102.000620287,91.6425454185,705.135176202,361.0949856,24.9909,319.049290602
 02/11  23:00:00,302.612220412,35.6675984624,66.9884089663,0.53570617678,87.0357390804,65.871452062,874.683632058,391.39533688,16.6606,466.627695177
 02/11  24:00:00,206.381912339,35.6808043297,44.273527868,0.576703873504,42.6918050922,48.4199368926,691.782831471,411.981288935,8.3303,271.471242536
 02/12  01:00:00,153.133787784,30.8711170858,29.1391130486,0.0,34.4311606118,33.1021868926,247.18515997,86.3065412439,3.33212,157.546498726
 02/12  02:00:00,145.914367449,30.8777200194,21.8719867938,0.0,34.4311606118,33.1021868926,194.569508953,71.5368696658,3.33212,119.700519287
 02/12  03:00:00,126.963815554,30.9107346877,20.2682784648,0.0899530905984,19.466279405,30.610668775,185.134143397,63.1116888335,3.33212,118.690334563
 02/12  04:00:00,128.57296628,30.9107346877,21.8540394921,0.11529890515,19.466279405,30.610668775,179.671975534,56.5321132845,3.33212,119.80774225
 02/12  05:00:00,137.884121891,30.9107346877,24.5433359944,0.159763829189,19.466279405,30.610668775,208.567918474,50.8079239089,3.33212,154.427874565
 02/12  06:00:00,152.334077593,30.9107346877,26.7493172649,0.157214163626,19.466279405,30.610668775,252.778362834,46.9679823877,8.3303,197.480080447
 02/12  07:00:00,232.208186521,30.8876244199,35.2429103465,0.0133821710814,42.6918050922,54.3732441037,340.191112011,44.3555472279,16.6606,279.174964783
 02/12  08:00:00,297.68296773,35.6901925504,57.355600239,0.122469695318,49.3960418185,88.5934452969,743.903002988,247.52037824,24.9909,471.391724748
 02/12  09:00:00,362.244704612,35.6642969956,90.0919166359,0.159269074807,57.6566862989,112.030105488,989.114090559,297.488094003,33.3212,658.304796555
 02/12  10:00:00,300.559239566,35.7025576461,84.3258244069,0.335653918891,50.9524495726,81.1684271793,840.766751617,295.839336555,66.8089,478.118515062
 02/12  11:00:00,243.35764622,35.7332634144,72.4628338227,0.0,42.6918050922,68.9656133826,744.850760397,304.94969427,83.4695,356.431566127
 02/12  12:00:00,237.291650732,35.7653794111,70.0849287967,0.0,38.286128036,68.9656133826,688.612047109,315.488131432,83.4695,289.654415677
 02/12  13:00:00,227.584968503,35.8108067744,61.2173733895,0.0,38.286128036,68.9656133826,604.881010553,315.059267283,83.4695,206.352243269
 02/12  14:00:00,211.546174399,35.8393186285,64.0864305362,0.0,31.5818913096,56.727595265,600.976429897,319.499168297,75.1392,206.3380616
 02/12  15:00:00,209.872204351,35.8730273836,62.3943688327,0.0,31.5818913096,56.727595265,593.333549977,320.942933363,66.8089,205.581716614
 02/12  16:00:00,192.922658473,35.915110898,45.4655910232,0.0,31.5818913096,56.727595265,606.235956466,325.521749132,75.1392,205.575007333
 02/12  17:00:00,217.127752308,35.7397328631,40.6123994509,0.0,31.5818913096,61.661095265,566.906336119,319.172053762,91.7998,155.934482357
 02/12  18:00:00,255.561737945,35.6609955288,42.7696096701,0.223882320916,31.5818913096,70.9729253606,593.405911955,339.826693337,49.9818,203.597418618
 02/12  19:00:00,334.411323847,35.6675984624,51.3053100695,0.416891608041,80.3315023541,83.7685254822,651.019396107,363.025602146,49.9818,238.011993961
 02/12  20:00:00,350.297902458,35.6775028629,62.9013455646,0.7780585433,102.000620287,77.6748002752,707.180227153,356.437656751,33.3212,317.421370402
 02/12  21:00:00,377.909110395,35.6675984624,70.4237578269,0.35352634639,108.704857014,91.4735406516,702.158961598,351.749870712,33.3212,317.087890886
 02/12  22:00:00,349.896426554,35.6742013961,70.5565166521,0.365729433588,95.2963835608,89.1510273009,695.310953901,356.743469066,24.9909,313.576584835
 02/12  23:00:00,294.071630032,35.6808043297,68.0031619781,0.237920663485,80.3315023541,63.3799339444,850.84769063,369.459543211,16.6606,464.727547419
 02/12  24:00:00,206.325030293,35.6675984624,44.8647647296,0.0,42.6918050922,48.4199368926,659.186944786,382.150973714,8.3303,268.705671072
 02/13  01:00:00,143.339632087,30.9107346877,30.3486752522,0.399486241708,25.5240853573,30.610668775,237.96201287,80.1410944361,3.33212,154.488798434
 02/13  02:00:00,128.057669142,30.9107346877,22.4183259785,0.374787899779,19.418418834,29.3649097162,191.249214768,65.7235653781,3.33212,122.193529389
 02/13  03:00:00,116.600278563,30.9107346877,18.8186178309,0.421320356411,12.7620426787,28.1191506574,177.972177835,58.8203369485,3.33212,115.819720887
 02/13  04:00:00,114.362076476,30.9107346877,16.5420911561,0.470183336829,12.7620426787,28.1191506574,175.021762016,55.8384986417,3.33212,115.851143374
 02/13  05:00:00,122.142850869,30.9107346877,17.705966436,0.50867453313,12.7620426787,28.1191506574,219.38444753,54.885096565,3.33212,161.167230965
 02/13  06:00:00,158.317105176,30.9107346877,26.3081990207,0.45805018815,25.5240853573,30.610668775,332.172196787,54.5841354407,8.3303,269.257761346
 02/13  07:00:00,284.382667982,30.9107346877,54.6944128313,0.311568455467,51.0481707146,78.1489452969,535.996762117,52.4441426409,16.6606,466.892019477
 02/13  08:00:00,354.983209589,35.6690016442,78.3843001021,0.0,64.3609230253,109.708623606,955.679345657,312.539469125,24.9909,618.148976531
 02/13  09:00:00,296.074024192,35.6609955288,62.1565229769,0.0,51.0481707146,80.7689615957,863.996894032,354.171937252,33.3212,476.50375678
 02/13  10:00:00,270.782902274,35.710875393,64.8037961761,0.245075606319,51.0481707146,71.0224615957,749.614417414,321.697254214,66.8089,361.108263201
 02/13  11:00:00,220.039668405,35.7969615181,62.6161179578,0.346641458461,32.1804615127,65.7244621605,681.096195051,314.123238561,83.4695,283.50345649
 02/13  12:00:00,221.125593604,35.8413596733,63.3255455744,0.0,32.1804615127,65.7244621605,599.010723316,308.809115306,83.4695,206.732108009
 02/13  13:00:00,217.957888535,35.8941020208,60.8944800902,0.0,32.1804615127,65.7244621605,592.347521065,302.552128834,83.4695,206.325892232
 02/13  14:00:00,196.371227111,35.9444629476,49.016804169,0.0,32.1804615127,55.9779621605,586.738468206,305.650478984,75.1392,205.948789222
 02/13  15:00:00,198.274344063,35.9571389568,50.9057144744,0.0,32.1804615127,55.9779621605,578.086964164,305.691097728,66.8089,205.586966436
 02/13  16:00:00,187.458214938,35.9598599869,40.1242805839,0.0,32.1804615127,55.9779621605,592.259777985,311.540271807,75.1392,205.580306178
 02/13  17:00:00,209.973874947,35.7636059864,33.6081139508,0.0,32.1804615127,60.9114621605,555.520175616,303.888723422,91.7998,159.831652193
 02/13  18:00:00,263.202788737,35.6609955288,43.2624163095,0.193606717378,32.1804615127,77.5397301883,601.587770995,313.415809014,49.9818,238.190161981
 02/13  19:00:00,343.889804241,35.6609955288,61.5276821452,0.199365292278,77.122965704,86.2600435998,804.699041365,325.677712231,49.9818,429.039529134
 02/13  20:00:00,351.161871587,35.657694062,61.3199117602,0.107492543228,102.647051061,80.1663183927,677.174623444,324.549544127,33.3212,319.303879318
 02/13  21:00:00,382.884290374,35.6609955288,67.629720747,0.195832764499,115.40909374,92.7192997104,667.136591151,318.475878225,33.3212,315.339512927
 02/13  22:00:00,372.827359741,35.6808043297,80.5515866372,0.78313078563,102.647051061,94.1340635361,809.202952625,311.556785487,24.9909,472.655267138
 02/13  23:00:00,286.973025888,35.6675984624,61.7913575658,0.254504160955,77.122965704,65.871452062,680.259092081,311.721169138,16.6606,351.877322943
 02/13  24:00:00,196.411002592,35.6874072634,39.0532645637,0.428835288302,38.286128036,48.4199368926,536.165583328,331.247834988,8.3303,196.58744834
 02/14  01:00:00,142.439204297,30.8711170858,29.8736642102,0.0,25.5240853573,30.610668775,231.674908525,73.8711490555,3.33212,154.471639469
 02/14  02:00:00,127.974187557,30.8711170858,22.7337378891,0.0,19.418418834,29.3649097162,180.658051752,61.4767989622,3.33212,115.849132789
 02/14  03:00:00,116.688233603,30.8711170858,19.3538499711,0.0,12.7620426787,28.1191506574,181.013304496,55.3873997318,3.33212,122.293784765
 02/14  04:00:00,115.124830477,30.8711170858,17.7997392174,0.0,12.7620426787,28.1191506574,171.247975668,52.1111192278,3.33212,115.804736441
 02/14  05:00:00,123.399309509,30.8711170858,18.8632355064,0.0,12.7620426787,28.1191506574,208.886504264,51.1168350121,3.33212,154.437549252
 02/14  06:00:00,159.608788468,30.8711170858,27.4285002753,0.0,25.5240853573,30.610668775,331.629328013,51.0726954144,8.3303,272.226332598
 02/14  07:00:00,284.679036516,30.8711170858,54.607880006,0.0,51.0481707146,78.1489452969,534.18622823,50.1110000255,16.6606,467.414628205
 02/14  08:00:00,355.545773064,35.6711584055,77.9147709056,0.039602780527,64.3609230253,109.708623606,954.624370428,306.42837269,24.9909,623.205097737
 02/14  09:00:00,298.475859948,35.6874072634,63.5752172724,0.217216869711,51.0481707146,80.7689615957,840.064898292,334.902451597,33.3212,471.841246695
 02/14  10:00:00,274.186991234,35.7516195146,67.8335462791,0.592383247227,51.0481707146,71.0224615957,729.775511784,302.049834725,66.8089,360.91677706
 02/14  11:00:00,223.818076855,35.856169295,66.6964440913,0.0,32.1804615127,65.7244621605,658.15218675,293.644852855,83.4695,281.037833895
 02/14  12:00:00,229.208589681,35.9559046457,71.3032014134,0.0,32.1804615127,65.7244621605,574.515623742,282.808816815,83.4695,208.237306927
 02/14  13:00:00,235.38600757,36.0381661335,78.1610039944,0.0,32.1804615127,65.7244621605,566.410035469,271.214275192,83.4695,211.726260277
 02/14  14:00:00,225.368892259,36.1040562776,77.8077888613,0.0,32.1804615127,55.9779621605,546.882787863,266.374179365,75.1392,205.369408498
 02/14  15:00:00,212.548190295,36.1716109277,64.9686874276,0.0,32.1804615127,55.9779621605,529.990704538,263.908756077,66.8089,199.273048461
 02/14  16:00:00,203.136127121,36.2464447455,55.5319573713,0.0,32.1804615127,55.9779621605,539.959955698,259.22734529,75.1392,205.593410408
 02/14  17:00:00,226.87452163,36.0319355944,50.2612901541,0.0,32.1804615127,60.9114621605,493.57860611,240.103597701,91.7998,161.675208409
 02/14  18:00:00,276.111008599,35.6543925951,56.3962205456,0.0,32.1804615127,77.5397301883,531.496875596,245.276804069,49.9818,236.238271527
 02/14  19:00:00,353.471461168,35.6543925951,71.3500524593,0.0,77.122965704,86.2600435998,752.16741721,267.602008006,49.9818,434.583609204
 02/14  20:00:00,359.084576339,35.6543925951,69.8188453846,0.0,102.647051061,80.1663183927,617.912378299,264.855936961,33.3212,319.735241337
 02/14  21:00:00,390.819516685,35.6543925951,76.2049824732,0.0,115.40909374,92.7192997104,607.017796477,260.398490147,33.3212,313.29810633
 02/14  22:00:00,381.557985034,35.6543925951,90.422425221,0.0,102.647051061,94.1340635361,748.762935318,254.988984816,24.9909,468.783050502
 02/14  23:00:00,296.548507572,35.6543925951,71.6520954453,0.0,77.122965704,65.871452062,626.89220193,258.359548123,16.6606,351.872053806
 02/14  24:00:00,205.838599602,35.6543925951,48.9844454681,0.0,38.286128036,48.4199368926,471.472185578,266.554151038,8.3303,196.58773454
 02/15  01:00:00,152.554034223,30.8711170858,39.9390344877,0.0,25.5240853573,30.610668775,216.085899079,58.312030009,3.33212,154.44174907
 02/15  02:00:00,139.084207812,30.8711170858,33.7975388873,0.0,19.418418834,29.3649097162,172.350945333,46.7800879943,3.33212,122.238737339
 02/15  03:00:00,127.567370185,30.8711170858,30.1850249648,0.0,12.7620426787,28.1191506574,160.189605639,41.0384995866,3.33212,115.818986052
 02/15  04:00:00,124.769382073,30.8711170858,27.3994394901,0.0,12.7620426787,28.1191506574,158.08542608,38.9030269025,3.33212,115.850279177
 02/15  05:00:00,132.160610839,30.8711170858,28.2135665237,0.0,12.7620426787,28.1191506574,203.25964602,38.7619442561,3.33212,161.165581764
 02/15  06:00:00,168.716145788,30.8711170858,37.1452317326,0.0,25.5240853573,30.610668775,316.536043698,38.952054979,8.3303,269.253688719
 02/15  07:00:00,296.287301009,31.6683296707,66.1383766515,0.0,51.0481707146,78.1489452969,520.727068819,37.2817088239,16.6606,466.784759995
 02/15  08:00:00,364.361469477,35.6543925951,87.8394687765,0.0,64.3609230253,109.708623606,881.767281329,238.64536549,24.9909,618.131015839
 02/15  09:00:00,296.195489702,35.6543925951,62.3442659433,0.0,51.0481707146,80.7689615957,806.19952366,296.309864018,33.3212,476.568459642
 02/15  10:00:00,256.662218181,35.7470172043,50.9521356923,0.0,51.0481707146,71.0224615957,725.806596442,298.031427725,66.8089,360.966268717
 02/15  11:00:00,196.623890932,35.8231345747,39.5857236745,0.0,32.1804615127,65.7244621605,680.054031358,312.967544687,83.4695,283.61698667
 02/15  12:00:00,190.311587481,35.8540829925,32.5703193562,0.0,32.1804615127,65.7244621605,612.067767152,321.867530297,83.4695,206.730736855
 02/15  13:00:00,191.911552014,35.8760165696,34.9209277246,0.0,32.1804615127,65.7244621605,610.747435693,320.954348725,83.4695,206.323586968
 02/15  14:00:00,180.037604266,35.8940082511,32.7521721289,0.0,32.1804615127,55.9779621605,606.984941603,325.899372045,75.1392,205.946369557
 02/15  15:00:00,185.902521697,35.9109055777,38.5976946728,0.0,32.1804615127,55.9779621605,595.99737824,323.603552039,66.8089,205.584926201
 02/15  16:00:00,192.547483115,35.9271508358,45.2352539853,0.0,32.1804615127,55.9779621605,594.679495474,313.962084423,75.1392,205.578211051
 02/15  17:00:00,218.331817796,35.7702869773,41.9539893629,0.0,32.1804615127,60.9114621605,545.539848052,294.420571133,91.7998,159.319476919
 02/15  18:00:00,266.396726701,35.6543925951,46.6574014009,0.0,32.1804615127,77.5397301883,591.235272735,302.491270845,49.9818,238.76220189
 02/15  19:00:00,343.176967048,35.6543925951,61.0184344401,0.0,77.122965704,86.2600435998,805.33477734,326.702603188,49.9818,428.650374152
 02/15  20:00:00,348.569581369,35.6543925951,58.8316991978,0.0,102.647051061,80.1663183927,685.637036759,333.050190929,33.3212,319.26564583
 02/15  21:00:00,379.42496224,35.6543925951,64.3552926966,0.0,115.40909374,92.7192997104,684.958148078,335.955935496,33.3212,315.681012582
 02/15  22:00:00,368.615629492,35.6543925951,77.1112640036,0.0,102.647051061,94.1340635361,839.110799638,341.484100265,24.9909,472.635799374
 02/15  23:00:00,283.840592599,35.6742013961,58.2176072084,0.628842036234,77.122965704,65.871452062,725.775043127,357.231085054,16.6606,351.883358073
 02/15  24:00:00,192.49905399,35.6675984624,35.2638483961,0.261800504681,38.286128036,48.4199368926,586.938449313,382.025723495,8.3303,196.582425818
 02/16  01:00:00,138.653160619,30.8711170858,26.1053270453,0.0,25.5240853573,30.610668775,240.845585593,83.0419722829,3.33212,154.471493311
 02/16  02:00:00,124.415102609,30.8711170858,19.1891672385,0.0,19.418418834,29.3649097162,188.503326364,69.3266910957,3.33212,115.844515269
 02/16  03:00:00,113.176529099,30.8975288204,15.8050103853,0.022317279978,12.7620426787,28.1191506574,188.599446977,62.9698463674,3.33212,122.297480609
 02/16  04:00:00,111.972528801,30.9107346877,14.4854715918,0.133106137887,12.7620426787,28.1191506574,179.268143249,60.1363603172,3.33212,115.799662931
 02/16  05:00:00,119.764357524,30.9107346877,15.5977345785,0.234897976217,12.7620426787,28.1191506574,216.76995479,58.998680214,3.33212,154.439154576
 02/16  06:00:00,155.76377879,30.9107346877,23.9590660236,0.252434230778,25.5240853573,30.610668775,337.997512641,58.4235665849,8.3303,271.243646056
 02/16  07:00:00,281.976184093,30.9107346877,52.4364967596,0.163727528353,51.0481707146,78.1489452969,541.435273631,56.1195044412,16.6606,468.65516919
 02/16  08:00:00,351.491264521,35.6711475808,74.7908179725,0.0,64.3609230253,109.708623606,1000.80706639,353.678812677,24.9909,622.137353711
 02/16  09:00:00,284.047738738,35.6675984624,50.0035321279,0.0,51.0481707146,80.7689615957,931.615243641,426.537375659,33.3212,471.756667982
 02/16  10:00:00,242.54269946,35.6609955288,36.7452257134,0.0,51.0481707146,71.0224615957,850.476697654,422.172511108,66.8089,361.495286547
 02/16  11:00:00,182.228415583,35.6808043297,25.1525905983,0.0,32.1804615127,65.7244621605,796.016288244,431.532174904,83.4695,281.01461334
 02/16  12:00:00,174.181420148,35.6808043297,16.4268640322,0.0,32.1804615127,65.7244621605,731.230896729,440.868739267,83.4695,206.892657462
 02/16  13:00:00,167.331759329,35.6675984624,10.3575125157,0.0,32.1804615127,65.7244621605,743.443689332,448.354991397,83.4695,211.619197935
 02/16  14:00:00,149.918967585,35.6609955288,2.64914894849,0.0,32.1804615127,55.9779621605,744.781427488,464.38446307,75.1392,205.257764418
 02/16  15:00:00,148.665077323,35.6609955288,1.38229660901,0.0,32.1804615127,55.9779621605,738.016993642,470.406286602,66.8089,200.80180704
 02/16  16:00:00,153.513354531,35.6675984624,6.27691552836,0.0,32.1804615127,55.9779621605,739.281708262,458.558356877,75.1392,205.584151385
 02/16  17:00:00,187.209345793,35.6653974845,10.7547854026,0.0,32.1804615127,60.9114621605,690.630534643,437.169328988,91.7998,161.661405655
 02/16  18:00:00,242.949323852,35.6609955288,22.9969489529,0.0,32.1804615127,77.5397301883,743.071411912,456.869903135,49.9818,236.219708778
 02/16  19:00:00,323.880073607,35.6609955288,41.5331447815,0.0,77.122965704,86.2600435998,949.798262766,465.275715112,49.9818,434.540747654
 02/16  20:00:00,331.138002625,35.6642969956,41.2446561424,0.0,102.647051061,80.1663183927,802.988113303,450.138786071,33.3212,319.528127232
 02/16  21:00:00,362.713971027,35.6609955288,47.5154584229,0.0,115.40909374,92.7192997104,783.674357403,438.304710615,33.3212,312.048446788
 02/16  22:00:00,352.845376874,35.6742013961,61.2010863932,0.0,102.647051061,94.1340635361,931.615556561,436.130815083,24.9909,470.493841478
 02/16  23:00:00,268.653222703,35.6675984624,43.5424726418,0.0,77.122965704,65.871452062,814.879058833,446.370535579,16.6606,351.847923254
 02/16  24:00:00,177.941414059,35.6742013961,20.8384665269,0.0,38.286128036,48.4199368926,666.803727905,461.904087431,8.3303,196.569340474
 02/17  01:00:00,126.736834176,30.9107346877,12.2517014099,1.93109801794,25.5240853573,30.610668775,256.358250835,98.5957668221,3.33212,154.430364013
 02/17  02:00:00,113.348320023,30.9107346877,6.30407566074,1.81488561269,19.418418834,29.3649097162,208.121560188,82.5020252929,3.33212,122.287414895
 02/17  03:00:00,103.173090089,30.9107346877,4.09265910503,1.76033792847,12.7620426787,28.1191506574,193.147998115,74.015651562,3.33212,115.800226553
 02/17  04:00:00,102.120734078,30.9107346877,3.10660743991,1.70373465693,12.7620426787,28.1191506574,188.393378589,69.2307739446,3.33212,115.830484645
 02/17  05:00:00,110.951718996,30.9107346877,4.78881405281,1.64128095554,12.7620426787,28.1191506574,228.078843954,66.3373666354,3.33212,158.409357319
 02/17  06:00:00,139.899072185,30.9107346877,5.99426684942,1.75467693881,25.5240853573,30.610668775,347.223916476,66.5128746051,8.3303,272.380741871
 02/17  07:00:00,264.538300488,30.9107346877,32.8666395992,1.59713086054,51.0481707146,78.1489452969,544.681325301,64.614120601,16.6606,463.4066047
 02/17  08:00:00,333.86490404,35.6708509839,56.2933701319,0.0,64.3609230253,109.708623606,994.38962996,349.260630004,24.9909,620.138099956
 02/17  09:00:00,268.318475534,35.6742013961,33.5997741532,0.0,51.0481707146,80.7689615957,913.979762955,402.497186283,33.3212,478.161376672
 02/17  10:00:00,230.773748331,35.6712972604,25.0777872994,0.0,51.0481707146,71.0224615957,809.105569415,387.016017258,66.8089,355.280652157
 02/17  11:00:00,166.853853571,35.701503034,9.87987096525,0.0,32.1804615127,65.7244621605,760.730165675,391.467974274,83.4695,285.7926914
 02/17  12:00:00,166.328059001,35.7600594705,8.63643885636,0.0,32.1804615127,65.7244621605,681.08998271,388.068271802,83.4695,209.552210909
 02/17  13:00:00,158.242504276,35.7969082787,1.29214870567,0.0,32.1804615127,65.7244621605,678.599316048,388.806985863,83.4695,206.322830185
 02/17  14:00:00,148.671219119,35.8182175569,1.42632019104,0.0,32.1804615127,55.9779621605,671.111467284,390.023372976,75.1392,205.948894308
 02/17  15:00:00,153.841333766,35.8574998836,6.57600842526,0.0,32.1804615127,55.9779621605,654.381862532,382.008015839,66.8089,205.564946693
 02/17  16:00:00,151.540826714,35.893543817,4.27063526593,0.0,32.1804615127,55.9779621605,654.360217639,374.325724483,75.1392,204.895293155
 02/17  17:00:00,185.691722722,35.7472918955,9.35431445548,0.0,32.1804615127,60.9114621605,593.090762382,345.71393172,91.7998,155.577030662
 02/17  18:00:00,245.431398471,35.6570337686,25.6879473241,0.0,32.1804615127,77.5397301883,632.859317107,343.645907846,49.9818,239.231609261
 02/17  19:00:00,326.875436921,35.6609955288,44.7263018082,0.0,77.122965704,86.2600435998,829.681230587,349.174942704,49.9818,430.524487883
 02/17  20:00:00,334.744917067,35.6742013961,45.4473902101,0.0,102.647051061,80.1663183927,689.776950389,336.762165663,33.3212,319.693584726
 02/17  21:00:00,367.766536979,35.6609955288,53.1281762222,0.0,115.40909374,92.7192997104,681.285369255,329.579980866,33.3212,318.384188388
 02/17  22:00:00,358.694687177,35.6609955288,67.53828186,0.0,102.647051061,94.1340635361,818.470526792,327.261847956,24.9909,466.217778836
 02/17  23:00:00,274.861703021,35.6675984624,49.9212624062,0.0,77.122965704,65.871452062,706.086326233,335.740760463,16.6606,353.684965771
 02/17  24:00:00,184.714142488,35.6675984624,27.7975900367,0.0,38.286128036,48.4199368926,555.992907677,354.500264435,8.3303,193.162343242
 02/18  01:00:00,135.287444365,30.9107346877,19.7495762741,0.741461103463,27.7269238854,30.610668775,243.270554312,79.59114534,3.33212,160.347288972
 02/18  02:00:00,130.142415168,30.9107346877,14.724211942,0.578215367314,27.7269238854,30.610668775,185.816265425,66.6663747123,3.33212,115.817770713
 02/18  03:00:00,108.900979993,30.9107346877,10.9528953258,0.589923567943,12.7620426787,28.1191506574,179.663126193,60.4832217564,3.33212,115.847784436
 02/18  04:00:00,107.316263867,30.9107346877,9.39013813096,0.57879805046,12.7620426787,28.1191506574,183.12854586,57.5205433462,3.33212,122.275882514
 02/18  05:00:00,115.417435854,30.9107346877,10.9465742837,0.545083349721,12.7620426787,28.1191506574,213.852503427,56.0733707187,3.33212,154.447012709
 02/18  06:00:00,129.828873583,30.9107346877,13.1609474104,0.497931546662,12.7620426787,28.1191506574,260.310812125,55.4337815104,8.3303,196.546730614
 02/18  07:00:00,220.832167298,30.9107346877,23.5790235022,0.299389856845,42.6918050922,54.3732441037,346.82035479,54.2300981193,16.6606,275.929656671
 02/18  08:00:00,279.86379179,35.6787452827,48.8612147383,0.0,42.6918050922,86.1019271793,784.851903551,295.503749454,24.9909,464.357254097
 02/18  09:00:00,353.740663116,35.6609955288,81.7568895161,0.0,57.6566862989,112.030105488,1016.74555363,322.272791655,33.3212,661.151561973
 02/18  10:00:00,286.025099026,35.7168782636,60.9296238707,0.0,57.6566862989,83.6599452969,857.095280077,315.822071501,66.8089,474.464308575
 02/18  11:00:00,208.397543088,35.8012031619,37.5053431322,0.0,42.6918050922,68.9656133826,777.230068082,333.34990405,83.4695,360.410664032
 02/18  12:00:00,191.762617224,35.8799968155,29.1609845379,0.0,34.9340096728,67.7198543238,703.440685275,334.817506165,83.4695,285.15367911
 02/18  13:00:00,187.231903732,35.9571076604,25.380767255,0.0469307509991,34.9340096728,67.7198543238,617.415962311,324.731175972,83.4695,209.215286339
 02/18  14:00:00,194.000346709,36.0204380536,41.8572884315,0.0,34.9340096728,57.9733543238,587.686693672,300.889878049,75.1392,211.657615623
 02/18  15:00:00,204.303159162,36.1279045748,52.049458331,0.0,34.9340096728,57.9733543238,551.355373847,278.237556945,66.8089,206.308916902
 02/18  16:00:00,204.38786723,36.2485968892,52.0323041645,0.0,34.9340096728,57.9733543238,546.704030815,265.261681892,75.1392,206.303148923
 02/18  17:00:00,224.991332137,36.0463064574,43.6048490433,0.0,34.9340096728,62.9068543238,509.597622297,255.872134053,91.7998,161.925688243
 02/18  18:00:00,257.09386536,35.6543925951,42.8055112479,0.0,34.9340096728,72.2186844194,502.950965497,255.383759744,49.9818,197.585405753
 02/18  19:00:00,342.388004995,35.6543925951,50.6048792142,0.0,87.0357390804,86.2600435998,549.688101799,254.727245516,49.9818,244.979056284
 02/18  20:00:00,348.316886394,35.6543925951,61.8110604917,0.0,102.000620287,77.6748002752,609.79393065,257.443352052,33.3212,319.029378598
 02/18  21:00:00,365.932109676,35.6543925951,68.0934289888,0.0,102.000620287,88.9820225341,643.181213843,292.05289206,33.3212,317.807121783
 02/18  22:00:00,355.895973668,35.6543925951,67.7421352656,0.0,102.000620287,91.6425454185,667.267508116,326.85790034,24.9909,315.418707776
 02/18  23:00:00,301.443214451,35.6543925951,66.4584688191,0.0,87.0357390804,65.871452062,821.242258177,340.890171387,16.6606,463.69148679
 02/18  24:00:00,206.086222512,35.6675984624,44.2766528193,0.378333457887,42.6918050922,48.4199368926,631.659823932,353.635287861,8.3303,269.69423607
 02/19  01:00:00,155.004289403,30.8711170858,30.9949141988,0.0,34.4311606118,33.1021868926,241.415365526,76.6409160772,3.33212,161.442329449
 02/19  02:00:00,150.496421449,30.8711170858,26.4407215573,0.0,34.4311606118,33.1021868926,180.623023686,61.2596405881,3.33212,116.031263098
 02/19  03:00:00,130.611563814,30.8711170858,24.02377358,0.0,19.466279405,30.610668775,178.221151889,52.4408600787,3.33212,122.44817181
 02/19  04:00:00,128.432468449,30.8711170858,21.8522590489,0.0,19.466279405,30.610668775,168.045727512,48.6852627308,3.33212,116.028344781
 02/19  05:00:00,136.79371731,30.8711170858,23.6380269806,0.0,19.466279405,30.610668775,211.457373359,46.9681866688,3.33212,161.15706669
 02/19  06:00:00,151.310698911,30.8711170858,25.9063517944,0.0,19.466279405,30.610668775,251.277092558,46.0468020914,8.3303,196.899990466
 02/19  07:00:00,231.374172386,30.8711170858,34.438923618,0.0,42.6918050922,54.3732441037,341.838268009,45.5922353822,16.6606,279.585432627
 02/19  08:00:00,300.064028672,35.6863508901,59.4538890489,0.386529208258,49.3960418185,88.5934452969,740.091399786,252.786254521,24.9909,462.314245265
 02/19  09:00:00,366.597475794,35.657694062,94.5312953151,0.0793951664221,57.6566862989,112.030105488,972.691886114,275.883290756,33.3212,663.487395358
 02/19  10:00:00,305.976147631,35.8613694336,89.9561767752,0.0,50.9524495726,81.1684271793,791.870144255,252.682078894,66.8089,472.379165361
 02/19  11:00:00,252.865298073,36.0565974339,81.6928905083,0.0,42.6918050922,68.9656133826,691.991150584,243.859857564,83.4695,364.66179302
 02/19  12:00:00,253.697297173,36.2538032132,86.042816001,0.0,38.286128036,68.9656133826,600.225545003,234.668607882,83.4695,282.087437121
 02/19  13:00:00,254.091631471,36.3819639523,87.6086971653,0.0,38.286128036,68.9656133826,486.952017327,197.174148445,83.4695,206.308368882
 02/19  14:00:00,238.331357861,36.4169026774,91.2854939997,0.0,31.5818913096,56.727595265,467.661506812,181.692361185,75.1392,210.829945627
 02/19  15:00:00,237.886226174,36.4475135429,90.933964598,0.0,31.5818913096,56.727595265,459.834596826,192.000178374,66.8089,201.025518452
 02/19  16:00:00,230.51851476,36.4734537882,83.5673719569,0.0,31.5818913096,56.727595265,482.173816494,201.47889665,75.1392,205.555719845
 02/19  17:00:00,244.109230619,36.1742963188,67.9951312748,0.0,31.5818913096,61.661095265,479.868816108,226.42870512,91.7998,161.640310988
 02/19  18:00:00,273.074248155,35.6543925951,64.3400842876,0.0,31.5818913096,70.9729253606,443.856148326,196.298984485,49.9818,197.575363841
 02/19  19:00:00,352.592959504,35.6543925951,70.4720760282,0.0,80.3315023541,83.7685254822,540.793108845,246.295796508,49.9818,244.515512337
 02/19  20:00:00,368.030679088,35.6543925951,81.4689150753,0.0,102.000620287,77.6748002752,585.446837399,236.871903091,33.3212,315.253734308
 02/19  21:00:00,396.576801649,35.6543925951,89.4943291547,0.0,108.704857014,91.4735406516,568.810201289,223.615957864,33.3212,311.873043426
 02/19  22:00:00,368.552714351,35.6543925951,89.6330201382,0.0,95.2963835608,89.1510273009,569.978817646,226.656873796,24.9909,318.33104385
 02/19  23:00:00,312.27787058,35.6543925951,86.53041168,0.0,80.3315023541,63.3799339444,712.737149356,236.088900886,16.6606,459.98764847
 02/19  24:00:00,223.839182015,35.6543925951,62.4665189065,0.0,42.6918050922,48.4199368926,524.131547631,244.141551026,8.3303,271.659696604
 02/20  01:00:00,202.456208615,30.8711170858,78.2325534643,0.0,34.4311606118,33.1021868926,213.263025601,52.1584869204,3.33212,157.772418681
 02/20  02:00:00,191.13026701,30.8711170858,66.8510613218,0.0,34.4311606118,33.1021868926,163.501436225,40.2458436516,3.33212,119.923472573
 02/20  03:00:00,160.006424157,30.8711170858,53.2200556985,0.0,19.466279405,30.610668775,155.74506758,33.8660150396,3.33212,118.54693254
 02/20  04:00:00,152.44804538,30.8711170858,45.6778595953,0.0,19.466279405,30.610668775,151.876857912,30.5012628139,3.33212,118.043475098
 02/20  05:00:00,156.868757332,30.8711170858,43.5621347722,0.0,19.466279405,30.610668775,189.262280008,26.8703848174,3.33212,159.05977519
 02/20  06:00:00,168.887329252,30.8711170858,43.3896290769,0.0,19.466279405,30.610668775,229.761731702,24.5494348888,8.3303,196.881996814
 02/20  07:00:00,247.885794429,33.2627548405,51.2556882418,0.0,42.6918050922,54.3732441037,322.908405861,26.6474078975,16.6606,279.600397964
 02/20  08:00:00,316.466373465,35.7127865286,76.1034960349,0.0,49.3960418185,88.5934452969,675.502253373,187.537764891,24.9909,462.973588482
 02/20  09:00:00,382.936039981,35.6543925951,110.605537887,0.0,57.6566862989,112.030105488,913.985768477,217.310852172,33.3212,663.353716305
 02/20  10:00:00,323.255481246,36.2040581739,106.901125155,0.0,50.9524495726,81.1684271793,718.745998444,180.585504313,66.8089,471.351594131
 02/20  11:00:00,269.210592332,36.3061405,98.2454290467,0.0,42.6918050922,68.9656133826,628.552269467,180.460141477,83.4695,364.62262799
 02/20  12:00:00,268.801308411,36.361338034,101.670769713,0.0,38.286128036,68.9656133826,545.044965378,179.506375814,83.4695,282.069089563
 02/20  13:00:00,229.571983286,36.4281928773,63.7613744636,0.0,38.286128036,68.9656133826,458.556424079,168.101286983,83.4695,206.985637095
 02/20  14:00:00,228.166426641,36.4447683908,81.3680588226,0.0,31.5818913096,56.727595265,458.762064121,172.675315708,75.1392,210.947548413
 02/20  15:00:00,237.271859506,36.4683424117,90.5760469209,0.0,31.5818913096,56.727595265,432.650151568,165.647621291,66.8089,200.193630277
 02/20  16:00:00,234.767864318,36.4937961895,87.9360769061,0.0,31.5818913096,56.727595265,476.498073365,195.816221563,75.1392,205.542651802
 02/20  17:00:00,250.198154107,36.191778517,74.1931092977,0.0,31.5818913096,61.661095265,468.557247906,215.124661855,91.7998,161.632786052
 02/20  18:00:00,277.930941454,35.6543925951,68.5013095633,0.0,31.5818913096,70.9729253606,501.785976728,254.242871328,49.9818,197.5613054
 02/20  19:00:00,356.253834415,35.6543925951,73.6165390588,0.0,80.3315023541,83.7685254822,532.190326697,237.715192586,49.9818,244.493334111
 02/20  20:00:00,370.614085112,35.6543925951,84.0314438132,0.0,102.000620287,77.6748002752,587.086181759,238.960998822,33.3212,314.803982937
 02/20  21:00:00,398.095445131,35.6543925951,90.9949414557,0.0,108.704857014,91.4735406516,600.38116777,254.815582239,33.3212,312.244385532
 02/20  22:00:00,369.072159597,35.6543925951,90.1317348329,0.0,95.2963835608,89.1510273009,609.008265172,265.724708091,24.9909,318.292657081
 02/20  23:00:00,310.065243374,35.6543925951,84.2758682713,0.0,80.3315023541,63.3799339444,773.006577715,297.079554749,16.6606,459.266422967
 02/20  24:00:00,220.417429122,35.6543925951,58.9767369455,0.0,42.6918050922,48.4199368926,612.309501939,332.55273048,8.3303,271.426471459
 02/21  01:00:00,156.845970696,30.8711170858,44.2355808399,0.0,25.5240853573,30.610668775,229.9979452,68.6079667139,3.33212,158.057858487
 02/21  02:00:00,140.883452327,30.8711170858,35.5998466936,0.0,19.418418834,29.3649097162,172.285690651,53.1457227318,3.33212,115.807847919
 02/21  03:00:00,128.680725977,30.8711170858,31.3067213107,0.0,12.7620426787,28.1191506574,164.870572731,45.7022197794,3.33212,115.836232952
 02/21  04:00:00,126.22160491,30.8711170858,28.8588966152,0.0,12.7620426787,28.1191506574,168.111704485,42.516897008,3.33212,122.262687477
 02/21  05:00:00,134.312447334,30.8711170858,29.7415464531,0.0,12.7620426787,28.1191506574,199.34460085,41.5906532843,3.33212,154.421827565
 02/21  06:00:00,169.789710847,30.8711170858,37.5765898128,0.0,25.5240853573,30.610668775,318.892908883,41.4569115197,8.3303,269.105697363
 02/21  07:00:00,293.183214286,30.8711170858,65.8965353234,0.0,51.0481707146,78.1489452969,527.010844688,40.2572193475,16.6606,470.093025341
 02/21  08:00:00,369.495097912,35.66679965,91.8782138727,0.0,64.3609230253,109.708623606,913.872300745,271.354451529,24.9909,617.526949215
 02/21  09:00:00,311.487433083,35.6543925951,76.7959653837,0.0,51.0481707146,80.7689615957,819.779859106,314.739828289,33.3212,471.718830817
 02/21  10:00:00,287.481403723,35.8107926436,81.6462471606,0.0,51.0481707146,71.0224615957,706.873357107,276.335499252,66.8089,363.728957855
 02/21  11:00:00,238.534740845,36.0293109836,81.2324514399,0.0,32.1804615127,65.7244621605,621.128877763,256.8192695,83.4695,280.840108263
 02/21  12:00:00,241.901261368,36.2798505261,83.74869764,0.0,32.1804615127,65.7244621605,522.063232875,231.936733177,83.4695,206.656999698
 02/21  13:00:00,244.130760744,36.4045761395,87.1925626582,0.0,32.1804615127,65.7244621605,480.538928369,190.8121299,83.4695,206.257298469
 02/21  14:00:00,213.971326685,36.4345589317,66.9163776301,0.0,32.1804615127,55.9779621605,482.993554964,201.966409856,75.1392,205.887945108
 02/21  15:00:00,201.772309267,36.4608147962,54.7197007879,0.0,32.1804615127,55.9779621605,487.124167537,214.791782896,66.8089,205.523484641
 02/21  16:00:00,198.517145983,36.486960704,51.2415816776,0.0,32.1804615127,55.9779621605,514.869519838,234.214445313,75.1392,205.515874525
 02/21  17:00:00,227.908380264,36.1447774585,51.1933995733,0.0,32.1804615127,60.9114621605,491.496303421,241.48506681,91.7998,158.211436611
 02/21  18:00:00,276.126315384,35.6543925951,59.1873989617,0.0,32.1804615127,77.5397301883,513.898295072,224.088712316,49.9818,239.827782756
 02/21  19:00:00,352.522060814,35.6543925951,70.4061253211,0.0,77.122965704,86.2600435998,700.267094168,223.63237153,49.9818,426.652922638
 02/21  20:00:00,357.591893971,35.6543925951,68.328411575,0.0,102.647051061,80.1663183927,569.770590684,218.214844104,33.3212,318.23454658
 02/21  21:00:00,395.548972449,35.6543925951,80.9060266717,0.0,115.40909374,92.7192997104,566.208988482,215.206568841,33.3212,317.68121964
 02/21  22:00:00,387.93199781,35.6543925951,96.8520654367,0.0,102.647051061,94.1340635361,703.763936558,208.00333407,24.9909,470.769702488
 02/21  23:00:00,301.792510981,35.6543925951,77.2273622754,0.0,77.122965704,65.871452062,573.942729986,204.536027615,16.6606,352.74610237
 02/21  24:00:00,241.432567323,35.6543925951,84.5488299717,0.0,38.286128036,48.4199368926,434.672963935,233.846567664,8.3303,192.496096272
 02/22  01:00:00,184.490585039,30.8711170858,71.7222275301,0.0,25.5240853573,30.610668775,207.350940036,45.7749821474,3.33212,158.243837889
 02/22  02:00:00,159.379226485,30.8711170858,53.9522466984,0.0,19.418418834,29.3649097162,157.396343232,38.2636354917,3.33212,115.800587741
 02/22  03:00:00,142.447303704,30.8711170858,44.9329387685,0.0,12.7620426787,28.1191506574,152.641058486,33.4807877002,3.33212,115.828150786
 02/22  04:00:00,137.33427095,30.8711170858,39.833893497,0.0,12.7620426787,28.1191506574,155.868714021,30.2715767609,3.33212,122.26501726
 02/22  05:00:00,143.529509804,30.8711170858,39.4487416386,0.0,12.7620426787,28.1191506574,186.391220565,28.6481456564,3.33212,154.410954909
 02/22  06:00:00,179.019334157,30.8711170858,47.2992072507,0.0,25.5240853573,30.610668775,305.220052106,27.8183976387,8.3303,269.071354467
 02/22  07:00:00,299.856039632,32.7844272895,71.2349157118,0.0,51.0481707146,78.1489452969,511.827841119,26.0144285911,16.6606,469.152812528
 02/22  08:00:00,368.722873898,35.7183490767,91.9840646324,0.0,64.3609230253,109.708623606,818.349049443,176.010280773,24.9909,617.34786867
 02/22  09:00:00,298.763969021,35.6543925951,64.754992883,0.0,51.0481707146,80.7689615957,718.126451027,212.597541152,33.3212,472.207709876
 02/22  10:00:00,257.148460861,36.1237008181,50.9598624465,0.0,51.0481707146,71.0224615957,651.716342384,221.264265514,66.8089,363.64317687
 02/22  11:00:00,194.006698724,36.2271200105,36.5161641774,0.0,32.1804615127,65.7244621605,606.953024632,242.697494104,83.4695,280.786030528
 02/22  12:00:00,187.388520118,36.3046377833,29.1861361522,0.0,32.1804615127,65.7244621605,542.443802174,252.335047508,83.4695,206.639254665
 02/22  13:00:00,185.40947796,36.3790216163,28.1010777879,0.0,32.1804615127,65.7244621605,528.814541028,239.102015486,83.4695,206.243025542
 02/22  14:00:00,174.98311829,36.4039037339,27.2927042857,0.0,32.1804615127,55.9779621605,542.322748887,261.318309067,75.1392,205.865239821
 02/22  15:00:00,175.464214453,36.3763485024,27.6752114698,0.0,32.1804615127,55.9779621605,538.928113387,266.617714029,66.8089,205.501499358
 02/22  16:00:00,180.523925883,36.4093094635,32.6935970556,0.0,32.1804615127,55.9779621605,541.343118554,260.710880863,75.1392,205.49303769
 02/22  17:00:00,211.144667839,36.1340332674,34.3270407404,0.0,32.1804615127,60.9114621605,489.529061078,242.871469256,91.7998,154.857791822
 02/22  18:00:00,263.577298213,35.6543925951,46.6812300608,0.0,32.1804615127,77.5397301883,515.301931341,223.390582247,49.9818,241.929549095
 02/22  19:00:00,347.419268675,35.6543925951,65.1994577572,0.0,77.122965704,86.2600435998,712.233775069,235.86516515,49.9818,426.38680992
 02/22  20:00:00,353.376788624,35.6543925951,63.4781996501,0.0,102.647051061,80.1663183927,580.725984918,227.926288635,33.3212,319.478496283
 02/22  21:00:00,384.687019468,35.6543925951,69.610297654,0.0,115.40909374,92.7192997104,561.260175141,209.782940137,33.3212,318.156035004
 02/22  22:00:00,374.92340226,35.6543925951,83.5685100951,0.0,102.647051061,94.1340635361,698.557578636,206.427742734,24.9909,467.138935901
 02/22  23:00:00,290.299602499,35.6543925951,65.2920128372,0.0,77.122965704,65.871452062,600.713073397,231.441380475,16.6606,352.611092922
 02/22  24:00:00,200.696908483,35.6543925951,44.1680477295,0.0,38.286128036,48.4199368926,409.794371175,209.58512135,8.3303,191.878949825
 02/23  01:00:00,149.087095124,30.8711170858,36.4208113513,0.0,25.5240853573,30.610668775,217.578435875,53.1331857908,3.33212,161.113130084
 02/23  02:00:00,136.609872902,30.8711170858,31.2834481175,0.0,19.418418834,29.3649097162,164.376956996,45.25891816,3.33212,115.785918836
 02/23  03:00:00,126.713708108,30.8711170858,29.2641203634,0.0,12.7620426787,28.1191506574,161.438763691,42.2942324413,3.33212,115.81241125
 02/23  04:00:00,125.806750894,30.8711170858,28.3627811193,0.0,12.7620426787,28.1191506574,160.070017951,38.4646709834,3.33212,118.273226968
 02/23  05:00:00,134.303408198,30.8711170858,30.2890988722,0.0,12.7620426787,28.1191506574,197.242526371,35.330876269,3.33212,158.579530102
 02/23  06:00:00,168.075068078,30.8711170858,36.4078052969,0.0,25.5240853573,30.610668775,313.069287191,35.7036238586,8.3303,269.035363332
 02/23  07:00:00,293.486754491,32.864148548,64.7665229512,0.0,51.0481707146,78.1489452969,518.996967911,35.7232080326,16.6606,466.613159878
 02/23  08:00:00,367.604770934,35.7125902155,90.8753847394,0.0,64.3609230253,109.708623606,833.495449049,191.365021981,24.9909,617.139527068
 02/23  09:00:00,305.709993075,35.6543925951,71.65760927,0.0,51.0481707146,80.7689615957,720.228600722,212.551675682,33.3212,474.35572504
 02/23  10:00:00,264.128611249,36.1141082519,57.9080424634,0.0,51.0481707146,71.0224615957,644.285056634,216.748765977,66.8089,360.727390656
 02/23  11:00:00,203.723328586,36.2804248476,46.7141089561,0.0,32.1804615127,65.7244621605,558.128971384,191.400416091,83.4695,283.259055293
 02/23  12:00:00,194.025974514,36.338980996,36.5398134384,0.0,32.1804615127,65.7244621605,512.959721308,222.864234489,83.4695,206.625986819
 02/23  13:00:00,191.368827111,36.3749567212,33.9890918,0.0,32.1804615127,65.7244621605,556.156821465,266.461842714,83.4695,206.225478751
 02/23  14:00:00,188.470435451,36.3212385322,40.6850818221,0.0,32.1804615127,55.9779621605,534.959126607,253.968158404,75.1392,205.851768203
 02/23  15:00:00,184.90765336,36.2002806083,37.269475307,0.0,32.1804615127,55.9779621605,530.136451745,257.852289569,66.8089,205.475262175
 02/23  16:00:00,178.177001425,36.1882764672,30.6418643882,0.0,32.1804615127,55.9779621605,541.201849992,262.358915478,75.1392,203.703734514
 02/23  17:00:00,207.629826773,35.9837735823,31.0739192236,0.0,32.1804615127,60.9114621605,495.126106261,246.752491255,91.7998,156.573815006
 02/23  18:00:00,254.817498446,35.6543925951,37.9215048451,0.0,32.1804615127,77.5397301883,527.847862561,241.794602464,49.9818,236.071460096
 02/23  19:00:00,335.609279963,35.6543925951,53.5221744025,0.0,77.122965704,86.2600435998,727.746490155,243.873138757,49.9818,433.891551398
 02/23  20:00:00,344.73648238,35.6543925951,55.0721299728,0.0,102.647051061,80.1663183927,596.823566137,244.043150583,33.3212,319.459215555
 02/23  21:00:00,377.704723444,35.6543925951,62.714295868,0.0,115.40909374,92.7192997104,590.787841509,243.608747386,33.3212,313.857894123
 02/23  22:00:00,368.645794801,35.6543925951,77.2245433748,0.0,102.647051061,94.1340635361,737.02099681,245.176425569,24.9909,466.853671241
 02/23  23:00:00,285.702947913,35.6543925951,60.8191935315,0.0,77.122965704,65.871452062,626.694923743,258.561741773,16.6606,351.47258197
 02/23  24:00:00,196.786796548,35.6543925951,39.9293383939,0.0,38.286128036,48.4199368926,485.632419986,280.811477585,8.3303,196.490642401
 02/24  01:00:00,144.05825624,30.8711170858,31.4614392872,0.0,25.5240853573,30.610668775,220.918580075,63.2114163971,3.33212,154.375043677
 02/24  02:00:00,131.12858571,30.8711170858,25.856590403,0.0,19.418418834,29.3649097162,177.752036,52.1628940896,3.33212,122.25702191
 02/24  03:00:00,120.733805139,30.8711170858,23.3626092313,0.0,12.7620426787,28.1191506574,166.355385359,47.2639447337,3.33212,115.759320625
 02/24  04:00:00,119.407843797,30.8711170858,22.0448018226,0.0,12.7620426787,28.1191506574,164.606232658,45.489119347,3.33212,115.784993311
 02/24  05:00:00,128.181839734,30.8711170858,23.609173484,0.0,12.7620426787,28.1191506574,202.621184761,44.9322729994,3.33212,154.356791761
 02/24  06:00:00,164.712104063,30.8711170858,32.495750862,0.0,25.5240853573,30.610668775,325.500298762,44.2698715953,8.3303,272.900127166
 02/24  07:00:00,289.989926248,31.6683296707,61.909263136,0.0,51.0481707146,78.1489452969,523.529288044,41.7152156351,16.6606,465.153472409
 02/24  08:00:00,363.857694197,35.6543925951,86.3643173143,0.0,64.3609230253,109.708623606,886.158827685,240.066998926,24.9909,621.100928759
 02/24  09:00:00,294.669199167,35.6543925951,60.0677026141,0.0,51.0481707146,80.7689615957,789.879167067,284.533639249,33.3212,472.024327818
 02/24  10:00:00,253.391083137,35.7888890606,47.6580893265,0.0,51.0481707146,71.0224615957,715.872353974,289.888857375,66.8089,359.174596599
 02/24  11:00:00,190.75720394,35.879306915,33.6852146242,0.0,32.1804615127,65.7244621605,670.346913342,306.120676318,83.4695,280.756737024
 02/24  12:00:00,185.60706162,35.9516560594,27.8013430667,0.0,32.1804615127,65.7244621605,600.400979497,310.350324214,83.4695,206.581155283
 02/24  13:00:00,185.563196041,36.0308472172,28.4646881045,0.0,32.1804615127,65.7244621605,591.505512902,301.579849078,83.4695,206.456163824
 02/24  14:00:00,179.956290647,36.0942023957,32.5216055086,0.0,32.1804615127,55.9779621605,574.132762211,293.428880345,75.1392,205.564681866
 02/24  15:00:00,177.313023044,36.1298665854,29.8468959189,0.0,32.1804615127,55.9779621605,565.775581143,293.502582246,66.8089,205.464098897
 02/24  16:00:00,178.096961525,36.1776481801,30.6053039862,0.0,32.1804615127,55.9779621605,570.290686281,289.697448253,75.1392,205.454038028
 02/24  17:00:00,210.744366671,35.9740092582,34.2216002738,0.0,32.1804615127,60.9114621605,511.937133654,261.760989146,91.7998,158.376344508
 02/24  18:00:00,261.856886408,35.6543925951,44.9689204289,0.0,32.1804615127,77.5397301883,542.725794917,253.238145098,49.9818,239.505849819
 02/24  19:00:00,344.158881696,35.6543925951,62.0759365493,0.0,77.122965704,86.2600435998,731.644791785,256.328168494,49.9818,425.334823291
 02/24  20:00:00,350.972742448,35.6543925951,61.7397213358,0.0,102.647051061,80.1663183927,599.926472905,248.3125354,33.3212,318.292737505
 02/24  21:00:00,383.411758045,35.6543925951,68.8201169824,0.0,115.40909374,92.7192997104,592.699063736,241.351607501,33.3212,318.026256236
 02/24  22:00:00,373.297498527,35.6543925951,82.1859101967,0.0,102.647051061,94.1340635361,728.337618578,235.008730862,24.9909,468.337987716
 02/24  23:00:00,288.077469056,35.6543925951,63.2004978247,0.0,77.122965704,65.871452062,601.493909943,232.911228723,16.6606,351.92208122
 02/24  24:00:00,198.038404655,35.6543925951,41.2007715973,0.0,38.286128036,48.4199368926,445.100611764,245.567219329,8.3303,191.203092435
 02/25  01:00:00,147.931390326,30.8711170858,33.1083418678,0.0,27.7269238854,30.610668775,221.559689508,57.1441550652,3.33212,161.083414443
 02/25  02:00:00,141.838806889,30.8711170858,26.9837703192,0.0,27.7269238854,30.610668775,167.359123485,48.2595393256,3.33212,115.76746416
 02/25  03:00:00,120.094623063,30.8711170858,22.7168131205,0.0,12.7620426787,28.1191506574,164.435029817,45.3109774504,3.33212,115.791932366
 02/25  04:00:00,117.80884468,30.8711170858,20.4427710735,0.0,12.7620426787,28.1191506574,163.863069657,44.7137635367,3.33212,115.81718612
 02/25  05:00:00,125.371100431,30.8711170858,21.4289894255,0.0,12.7620426787,28.1191506574,209.53734555,45.1223188337,3.33212,161.082906716
 02/25  06:00:00,139.998628392,30.8711170858,23.8132644051,0.0,12.7620426787,28.1191506574,248.610239624,45.6278214364,8.3303,194.652118188
 02/25  07:00:00,226.989641025,30.8711170858,32.8541282645,0.0,42.6918050922,54.3732441037,334.469926251,45.2712839731,16.6606,272.538042278
 02/25  08:00:00,288.927594004,35.6809164643,57.9314886615,0.0,42.6918050922,86.1019271793,747.694335452,254.85232762,24.9909,467.851107832
 02/25  09:00:00,363.855763475,35.6543925951,91.8636765914,0.0,57.6566862989,112.030105488,975.269914921,283.702406018,33.3212,658.246308903
 02/25  10:00:00,309.777531694,35.775965132,84.6048774019,0.0,57.6566862989,83.6599452969,811.343041886,270.756514871,66.8089,473.777627016
 02/25  11:00:00,239.311643717,35.8729614971,68.3322364818,0.0,42.6918050922,68.9656133826,718.235917844,278.46580424,83.4695,356.300613604
 02/25  12:00:00,231.346138741,35.9191914667,68.6570387957,0.0,34.9340096728,67.7198543238,644.973181693,279.227034827,83.4695,282.276646866
 02/25  13:00:00,233.34510578,35.9444773516,71.4657742171,0.0,34.9340096728,67.7198543238,574.090229926,276.864398921,83.4695,213.756331005
 02/25  14:00:00,224.853159361,35.965989497,72.6702920168,0.0,34.9340096728,57.9733543238,560.643043596,278.943002504,75.1392,206.560841092
 02/25  15:00:00,223.694284671,36.0078527513,71.4831966416,0.0,34.9340096728,57.9733543238,551.1033896,278.125894762,66.8089,206.168594838
 02/25  16:00:00,219.32162569,36.0176506688,67.1236207927,0.0,34.9340096728,57.9733543238,560.322323819,279.013286771,75.1392,206.169837048
 02/25  17:00:00,235.253237865,35.8132586722,54.0391403362,0.0,34.9340096728,62.9068543238,536.909483479,283.240673271,91.7998,161.869010208
