Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  18:00:00,266.151382074,35.6543925951,51.8068165157,0.0,34.9340096728,72.2186844194,537.892778476,290.446995964,49.9818,197.463982512
 02/25  19:00:00,349.948511648,35.6543925951,58.1043902906,0.0,87.0357390804,86.2600435998,591.018107248,296.249703067,49.9818,244.786604182
 02/25  20:00:00,355.107858306,35.6543925951,68.5394156062,0.0,102.000620287,77.6748002752,658.712148974,306.741539649,33.3212,318.649409324
 02/25  21:00:00,372.652452846,35.6543925951,74.7529935674,0.0,102.000620287,88.9820225341,677.289470117,330.004145276,33.3212,313.964124842
 02/25  22:00:00,362.835594984,35.6543925951,74.6478701712,0.0,102.000620287,91.6425454185,686.418182225,346.987101712,24.9909,314.440180514
 02/25  23:00:00,307.971361634,35.6543925951,72.9437003419,0.0,87.0357390804,65.871452062,837.521511919,353.450458815,16.6606,467.410453104
 02/25  24:00:00,210.851347644,35.6543925951,49.3799870197,0.0,42.6918050922,48.4199368926,657.315670761,379.266714919,8.3303,269.718655842
 02/26  01:00:00,159.18282299,30.8711170858,35.1832605007,0.0,34.4311606118,33.1021868926,236.066709667,78.1445504862,3.33212,154.590039181
 02/26  02:00:00,152.372726187,30.8711170858,28.3284492632,0.0,34.4311606118,33.1021868926,187.879690727,62.1479599983,3.33212,122.399610729
 02/26  03:00:00,131.044149722,30.8711170858,24.470556243,0.0,19.466279405,30.610668775,173.550445293,54.2468988458,3.33212,115.971426447
 02/26  04:00:00,128.233624394,30.8711170858,21.6695972143,0.0,19.466279405,30.610668775,176.563475974,50.8134726269,3.33212,122.417883347
 02/26  05:00:00,135.655754689,30.8711170858,22.518735726,0.0,19.466279405,30.610668775,207.570873244,49.8930430604,3.33212,154.345710183
 02/26  06:00:00,150.164493382,30.8711170858,24.7799395232,0.0,19.466279405,30.610668775,254.888320121,49.7968952879,8.3303,196.761124833
 02/26  07:00:00,228.159361431,30.8711170858,34.0197789808,0.0,42.6918050922,54.3732441037,345.294188922,49.3488189645,16.6606,279.284769958
 02/26  08:00:00,300.242851574,35.6760720648,59.467450686,0.492824653341,49.3960418185,88.5934452969,786.186440768,298.967334853,24.9909,462.228205916
 02/26  09:00:00,361.496190886,35.6808043297,88.7708171023,0.659386657671,57.6566862989,112.030105488,1045.80868944,350.251173537,33.3212,662.236315906
 02/26  10:00:00,289.246819141,35.6865538613,72.8125868488,0.559103992101,50.9524495726,81.1684271793,865.302789469,329.045381708,66.8089,469.448507761
 02/26  11:00:00,224.392959518,35.7295401786,53.1901564197,0.354703178098,42.6918050922,68.9656133826,774.757677758,327.915207755,83.4695,363.372970003
 02/26  12:00:00,213.095242426,35.784472806,45.2846524607,0.644938518998,38.286128036,68.9656133826,698.913659033,333.674609475,83.4695,281.769549558
 02/26  13:00:00,204.620038835,35.7992516034,37.6346367626,0.669334344891,38.286128036,68.9656133826,627.275235616,337.642476099,83.4695,206.163259518
 02/26  14:00:00,182.913188264,35.7918006143,35.341718753,0.200279950796,31.5818913096,56.727595265,632.752511873,351.478981699,75.1392,206.134330173
 02/26  15:00:00,182.4418751,35.8255161647,34.1929722626,0.848792988758,31.5818913096,56.727595265,630.247781766,358.018031851,66.8089,205.420849914
 02/26  16:00:00,180.139534537,35.8378424792,31.824256654,0.918621204797,31.5818913096,56.727595265,642.678452283,362.143338342,75.1392,205.395913941
 02/26  17:00:00,207.752786716,35.6956611337,30.5219600501,0.741670758921,31.5818913096,61.661095265,599.358571898,351.908842163,91.7998,155.649929735
 02/26  18:00:00,247.222533304,35.6623161155,37.2503624354,0.194231800399,31.5818913096,70.9729253606,610.722804688,357.147112375,49.9818,203.593892313
 02/26  19:00:00,330.321264255,35.6675984624,47.2930573264,0.353696738627,80.3315023541,83.7685254822,650.156000903,363.309139599,49.9818,236.865061304
 02/26  20:00:00,346.318858631,35.6742013961,59.1543233008,0.55725883575,102.000620287,77.6748002752,707.165195557,355.975175848,33.3212,317.868819709
 02/26  21:00:00,374.913104823,35.6642969956,67.5397414865,0.262008595565,108.704857014,91.4735406516,690.410722424,348.458528441,33.3212,308.630993983
 02/26  22:00:00,347.739888377,35.6609955288,68.6885239452,0.115843320104,95.2963835608,89.1510273009,686.49469327,343.825066858,24.9909,317.678726411
 02/26  23:00:00,293.280972487,35.6742013961,67.1663338605,0.322259452942,80.3315023541,63.3799339444,829.989732896,351.201602502,16.6606,462.127530394
 02/26  24:00:00,206.746709194,35.6742013961,45.2533740389,0.0459371068863,42.6918050922,48.4199368926,641.739817877,364.256159018,8.3303,269.153358858
 02/27  01:00:00,144.239159779,30.9107346877,31.5738971621,0.0560145541322,25.5240853573,30.610668775,238.883646266,78.386421298,3.33212,157.165104968
 02/27  02:00:00,129.708406192,30.9107346877,24.4246849996,0.00023103886062,19.418418834,29.3649097162,183.398928313,64.3114208268,3.33212,115.755387486
 02/27  03:00:00,119.19517337,30.9107346877,21.8077558057,0.00723741894426,12.7620426787,28.1191506574,176.343302214,57.2333823511,3.33212,115.777799863
 02/27  04:00:00,117.500600701,30.9107346877,20.0898729138,0.039711366299,12.7620426787,28.1191506574,172.985521303,53.8526420552,3.33212,115.800759248
 02/27  05:00:00,125.40379974,30.9107346877,21.398305471,0.0560861121928,12.7620426787,28.1191506574,216.724611298,52.3458229464,3.33212,161.046668352
 02/27  06:00:00,161.210557512,30.9107346877,29.6305583602,0.00922835728617,25.5240853573,30.610668775,328.665206739,51.5096105487,8.3303,268.82529619
 02/27  07:00:00,282.374645617,30.8737582593,58.6126567843,0.0,51.0481707146,78.1489452969,527.935517598,48.8372734188,16.6606,462.43764418
 02/27  08:00:00,359.730068278,35.6826023319,83.0391376729,0.103924794373,64.3609230253,109.708623606,920.060589576,278.932639617,24.9909,616.137049959
 02/27  09:00:00,295.405282467,35.6609955288,61.4672442103,0.0337189985059,51.0481707146,80.7689615957,843.014607971,333.652549053,33.3212,476.040858918
 02/27  10:00:00,253.641901436,35.6852096458,47.9513686588,0.0,51.0481707146,71.0224615957,755.962223245,334.023772784,66.8089,355.129550462
 02/27  11:00:00,191.489153689,35.7863089325,34.4652160458,0.00030204019353,32.1804615127,65.7244621605,708.719939701,341.854336857,83.4695,283.396102844
 02/27  12:00:00,187.083982741,35.8567507835,29.2005552452,0.133938549119,32.1804615127,65.7244621605,630.981902038,336.914779976,83.4695,210.597622062
 02/27  13:00:00,186.362666119,35.9016917225,29.2064180624,0.147208361149,32.1804615127,65.7244621605,619.299412364,329.708202534,83.4695,206.12170983
 02/27  14:00:00,177.593307936,35.9554985899,30.002889839,0.258123661889,32.1804615127,55.9779621605,605.861376711,324.975346553,75.1392,205.746830158
 02/27  15:00:00,177.687612042,36.018490212,29.7270716503,0.576880152902,32.1804615127,55.9779621605,585.671324957,320.586051024,66.8089,198.276373933
 02/27  16:00:00,176.992078763,36.0324144954,29.4814868939,0.136441474561,32.1804615127,55.9779621605,594.569955818,314.048519135,75.1392,205.382236682
 02/27  17:00:00,206.154082863,35.8398651415,29.5859787146,0.149499814089,32.1804615127,60.9114621605,549.219329335,295.89915256,91.7998,161.520376775
 02/27  18:00:00,255.614172477,35.6675984624,41.1631392918,0.308313342121,32.1804615127,77.5397301883,580.749628347,294.852267572,49.9818,235.915560774
 02/27  19:00:00,341.552783484,35.6543925951,59.4461804192,0.0,77.122965704,86.2600435998,772.424625736,294.812290611,49.9818,427.630535125
 02/27  20:00:00,348.631141473,35.6543925951,58.9628543203,0.0,102.647051061,80.1663183927,628.277786139,279.070439604,33.3212,315.886146535
 02/27  21:00:00,379.844980355,35.6543925951,64.8362389122,0.0,115.40909374,92.7192997104,629.346009178,278.48775141,33.3212,317.537057768
 02/27  22:00:00,370.301287758,35.6543925951,78.8557250172,0.0,102.647051061,94.1340635361,779.81639156,287.439135417,24.9909,467.386356143
 02/27  23:00:00,285.83112402,35.6543925951,60.9245585295,0.0,77.122965704,65.871452062,662.361851255,295.040174081,16.6606,350.661077174
 02/27  24:00:00,196.052001687,35.6609955288,39.0904283925,0.0797594080218,38.286128036,48.4199368926,509.725914687,309.311504099,8.3303,192.084110588
 02/28  01:00:00,143.828334594,30.8711170858,31.2379670178,0.0,25.5240853573,30.610668775,233.35966929,69.0080832366,3.33212,161.019466053
 02/28  02:00:00,131.305697128,30.8711170858,26.0386775777,0.0,19.418418834,29.3649097162,176.12662051,57.0675544415,3.33212,115.726946068
 02/28  03:00:00,120.780131041,30.8711170858,23.4177344638,0.0,12.7620426787,28.1191506574,170.154404396,51.074777977,3.33212,115.747506419
 02/28  04:00:00,119.328228296,30.8711170858,21.9746799247,0.0,12.7620426787,28.1191506574,167.274582798,48.1732064736,3.33212,115.769256325
 02/28  05:00:00,128.044391841,30.8711170858,23.4802105537,0.0,12.7620426787,28.1191506574,206.371538727,46.8218708747,3.33212,156.217547852
 02/28  06:00:00,164.521642366,30.8711170858,32.3135034023,0.0,25.5240853573,30.610668775,326.753422441,45.8839399626,8.3303,272.539182478
 02/28  07:00:00,286.816117999,31.2697233782,61.9241686736,0.0,51.0481707146,78.1489452969,521.177636239,43.0160539901,16.6606,461.500982249
 02/28  08:00:00,363.502409464,35.6543925951,86.0130993748,0.0,64.3609230253,109.708623606,881.963497894,238.099951993,24.9909,618.872645901
 02/28  09:00:00,296.564335732,35.6742013961,61.4745551637,0.466584209197,51.0481707146,80.7689615957,785.381532367,277.918780314,33.3212,474.141552053
 02/28  10:00:00,256.112027903,35.8735644421,49.6559683415,0.645742878633,51.0481707146,71.0224615957,702.118200343,279.134417097,66.8089,356.174883246
 02/28  11:00:00,197.180963391,35.9418220223,40.0527630631,0.0,32.1804615127,65.7244621605,653.697819,289.709997874,83.4695,280.518321127
 02/28  12:00:00,191.143456607,36.0018855681,33.2895507175,0.0,32.1804615127,65.7244621605,584.074231003,294.135774171,83.4695,206.468956831
 02/28  13:00:00,187.485471348,36.0450288162,30.3659638897,0.0,32.1804615127,65.7244621605,584.339909611,294.790710968,83.4695,206.079698644
 02/28  14:00:00,179.027274143,36.1191790158,31.5666474988,0.0,32.1804615127,55.9779621605,573.544316496,292.697085497,75.1392,205.708030999
 02/28  15:00:00,180.568221935,36.1799061379,33.0550113262,0.0,32.1804615127,55.9779621605,557.518342825,285.368517167,66.8089,205.340925657
 02/28  16:00:00,182.077470201,36.2332996615,34.5298051552,0.0,32.1804615127,55.9779621605,557.785481722,277.317219509,75.1392,205.329062213
 02/28  17:00:00,212.156308102,35.9934799526,35.6065225631,0.0,32.1804615127,60.9114621605,501.554372367,254.948266818,91.7998,154.806305548
 02/28  18:00:00,259.024303788,35.6543925951,44.9029835319,0.0,32.1804615127,77.5397301883,548.875789697,263.030385573,49.9818,235.863604124
 02/28  19:00:00,343.758953727,35.6543925951,61.6467568592,0.0,77.122965704,86.2600435998,766.112872515,283.136243941,49.9818,432.994828574
 02/28  20:00:00,350.529810374,35.6543925951,61.2837503939,0.0,102.647051061,80.1663183927,619.934254849,269.380329303,33.3212,317.232725547
 02/28  21:00:00,383.031816135,35.6543925951,68.4362191736,0.0,115.40909374,92.7192997104,599.215177369,254.605812059,33.3212,311.28816531
 02/28  22:00:00,373.539461949,35.6543925951,82.4183981997,0.0,102.647051061,94.1340635361,745.524987815,249.874576975,24.9909,470.659510839
 02/28  23:00:00,288.377813419,35.6543925951,63.4830862912,0.0,77.122965704,65.871452062,629.178697249,262.180771825,16.6606,350.337325424
 02/28  24:00:00,197.73354102,35.6543925951,40.8705931313,0.0,38.286128036,48.4199368926,481.019086131,282.881839214,8.3303,189.806946918
 03/01  01:00:00,144.456495689,30.8711170858,31.8522098245,0.0,25.5240853573,30.610668775,228.645768867,64.3102258312,3.33212,161.003423036
 03/01  02:00:00,130.706281299,30.8711170858,25.4332220456,0.0,19.418418834,29.3649097162,173.110025523,54.0590086291,3.33212,115.718896894
 03/01  03:00:00,119.433021036,30.8711170858,22.0641035937,0.0,12.7620426787,28.1191506574,168.596441544,49.5260655366,3.33212,115.738256008
 03/01  04:00:00,117.224680918,30.8711170858,19.8670124698,0.0,12.7620426787,28.1191506574,167.114882984,48.0240978935,3.33212,115.75866509
 03/01  05:00:00,125.011440786,30.8711170858,21.0770437167,0.0,12.7620426787,28.1191506574,206.547994059,47.8432578614,3.33212,155.372616198
 03/01  06:00:00,160.856557725,30.8711170858,29.3024157532,0.0,25.5240853573,30.610668775,328.108604714,47.7989339522,8.3303,271.979370761
 03/01  07:00:00,281.665138765,30.8711170858,57.9087417509,0.0,51.0481707146,78.1489452969,525.645709813,45.8673514359,16.6606,463.117758377
 03/01  08:00:00,358.664829654,35.6753463287,82.1212777914,0.0,64.3609230253,109.708623606,896.952117326,253.76017018,24.9909,618.201047145
 03/01  09:00:00,295.437279917,35.6543925951,61.5956832051,0.0,51.0481707146,80.7689615957,789.891128632,284.442856279,33.3212,472.127072354
 03/01  10:00:00,264.959997544,35.8739203881,59.1473693125,0.0,51.0481707146,71.0224615957,689.395705151,265.112869936,66.8089,357.473935215
 03/01  11:00:00,214.077208426,36.0412353545,56.842356654,0.0,32.1804615127,65.7244621605,625.279994663,261.389456564,83.4695,280.421038099
 03/01  12:00:00,216.632345163,36.1505397841,58.6039076077,0.0,32.1804615127,65.7244621605,543.116977218,253.209048493,83.4695,206.438428725
 03/01  13:00:00,217.821122347,36.2707605225,60.4448955863,0.0,32.1804615127,65.7244621605,532.690658658,243.173935577,83.4695,206.04722308
 03/01  14:00:00,216.145399691,36.4118601673,68.4707293875,0.0,32.1804615127,55.9779621605,505.320345151,224.509940503,75.1392,205.671204648
 03/01  15:00:00,213.213474073,36.453369314,65.5086825718,0.0,32.1804615127,55.9779621605,505.974890734,233.866476485,66.8089,205.299514249
 03/01  16:00:00,204.485516285,36.4824826464,56.8544682905,0.0,32.1804615127,55.9779621605,495.363587955,221.390869366,75.1392,198.833518589
 03/01  17:00:00,225.625989293,36.1841698908,49.1366379975,0.0,32.1804615127,60.9114621605,472.70081889,219.976592203,91.7998,160.924426687
 03/01  18:00:00,270.147399885,35.6543925951,56.1781197895,0.0,32.1804615127,77.5397301883,506.285600875,220.474797559,49.9818,235.829003316
 03/01  19:00:00,354.214882133,35.6543925951,72.1093618619,0.0,77.122965704,86.2600435998,707.700640474,226.770849124,49.9818,430.94799135
 03/01  20:00:00,359.324280807,35.6543925951,69.6429554779,0.0,102.647051061,80.1663183927,573.747695124,225.591817513,33.3212,314.834677611
 03/01  21:00:00,390.505112793,35.6543925951,75.4982127967,0.0,115.40909374,92.7192997104,575.728950125,227.393988272,33.3212,315.013761853
 03/01  22:00:00,380.246670606,35.6543925951,88.809312577,0.0,102.647051061,94.1340635361,726.079119275,233.608651691,24.9909,467.479567584
 03/01  23:00:00,294.3858841,35.6543925951,69.4864030862,0.0,77.122965704,65.871452062,615.921143201,249.629522656,16.6606,349.631020545
 03/01  24:00:00,203.47145858,35.6543925951,46.6145263764,0.0,38.286128036,48.4199368926,468.319955752,267.769473832,8.3303,192.22018192
 03/02  01:00:00,150.421950765,30.8711170858,37.8016053266,0.0,25.5240853573,30.610668775,221.166580537,58.1099003461,3.33212,159.724560191
 03/02  02:00:00,137.461759081,30.8711170858,32.1679278307,0.0,19.418418834,29.3649097162,166.463186195,46.2383444212,3.33212,116.892721774
 03/02  03:00:00,127.406035112,30.8711170858,30.01538786,0.0,12.7620426787,28.1191506574,158.924892728,39.8778972369,3.33212,115.714875491
 03/02  04:00:00,126.490257125,30.8711170858,29.1067813189,0.0,12.7620426787,28.1191506574,155.451095498,36.3850896222,3.33212,115.733885876
 03/02  05:00:00,134.595474652,30.8711170858,30.6324828034,0.0,12.7620426787,28.1191506574,192.225067834,34.6390235292,3.33212,154.253924305
 03/02  06:00:00,170.498806379,30.8711170858,38.91394244,0.0,25.5240853573,30.610668775,310.945264009,34.0144730065,8.3303,268.600491002
 03/02  07:00:00,293.073143787,32.864148548,67.3164057032,0.0,51.0481707146,78.1489452969,518.347013139,32.8323415672,16.6606,468.854071572
 03/02  08:00:00,367.057359653,35.6543925951,90.6320149741,0.0,64.3609230253,109.708623606,848.958190725,207.992292743,24.9909,615.974997983
 03/02  09:00:00,299.287283717,35.6543925951,65.4686161532,0.0,51.0481707146,80.7689615957,747.659621655,246.422608952,33.3212,467.915812704
 03/02  10:00:00,259.505047262,35.9696748467,53.6188107535,0.0,51.0481707146,71.0224615957,675.80139941,247.457718827,66.8089,361.534780583
 03/02  11:00:00,197.894848509,36.098209967,40.6352453793,0.0,32.1804615127,65.7244621605,624.160155171,260.403106917,83.4695,280.287548254
 03/02  12:00:00,192.667569157,36.1891388006,34.653163311,0.0,32.1804615127,65.7244621605,552.992845633,263.118861829,83.4695,206.404483804
 03/02  13:00:00,191.861741058,36.2770667489,34.5320183849,0.0,32.1804615127,65.7244621605,548.285073021,258.803044606,83.4695,206.012528415
 03/02  14:00:00,182.221809106,36.3661626272,34.5283486661,0.0,32.1804615127,55.9779621605,537.034497888,256.253697798,75.1392,205.64160009
 03/02  15:00:00,181.519211359,36.4376996016,33.9467465235,0.0,32.1804615127,55.9779621605,508.411569284,242.421116279,66.8089,199.181553005
 03/02  16:00:00,181.127371741,36.4647086665,33.9855853057,0.0,32.1804615127,55.9779621605,502.066820569,222.659199768,75.1392,204.268420801
 03/02  17:00:00,210.659404185,36.168984452,34.6370839889,0.0,32.1804615127,60.9114621605,477.024200941,223.770796567,91.7998,161.453604374
 03/02  18:00:00,259.828301167,35.6543925951,46.3060638953,0.0,32.1804615127,77.5397301883,513.935534047,228.183452276,49.9818,235.770281771
 03/02  19:00:00,345.600341653,35.6543925951,63.8901684846,0.0,77.122965704,86.2600435998,706.611067727,232.013841144,49.9818,424.615426583
 03/02  20:00:00,352.318253394,35.6543925951,62.6794092673,0.0,102.647051061,80.1663183927,589.945923232,239.300346441,33.3212,317.324376791
 03/02  21:00:00,384.231644265,35.6543925951,69.2276857088,0.0,115.40909374,92.7192997104,581.004087725,230.202507628,33.3212,317.480380097
 03/02  22:00:00,374.422543879,35.6543925951,82.9897584625,0.0,102.647051061,94.1340635361,723.961007011,236.154626833,24.9909,462.815480178
 03/02  23:00:00,289.649881955,35.6543925951,64.7630527211,0.0,77.122965704,65.871452062,612.952753878,247.218481069,16.6606,349.073672809
 03/02  24:00:00,199.919509195,35.6543925951,43.0691800856,0.0,38.286128036,48.4199368926,457.158070067,253.317033905,8.3303,195.510736162
 03/03  01:00:00,148.05848152,30.8711170858,35.4377234287,0.0,25.5240853573,30.610668775,213.15341777,55.5903412543,3.33212,154.230956515
 03/03  02:00:00,154.4506375,30.8711170858,49.105592627,0.0,19.418418834,29.3649097162,170.821735684,45.339614519,3.33212,122.150001165
 03/03  03:00:00,146.548017271,30.8711170858,49.0611599942,0.0,12.7620426787,28.1191506574,161.04299718,42.0209665925,3.33212,115.689910588
 03/03  04:00:00,138.52113115,30.8711170858,41.0406757109,0.0,12.7620426787,28.1191506574,159.304014761,40.2645432971,3.33212,115.707351464
 03/03  05:00:00,143.236747022,30.8711170858,38.5511600163,0.0,12.7620426787,28.1191506574,197.081498866,39.51070032,3.33212,154.238678546
 03/03  06:00:00,178.856774019,30.8711170858,46.5029540071,0.0,25.5240853573,30.610668775,316.194925102,39.3373233377,8.3303,268.527301765
 03/03  07:00:00,302.613301436,32.864148548,75.9213766078,0.0,51.0481707146,78.1489452969,521.021119542,37.4941613093,16.6606,466.866358233
 03/03  08:00:00,372.452373946,35.6543925951,94.755054501,0.0,64.3609230253,109.708623606,861.916176941,222.243810449,24.9909,614.681466492
 03/03  09:00:00,291.966064743,35.6543925951,57.2312762222,0.0,51.0481707146,80.7689615957,761.834648663,260.24881798,33.3212,468.264630683
 03/03  10:00:00,238.53917814,35.8275909297,32.7719146072,0.0,51.0481707146,71.0224615957,693.072670406,265.31849494,66.8089,360.945275466
 03/03  11:00:00,190.170204516,35.8856870018,33.0797609929,0.0,32.1804615127,65.7244621605,650.640043622,285.546656245,83.4695,281.623887377
 03/03  12:00:00,183.150832899,35.8491911733,25.4101577751,0.0,32.1804615127,65.7244621605,598.720280013,308.841738925,83.4695,206.409041088
 03/03  13:00:00,187.582789014,35.8243667578,30.6222343623,0.0,32.1804615127,65.7244621605,614.071597824,324.632659897,83.4695,205.969437927
 03/03  14:00:00,190.698306739,35.8437879451,43.4119806868,0.0,32.1804615127,55.9779621605,600.752107977,320.850077852,75.1392,204.762830125
 03/03  15:00:00,195.423757766,35.8779134583,48.1074463967,0.0,32.1804615127,55.9779621605,581.877387257,316.087125971,66.8089,198.981361285
 03/03  16:00:00,192.874978178,35.9053417381,45.5653437505,0.0,32.1804615127,55.9779621605,592.323635776,311.952991309,75.1392,205.231444468
 03/03  17:00:00,214.732931489,35.7488722101,38.3707888679,0.0,32.1804615127,60.9114621605,545.234647952,297.975088562,91.7998,155.45975939
 03/03  18:00:00,257.355261309,35.6543925951,43.1876929301,0.0,32.1804615127,77.5397301883,600.175542399,311.801468653,49.9818,238.392273746
 03/03  19:00:00,339.601698448,35.6543925951,57.4365675252,0.0,77.122965704,86.2600435998,814.708994931,337.102914407,49.9818,427.624280524
 03/03  20:00:00,345.794125073,35.6543925951,56.4886013205,0.0,102.647051061,80.1663183927,687.446174638,335.417569099,33.3212,318.707405539
 03/03  21:00:00,376.934608118,35.6543925951,62.2731102649,0.0,115.40909374,92.7192997104,677.668316157,333.763596509,33.3212,310.583519648
 03/03  22:00:00,366.215907608,35.6543925951,75.0348971689,0.0,102.647051061,94.1340635361,829.222576496,336.195741743,24.9909,468.035934753
 03/03  23:00:00,282.080106481,35.6543925951,57.1358181364,0.0,77.122965704,65.871452062,710.447448188,343.277601805,16.6606,350.509246383
 03/03  24:00:00,191.663957962,35.6609955288,34.5051466017,0.229591875317,38.286128036,48.4199368926,561.079990366,361.478749693,8.3303,191.270940674
 03/04  01:00:00,140.229380217,30.8711170858,25.483666645,0.0,27.7269238854,30.610668775,241.268692329,78.9684723137,3.33212,158.968100016
 03/04  02:00:00,135.174195904,30.8711170858,20.3797039647,0.0,27.7269238854,30.610668775,184.383087133,65.3684809265,3.33212,115.682486207
 03/04  03:00:00,114.189494301,30.8711170858,16.8691189381,0.0,12.7620426787,28.1191506574,177.708948315,58.6793796332,3.33212,115.697448682
 03/04  04:00:00,112.082721076,30.8711170858,14.7727966207,0.0,12.7620426787,28.1191506574,174.871396647,55.8259075567,3.33212,115.71336909
 03/04  05:00:00,119.923490517,30.8711170858,16.035480567,0.0,12.7620426787,28.1191506574,212.287762192,54.7471279822,3.33212,154.20851421
 03/04  06:00:00,134.019025561,30.8711170858,17.8868711153,0.0,12.7620426787,28.1191506574,259.053643435,54.519574832,8.3303,196.203768603
 03/04  07:00:00,219.746597086,30.8711170858,28.4116940317,0.0,42.6918050922,54.3732441037,343.030765895,53.4964385811,16.6606,272.873727314
 03/04  08:00:00,285.938730939,35.6765045897,54.7436601115,0.186499846041,42.6918050922,86.1019271793,789.083360876,299.688228349,24.9909,464.404232527
 03/04  09:00:00,362.245504973,35.6841057965,89.5421407251,0.690499534368,57.6566862989,112.030105488,1004.31484547,316.525780402,33.3212,654.46786507
 03/04  10:00:00,310.127390861,35.7954728704,84.9452695249,0.0,57.6566862989,83.6599452969,816.840027719,280.00655161,66.8089,470.024576108
 03/04  11:00:00,246.807189752,35.9807876478,75.7291137356,0.0,42.6918050922,68.9656133826,703.872511526,265.807937387,83.4695,354.595074139
 03/04  12:00:00,242.186173792,36.1288035907,79.2958372749,0.0,34.9340096728,67.7198543238,624.565468563,252.727619742,83.4695,288.368348821
 03/04  13:00:00,242.700894586,36.2732411663,80.5099714445,0.0,34.9340096728,67.7198543238,529.878739345,239.704332429,83.4695,206.704906916
 03/04  14:00:00,235.700615022,36.389649185,83.1085688777,0.0,34.9340096728,57.9733543238,513.680330954,232.233809224,75.1392,206.30732173
 03/04  15:00:00,233.894919991,36.4615134969,81.7013399804,0.0,34.9340096728,57.9733543238,472.632209512,199.896149074,66.8089,205.927160438
 03/04  16:00:00,224.94093198,36.4875994507,73.2987054779,0.0,34.9340096728,57.9733543238,463.718518798,182.65445437,75.1392,205.924864427
 03/04  17:00:00,239.895285731,36.1845818243,59.3977465606,0.0,34.9340096728,62.9068543238,451.590307832,198.116283799,91.7998,161.674224034
 03/04  18:00:00,268.238803378,35.6543925951,57.4842162295,0.0,34.9340096728,72.2186844194,473.866709849,226.657720844,49.9818,197.227189005
 03/04  19:00:00,356.584698116,35.6543925951,64.8020733506,0.0,87.0357390804,86.2600435998,540.164551511,250.26109642,49.9818,239.92165509
 03/04  20:00:00,362.636755369,35.6543925951,76.1162581104,0.0,102.000620287,77.6748002752,577.44439278,229.453107329,33.3212,314.670085451
 03/04  21:00:00,381.013872198,35.6543925951,83.20085133,0.0,102.000620287,88.9820225341,579.675782909,229.102485976,33.3212,317.252096933
 03/04  22:00:00,370.990536176,35.6543925951,82.8976327294,0.0,102.000620287,91.6425454185,572.098603016,235.64411238,24.9909,311.463590637
 03/04  23:00:00,314.876115597,35.6543925951,79.9531166079,0.0,87.0357390804,65.871452062,724.330638595,244.037713848,16.6606,463.632324747
 03/04  24:00:00,219.60648954,35.6543925951,58.2660682781,0.0,42.6918050922,48.4199368926,533.350742498,256.048446219,8.3303,268.971996279
 03/05  01:00:00,169.33161629,30.8711170858,45.2640030277,0.0,34.4311606118,33.1021868926,211.871972194,54.0707363762,3.33212,154.469115818
 03/05  02:00:00,161.87582019,30.8711170858,37.7723334501,0.0,34.4311606118,33.1021868926,167.406100011,41.7272156164,3.33212,122.346764395
 03/05  03:00:00,140.362425821,30.8711170858,33.7338678841,0.0,19.466279405,30.610668775,154.515358394,35.3245972129,3.33212,115.858641181
 03/05  04:00:00,138.467616534,30.8711170858,31.8476994846,0.0,19.466279405,30.610668775,151.12030609,31.8929849058,3.33212,115.895201184
 03/05  05:00:00,146.538403841,30.8711170858,33.3415041548,0.0,19.466279405,30.610668775,189.160931558,30.391648689,3.33212,155.437162869
 03/05  06:00:00,161.066045785,30.8711170858,35.6398369313,0.0,19.466279405,30.610668775,232.318613017,28.7890017669,8.3303,195.19931125
 03/05  07:00:00,238.795117451,32.864148548,45.5152344805,0.0,42.6918050922,54.3732441037,321.579182052,26.1614796537,16.6606,278.757102398
 03/05  08:00:00,310.094437134,35.6543925951,70.6891394938,0.0,49.3960418185,88.5934452969,635.975781962,149.59942839,24.9909,461.385453572
 03/05  09:00:00,370.90108076,35.6543925951,100.230728275,0.0,57.6566862989,112.030105488,834.174472322,143.119565761,33.3212,657.733706561
 03/05  10:00:00,304.603796973,36.209943634,90.1736888547,0.0,50.9524495726,81.1684271793,621.13059045,84.9724821287,66.8089,469.349208322
 03/05  11:00:00,247.200134965,36.3014986909,78.0619873887,0.0,42.6918050922,68.9656133826,484.868777761,42.6227900879,83.4695,358.776487673
 03/05  12:00:00,245.217872066,36.3533378392,79.8581725979,0.0,38.286128036,68.9656133826,394.059395859,29.3867111015,83.4695,281.203184758
 03/05  13:00:00,228.563884742,36.390663914,64.0163339229,0.0,38.286128036,68.9656133826,319.871497271,30.4952984174,83.4695,205.906698854
 03/05  14:00:00,201.586478905,36.4204468632,55.9863621263,0.0,31.5818913096,56.727595265,318.364114281,37.3390735354,75.1392,205.885840745
 03/05  15:00:00,200.108059321,36.4485990366,54.4840246726,0.0,31.5818913096,56.727595265,317.698257925,45.7535239895,66.8089,205.135833935
 03/05  16:00:00,196.011611962,36.4750086474,50.3538702124,0.0,31.5818913096,56.727595265,338.014091445,64.809269476,75.1392,198.065621969
 03/05  17:00:00,222.91855232,36.1758806254,48.262089217,0.0,31.5818913096,61.661095265,338.481403428,85.2858212449,91.7998,161.395782184
 03/05  18:00:00,259.290980323,35.6543925951,54.5885412892,0.0,31.5818913096,70.9729253606,353.938935932,106.782876871,49.9818,197.174259061
 03/05  19:00:00,346.44837263,35.6543925951,66.0348509648,0.0,80.3315023541,83.7685254822,402.683718172,116.217762601,49.9818,236.484155571
 03/05  20:00:00,374.118415104,35.6543925951,89.6442426922,0.0,102.000620287,77.6748002752,486.141056851,135.712404678,33.3212,317.107452173
 03/05  21:00:00,439.386778912,35.6543925951,134.050213455,0.0,108.704857014,91.4735406516,499.156157283,158.141506235,33.3212,307.693451048
 03/05  22:00:00,387.251629799,35.6543925951,110.055975209,0.0,95.2963835608,89.1510273009,500.865810918,158.752827315,24.9909,317.122083603
 03/05  23:00:00,319.625111262,35.6543925951,95.5557863214,0.0,80.3315023541,63.3799339444,642.12080743,170.167238808,16.6606,455.292968622
 03/05  24:00:00,226.272246161,35.6543925951,66.5869481795,0.0,42.6918050922,48.4199368926,466.184188808,190.013383014,8.3303,267.840505794
 03/06  01:00:00,163.650754014,30.8711170858,51.0403826726,0.0,25.5240853573,30.610668775,238.187416214,80.6933337683,3.33212,154.161962446
 03/06  02:00:00,148.615636208,30.8711170858,43.373985274,0.0,19.418418834,29.3649097162,184.584583658,64.0561775739,3.33212,117.196286084
 03/06  03:00:00,137.582437264,30.8711170858,40.2683371557,0.0,12.7620426787,28.1191506574,176.391319162,52.4361688041,3.33212,120.623030357
 03/06  04:00:00,136.186809345,30.8711170858,38.8830837319,0.0,12.7620426787,28.1191506574,161.802518996,42.8257012167,3.33212,115.64469778
 03/06  05:00:00,144.332712282,30.8711170858,40.4454429102,0.0,12.7620426787,28.1191506574,193.475590537,35.9771528038,3.33212,154.166317733
 03/06  06:00:00,178.617154225,30.8711170858,47.1075184016,0.0,25.5240853573,30.610668775,307.758105421,31.164554943,8.3303,268.263250478
 03/06  07:00:00,300.006525395,33.9005249084,76.0512200567,0.0,51.0481707146,78.1489452969,502.112557907,25.7130415268,16.6606,459.73891638
 03/06  08:00:00,376.122669076,35.6552975306,101.444141313,0.0,64.3609230253,109.708623606,696.49299011,58.0170545633,24.9909,613.485035546
 03/06  09:00:00,310.082330133,35.6543925951,78.0351544152,0.0,51.0481707146,80.7689615957,583.416654476,77.7102082011,33.3212,472.385246275
 03/06  10:00:00,271.460843891,36.2063303649,67.2111084377,0.0,51.0481707146,71.0224615957,506.742227946,86.4935783744,66.8089,353.439749572
 03/06  11:00:00,209.869975221,36.293284018,54.3789965731,0.0,32.1804615127,65.7244621605,454.371944046,90.8228516585,83.4695,280.079592388
 03/06  12:00:00,203.770551224,36.3436197126,47.642127119,0.0,32.1804615127,65.7244621605,387.167609208,97.4798293189,83.4695,206.21827989
 03/06  13:00:00,201.657394833,36.3803579342,46.1935595968,0.0,32.1804615127,65.7244621605,405.031595373,115.720519861,83.4695,205.841575512
 03/06  14:00:00,192.01604131,36.41297622,46.2912266093,0.0,32.1804615127,55.9779621605,388.587476854,107.982882041,75.1392,205.465394813
 03/06  15:00:00,190.316483905,36.4393489269,44.5161019349,0.0,32.1804615127,55.9779621605,406.60452994,134.705151971,66.8089,205.090477969
 03/06  16:00:00,188.200446409,36.4671179262,42.1394850541,0.0,32.1804615127,55.9779621605,481.721981288,208.564168829,75.1392,198.01861246
 03/06  17:00:00,216.971426759,36.1750949548,41.7443547059,0.0,32.1804615127,60.9114621605,477.26061692,224.100381031,91.7998,161.360435889
 03/06  18:00:00,266.93197249,35.6543925951,54.4203498911,0.0,32.1804615127,77.5397301883,458.857907098,173.36141095,49.9818,235.514696148
 03/06  19:00:00,351.430532544,35.6543925951,70.7784863536,0.0,77.122965704,86.2600435998,665.230417101,193.052718807,49.9818,422.195898295
 03/06  20:00:00,358.396364952,35.6543925951,69.9407567255,0.0,102.647051061,80.1663183927,562.478581926,211.216232705,33.3212,317.941149222
 03/06  21:00:00,391.564345882,35.6543925951,77.3999736552,0.0,115.40909374,92.7192997104,579.794271422,229.664619688,33.3212,316.808451735
 03/06  22:00:00,382.090330944,35.6543925951,91.2225025314,0.0,102.647051061,94.1340635361,700.655435957,216.964201217,24.9909,458.700334741
 03/06  23:00:00,296.82930135,35.6543925951,72.5524412666,0.0,77.122965704,65.871452062,573.497453392,206.81078037,16.6606,350.026073022
 03/06  24:00:00,205.957080094,35.6543925951,49.5504628604,0.0,38.286128036,48.4199368926,436.999313471,232.565818984,8.3303,196.103194488
 03/07  01:00:00,154.25260206,30.8711170858,41.6021677527,0.0,25.5240853573,30.610668775,206.008039444,48.5150659192,3.33212,154.160853525
 03/07  02:00:00,141.961266607,30.8711170858,36.6797240845,0.0,19.418418834,29.3649097162,156.687392648,37.6898359242,3.33212,115.665436724
 03/07  03:00:00,131.354790758,30.8711170858,33.9813738734,0.0,12.7620426787,28.1191506574,152.876465862,33.8685744616,3.33212,115.675771401
 03/07  04:00:00,130.192928294,30.8711170858,32.7971485499,0.0,12.7620426787,28.1191506574,151.599255432,32.5807881203,3.33212,115.686347311
 03/07  05:00:00,139.212592736,30.8711170858,34.5872498205,0.0,12.7620426787,28.1191506574,188.633531344,31.1725076672,3.33212,154.128903677
 03/07  06:00:00,175.374201582,30.8711170858,43.0787487423,0.0,25.5240853573,30.610668775,307.162879249,30.6650237715,8.3303,268.167555477
 03/07  07:00:00,293.108031543,33.1431729527,69.0271312645,0.0,51.0481707146,78.1489452969,511.847204601,29.1577338124,16.6606,466.028870788
 03/07  08:00:00,365.035447229,35.6735273347,87.3971014629,0.0,64.3609230253,109.708623606,822.651076817,184.704179202,24.9909,612.955997615
 03/07  09:00:00,302.115121878,35.6543925951,67.3451003401,0.0,51.0481707146,80.7689615957,715.051716816,216.581914323,33.3212,465.148602493
 03/07  10:00:00,258.418114875,36.0669571557,52.2959249241,0.0,51.0481707146,71.0224615957,651.645490032,225.421797001,66.8089,359.414793032
 03/07  11:00:00,194.065494969,36.167444272,36.6430028311,0.0,32.1804615127,65.7244621605,611.412836565,249.4017049,83.4695,278.541631665
 03/07  12:00:00,187.407763533,36.182724545,29.3251455834,0.0,32.1804615127,65.7244621605,555.006092813,262.478170274,83.4695,209.058422539
 03/07  13:00:00,184.485881937,36.160426487,27.1981628869,0.0,32.1804615127,65.7244621605,559.10220722,273.075900304,83.4695,202.556806916
 03/07  14:00:00,173.670944781,36.1309552696,26.1289853696,0.0,32.1804615127,55.9779621605,563.717676429,286.788983194,75.1392,201.789493235
 03/07  15:00:00,177.901312269,36.0576973045,30.3952901196,0.0,32.1804615127,55.9779621605,571.152868251,299.291117558,66.8089,205.052850693
 03/07  16:00:00,176.820267188,35.9844165678,29.3853131012,0.0,32.1804615127,55.9779621605,586.446715686,313.210737197,75.1392,198.09677849
 03/07  17:00:00,198.104249127,35.747698841,21.6948366945,0.0,32.1804615127,60.9114621605,564.48168837,311.454054113,91.7998,161.227834256
 03/07  18:00:00,237.111822067,35.6543925951,22.9360332444,0.0,32.1804615127,77.5397301883,609.952493995,324.537915202,49.9818,235.432778793
 03/07  19:00:00,320.125258051,35.6543925951,37.9628331309,0.0,77.122965704,86.2600435998,807.668511951,334.504021705,49.9818,423.182690246
 03/07  20:00:00,329.976353183,35.6543925951,40.6807124952,0.0,102.647051061,80.1663183927,679.507627786,329.482193087,33.3212,316.704234699
 03/07  21:00:00,363.240377703,35.6543925951,48.5961416802,0.0,115.40909374,92.7192997104,675.620086692,325.819781439,33.3212,316.479105253
 03/07  22:00:00,354.447503157,35.6543925951,63.2785771674,0.0,102.647051061,94.1340635361,812.770596905,329.221346887,24.9909,458.558350019
 03/07  23:00:00,273.451657368,35.6543925951,48.5046737981,0.0,77.122965704,65.871452062,710.958985667,344.455753049,16.6606,349.842632618
 03/07  24:00:00,186.344641139,35.6543925951,29.4130425298,0.0,38.286128036,48.4199368926,573.063988628,368.678489366,8.3303,196.055199263
 03/08  01:00:00,134.433674484,30.8711170858,21.8765058952,0.0,25.5240853573,30.610668775,239.610278178,82.1465301589,3.33212,154.131628019
 03/08  02:00:00,121.623617047,30.8711170858,16.3885848914,0.0,19.418418834,29.3649097162,188.063595001,69.0938586293,3.33212,115.637616372
 03/08  03:00:00,110.204709787,30.8711170858,12.876034849,0.0,12.7620426787,28.1191506574,181.940117458,62.9619811345,3.33212,115.646016324
 03/08  04:00:00,107.675427566,30.8711170858,10.3600650018,0.0,12.7620426787,28.1191506574,179.563036934,60.5760486611,3.33212,115.654868273
 03/08  05:00:00,114.530527995,30.8711170858,10.6404406502,0.0,12.7620426787,28.1191506574,217.37775174,59.9413636227,3.33212,154.104268117
 03/08  06:00:00,149.885818253,30.8711170858,18.3773906584,0.0,25.5240853573,30.610668775,336.238416474,59.8414643669,8.3303,268.066652107
 03/08  07:00:00,267.413567602,30.8711170858,46.4622502925,0.0,51.0481707146,78.1489452969,536.265861947,57.328055119,16.6606,462.277206828
 03/08  08:00:00,347.123091791,35.6701561946,70.1590472691,0.342564243792,64.3609230253,109.708623606,965.436709825,327.971586808,24.9909,612.474223017
 03/08  09:00:00,280.989875538,35.6609955288,46.8694831936,0.170412577544,51.0481707146,80.7689615957,889.417395468,388.509174631,33.3212,467.587020837
 03/08  10:00:00,242.15113955,35.6708999292,36.20918646,0.231911210576,51.0481707146,71.0224615957,799.148326752,377.723748471,66.8089,354.615678282
 03/08  11:00:00,180.559791009,35.6892766023,23.4888661432,0.101012046532,32.1804615127,65.7244621605,744.669518574,382.698147101,83.4695,278.501871473
 03/08  12:00:00,174.943612996,35.7243949453,17.25495106,0.0246260049296,32.1804615127,65.7244621605,672.726613028,382.759399271,83.4695,206.497713758
 03/08  13:00:00,174.311690271,35.7573569661,17.3316245494,0.0641308103164,32.1804615127,65.7244621605,668.443701515,379.606988063,83.4695,205.367213452
 03/08  14:00:00,169.588021901,35.8044020772,21.8693710401,0.491466065312,32.1804615127,55.9779621605,654.131012276,373.624171965,75.1392,205.367640311
 03/08  15:00:00,175.572981674,35.8070703132,28.020680989,0.33499164922,32.1804615127,55.9779621605,632.013636407,360.798151639,66.8089,204.406584768
 03/08  16:00:00,174.262602873,35.8269946849,26.5942208682,0.454095347908,32.1804615127,55.9779621605,629.143403411,355.493182736,75.1392,198.511020675
 03/08  17:00:00,199.521547707,35.6930277481,22.8477893508,0.360556922678,32.1804615127,60.9114621605,596.056153689,342.972712816,91.7998,161.283640873
 03/08  18:00:00,243.102501684,35.6847660899,31.4299561083,0.236785484585,32.1804615127,77.5397301883,648.432952287,363.542436838,49.9818,234.908715449
 03/08  19:00:00,329.450316022,35.6675984624,47.1543687503,0.0803501949153,77.122965704,86.2600435998,859.97322441,388.228509109,49.9818,421.762915301
 03/08  20:00:00,335.706828883,35.6841057965,45.6530267383,0.246011759764,102.647051061,80.1663183927,739.809156149,388.480091615,33.3212,318.007864535
 03/08  21:00:00,366.803457769,35.6675984624,51.5915558315,0.0879133444333,115.40909374,92.7192997104,731.687738235,389.819341255,33.3212,308.54719698
 03/08  22:00:00,356.3243811,35.6675984624,64.7478476194,0.0236364818924,102.647051061,94.1340635361,884.329559556,391.524406176,24.9909,467.81425338
 03/08  23:00:00,271.138621595,35.6543925951,46.1273276314,0.0,77.122965704,65.871452062,764.326802725,402.76829097,16.6606,344.897911756
 03/08  24:00:00,179.915940364,35.6675984624,22.8942376618,0.0,38.286128036,48.4199368926,628.790683868,427.524377079,8.3303,192.936006789
 03/09  01:00:00,126.700186444,30.9107346877,13.1626922996,0.983170519486,25.5240853573,30.610668775,251.607006135,94.1924320716,3.33212,154.082454063
 03/09  02:00:00,112.487388301,30.9107346877,6.26782882016,0.992017016835,19.418418834,29.3649097162,198.947732619,79.9514717883,3.33212,115.664140831
 03/09  03:00:00,101.936207216,30.9107346877,3.52929721766,1.08304595022,12.7620426787,28.1191506574,192.131406716,73.129207732,3.33212,115.670078985
 03/09  04:00:00,101.007563667,30.9107346877,2.52416438013,1.16813065281,12.7620426787,28.1191506574,188.910734814,69.9023630259,3.33212,115.676251788
 03/09  05:00:00,108.257097481,30.9107346877,3.12916579555,1.23836100732,12.7620426787,28.1191506574,229.244254564,68.4665935713,3.33212,157.445540993
 03/09  06:00:00,144.023581792,30.9107346877,11.3033665128,1.2123394217,25.5240853573,30.610668775,341.583183636,67.4895077154,8.3303,265.763375921
 03/09  07:00:00,263.567381673,30.9107346877,41.5627927481,1.0304432413,51.0481707146,78.1489452969,544.593257234,63.8215801109,16.6606,464.111077123
 03/09  08:00:00,344.049446857,35.6700992584,67.4034400747,0.0,64.3609230253,109.708623606,995.136964003,358.702751309,24.9909,611.443312693
 03/09  09:00:00,281.050114889,35.6609955288,47.0752171221,0.0,51.0481707146,80.7689615957,906.739428258,407.13093726,33.3212,466.287290999
 03/09  10:00:00,246.272765379,35.6731009071,40.5576845513,0.0,51.0481707146,71.0224615957,804.730017488,379.999003098,66.8089,357.92211439
 03/09  11:00:00,185.217076617,35.6798945834,28.2607863481,0.0,32.1804615127,65.7244621605,738.324670263,377.901217523,83.4695,276.95395274
 03/09  12:00:00,182.196055574,35.7145581671,24.5460700666,0.0,32.1804615127,65.7244621605,665.300210337,374.541184381,83.4695,207.289525956
 03/09  13:00:00,185.082420665,35.7818746638,28.1005504901,0.0589290020034,32.1804615127,65.7244621605,645.898377296,361.661528452,83.4695,200.767348844
 03/09  14:00:00,178.821247787,35.8129393928,31.2955516006,0.293288047962,32.1804615127,55.9779621605,634.589317966,354.627013257,75.1392,204.823104709
 03/09  15:00:00,178.969698632,35.8353535709,31.5677899737,0.162244250187,32.1804615127,55.9779621605,623.228567912,351.475114215,66.8089,204.944553697
 03/09  16:00:00,175.309262275,35.8411296807,28.0912032007,0.0,32.1804615127,55.9779621605,618.944364402,345.922457013,75.1392,197.882707389
 03/09  17:00:00,200.868866989,35.6802184313,24.5109662702,0.0666355180741,32.1804615127,60.9114621605,588.382859625,335.327012234,91.7998,161.256047392
 03/09  18:00:00,245.418214444,35.6808043297,33.8431204378,0.168227145026,32.1804615127,77.5397301883,633.336435524,348.726305339,49.9818,234.628330185
 03/09  19:00:00,332.092192327,35.6742013961,49.8195888077,0.0795415652089,77.122965704,86.2600435998,839.207136537,367.523579559,49.9818,421.701756978
 03/09  20:00:00,338.164473858,35.6775028629,48.2319689174,0.158623359798,102.647051061,80.1663183927,719.151960654,367.972884877,33.3212,317.857875777
 03/09  21:00:00,370.090836933,35.6675984624,54.9187773328,0.0824549682655,115.40909374,92.7192997104,707.687616592,365.967536862,33.3212,308.398879731
 03/09  22:00:00,359.984386504,35.6808043297,68.42941492,0.0192942643256,102.647051061,94.1340635361,856.447451391,365.922577868,24.9909,465.533973522
 03/09  23:00:00,274.812510206,35.6609955288,49.8297649611,0.0,77.122965704,65.871452062,738.773333008,378.061919726,16.6606,344.050813283
 03/09  24:00:00,183.961533992,35.6675984624,26.9863524028,0.0,38.286128036,48.4199368926,600.40632375,397.365489077,8.3303,194.710534673
 03/10  01:00:00,131.850240798,30.9107346877,18.4588551981,0.824075241804,25.5240853573,30.610668775,244.960207261,87.5731245402,3.33212,154.054962721
 03/10  02:00:00,119.034389506,30.9107346877,13.0238981051,0.766647229892,19.418418834,29.3649097162,192.213594643,73.2466403636,3.33212,115.634834279
 03/10  03:00:00,108.00671623,30.9107346877,9.82933190038,0.835214322274,12.7620426787,28.1191506574,185.391184259,66.4200119605,3.33212,115.639052298
 03/10  04:00:00,106.141825007,30.9107346877,7.89265543477,0.917525360114,12.7620426787,28.1191506574,182.541897388,63.5662767342,3.33212,115.643500654
 03/10  05:00:00,114.208144551,30.9107346877,8.64935665957,1.01586733191,12.7620426787,28.1191506574,220.213934619,62.8408600051,3.33212,154.040954614
 03/10  06:00:00,149.428366429,30.9107346877,16.1847806299,1.05965506864,25.5240853573,30.610668775,339.67609948,63.4832406471,8.3303,267.862558833
 03/10  07:00:00,268.355514867,30.9107346877,45.7001121184,0.937684906505,51.0481707146,78.1489452969,539.945119171,61.3181553857,16.6606,461.966363785
 03/10  08:00:00,350.057613002,35.6741079871,72.4591739737,0.0,64.3609230253,109.708623606,972.919406333,336.538894406,24.9909,611.389611927
 03/10  09:00:00,287.964460034,35.6675984624,53.3017355256,0.0,51.0481707146,80.7689615957,856.728543509,357.901453828,33.3212,465.505889681
 03/10  10:00:00,258.170694328,35.7262296454,52.4599540196,0.0,51.0481707146,71.0224615957,745.413951191,324.584884969,66.8089,354.020166221
 03/10  11:00:00,208.772686925,35.8627708214,51.4205591507,0.261758745888,32.1804615127,65.7244621605,672.053405396,310.16483084,83.4695,278.419074556
 03/10  12:00:00,212.628533369,35.9535137582,54.6114231146,0.163724066824,32.1804615127,65.7244621605,582.728726717,293.247320714,83.4695,206.011906003
 03/10  13:00:00,218.048804504,36.0293558602,60.8892744753,0.0,32.1804615127,65.7244621605,566.964704287,277.85970738,83.4695,205.635496907
 03/10  14:00:00,212.257896498,36.0952671502,64.7493754506,0.0,32.1804615127,55.9779621605,551.552988386,271.158389248,75.1392,205.255399138
 03/10  15:00:00,210.419686474,36.1647878313,62.8585099259,0.0,32.1804615127,55.9779621605,530.189510978,265.572742046,66.8089,197.807868932
 03/10  16:00:00,202.962177909,36.2414612165,55.3677984926,0.0,32.1804615127,55.9779621605,538.515979131,258.478521415,75.1392,204.898257716
 03/10  17:00:00,223.15613023,36.0269722118,46.5599651821,0.0,32.1804615127,60.9114621605,487.290496203,240.980764297,91.7998,154.509931906
 03/10  18:00:00,263.931324396,35.6543925951,52.615998226,0.0,32.1804615127,77.5397301883,526.430279084,241.250591483,49.9818,235.197887601
 03/10  19:00:00,349.444156723,35.6543925951,67.3452155592,0.0,77.122965704,86.2600435998,733.745450549,258.677183002,49.9818,425.086467546
 03/10  20:00:00,354.597497204,35.6543925951,65.3370101647,0.0,102.647051061,80.1663183927,616.311053807,269.210842929,33.3212,313.779010878
 03/10  21:00:00,385.213619022,35.6543925951,70.583305612,0.0,115.40909374,92.7192997104,631.663558182,284.096098299,33.3212,314.246259883
 03/10  22:00:00,374.134790513,35.6543925951,82.968518743,0.0,102.647051061,94.1340635361,784.34432142,299.808955618,24.9909,459.544465803
 03/10  23:00:00,288.478938989,35.6543925951,63.5385343686,0.0,77.122965704,65.871452062,686.454757527,320.562227823,16.6606,349.231929704
 03/10  24:00:00,196.730868369,35.6543925951,39.8140895624,0.0,38.286128036,48.4199368926,541.788087913,344.55627644,8.3303,188.901511473
 03/11  01:00:00,145.006001348,30.8711170858,30.2446593245,0.0,27.7269238854,30.610668775,231.853990154,73.8639421243,3.33212,154.65792803
 03/11  02:00:00,139.831056427,30.8711170858,25.0213372236,0.0,27.7269238854,30.610668775,180.46949549,59.912071008,3.33212,117.225304482
 03/11  03:00:00,118.181225411,30.8711170858,20.8442916945,0.0,12.7620426787,28.1191506574,174.186640303,53.5207053904,3.33212,117.333814913
 03/11  04:00:00,115.477125143,30.8711170858,18.1517823345,0.0,12.7620426787,28.1191506574,172.135264716,51.2604860746,3.33212,117.542658642
 03/11  05:00:00,123.657724687,30.8711170858,19.7535009855,0.0,12.7620426787,28.1191506574,208.717865177,50.8364987315,3.33212,154.549246445
 03/11  06:00:00,137.633428725,30.8711170858,21.4845317294,0.0,12.7620426787,28.1191506574,248.464724427,51.2877912249,8.3303,188.846633202
 03/11  07:00:00,219.329669768,30.8711170858,30.78358779,0.0,42.6918050922,54.3732441037,339.152560071,51.3137316851,16.6606,271.178228386
 03/11  08:00:00,288.334723413,35.681399058,56.9022460974,0.409627623141,42.6918050922,86.1019271793,782.385760517,294.521579712,24.9909,462.873280804
 03/11  09:00:00,362.363866754,35.6675984624,90.1017064327,0.278885662218,57.6566862989,112.030105488,992.518346469,309.981996764,33.3212,649.215149705
 03/11  10:00:00,309.989253703,35.8447357834,84.7735375719,0.0,57.6566862989,83.6599452969,804.649111276,272.573212004,66.8089,465.266999272
 03/11  11:00:00,248.359390786,36.0660382838,77.2050268728,0.0,42.6918050922,68.9656133826,690.396819861,254.485940494,83.4695,352.441379367
 03/11  12:00:00,243.950787204,36.2655344956,80.93000681,0.0,34.9340096728,67.7198543238,602.916991353,238.814453894,83.4695,280.633037459
 03/11  13:00:00,244.234410889,36.3909790342,82.3963403422,0.0,34.9340096728,67.7198543238,491.844143605,198.344279495,83.4695,210.03036411
 03/11  14:00:00,234.743625231,36.4269164944,83.2572217983,0.0,34.9340096728,57.9733543238,447.502533783,167.251318229,75.1392,205.112015554
