Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  15:00:00,232.288837163,36.4583983117,81.0945577088,0.0,34.9340096728,57.9733543238,426.989610227,157.482470712,66.8089,202.698239514
 03/11  16:00:00,223.728942483,36.4849805588,72.725781731,0.0,34.9340096728,57.9733543238,431.285259377,150.57216869,75.1392,205.573890687
 03/11  17:00:00,241.973010824,36.1834645072,62.2343236655,0.0,34.9340096728,62.9068543238,387.960113492,134.702396854,91.7998,161.457916638
 03/11  18:00:00,269.866756829,35.6543925951,62.9239127784,0.0,34.9340096728,72.2186844194,401.27715829,154.405860675,49.9818,196.889497615
 03/11  19:00:00,359.097068766,35.6543925951,68.0022858933,0.0,87.0357390804,86.2600435998,583.719817221,297.286245619,49.9818,236.451771602
 03/11  20:00:00,363.586881283,35.6543925951,77.0417147336,0.0,102.000620287,77.6748002752,615.6934943,267.012401032,33.3212,315.359893267
 03/11  21:00:00,382.132829977,35.6543925951,84.2956210564,0.0,102.000620287,88.9820225341,600.730883219,257.816034131,33.3212,309.593649087
 03/11  22:00:00,372.417933527,35.6543925951,84.2905548262,0.0,102.000620287,91.6425454185,600.328931676,262.364139255,24.9909,312.973892421
 03/11  23:00:00,315.311924856,35.6543925951,80.3534883856,0.0,87.0357390804,65.871452062,753.242783357,278.822654704,16.6606,457.759528652
 03/11  24:00:00,217.703158234,35.6543925951,56.3177247008,0.0,42.6918050922,48.4199368926,577.33300416,300.756727895,8.3303,268.245976265
 03/12  01:00:00,163.611345651,30.8711170858,39.61703354,0.0,34.4311606118,33.1021868926,182.758654699,63.6603728682,3.33212,115.766161831
 03/12  02:00:00,139.698272544,30.8711170858,33.113922256,0.0,19.466279405,30.610668775,168.274073887,49.1647171364,3.33212,115.777236751
 03/12  03:00:00,136.984661607,30.8711170858,30.3789818724,0.0,19.466279405,30.610668775,160.741700693,41.6107918648,3.33212,115.798788829
 03/12  04:00:00,144.014002632,30.8711170858,30.8343600326,0.0,19.466279405,30.610668775,195.244419672,37.9360803497,3.33212,153.976219322
 03/12  05:00:00,157.754654022,30.8711170858,32.3298205344,0.0,19.466279405,30.610668775,241.106068649,36.6297769542,8.3303,196.145991695
 03/12  06:00:00,239.087824024,31.6683296707,41.3558361924,0.0,42.6918050922,54.3732441037,328.952151452,36.0803997056,16.6606,276.211151746
 03/12  07:00:00,311.040221862,35.6543925951,65.2833328508,0.0,49.3960418185,88.5934452969,713.74074807,231.690039349,24.9909,457.059808721
 03/12  08:00:00,365.490047995,35.6543925951,93.5481712333,0.0,57.6566862989,112.030105488,946.634320918,261.055345321,33.3212,652.257775598
 03/12  09:00:00,296.042089578,36.0962743757,79.8408392126,0.0,50.9524495726,81.1684271793,761.732963098,231.952834561,66.8089,462.971228537
 03/12  10:00:00,240.829417953,36.3093871223,70.1905115989,0.0,42.6918050922,68.9656133826,615.837279312,175.93832391,83.4695,356.429455402
 03/12  11:00:00,242.45149127,36.3643497757,76.1305702441,0.0,38.286128036,68.9656133826,514.950375804,149.083278073,83.4695,282.397597731
 03/12  12:00:00,248.362342155,36.4058223822,83.2718429006,0.0,38.286128036,68.9656133826,392.644542041,108.299154247,83.4695,200.875887794
 03/12  13:00:00,238.927843817,36.440159474,93.0170312562,0.0,31.5818913096,56.727595265,355.664268963,75.0141641861,75.1392,205.510904777
 03/12  14:00:00,242.956177872,36.4708310829,97.1028117588,0.0,31.5818913096,56.727595265,335.060996131,64.4390162104,66.8089,203.813079921
 03/12  15:00:00,241.438828112,36.4973792138,95.6079934893,0.0,31.5818913096,56.727595265,336.926465955,63.1182560059,75.1392,198.669009949
 03/12  16:00:00,262.133312622,36.1969956294,87.3875085114,0.0,31.5818913096,61.661095265,305.6600618,59.4375181877,91.7998,154.422743613
 03/12  17:00:00,288.043639145,35.6543925951,86.1303315383,0.0,31.5818913096,70.9729253606,313.312788715,66.5126902506,49.9818,196.818298465
 03/12  18:00:00,354.03252588,35.6543925951,90.3911811124,0.0,80.3315023541,83.7685254822,369.854941671,79.1481622637,49.9818,240.724979407
 03/12  19:00:00,377.596275753,35.6543925951,93.0061011803,0.0,102.000620287,77.6748002752,515.080082194,170.992506042,33.3212,310.766376152
 03/12  20:00:00,402.649874037,35.6543925951,96.653779011,0.0,108.704857014,91.4735406516,663.588353832,323.59913408,33.3212,306.668019752
 03/12  21:00:00,373.999932115,35.6543925951,95.0873133429,0.0,95.2963835608,89.1510273009,631.60588261,296.266263933,24.9909,310.348718677
 03/12  22:00:00,316.165027227,35.6543925951,90.4179414306,0.0,80.3315023541,63.3799339444,722.276527256,246.057664731,16.6606,459.558262525
 03/12  23:00:00,225.85147808,35.6543925951,64.4866728352,0.0,42.6918050922,48.4199368926,515.686375574,247.901487228,8.3303,259.454588346
 03/12  24:00:00,173.148962948,30.8711170858,49.052179579,0.0,34.4311606118,33.1021868926,215.971181259,51.7047319087,3.33212,160.93432935
 03/13  01:00:00,146.275032805,30.8711170858,40.9482556551,0.0,19.418418834,29.3649097162,158.865306549,40.0006954305,3.33212,115.532491118
 03/13  02:00:00,134.809056439,30.8711170858,37.3891270257,0.0,12.7620426787,28.1191506574,152.581572096,33.728217669,3.33212,115.521234427
 03/13  03:00:00,132.510879386,30.8711170858,35.1050335826,0.0,12.7620426787,28.1191506574,149.219733273,30.368820863,3.33212,115.51879241
 03/13  04:00:00,139.060822521,30.8711170858,35.0835651174,0.0,12.7620426787,28.1191506574,186.316647774,29.0424403181,3.33212,153.942087456
 03/13  05:00:00,174.211206858,30.8711170858,42.6172086464,0.0,25.5240853573,30.610668775,299.731291887,29.3352316611,8.3303,262.065760226
 03/13  06:00:00,302.860992293,32.864148548,71.5184725342,0.0,51.0481707146,78.1489452969,507.306028311,29.1348060861,16.6606,461.510622225
 03/13  07:00:00,377.247426538,35.6884915359,95.2261074121,0.0,64.3609230253,109.708623606,828.717367874,196.585425972,24.9909,607.141041902
 03/13  08:00:00,304.847427899,35.6543925951,71.2518011152,0.0,51.0481707146,80.7689615957,706.33536827,207.487728094,33.3212,465.526440176
 03/13  09:00:00,271.724969477,36.2231060518,66.7938644952,0.0,51.0481707146,71.0224615957,562.086781192,140.888290121,66.8089,354.389591071
 03/13  10:00:00,224.602573152,36.3144519719,68.9917599034,0.0,32.1804615127,65.7244621605,448.356477403,91.3196783972,83.4695,273.567299006
 03/13  11:00:00,234.311791525,36.3700303703,78.2720167528,0.0,32.1804615127,65.7244621605,345.17261686,55.8673616537,83.4695,205.835755207
 03/13  12:00:00,245.09868563,36.4139721047,89.793742144,0.0,32.1804615127,65.7244621605,331.502095724,42.5751403985,83.4695,205.457455325
 03/13  13:00:00,260.41388055,36.4510113281,114.731226783,0.0,32.1804615127,55.9779621605,309.041901329,28.8250402016,75.1392,205.077661127
 03/13  14:00:00,285.694011992,36.4840399571,139.576161084,0.0,32.1804615127,55.9779621605,281.941827088,17.4751924735,66.8089,197.657734615
 03/13  15:00:00,288.78237774,36.5135605602,142.418708872,0.0,32.1804615127,55.9779621605,289.202203571,12.403379195,75.1392,201.659624376
 03/13  16:00:00,304.009717069,36.2151061325,128.723294045,0.0,32.1804615127,60.9114621605,260.866994825,11.7375158011,91.7998,157.329679024
 03/13  17:00:00,305.810557679,35.6543931608,96.2845958745,0.0,32.1804615127,77.5397301883,305.381484818,20.4431690556,49.9818,234.956515762
 03/13  18:00:00,328.581159842,35.6866952738,65.3842939861,0.0,77.122965704,86.2600435998,509.6774062,40.2896259683,49.9818,419.405980231
 03/13  19:00:00,361.789164987,35.6543925951,74.2532718864,0.0,102.647051061,80.1663183927,422.705337256,72.217232277,33.3212,317.166904979
 03/13  20:00:00,400.174140077,35.6543925951,87.1230441597,0.0,115.40909374,92.7192997104,475.032165799,133.979032517,33.3212,307.731933282
 03/13  21:00:00,393.940605264,35.6543925951,104.282789218,0.0,102.647051061,94.1340635361,657.92758714,174.576684658,24.9909,458.360002481
 03/13  22:00:00,309.790899404,35.6649710399,86.5618824349,0.0,77.122965704,65.871452062,551.375539658,188.556935307,16.6606,346.158004351
 03/13  23:00:00,218.282180373,35.6543925951,62.9962469294,0.0,38.286128036,48.4199368926,406.794223058,202.72642588,8.3303,195.737497178
 03/13  24:00:00,165.982723191,30.8711170858,53.4517945064,0.0,25.5240853573,30.610668775,228.522268648,71.2454931908,3.33212,153.944655458
 03/14  01:00:00,152.257068116,30.8711170858,47.0489844683,0.0,19.418418834,29.3649097162,177.492915854,58.6525194555,3.33212,115.508276398
 03/14  02:00:00,140.628184324,30.8711170858,43.282625521,0.0,12.7620426787,28.1191506574,171.21150896,52.3790940887,3.33212,115.500294871
 03/14  03:00:00,138.187530942,30.8711170858,40.7778118077,0.0,12.7620426787,28.1191506574,163.255617949,45.9227281348,3.33212,114.000769814
 03/14  04:00:00,145.935588068,30.8711170858,41.2929450219,0.0,12.7620426787,28.1191506574,193.390210215,37.83337494,3.33212,152.224715275
 03/14  05:00:00,181.808598692,30.8711170858,49.5531694729,0.0,25.5240853573,30.610668775,302.145296134,30.3663443015,8.3303,263.448651833
 03/14  06:00:00,311.060147413,34.0599674254,77.8303342614,0.0,51.0481707146,78.1489452969,502.243402495,25.1709577515,16.6606,460.411844744
 03/14  07:00:00,384.55747456,35.6544932109,101.524536276,0.0,64.3609230253,109.708623606,809.318684367,175.343870597,24.9909,608.98391377
 03/14  08:00:00,311.668153509,35.6543925951,77.2582360824,0.0,51.0481707146,80.7689615957,682.754072011,187.705089601,33.3212,461.72778241
 03/14  09:00:00,274.003148414,36.2317105642,68.7531113453,0.0,51.0481707146,71.0224615957,580.181888106,161.627421221,66.8089,351.745566885
 03/14  10:00:00,226.20272012,36.3224627927,70.5065105463,0.0,32.1804615127,65.7244621605,451.0836635,88.4819714644,83.4695,279.132192036
 03/14  11:00:00,235.510350391,36.3789447228,79.4684985352,0.0,32.1804615127,65.7244621605,336.945687886,47.7049016585,83.4695,205.771286227
 03/14  12:00:00,265.068869242,36.4171240287,109.589929762,0.0,32.1804615127,65.7244621605,312.940354902,24.0896754241,83.4695,205.381179478
 03/14  13:00:00,285.069250909,36.4532728484,138.466386106,0.0,32.1804615127,55.9779621605,279.350643073,6.26994584545,75.1392,197.941497228
 03/14  14:00:00,290.177453041,36.4851262799,142.927240097,0.0,32.1804615127,55.9779621605,275.431214809,3.96406998396,66.8089,204.658244825
 03/14  15:00:00,291.639678489,36.5129655399,143.817202535,0.0,32.1804615127,55.9779621605,276.692779683,3.95664663801,75.1392,197.596933045
 03/14  16:00:00,321.905075698,36.2191272471,144.99852292,0.0,32.1804615127,60.9114621605,248.578091977,2.42747447247,91.7998,154.350817505
 03/14  17:00:00,356.800005552,35.7012284281,145.637809101,0.0,32.1804615127,77.5397301883,290.034565205,5.22830116205,49.9818,234.824464043
 03/14  18:00:00,409.562089854,35.7485208204,144.611147266,0.0,77.122965704,86.2600435998,478.720930334,6.18890576927,49.9818,422.550224564
 03/14  19:00:00,390.408060041,35.6810377511,102.666774265,0.0,102.647051061,80.1663183927,364.785996283,17.5213400221,33.3212,313.943456261
 03/14  20:00:00,380.541110286,35.6566793818,68.0785647801,0.0,115.40909374,92.7192997104,382.962805262,42.0686559369,33.3212,307.572949325
 03/14  21:00:00,389.944252706,35.7018013569,100.900312458,0.0,102.647051061,94.1340635361,539.128253726,51.0931347665,24.9909,463.044218959
 03/14  22:00:00,339.114604693,35.7400320513,116.10519463,0.0,77.122965704,65.871452062,422.40953322,64.1827371229,16.6606,341.566196098
 03/14  23:00:00,256.053050834,35.7112371332,101.141784752,0.0,38.286128036,48.4199368926,260.325384923,56.3192544027,8.3303,195.67583052
 03/14  24:00:00,188.299133892,30.8711170858,75.6760563942,0.0,25.5240853573,30.610668775,207.524214961,50.2778005644,3.33212,153.914294396
 03/15  01:00:00,168.193100746,30.8711170858,62.9468531481,0.0,19.418418834,29.3649097162,173.148277571,54.316868128,3.33212,115.499289443
 03/15  02:00:00,153.589410251,30.8711170858,56.2787955435,0.0,12.7620426787,28.1191506574,169.80850241,50.9872892734,3.33212,115.489093137
 03/15  03:00:00,150.727331774,33.2627548405,51.0258648643,0.0,12.7620426787,28.1191506574,170.895089728,52.056920164,3.33212,115.506049564
 03/15  04:00:00,154.136848938,30.8711170858,50.24416349,0.0,12.7620426787,28.1191506574,202.631909527,47.3809197217,3.33212,151.918869805
 03/15  05:00:00,192.497316432,33.2627548405,58.5962156111,0.0,25.5240853573,30.610668775,308.572269384,38.3942678094,8.3303,261.847701574
 03/15  06:00:00,320.685650456,33.9005249084,88.3253116706,0.0,51.0481707146,78.1489452969,510.035731302,33.5720850508,16.6606,459.803046252
 03/15  07:00:00,396.746298946,35.6639695403,116.65006535,0.0,64.3609230253,109.708623606,672.464043885,39.1417896889,24.9909,608.331354196
 03/15  08:00:00,321.129905411,35.6543925951,89.2873818166,0.0,51.0481707146,80.7689615957,532.711036636,38.4819822172,33.3212,460.907854419
 03/15  09:00:00,277.471548405,36.2176510508,73.3769465254,0.0,51.0481707146,71.0224615957,457.774719054,39.4628834237,66.8089,351.50293563
 03/15  10:00:00,223.085354413,36.3041676632,67.707137903,0.0,32.1804615127,65.7244621605,395.090337826,32.6396462665,83.4695,278.981191559
 03/15  11:00:00,260.527068592,36.3524355212,104.177703867,0.0,32.1804615127,65.7244621605,312.036786446,22.8654128797,83.4695,205.701873566
 03/15  12:00:00,287.150484045,36.3882056504,130.846092261,0.0,32.1804615127,65.7244621605,300.846082465,12.0659745476,83.4695,205.310607918
 03/15  13:00:00,267.356857812,36.4194709977,120.39822701,0.0,32.1804615127,55.9779621605,281.358510805,8.32890914429,75.1392,197.89040166
 03/15  14:00:00,278.841165336,36.448441126,131.602367689,0.0,32.1804615127,55.9779621605,276.779497216,8.47027892628,66.8089,201.500318289
 03/15  15:00:00,295.201587043,36.4763566771,147.530642765,0.0,32.1804615127,55.9779621605,284.037399985,8.27901319279,75.1392,200.619186792
 03/15  16:00:00,321.484474675,36.1828659219,144.860917848,0.0,32.1804615127,60.9114621605,251.795713199,5.65915674554,91.7998,154.336756454
 03/15  17:00:00,333.277785752,35.6557837316,122.572617312,0.0,32.1804615127,77.5397301883,294.538124645,9.80154296359,49.9818,234.754781682
 03/15  18:00:00,360.854463803,35.6948797954,96.8044986192,0.0,77.122965704,86.2600435998,492.157107644,23.5560006119,49.9818,418.619307032
 03/15  19:00:00,365.649903129,35.654723967,77.7731840181,0.0,102.647051061,80.1663183927,385.474527272,35.3817085192,33.3212,316.771618752
 03/15  20:00:00,390.376549983,35.6543925951,77.3604379274,0.0,115.40909374,92.7192997104,392.611116058,51.921923798,33.3212,307.36799226
 03/15  21:00:00,393.90165334,35.6608254917,104.404909352,0.0,102.647051061,94.1340635361,552.493211969,70.3896602759,24.9909,457.112651693
 03/15  22:00:00,311.037123678,35.700737081,88.091637881,0.0,77.122965704,65.871452062,447.459670248,84.9219638033,16.6606,345.877106445
 03/15  23:00:00,218.170033484,35.6802738581,63.3472322554,0.0,38.286128036,48.4199368926,316.966188562,116.684768983,8.3303,191.95111958
 03/15  24:00:00,165.604097622,30.8711170858,53.0494157519,0.0,25.5240853573,30.610668775,245.945426886,91.5759341482,3.33212,151.037372738
 03/16  01:00:00,151.100023706,30.8711170858,45.8912455416,0.0,19.418418834,29.3649097162,201.053047463,82.5276262459,3.33212,115.193301217
 03/16  02:00:00,139.839309511,30.8711170858,42.5361324077,0.0,12.7620426787,28.1191506574,189.518924816,70.6488002686,3.33212,115.538004548
 03/16  03:00:00,138.234254172,30.8711170858,40.9176878351,0.0,12.7620426787,28.1191506574,177.736948864,58.8781351777,3.33212,115.526693686
 03/16  04:00:00,145.465648064,30.8711170858,41.5332937976,0.0,12.7620426787,28.1191506574,208.110051262,50.9461955209,3.33212,153.831735741
 03/16  05:00:00,182.657537472,32.4655422556,49.470287398,0.0,25.5240853573,30.610668775,319.074467151,43.6428537518,8.3303,267.101313399
 03/16  06:00:00,310.471255825,33.6613611329,78.254001077,0.0,51.0481707146,78.1489452969,506.922701943,37.461479541,16.6606,452.800622402
 03/16  07:00:00,384.190309549,35.7410288337,102.253420731,0.0,64.3609230253,109.708623606,807.49624356,176.787110318,24.9909,605.718233241
 03/16  08:00:00,310.686973085,35.6543925951,77.6429617496,0.0,51.0481707146,80.7689615957,654.537277639,153.233331548,33.3212,467.982746091
 03/16  09:00:00,276.985924687,36.2284249128,72.0276001812,0.0,51.0481707146,71.0224615957,559.258592214,141.170020072,66.8089,351.279672143
 03/16  10:00:00,226.804250887,36.3192282264,70.7096977003,0.0,32.1804615127,65.7244621605,494.757586998,135.707476512,83.4695,275.580610486
 03/16  11:00:00,233.126741071,36.3741550649,76.4117182882,0.0,32.1804615127,65.7244621605,415.76203481,130.886425371,83.4695,201.406109439
 03/16  12:00:00,243.061834894,36.4163303078,87.1450554811,0.0,32.1804615127,65.7244621605,400.464292047,111.731562604,83.4695,205.263229443
 03/16  13:00:00,234.432871451,36.4528373208,88.3521337273,0.0,32.1804615127,55.9779621605,366.195136406,88.4600860619,75.1392,202.595850344
 03/16  14:00:00,210.544678344,36.4854498965,64.7478444887,0.0,32.1804615127,55.9779621605,341.805568911,75.2403400798,66.8089,199.756328831
 03/16  15:00:00,226.064574405,36.5151835867,80.304520938,0.0,32.1804615127,55.9779621605,334.993569296,62.3986527584,75.1392,197.455716537
 03/16  16:00:00,258.399392626,36.2144893187,83.6966753549,0.0,32.1804615127,60.9114621605,309.894779538,61.617820663,91.7998,156.477158875
 03/16  17:00:00,300.114537646,35.657296526,90.8903303252,0.0,32.1804615127,77.5397301883,350.366593424,68.1657137973,49.9818,232.219079626
 03/16  18:00:00,364.834418372,35.6956420625,101.548292346,0.0,77.122965704,86.2600435998,554.264285096,83.2198312942,49.9818,421.062653802
 03/16  19:00:00,380.542125355,35.6545061438,92.8159294795,0.0,102.647051061,80.1663183927,486.026717687,138.587961449,33.3212,314.117556237
 03/16  20:00:00,412.121686453,35.6543925951,98.8059785068,0.0,115.40909374,92.7192997104,536.092541099,195.582540812,33.3212,307.188800286
 03/16  21:00:00,401.383922809,35.6543925951,111.359094599,0.0,102.647051061,94.1340635361,705.030042987,221.546816306,24.9909,458.492326681
 03/16  22:00:00,310.231153637,35.6737942499,86.3349832996,0.0,77.122965704,65.871452062,603.401393788,242.708959916,16.6606,344.031833873
 03/16  23:00:00,216.777093376,35.6548517978,60.1007680022,0.0,38.286128036,48.4199368926,470.790226303,270.421776416,8.3303,192.038149888
 03/16  24:00:00,163.217658816,30.8711170858,50.5662828409,0.0,25.5240853573,30.610668775,201.849618513,48.0342440584,3.33212,150.483254455
 03/17  01:00:00,150.249513909,30.8711170858,44.969328861,0.0,19.418418834,29.3649097162,154.307094323,35.4470037446,3.33212,115.527970578
 03/17  02:00:00,139.299249457,30.8711170858,41.9537392031,0.0,12.7620426787,28.1191506574,148.232439371,29.39014419,3.33212,115.510175181
 03/17  03:00:00,137.726185635,30.8711170858,40.3862203421,0.0,12.7620426787,28.1191506574,145.090925623,26.2622486087,3.33212,115.496557015
 03/17  04:00:00,146.163782862,30.8711170858,41.6006944384,0.0,12.7620426787,28.1191506574,182.219953364,25.0992329292,3.33212,153.788600435
 03/17  05:00:00,182.120221164,30.8711170858,49.9126353705,0.0,25.5240853573,30.610668775,299.509435029,24.2192088132,8.3303,266.959926215
 03/17  06:00:00,312.13582813,34.3788524593,78.5895566869,0.0,51.0481707146,78.1489452969,492.285562991,23.3388842993,16.6606,452.286078691
 03/17  07:00:00,384.727553716,35.6572103384,101.696855,0.0,64.3609230253,109.708623606,797.763374461,169.937993902,24.9909,602.834480559
 03/17  08:00:00,310.336052299,35.6543925951,75.6990546426,0.0,51.0481707146,80.7689615957,703.368909978,201.387047075,33.3212,468.660662902
 03/17  09:00:00,269.057606238,36.056428121,63.0669482374,0.0,51.0481707146,71.0224615957,628.553564203,210.72878578,66.8089,351.015878423
 03/17  10:00:00,206.302155084,36.0598483395,49.0696306105,0.0,32.1804615127,65.7244621605,594.465796319,240.121073384,83.4695,270.875222935
 03/17  11:00:00,200.658826699,36.0775527954,42.7351963326,0.0,32.1804615127,65.7244621605,544.536455164,255.494268874,83.4695,205.57268629
 03/17  12:00:00,200.003964051,36.163333787,42.7735424914,0.0,32.1804615127,65.7244621605,543.939190848,255.286641582,83.4695,205.183049266
 03/17  13:00:00,190.883368315,36.2324483486,43.3040967599,0.0,32.1804615127,55.9779621605,525.632049382,252.751750533,75.1392,197.741098849
 03/17  14:00:00,190.801688184,36.3228371328,43.1398558414,0.0,32.1804615127,55.9779621605,522.230325072,250.962859155,66.8089,204.458565917
 03/17  15:00:00,191.411587567,36.4323308411,43.6601980934,0.0,32.1804615127,55.9779621605,513.411205828,240.870269232,75.1392,197.401736596
 03/17  16:00:00,220.943242243,36.1876509168,44.7286415678,0.0,32.1804615127,60.9114621605,437.984847389,191.937224456,91.7998,154.247822933
 03/17  17:00:00,266.966989257,35.6543925951,56.740219851,0.0,32.1804615127,77.5397301883,456.45429292,171.914432928,49.9818,234.558059992
 03/17  18:00:00,338.896813297,35.6543925951,74.6414987455,0.0,77.122965704,86.2600435998,657.497400423,189.747178355,49.9818,417.768422068
 03/17  19:00:00,359.097489535,35.6543925951,73.7274638227,0.0,102.647051061,80.1663183927,537.032469587,189.812922055,33.3212,313.898347532
 03/17  20:00:00,394.21740113,35.6543925951,80.6966897661,0.0,115.40909374,92.7192997104,529.993225908,187.202105356,33.3212,309.469920552
 03/17  21:00:00,385.059945905,35.6543925951,95.0157645871,0.0,102.647051061,94.1340635361,665.339613523,186.943806615,24.9909,453.404906908
 03/17  22:00:00,300.016316873,35.6543925951,76.2109727984,0.0,77.122965704,65.871452062,555.266722928,191.033293045,16.6606,347.572829883
 03/17  23:00:00,208.580563153,35.6543925951,52.8400877814,0.0,38.286128036,48.4199368926,396.285936447,199.457783773,8.3303,188.497852674
 03/17  24:00:00,156.673885211,30.8711170858,44.1481602815,0.0,25.5240853573,30.610668775,213.619373408,56.4914801946,3.33212,153.795773213
 03/18  01:00:00,154.269929486,30.8711170858,39.5065548523,0.0,27.7269238854,30.610668775,162.89493806,44.1090715482,3.33212,115.453746511
 03/18  02:00:00,133.43506725,30.8711170858,36.1591174416,0.0,12.7620426787,28.1191506574,154.849300104,36.0812827262,3.33212,115.435897378
 03/18  03:00:00,158.409684507,30.8711170858,61.0373894323,0.0,12.7620426787,28.1191506574,149.648069161,30.8945755263,3.33212,115.421373635
 03/18  04:00:00,163.712783527,30.8711170858,59.7216186123,0.0,12.7620426787,28.1191506574,179.674222701,28.4452042017,3.33212,147.8968985
 03/18  05:00:00,171.181196093,30.8711170858,54.9197601076,0.0,12.7620426787,28.1191506574,230.592405819,27.7275193948,8.3303,194.534586424
 03/18  06:00:00,260.250679594,33.2627548405,60.8617716029,0.0,42.6918050922,54.3732441037,311.516725711,26.4745973936,16.6606,268.381528318
 03/18  07:00:00,315.530575857,35.6638641534,81.6529108393,0.0,42.6918050922,86.1019271793,661.24962892,184.528069539,24.9909,451.730659381
 03/18  08:00:00,377.174507764,35.6543925951,105.398586613,0.0,57.6566862989,112.030105488,857.492524236,178.449342398,33.3212,645.721981838
 03/18  09:00:00,307.995562249,36.2119828602,83.3468740734,0.0,57.6566862989,83.6599452969,681.737405977,152.929987445,66.8089,461.998518531
 03/18  10:00:00,232.505906927,36.3004836628,62.5145509228,0.0,42.6918050922,68.9656133826,572.980639837,140.180140851,83.4695,349.330998986
 03/18  11:00:00,223.945509162,36.3542475865,62.5453684654,0.0,34.9340096728,67.7198543238,481.296024048,120.725951762,83.4695,277.100572286
 03/18  12:00:00,225.149992815,36.3939497307,64.7679169936,0.0,34.9340096728,67.7198543238,373.230143732,83.9053727904,83.4695,205.855270942
 03/18  13:00:00,226.821087481,36.429319564,76.2272260358,0.0,34.9340096728,57.9733543238,331.849689611,51.2394224758,75.1392,205.471067135
 03/18  14:00:00,238.271119791,36.4614197608,87.6453009504,0.0,34.9340096728,57.9733543238,302.690866025,30.7831003147,66.8089,205.09886571
 03/18  15:00:00,255.255346841,36.4891086445,104.507886281,0.0,34.9340096728,57.9733543238,294.919614461,21.7533120257,75.1392,198.027102436
 03/18  16:00:00,297.27756459,36.1902361343,117.40024306,0.0,34.9340096728,62.9068543238,271.13201671,18.149045457,91.7998,161.183171253
 03/18  17:00:00,321.088207187,35.6552167551,113.959509504,0.0,34.9340096728,72.2186844194,262.185448828,19.1710648995,49.9818,193.032583929
 03/18  18:00:00,354.111013666,35.7189558202,80.9003493765,0.0,87.0357390804,86.2600435998,316.209811448,27.1840847211,49.9818,239.043926727
 03/18  19:00:00,376.20619315,35.6553632212,94.3828657425,0.0,102.000620287,77.6748002752,398.702906464,57.6700837017,33.3212,307.711622762
 03/18  20:00:00,402.221087767,35.6543925951,106.193456116,0.0,102.000620287,88.9820225341,426.928606337,86.814392483,33.3212,306.793013854
 03/18  21:00:00,389.669823189,35.6543925951,103.201526449,0.0,102.000620287,91.6425454185,479.383886419,146.244918602,24.9909,308.148067817
 03/18  22:00:00,330.837314197,35.6543925951,97.4441863408,0.0,87.0357390804,65.871452062,646.79440442,175.759754108,16.6606,454.374050312
 03/18  23:00:00,231.370298827,35.6543925951,71.6947309649,0.0,42.6918050922,48.4199368926,439.945045912,168.722138324,8.3303,262.892607589
 03/18  24:00:00,170.684129444,30.8711170858,55.7943126796,0.0,27.7269238854,30.610668775,244.729622755,87.6522105965,3.33212,153.745292159
 03/19  01:00:00,172.098132839,30.8711170858,47.9448549966,0.0,34.4311606118,33.1021868926,195.777790927,76.7992627366,3.33212,115.64640819
 03/19  02:00:00,149.520440051,30.8711170858,42.8201184052,0.0,19.466279405,30.610668775,185.087214655,66.1062013705,3.33212,115.648893284
 03/19  03:00:00,146.884315158,30.8711170858,40.1667633124,0.0,19.466279405,30.610668775,171.153716533,52.1699803047,3.33212,115.651616228
 03/19  04:00:00,154.303181648,30.8711170858,40.9871786383,0.0,19.466279405,30.610668775,198.407792048,41.366444981,3.33212,153.709227067
 03/19  05:00:00,167.675572658,30.8711170858,42.0885897448,0.0,19.466279405,30.610668775,239.219581564,35.2026110741,8.3303,195.68667049
 03/19  06:00:00,251.900810163,34.0599674254,51.6711441692,0.0,42.6918050922,54.3732441037,313.664373921,27.7459447024,16.6606,269.257829218
 03/19  07:00:00,319.300846213,35.7188086488,76.1753839817,0.0,49.3960418185,88.5934452969,651.871987255,175.719330818,24.9909,451.161756437
 03/19  08:00:00,376.866542489,35.6543925951,105.500219888,0.0,57.6566862989,112.030105488,818.908487197,141.522235377,33.3212,644.06505182
 03/19  09:00:00,307.340406212,36.2203394103,92.3779852916,0.0,50.9524495726,81.1684271793,632.996700065,100.976706023,66.8089,465.211094042
 03/19  10:00:00,245.532410432,36.3096862803,76.0284949177,0.0,42.6918050922,68.9656133826,497.333533545,62.6449517082,83.4695,351.219081837
 03/19  11:00:00,231.900589069,36.3594103568,66.2837950817,0.0,38.286128036,68.9656133826,412.805709582,54.7030113652,83.4695,274.633198217
 03/19  12:00:00,223.137765977,36.3957799375,58.3296606155,0.0,38.286128036,68.9656133826,351.510777847,63.9107057721,83.4695,204.130572075
 03/19  13:00:00,202.223501987,36.4255850504,56.2960522629,0.0,31.5818913096,56.727595265,369.76817179,90.1495083429,75.1392,204.479463447
 03/19  14:00:00,201.582528987,36.4533930759,55.6304765019,0.0,31.5818913096,56.727595265,364.45322152,99.8333193047,66.8089,197.811002215
 03/19  15:00:00,200.846918155,36.4781548671,54.9117213972,0.0,31.5818913096,56.727595265,370.932278099,98.5342335018,75.1392,197.258844597
 03/19  16:00:00,228.154298563,36.1806730756,53.2762239669,0.0,31.5818913096,61.661095265,344.166669185,98.2080875333,91.7998,154.158781652
 03/19  17:00:00,260.719974116,35.6543925951,58.6160618024,0.0,31.5818913096,70.9729253606,354.381775865,108.048859388,49.9818,196.351116477
 03/19  18:00:00,330.467821813,35.6543925951,66.6072375853,0.0,80.3315023541,83.7685254822,402.301529759,117.107354256,49.9818,235.212375503
 03/19  19:00:00,359.471261663,35.6543925951,77.659226301,0.0,102.000620287,77.6748002752,463.599520709,123.685057185,33.3212,306.593263524
 03/19  20:00:00,391.38128283,35.6543925951,86.2765303209,0.0,108.704857014,91.4735406516,445.254552036,106.568563157,33.3212,305.364788878
 03/19  21:00:00,364.653471417,35.6543925951,87.7234553584,0.0,95.2963835608,89.1510273009,437.082314994,105.492507938,24.9909,306.598907057
 03/19  22:00:00,308.928470736,35.6543925951,85.1601003764,0.0,80.3315023541,63.3799339444,582.991548401,117.161017392,16.6606,449.169931009
 03/19  23:00:00,224.081919048,35.6543925951,64.803712586,0.0,42.6918050922,48.4199368926,384.746054647,110.432375607,8.3303,265.98337904
 03/19  24:00:00,177.333702596,30.8711170858,53.3660499123,0.0,34.4311606118,33.1021868926,236.754415394,79.4515278024,3.33212,153.970767591
 03/20  01:00:00,150.72141742,30.8711170858,45.5626633039,0.0,19.418418834,29.3649097162,187.821544841,69.0909390026,3.33212,115.398485839
 03/20  02:00:00,138.200697233,30.8711170858,40.9452228056,0.0,12.7620426787,28.1191506574,182.630525154,68.5978345972,3.33212,110.700570557
 03/20  03:00:00,134.750962811,30.8711170858,37.4562763639,0.0,12.7620426787,28.1191506574,185.173957695,68.125060607,3.33212,113.716777088
 03/20  04:00:00,142.330338082,30.8711170858,38.4175492438,0.0,12.7620426787,28.1191506574,216.116688734,59.1175626613,3.33212,153.667006073
 03/20  05:00:00,179.005807749,30.8711170858,47.4511349678,0.0,25.5240853573,30.610668775,321.674589675,47.2913849287,8.3303,266.052904747
 03/20  06:00:00,308.0995559,34.2194099423,75.3794329548,0.0,51.0481707146,78.1489452969,507.488859558,39.5877162403,16.6606,451.240543318
 03/20  07:00:00,377.509040642,35.6564705986,99.1442900562,0.0,64.3609230253,109.708623606,772.83680734,149.163967607,24.9909,598.681939734
 03/20  08:00:00,307.571526981,35.6543925951,74.7531068321,0.0,51.0481707146,80.7689615957,661.086526561,160.70838582,33.3212,467.056940742
 03/20  09:00:00,268.223319271,36.2149771234,62.9163841368,0.0,51.0481707146,71.0224615957,612.542549601,198.06646778,66.8089,347.66718182
 03/20  10:00:00,206.877259617,36.3012434859,50.2917464711,0.0,32.1804615127,65.7244621605,552.436022313,196.187177636,83.4695,272.779344677
 03/20  11:00:00,201.675386922,36.3528868457,44.5102850587,0.0,32.1804615127,65.7244621605,486.748559629,197.941415532,83.4695,205.337644097
 03/20  12:00:00,200.705774602,36.3894041395,44.3711377715,0.0,32.1804615127,65.7244621605,471.93034286,190.589874306,83.4695,197.870968554
 03/20  13:00:00,191.408527296,36.421553141,44.7232416532,0.0,32.1804615127,55.9779621605,486.129432904,206.397081869,75.1392,204.593151035
 03/20  14:00:00,190.985419585,36.4494810838,44.1774657716,0.0,32.1804615127,55.9779621605,479.43035481,215.428615995,66.8089,197.192838814
 03/20  15:00:00,191.46324549,36.4756718913,44.7608669825,0.0,32.1804615127,55.9779621605,469.324107975,196.996531713,75.1392,197.188376262
 03/20  16:00:00,220.747666931,36.1795061681,45.2323514804,0.0,32.1804615127,60.9114621605,424.521907524,178.606005684,91.7998,154.11610184
 03/20  17:00:00,266.764929603,35.6543925951,56.7735375436,0.0,32.1804615127,77.5397301883,451.576673601,167.370987004,49.9818,234.223886597
 03/20  18:00:00,338.231049398,35.6543925951,73.7958868954,0.0,77.122965704,86.2600435998,688.551295482,222.150215568,49.9818,416.419279914
 03/20  19:00:00,358.43092109,35.6543925951,72.2899704785,0.0,102.647051061,80.1663183927,549.397167531,208.022394704,33.3212,308.053572827
 03/20  20:00:00,393.3895736,35.6543925951,79.3616271192,0.0,115.40909374,92.7192997104,515.089079638,172.674330061,33.3212,309.093549576
 03/20  21:00:00,383.225329283,35.6543925951,92.5431355699,0.0,102.647051061,94.1340635361,684.48598759,201.626069157,24.9909,457.869018434
 03/20  22:00:00,297.972286033,35.6543925951,73.8203118837,0.0,77.122965704,65.871452062,553.946857345,199.007688982,16.6606,338.278568362
 03/20  23:00:00,207.32671803,35.6543925951,51.2623517034,0.0,38.286128036,48.4199368926,411.183573015,213.09509244,8.3303,189.758180576
 03/20  24:00:00,155.742776316,30.8711170858,43.0755651589,0.0,25.5240853573,30.610668775,209.471713871,53.8839902616,3.33212,152.255603609
 03/21  01:00:00,142.842907269,30.8711170858,37.52834916,0.0,19.418418834,29.3649097162,161.388952848,42.6447351701,3.33212,115.412097678
 03/21  02:00:00,132.142393928,30.8711170858,34.7476131364,0.0,12.7620426787,28.1191506574,154.494662043,35.7779163556,3.33212,115.384625687
 03/21  03:00:00,130.880500052,30.8711170858,33.4762934565,0.0,12.7620426787,28.1191506574,150.629304459,31.9354832745,3.33212,115.361701185
 03/21  04:00:00,139.804341347,30.8711170858,35.1730726381,0.0,12.7620426787,28.1191506574,179.542622512,29.2788813854,3.33212,146.931621127
 03/21  05:00:00,175.884635706,30.8711170858,43.5832827155,0.0,25.5240853573,30.610668775,302.579334772,27.8558752273,8.3303,266.393159544
 03/21  06:00:00,303.857723013,33.5417792452,70.9799009392,0.0,51.0481707146,78.1489452969,493.151171305,26.456114115,16.6606,450.03445719
 03/21  07:00:00,374.475774983,35.6565886762,94.1792197311,0.0,64.3609230253,109.708623606,794.340117816,168.045640041,24.9909,601.303577775
 03/21  08:00:00,304.355086788,35.6543925951,69.9227197096,0.0,51.0481707146,80.7689615957,693.620881557,196.942123137,33.3212,463.35755842
 03/21  09:00:00,264.637722237,36.1784988727,58.9150634859,0.0,51.0481707146,71.0224615957,605.807828671,189.107629959,66.8089,349.891298712
 03/21  10:00:00,203.637642363,36.2941948564,47.194215723,0.0,32.1804615127,65.7244621605,522.248401052,168.459094767,83.4695,270.319806285
 03/21  11:00:00,198.832600209,36.3461439647,41.8863797235,0.0,32.1804615127,65.7244621605,468.370351018,179.641322837,83.4695,205.259528181
 03/21  12:00:00,197.992342595,36.3839905821,41.9748280278,0.0,32.1804615127,65.7244621605,444.101717211,162.836672854,83.4695,197.795544357
 03/21  13:00:00,188.769626749,36.4146263897,42.3764130567,0.0,32.1804615127,55.9779621605,471.655293073,192.000879041,75.1392,204.515214033
 03/21  14:00:00,191.980167982,36.444717579,45.6052474005,0.0,32.1804615127,55.9779621605,442.625659099,178.693207919,66.8089,197.12355118
 03/21  15:00:00,190.747332231,36.4721500073,44.5124477159,0.0,32.1804615127,55.9779621605,435.994209743,163.745139932,75.1392,197.109869812
 03/21  16:00:00,218.999356148,36.1772427885,43.7539061738,0.0,32.1804615127,60.9114621605,420.24010714,174.365367062,91.7998,154.074940078
 03/21  17:00:00,264.691697584,35.6543925951,54.7822425744,0.0,32.1804615127,77.5397301883,465.708584384,181.59710061,49.9818,234.129683773
 03/21  18:00:00,336.174301226,35.6543925951,72.0225411633,0.0,77.122965704,86.2600435998,667.492058374,201.571868551,49.9818,415.938389823
 03/21  19:00:00,355.574388856,35.6543925951,70.10231949,0.0,102.647051061,80.1663183927,552.850035529,212.139619451,33.3212,307.389216078
 03/21  20:00:00,390.137229707,35.6543925951,76.228648401,0.0,115.40909374,92.7192997104,556.399643416,216.920612262,33.3212,306.157831155
 03/21  21:00:00,380.313124919,35.6543925951,89.4714659124,0.0,102.647051061,94.1340635361,704.841952738,225.538075144,24.9909,454.312977594
 03/21  22:00:00,294.869213965,35.6543925951,69.7797180939,0.0,77.122965704,65.871452062,600.527886045,240.078401125,16.6606,343.78888492
 03/21  23:00:00,203.177379683,35.6543925951,46.1819366652,0.0,38.286128036,48.4199368926,435.736867095,239.181012737,8.3303,188.225554358
 03/21  24:00:00,149.784189635,30.8711170858,37.0284029309,0.0,25.5240853573,30.610668775,209.093728656,52.1356899344,3.33212,153.625918722
 03/22  01:00:00,136.671365386,30.8711170858,31.2680652065,0.0,19.418418834,29.3649097162,160.146255227,41.4727642963,3.33212,115.341370931
 03/22  02:00:00,126.325226832,30.8711170858,28.8310223659,0.0,12.7620426787,28.1191506574,148.702977213,36.411525273,3.33212,108.959331939
 03/22  03:00:00,124.217129066,30.8711170858,26.7397890509,0.0,12.7620426787,28.1191506574,153.405840835,34.6873931397,3.33212,115.386327695
 03/22  04:00:00,131.771392533,30.8711170858,27.7153223299,0.0,12.7620426787,28.1191506574,191.715017943,34.8107106312,3.33212,153.572187311
 03/22  05:00:00,167.7561095,30.8711170858,36.0532511501,0.0,25.5240853573,30.610668775,302.132811284,35.2095865729,8.3303,258.592924712
 03/22  06:00:00,296.808152466,33.2627548405,64.8677737592,0.0,51.0481707146,78.1489452969,504.263273887,34.1858534974,16.6606,453.41682039
 03/22  07:00:00,340.199689048,35.6543925951,60.9084458018,0.0,64.3609230253,109.708623606,845.036919621,216.902453385,24.9909,603.143566236
 03/22  08:00:00,276.512065313,35.6543925951,42.7107207111,0.0,51.0481707146,80.7689615957,736.347192295,246.804799164,33.3212,456.221193131
 03/22  09:00:00,246.11312318,35.996495535,40.212954443,0.0,51.0481707146,71.0224615957,655.022684825,238.613739127,66.8089,349.600045698
 03/22  10:00:00,191.798808995,36.1338275589,34.518636829,0.0,32.1804615127,65.7244621605,604.360788765,249.152169531,83.4695,271.739119234
 03/22  11:00:00,196.806914384,36.3173968011,38.7792953312,0.0,32.1804615127,65.7244621605,518.243353676,231.100161154,83.4695,203.673692523
 03/22  12:00:00,199.760156217,36.393265877,43.1878577937,0.0,32.1804615127,65.7244621605,468.482938551,181.968704527,83.4695,203.044734025
 03/22  13:00:00,196.483144634,36.426868525,49.8293914927,0.0,32.1804615127,55.9779621605,461.335911284,187.058462877,75.1392,199.138248407
 03/22  14:00:00,195.76200453,36.4568527794,48.8935961521,0.0,32.1804615127,55.9779621605,482.283387073,218.441527654,66.8089,197.03295942
 03/22  15:00:00,189.430784956,36.4825681386,42.6213197023,0.0,32.1804615127,55.9779621605,478.33840956,206.154687198,75.1392,197.044522362
 03/22  16:00:00,218.002508042,36.1840146329,42.2839984822,0.0,32.1804615127,60.9114621605,447.572398829,201.746103607,91.7998,154.026495222
 03/22  17:00:00,263.212663696,35.6543925951,53.0049099009,0.0,32.1804615127,77.5397301883,473.919698571,189.923806414,49.9818,234.014092157
 03/22  18:00:00,335.114333253,35.6543925951,70.7256682856,0.0,77.122965704,86.2600435998,675.354771114,209.916944098,49.9818,415.456027016
 03/22  19:00:00,354.998084719,35.6543925951,68.3139192993,0.0,102.647051061,80.1663183927,590.127100665,249.644405162,33.3212,307.161495503
 03/22  20:00:00,389.328835744,35.6543925951,74.3143484685,0.0,115.40909374,92.7192997104,566.466761728,227.20635477,33.3212,305.939206959
 03/22  21:00:00,379.681890011,35.6543925951,88.2388512936,0.0,102.647051061,94.1340635361,703.917481192,227.37714593,24.9909,451.549435262
 03/22  22:00:00,294.76758457,35.6543925951,69.8743382184,0.0,77.122965704,65.871452062,597.11228634,235.141967128,16.6606,345.309719211
 03/22  23:00:00,203.840439852,35.6543925951,46.9952111027,0.0,38.286128036,48.4199368926,438.312111945,241.82935858,8.3303,188.152453365
 03/22  24:00:00,150.611104266,30.8711170858,37.9785972811,0.0,25.5240853573,30.610668775,209.164632409,52.257503608,3.33212,153.575008801
 03/23  01:00:00,137.515651385,30.8711170858,32.2175931131,0.0,19.418418834,29.3649097162,153.350141761,41.0746824476,3.33212,108.943339314
 03/23  02:00:00,127.081646754,30.8711170858,29.685188907,0.0,12.7620426787,28.1191506574,154.286240708,35.5934785841,3.33212,115.360642124
 03/23  03:00:00,126.046930646,30.8711170858,28.6549052734,0.0,12.7620426787,28.1191506574,151.627487154,32.9645974344,3.33212,115.33076972
 03/23  04:00:00,134.092094971,30.8711170858,30.1218587625,0.0,12.7620426787,28.1191506574,185.207974718,31.8808658321,3.33212,149.994988886
 03/23  05:00:00,170.512806278,30.8711170858,38.9208598615,0.0,25.5240853573,30.610668775,302.308292493,31.4909845137,8.3303,262.487007979
 03/23  06:00:00,298.451294983,32.864148548,67.1199295298,0.0,51.0481707146,78.1489452969,495.10411985,29.6683925414,16.6606,448.775127309
 03/23  07:00:00,369.284397348,35.7134028415,90.0481411069,0.0,64.3609230253,109.708623606,808.073460713,183.427256945,24.9909,599.655303769
 03/23  08:00:00,299.96085539,35.6543925951,66.2687768629,0.0,51.0481707146,80.7689615957,700.967632253,206.455848134,33.3212,461.190584119
 03/23  09:00:00,262.678177653,36.2119585018,57.1202581337,0.0,51.0481707146,71.0224615957,599.515580854,184.92525885,66.8089,347.781422004
 03/23  10:00:00,206.450060866,36.3025969948,49.8355216294,0.0,32.1804615127,65.7244621605,549.653677613,194.805226225,83.4695,271.378951388
 03/23  11:00:00,204.605167905,36.3558096596,47.5801735698,0.0,32.1804615127,65.7244621605,468.157014962,179.601101304,83.4695,205.086413657
 03/23  12:00:00,206.917551037,36.3947092356,50.9073316694,0.0,32.1804615127,65.7244621605,444.543729645,163.417813238,83.4695,197.656416407
 03/23  13:00:00,201.471152127,36.4286472208,55.3964226607,0.0,32.1804615127,55.9779621605,414.703937155,142.260870522,75.1392,197.303866633
 03/23  14:00:00,209.184216764,36.4605615072,63.2963273181,0.0,32.1804615127,55.9779621605,379.634713877,115.802115189,66.8089,197.023698688
 03/23  15:00:00,212.3562679,36.4896140453,66.601952107,0.0,32.1804615127,55.9779621605,369.638220559,93.8128324419,75.1392,200.686188118
 03/23  16:00:00,238.582866881,36.1928673051,63.9706503492,0.0,32.1804615127,60.9114621605,321.965311012,75.3165324312,91.7998,154.84897858
 03/23  17:00:00,281.361640568,35.6543925951,72.2108068453,0.0,32.1804615127,77.5397301883,359.776216063,80.8059669539,49.9818,228.988449109
 03/23  18:00:00,349.348902917,35.6543925951,86.0985302499,0.0,77.122965704,86.2600435998,577.146579073,112.199399049,49.9818,414.965380024
 03/23  19:00:00,365.232363221,35.6543925951,80.3143667682,0.0,102.647051061,80.1663183927,490.752555644,150.492604976,33.3212,306.938750668
 03/23  20:00:00,398.474591578,35.6543925951,85.3107578225,0.0,115.40909374,92.7192997104,512.079480321,173.054500982,33.3212,305.703779338
 03/23  21:00:00,388.22007981,35.6543925951,98.5856388367,0.0,102.647051061,94.1340635361,647.484452102,168.646210093,24.9909,453.847342009
 03/23  22:00:00,301.199291073,35.6543925951,78.0383463701,0.0,77.122965704,65.871452062,538.068182352,178.848106707,16.6606,342.559475646
 03/23  23:00:00,209.41165115,35.6543925951,54.1752426491,0.0,38.286128036,48.4199368926,396.593022361,200.176214801,8.3303,188.08650756
 03/23  24:00:00,157.067330098,30.8711170858,44.5852420194,0.0,25.5240853573,30.610668775,229.73846255,72.8794358888,3.33212,153.526906662
 03/24  01:00:00,143.577449184,30.8711170858,38.408734785,0.0,19.418418834,29.3649097162,171.06452523,58.8078999754,3.33212,108.924505254
 03/24  02:00:00,132.422232557,30.8711170858,35.126954731,0.0,12.7620426787,28.1191506574,168.552849331,49.8910188438,3.33212,115.329710487
 03/24  03:00:00,130.515925191,30.8711170858,33.1678791312,0.0,12.7620426787,28.1191506574,162.542994121,43.9136085686,3.33212,115.297265553
 03/24  04:00:00,138.869828754,30.8711170858,34.2558089853,0.0,12.7620426787,28.1191506574,188.96335288,38.8397212964,3.33212,146.791511584
 03/24  05:00:00,174.751754764,30.8711170858,42.4998235991,0.0,25.5240853573,30.610668775,307.334439512,33.1016756746,8.3303,265.902463837
 03/24  06:00:00,302.736410473,33.183033582,70.3482295285,0.0,51.0481707146,78.1489452969,494.343475132,29.4718124412,16.6606,448.211062691
 03/24  07:00:00,371.684785334,35.6564631846,94.2758338225,0.0,64.3609230253,109.708623606,809.651540348,189.136666503,24.9909,595.523973845
 03/24  08:00:00,304.549018706,35.6543925951,70.2544118092,0.0,51.0481707146,80.7689615957,689.81678942,193.909248443,33.3212,462.586340978
 03/24  09:00:00,267.495695294,36.2190624692,62.4365974154,0.0,51.0481707146,71.0224615957,562.725028547,152.702147269,66.8089,343.213981278
 03/24  10:00:00,217.018760187,36.3107752573,61.085933871,0.0,32.1804615127,65.7244621605,492.549306441,134.011629737,83.4695,275.068176704
 03/24  11:00:00,219.939615856,36.3664374019,63.67907002,0.0,32.1804615127,65.7244621605,378.072976029,96.6796802358,83.4695,197.923795794
 03/24  12:00:00,214.51369802,36.4058847645,59.1109203908,0.0,32.1804615127,65.7244621605,376.472411073,88.3587850152,83.4695,204.644126058
 03/24  13:00:00,214.450490542,36.4419153016,68.8300999931,0.0,32.1804615127,55.9779621605,341.325246447,68.9564055033,75.1392,197.229640944
 03/24  14:00:00,227.827032788,36.4760747914,82.2168092861,0.0,32.1804615127,55.9779621605,313.149643866,49.4489066534,66.8089,196.891837213
 03/24  15:00:00,236.07742487,36.5074702322,90.4620443655,0.0,32.1804615127,55.9779621605,308.520563353,36.4855797323,75.1392,196.895783621
 03/24  16:00:00,258.677572895,36.2078065356,84.1118776202,0.0,32.1804615127,60.9114621605,278.642153898,32.9114963794,91.7998,153.930857518
 03/24  17:00:00,304.307889832,35.6543925951,95.198794558,0.0,32.1804615127,77.5397301883,315.329345863,34.6728879365,49.9818,230.674657927
 03/24  18:00:00,367.022741369,35.6893727906,103.867447557,0.0,77.122965704,86.2600435998,507.67224132,41.6582444413,49.9818,416.032196879
 03/24  19:00:00,378.400591893,35.6544653902,94.1103901869,0.0,102.647051061,80.1663183927,414.692099409,72.5870997698,33.3212,308.783799639
 03/24  20:00:00,408.689585619,35.6543925951,96.0616491428,0.0,115.40909374,92.7192997104,477.115625886,138.309414311,33.3212,305.485011575
 03/24  21:00:00,396.444588742,35.6543925951,107.043630232,0.0,102.647051061,94.1340635361,670.926482262,196.657783465,24.9909,449.277798797
 03/24  22:00:00,307.237397967,35.674100592,83.781215108,0.0,77.122965704,65.871452062,582.313984173,228.540001389,16.6606,337.113382784
 03/24  23:00:00,214.189562997,35.654896164,58.7794721847,0.0,38.286128036,48.4199368926,399.213371384,202.877380306,8.3303,188.005691079
 03/24  24:00:00,161.601070511,30.8711170858,49.0528034367,0.0,25.5240853573,30.610668775,227.391263592,70.5811634546,3.33212,153.477980137
 03/25  01:00:00,158.406363056,30.8711170858,43.6162351912,0.0,27.7269238854,30.610668775,173.757089986,55.1400555193,3.33212,115.284914466
 03/25  02:00:00,136.341606265,30.8711170858,38.9941072494,0.0,12.7620426787,28.1191506574,160.035250471,47.8440032156,3.33212,108.859127255
 03/25  03:00:00,134.37844737,30.8711170858,37.0245613439,0.0,12.7620426787,28.1191506574,156.915317162,38.2706396757,3.33212,115.312557487
 03/25  04:00:00,142.986326497,30.8711170858,39.10711498,0.0,12.7620426787,28.1191506574,185.121452098,28.3622003566,3.33212,153.427131742
 03/25  05:00:00,157.176932722,30.8711170858,41.0502277519,0.0,12.7620426787,28.1191506574,222.429297457,26.1807411817,8.3303,187.918256275
 03/25  06:00:00,249.538370228,33.6613611329,49.8711153121,0.0,42.6918050922,54.3732441037,308.8762502,27.1504911046,16.6606,265.065159095
 03/25  07:00:00,305.093509357,35.6604389741,74.7181257706,0.0,42.6918050922,86.1019271793,623.300103812,147.923343365,24.9909,450.385860447
 03/25  08:00:00,375.082075972,35.6543925951,104.698730918,0.0,57.6566862989,112.030105488,772.12766818,105.186709696,33.3212,633.619758483
 03/25  09:00:00,318.708541119,36.22719085,95.170166218,0.0,57.6566862989,83.6599452969,587.290950049,65.5643365401,66.8089,454.917713509
 03/25  10:00:00,263.909110851,36.3168718116,94.7166638126,0.0,42.6918050922,68.9656133826,462.498492161,32.1775720112,83.4695,346.85142015
 03/25  11:00:00,299.135030771,36.3716359336,137.544488953,0.0,34.9340096728,67.7198543238,372.070892579,10.218707697,83.4695,278.382684882
 03/25  12:00:00,304.032281205,36.4162237553,142.01121348,0.0,34.9340096728,67.7198543238,286.349414436,4.69017221127,83.4695,198.189742225
 03/25  13:00:00,298.920420409,36.4478097693,145.877394304,0.0,34.9340096728,57.9733543238,285.215814499,5.16279341749,75.1392,204.913821081
 03/25  14:00:00,299.651672413,36.4761917944,146.497910925,0.0,34.9340096728,57.9733543238,269.846462394,5.55713794173,66.8089,197.480424452
 03/25  15:00:00,298.525638044,36.5023205606,144.421259289,0.0,34.9340096728,57.9733543238,285.410388445,5.87145468743,75.1392,204.399733757
 03/25  16:00:00,330.819532911,36.1994794412,147.568930823,0.0,34.9340096728,62.9068543238,252.752812598,6.66109721383,91.7998,154.291915384
 03/25  17:00:00,356.42333037,35.6972107554,147.223032132,0.0,34.9340096728,72.2186844194,248.658969299,9.80473872375,49.9818,188.872430575
 03/25  18:00:00,421.337324937,35.7653928692,145.986357246,0.0,87.0357390804,86.2600435998,293.250618268,8.3588648636,49.9818,234.909953404
