Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  19:00:00,428.766103262,35.664863398,144.5145597,0.0,102.000620287,77.6748002752,347.095565388,7.92376094467,33.3212,305.850604444
 03/25  20:00:00,442.600227682,35.6543925951,143.747663031,0.0,102.000620287,88.9820225341,346.753512361,8.18795674205,33.3212,305.244355618
 03/25  21:00:00,432.837531379,35.6549738236,143.958691149,0.0,102.000620287,91.6425454185,339.294487383,8.4607672622,24.9909,305.842820121
 03/25  22:00:00,379.43758109,35.6543925951,144.412197547,0.0,87.0357390804,65.871452062,473.456504001,11.4713797662,16.6606,445.324524235
 03/25  23:00:00,305.374569607,35.6543925951,144.393325343,0.0,42.6918050922,48.4199368926,288.416009199,16.3223663694,8.3303,263.76334283
 03/25  24:00:00,152.098719911,30.8711170858,37.4073006798,0.0,27.7269238854,30.610668775,153.210785972,0.986690302901,3.33212,148.89197567
 03/26  01:00:00,169.239716492,30.8711170858,45.3564884555,0.0,34.4311606118,33.1021868926,132.445464785,13.6585905778,3.33212,115.454754208
 03/26  02:00:00,153.253550383,30.8711170858,46.871725971,0.0,19.466279405,30.610668775,144.821070098,26.0532403831,3.33212,115.435709715
 03/26  03:00:00,153.888043025,30.8711170858,47.5058772592,0.0,19.466279405,30.610668775,153.984405352,35.233965038,3.33212,115.418320314
 03/26  04:00:00,164.247720145,32.4655422556,49.642583423,0.0,19.466279405,30.610668775,203.926311551,53.8815066351,3.33212,146.712684916
 03/26  05:00:00,177.933635758,31.6683296707,51.8593687129,0.0,19.466279405,30.610668775,262.509728042,62.8490231778,8.3303,191.330404864
 03/26  06:00:00,260.435501143,34.5382949763,59.9524531471,0.0,42.6918050922,54.3732441037,351.706819597,68.4043757753,16.6606,266.641843821
 03/26  07:00:00,322.48281672,35.8330344731,83.6628419079,0.0,49.3960418185,88.5934452969,653.806175631,179.125396297,24.9909,449.689879333
 03/26  08:00:00,386.688762826,35.6626450501,115.845777043,0.0,57.6566862989,112.030105488,854.308544071,182.900303809,33.3212,638.087040262
 03/26  09:00:00,316.80159581,36.2397898621,101.730106477,0.0,50.9524495726,81.1684271793,663.838736396,143.635818757,66.8089,453.394017639
 03/26  10:00:00,259.297702979,36.3713474904,89.5038504174,0.0,42.6918050922,68.9656133826,538.533873197,105.982212038,83.4695,349.082161159
 03/26  11:00:00,258.245715208,36.4123108973,92.2679720349,0.0,38.286128036,68.9656133826,447.974939728,94.0475520514,83.4695,270.457887677
 03/26  12:00:00,254.786819288,36.4342545643,89.59276823,0.0,38.286128036,68.9656133826,394.350597467,106.395282601,83.4695,204.485814866
 03/26  13:00:00,224.145180574,36.4573552902,77.9594604375,0.0,31.5818913096,56.727595265,382.922232183,110.361526876,75.1392,197.421505306
 03/26  14:00:00,237.641714007,36.4875042888,91.4472996952,0.0,31.5818913096,56.727595265,352.20272496,88.6713321149,66.8089,196.722492845
 03/26  15:00:00,243.4217515,36.5154446073,97.2161589395,0.0,31.5818913096,56.727595265,353.301107837,81.4434947717,75.1392,196.718413065
 03/26  16:00:00,248.214417864,36.2134559428,73.2372278379,0.0,31.5818913096,61.661095265,321.436529676,75.8052810566,91.7998,153.83144862
 03/26  17:00:00,271.698477341,35.6543925951,69.6962412797,0.0,31.5818913096,70.9729253606,313.087072274,74.0035854265,49.9818,189.101686847
 03/26  18:00:00,349.518062086,35.6680476028,85.7899477932,0.0,80.3315023541,83.7685254822,360.302020841,76.2906821255,49.9818,234.029538716
 03/26  19:00:00,373.430503301,35.6543925951,91.7356878938,0.0,102.000620287,77.6748002752,458.066319985,119.740392239,33.3212,305.004727746
 03/26  20:00:00,405.041521416,35.6543925951,99.8703239781,0.0,108.704857014,91.4735406516,500.630168062,167.630152194,33.3212,299.678815868
 03/26  21:00:00,377.913216301,35.6543925951,100.742149682,0.0,95.2963835608,89.1510273009,522.882974915,196.808681546,24.9909,301.083393369
 03/26  22:00:00,317.511213533,35.6543925951,93.2541439526,0.0,80.3315023541,63.3799339444,691.05803143,228.97906667,16.6606,445.418364761
 03/26  23:00:00,226.857521505,35.6544203222,66.5806178848,0.0,42.6918050922,48.4199368926,525.143392167,254.242789057,8.3303,262.570303111
 03/26  24:00:00,176.441811673,30.8711170858,52.4245835043,0.0,34.4311606118,33.1021868926,215.047179924,63.0587361892,3.33212,148.656323735
 03/27  01:00:00,149.658902186,30.8711170858,44.4050496074,0.0,19.418418834,29.3649097162,167.934628396,49.3513255206,3.33212,115.251182876
 03/27  02:00:00,137.53956792,30.8711170858,40.1662504043,0.0,12.7620426787,28.1191506574,160.827959406,42.2871815157,3.33212,115.20865789
 03/27  03:00:00,134.975389112,30.8711170858,37.5550385523,0.0,12.7620426787,28.1191506574,149.477439295,37.2997257493,3.33212,108.845593546
 03/27  04:00:00,141.967391903,30.8711170858,37.9659931012,0.0,12.7620426787,28.1191506574,188.216508868,31.5539901308,3.33212,153.330398737
 03/27  05:00:00,177.375303774,30.8711170858,45.76455963,0.0,25.5240853573,30.610668775,294.476312606,28.3502469036,8.3303,257.795765702
 03/27  06:00:00,305.603209907,33.6613611329,73.4630703339,0.0,51.0481707146,78.1489452969,489.770994025,26.8735820281,16.6606,446.236811997
 03/27  07:00:00,373.642155106,35.6543925951,97.1626439178,0.0,64.3609230253,109.708623606,815.874200661,195.662230649,24.9909,595.221070013
 03/27  08:00:00,309.079299282,35.6543925951,75.2249043558,0.0,51.0481707146,80.7689615957,728.095364173,237.492180952,33.3212,457.28198322
 03/27  09:00:00,275.643539376,35.9813975993,69.6984104152,0.0,51.0481707146,71.0224615957,639.234435564,230.712181277,66.8089,341.713354287
 03/27  10:00:00,222.295621133,36.1558302266,64.9158260026,0.0,32.1804615127,65.7244621605,594.307317612,235.820659475,83.4695,275.017158137
 03/27  11:00:00,222.74405489,36.2824563576,64.560235737,0.0,32.1804615127,65.7244621605,511.339829802,230.180379194,83.4695,197.689950608
 03/27  12:00:00,229.044320891,36.4065691075,71.6381929786,0.0,32.1804615127,65.7244621605,492.462796678,211.679898886,83.4695,197.313397792
 03/27  13:00:00,226.567270104,36.4590999321,79.5463142688,0.0,32.1804615127,55.9779621605,447.721766557,172.427803072,75.1392,200.154763485
 03/27  14:00:00,227.123833607,36.4915361217,80.5723384129,0.0,32.1804615127,55.9779621605,411.970695148,150.61929535,66.8089,194.542499798
 03/27  15:00:00,225.194588776,36.5190175118,78.888760038,0.0,32.1804615127,55.9779621605,410.529345382,139.815795229,75.1392,195.574350153
 03/27  16:00:00,250.636958702,36.2164469236,75.5662280487,0.0,32.1804615127,60.9114621605,369.15472422,123.571287537,91.7998,153.783636682
 03/27  17:00:00,292.645208966,35.6543925951,83.1116007816,0.0,32.1804615127,77.5397301883,406.831660693,126.425886879,49.9818,230.423973815
 03/27  18:00:00,360.283213083,35.6548064032,96.5207315118,0.0,77.122965704,86.2600435998,634.21956586,171.983275852,49.9818,412.254490008
 03/27  19:00:00,372.365675555,35.6543925951,89.6467915725,0.0,102.647051061,80.1663183927,533.89106386,193.91917079,33.3212,306.65069307
 03/27  20:00:00,409.007260452,35.6543925951,94.8184142248,0.0,115.40909374,92.7192997104,570.418953065,237.277563759,33.3212,299.820189305
 03/27  21:00:00,398.230173479,35.6543925951,106.735018136,0.0,102.647051061,94.1340635361,723.614384125,248.524500547,24.9909,450.098983578
 03/27  22:00:00,307.679595488,35.6543925951,82.745005808,0.0,77.122965704,65.871452062,588.786618355,231.329575675,16.6606,340.79644268
 03/27  23:00:00,213.886055982,35.6543925951,57.0077608153,0.0,38.286128036,48.4199368926,435.882489525,239.860803051,8.3303,187.691386474
 03/27  24:00:00,159.906407725,30.8711170858,47.2399260206,0.0,25.5240853573,30.610668775,202.361226842,51.1862677877,3.33212,147.842839055
 03/28  01:00:00,146.860893432,30.8711170858,41.5215638555,0.0,19.418418834,29.3649097162,157.608727242,39.0745259202,3.33212,115.202081322
 03/28  02:00:00,136.04548138,30.8711170858,38.6192839423,0.0,12.7620426787,28.1191506574,144.429940796,32.2948469138,3.33212,108.802973882
 03/28  03:00:00,134.279623961,30.8711170858,36.8588667948,0.0,12.7620426787,28.1191506574,147.288406128,28.7472249113,3.33212,115.209061217
 03/28  04:00:00,142.884648323,30.8711170858,38.2545278238,0.0,12.7620426787,28.1191506574,176.834540025,26.9055305335,3.33212,146.596889491
 03/28  05:00:00,179.490251943,30.8711170858,47.2255196885,0.0,25.5240853573,30.610668775,296.237136374,25.8854367042,8.3303,262.02139967
 03/28  06:00:00,308.088058491,33.2627548405,75.6043665551,0.0,51.0481707146,78.1489452969,489.070203326,25.1409522369,16.6606,447.268651089
 03/28  07:00:00,376.092137758,35.6566964443,98.6778646113,0.0,64.3609230253,109.708623606,792.221655052,177.408183096,24.9909,589.822571956
 03/28  08:00:00,307.540956355,35.6543925951,72.9577036679,0.0,51.0481707146,80.7689615957,703.396431293,214.043583911,33.3212,456.031647382
 03/28  09:00:00,266.896374851,36.1220663337,60.8608545493,0.0,51.0481707146,71.0224615957,624.815639498,213.726660855,66.8089,344.280078643
 03/28  10:00:00,205.368076813,36.2514900505,47.9619471569,0.0,32.1804615127,65.7244621605,580.798060321,228.243587049,83.4695,269.084973272
 03/28  11:00:00,199.248618552,36.2566720346,41.1707041059,0.0,32.1804615127,65.7244621605,527.307278184,239.179437444,83.4695,204.65834074
 03/28  12:00:00,197.681020525,36.2579953767,40.3689356757,0.0,32.1804615127,65.7244621605,525.660851599,244.949449022,83.4695,197.241902577
 03/28  13:00:00,188.288474361,36.2819753799,40.6710538199,0.0,32.1804615127,55.9779621605,521.872204859,249.843014524,75.1392,196.889990335
 03/28  14:00:00,187.815344547,36.2733038283,40.2054074074,0.0,32.1804615127,55.9779621605,518.801097049,255.449524407,66.8089,196.542672642
 03/28  15:00:00,185.483832837,36.2717521377,37.8966888038,0.0,32.1804615127,55.9779621605,529.524381964,257.838738858,75.1392,196.546443106
 03/28  16:00:00,209.421214059,36.0325199213,32.8432510342,0.0,32.1804615127,60.9114621605,490.612903504,245.094919207,91.7998,153.718184298
 03/28  17:00:00,255.482365745,35.6543925951,44.1820572347,0.0,32.1804615127,77.5397301883,514.845377491,238.926532772,49.9818,225.937044718
 03/28  18:00:00,326.966103204,35.6543925951,61.641234109,0.0,77.122965704,86.2600435998,703.137337806,240.796534292,49.9818,412.359003514
 03/28  19:00:00,343.759449132,35.6543925951,60.1159448516,0.0,102.647051061,80.1663183927,574.267072094,235.239358765,33.3212,305.706513329
 03/28  20:00:00,380.914002135,35.6543925951,66.3294449136,0.0,115.40909374,92.7192997104,566.225773146,230.919205199,33.3212,301.985367947
 03/28  21:00:00,370.746309328,35.6543925951,79.6426232776,0.0,102.647051061,94.1340635361,704.280291796,230.071162234,24.9909,449.218229563
 03/28  22:00:00,285.618557471,35.6543925951,60.7530673082,0.0,77.122965704,65.871452062,588.897241895,235.910718666,16.6606,336.325923229
 03/28  23:00:00,195.234506431,35.6543925951,38.4113619893,0.0,38.286128036,48.4199368926,443.415173168,247.421737419,8.3303,187.66313575
 03/28  24:00:00,142.834275857,30.8711170858,30.2290168939,0.0,25.5240853573,30.610668775,204.52541306,54.576500704,3.33212,146.616792356
 03/29  01:00:00,145.430266498,30.8711170858,40.1061563971,0.0,19.418418834,29.3649097162,162.273906011,43.7612099017,3.33212,115.18057611
 03/29  02:00:00,136.462790601,30.8711170858,39.0309770337,0.0,12.7620426787,28.1191506574,150.524820007,38.4191644268,3.33212,108.773535581
 03/29  03:00:00,130.415234319,30.8711170858,33.0194750975,0.0,12.7620426787,28.1191506574,153.447506758,34.9346428639,3.33212,115.180743894
 03/29  04:00:00,145.614538432,30.8711170858,41.6099652933,0.0,12.7620426787,28.1191506574,182.32431505,32.4411005334,3.33212,146.551094517
 03/29  05:00:00,180.133835996,30.8711170858,48.4804646042,0.0,25.5240853573,30.610668775,298.139543339,30.9030914697,8.3303,258.90615187
 03/29  06:00:00,302.183198071,31.6683296707,71.9111268525,0.0,51.0481707146,78.1489452969,492.475274569,29.903014789,16.6606,445.91165978
 03/29  07:00:00,367.436110561,35.6543925951,90.7777055427,0.0,64.3609230253,109.708623606,805.125742937,185.941183401,24.9909,594.193659536
 03/29  08:00:00,294.410923647,35.6543925951,60.5814213256,0.0,51.0481707146,80.7689615957,692.126426712,207.53965274,33.3212,451.265573972
 03/29  09:00:00,259.071591326,36.1671589465,52.8542102432,0.0,51.0481707146,71.0224615957,638.889900956,224.735243643,66.8089,347.345757312
 03/29  10:00:00,198.431956914,36.2858160287,41.1285737404,0.0,32.1804615127,65.7244621605,570.966744776,218.569887218,83.4695,268.927357558
 03/29  11:00:00,192.606883189,36.3388965906,35.2470861026,0.0,32.1804615127,65.7244621605,474.89550936,193.92530291,83.4695,197.50070645
 03/29  12:00:00,191.845285895,36.3757139863,35.5702461039,0.0,32.1804615127,65.7244621605,465.88722788,185.28089332,83.4695,197.13683456
 03/29  13:00:00,183.33998615,36.4083647066,36.8274701429,0.0,32.1804615127,55.9779621605,467.415941803,195.472152376,75.1392,196.804589427
 03/29  14:00:00,165.669971601,36.4356239004,19.2467350901,0.0,32.1804615127,55.9779621605,468.578593063,205.304276686,66.8089,196.465416377
 03/29  15:00:00,168.93993517,36.4618642657,22.500219854,0.0,32.1804615127,55.9779621605,477.894822759,206.290389062,75.1392,196.465233697
 03/29  16:00:00,201.172531248,36.1671578145,25.8347752729,0.0,32.1804615127,60.9114621605,434.75779177,189.286491201,91.7998,153.671500569
 03/29  17:00:00,246.99483754,35.6543925951,37.2947800421,0.0,32.1804615127,77.5397301883,435.102387662,159.30379824,49.9818,225.816789422
 03/29  18:00:00,318.574530961,35.6543925951,54.9161218812,0.0,77.122965704,86.2600435998,623.635317285,161.856184246,49.9818,411.797333039
 03/29  19:00:00,340.541884366,35.6543925951,58.1320376188,0.0,102.647051061,80.1663183927,503.186255894,164.419906033,33.3212,305.445149861
 03/29  20:00:00,424.797977271,35.6543925951,111.161440013,0.0,115.40909374,92.7192997104,515.014811441,177.977374588,33.3212,303.716236853
 03/29  21:00:00,403.733407089,35.6543925951,113.506918225,0.0,102.647051061,94.1340635361,653.156648841,181.545798968,24.9909,446.619949873
 03/29  22:00:00,301.443249352,35.6543925951,77.6037535137,0.0,77.122965704,65.871452062,563.557929034,211.365117871,16.6606,335.532211163
 03/29  23:00:00,205.553494366,35.6543925951,49.053491816,0.0,38.286128036,48.4199368926,472.037597404,276.123870677,8.3303,187.583426726
 03/29  24:00:00,152.423041243,30.8711170858,39.7465546409,0.0,25.5240853573,30.610668775,200.049836144,50.1537199412,3.33212,146.563996203
 03/30  01:00:00,140.080925689,30.8711170858,34.7736523036,0.0,19.418418834,29.3649097162,157.035813281,38.5572456022,3.33212,115.146447679
 03/30  02:00:00,130.285670583,30.8711170858,32.9055287416,0.0,12.7620426787,28.1191506574,144.666828719,32.5795509635,3.33212,108.755157756
 03/30  03:00:00,128.980771988,30.8711170858,31.6319585931,0.0,12.7620426787,28.1191506574,146.806057847,28.3343078004,3.33212,115.139630047
 03/30  04:00:00,137.032631353,30.8711170858,33.1212421536,0.0,12.7620426787,28.1191506574,175.677164703,25.8328468498,3.33212,146.512197853
 03/30  05:00:00,173.064557599,30.8711170858,41.5280300262,0.0,25.5240853573,30.610668775,290.436816774,24.8481116046,8.3303,257.25840517
 03/30  06:00:00,301.007840539,33.5417792452,68.9932042539,0.0,51.0481707146,78.1489452969,484.424139503,23.6040818539,16.6606,444.159457649
 03/30  07:00:00,367.267665378,35.6560693307,92.2267275714,0.0,64.3609230253,109.708623606,709.597121307,90.3546491716,24.9909,594.251572135
 03/30  08:00:00,302.774460537,35.6543925951,70.6373381816,0.0,51.0481707146,80.7689615957,581.143971089,95.5927967902,33.3212,452.229974299
 03/30  09:00:00,267.914526717,36.1974015839,63.6512841638,0.0,51.0481707146,71.0224615957,491.779147795,85.7764470133,66.8089,339.193800781
 03/30  10:00:00,213.729147515,36.290415595,58.2491809916,0.0,32.1804615127,65.7244621605,432.304683035,76.4866681021,83.4695,272.348514933
 03/30  11:00:00,219.315091776,36.3467995502,63.2099811323,0.0,32.1804615127,65.7244621605,342.69967301,58.6275927739,83.4695,200.602580236
 03/30  12:00:00,228.115794193,36.3899405314,72.6801803752,0.0,32.1804615127,65.7244621605,328.756664798,48.2378917747,83.4695,197.049273024
 03/30  13:00:00,241.967245197,36.4276878373,96.1113952473,0.0,32.1804615127,55.9779621605,305.908982741,34.0547818771,75.1392,196.715000864
 03/30  14:00:00,283.756659711,36.4647170219,137.376771137,0.0,32.1804615127,55.9779621605,281.688311744,18.5117435188,66.8089,196.367668225
 03/30  15:00:00,271.890374604,36.4917222408,125.281999718,0.0,32.1804615127,55.9779621605,285.165122022,13.7721842065,75.1392,196.253737815
 03/30  16:00:00,289.950095047,36.1942693471,114.385160162,0.0,32.1804615127,60.9114621605,250.882137301,12.027433212,91.7998,147.054904089
 03/30  17:00:00,329.453617202,35.6886497862,119.284698572,0.0,32.1804615127,77.5397301883,291.616752684,14.7227316116,49.9818,226.912221072
 03/30  18:00:00,365.22373189,35.7369690727,101.336714369,0.0,77.122965704,86.2600435998,487.333035026,27.6808724923,49.9818,409.670362534
 03/30  19:00:00,362.523273506,35.6720151441,80.3031438812,0.0,102.647051061,80.1663183927,388.661278714,50.1708889982,33.3212,305.169189716
 03/30  20:00:00,408.472551004,35.6549274079,95.2788456542,0.0,115.40909374,92.7192997104,419.635122747,82.3241465951,33.3212,303.989776152
 03/30  21:00:00,399.26705861,35.6935963564,109.47955812,0.0,102.647051061,94.1340635361,594.356888284,124.120194535,24.9909,445.245793749
 03/30  22:00:00,311.298779858,35.7240460203,88.0733186592,0.0,77.122965704,65.871452062,491.748565643,139.893189153,16.6606,335.19477649
 03/30  23:00:00,218.16805404,35.6953605731,63.1497476451,0.0,38.286128036,48.4199368926,335.761228165,139.90946341,8.3303,187.521464755
 03/30  24:00:00,164.484990058,30.8711170858,51.8520047242,0.0,25.5240853573,30.610668775,242.772516663,92.9371659935,3.33212,146.503230669
 03/31  01:00:00,150.840489775,30.8711170858,45.5630056462,0.0,19.418418834,29.3649097162,197.744495277,79.2889288157,3.33212,115.123446461
 03/31  02:00:00,139.852885381,30.8711170858,42.4866910487,0.0,12.7620426787,28.1191506574,177.328161181,65.2721320541,3.33212,108.723909127
 03/31  03:00:00,137.556947245,30.8711170858,40.1886969286,0.0,12.7620426787,28.1191506574,171.353550799,52.9117344016,3.33212,115.109696397
 03/31  04:00:00,145.461925359,30.8711170858,40.8737559813,0.0,12.7620426787,28.1191506574,193.167821138,43.377489837,3.33212,146.458211301
 03/31  05:00:00,183.893406089,33.2627548405,49.2504337826,0.0,25.5240853573,30.610668775,301.66479154,36.2368059394,8.3303,257.0976856
 03/31  06:00:00,307.160999539,33.5816398744,77.0672064594,0.0,51.0481707146,78.1489452969,492.880727285,32.7739471455,16.6606,443.44618014
 03/31  07:00:00,379.00730531,35.657279267,102.145368493,0.0,64.3609230253,109.708623606,761.661849196,145.409826158,24.9909,591.261123038
 03/31  08:00:00,314.592847096,35.654521783,81.2652351579,0.0,51.0481707146,80.7689615957,603.490171188,117.617677274,33.3212,452.551293915
 03/31  09:00:00,280.734107756,36.2176424602,76.3388081383,0.0,51.0481707146,71.0224615957,483.002467641,77.9850084365,66.8089,338.208559205
 03/31  10:00:00,232.078128939,36.3084478196,76.5696774783,0.0,32.1804615127,65.7244621605,397.037439559,45.0412813642,83.4695,268.526658195
 03/31  11:00:00,282.358602083,36.3644087806,125.493752494,0.0,32.1804615127,65.7244621605,306.937776026,19.0924334835,83.4695,204.375842542
 03/31  12:00:00,301.316171775,36.4049677112,144.027522559,0.0,32.1804615127,65.7244621605,287.215889785,6.77909049365,83.4695,196.967299292
 03/31  13:00:00,289.848021498,36.4392456403,141.905702936,0.0,32.1804615127,55.9779621605,277.4896469,5.71471976724,75.1392,196.635727133
 03/31  14:00:00,277.727674244,36.4684494627,129.839188228,0.0,32.1804615127,55.9779621605,264.014207535,6.55215153784,66.8089,190.653155997
 03/31  15:00:00,270.914907408,36.4967233007,123.195771028,0.0,32.1804615127,55.9779621605,277.159547145,7.12638468257,75.1392,194.893962462
 03/31  16:00:00,306.962703476,36.2043558103,130.109926716,0.0,32.1804615127,60.9114621605,250.12477082,4.76773603563,91.7998,153.557234785
 03/31  17:00:00,343.737379422,35.6932474566,132.354203532,0.0,32.1804615127,77.5397301883,283.349075196,7.81658611714,49.9818,225.550689078
 03/31  18:00:00,390.017917772,35.7337647161,125.16612992,0.0,77.122965704,86.2600435998,474.585638877,13.9200025745,49.9818,410.683836302
 03/31  19:00:00,396.616064782,35.6675772327,113.973444155,0.0,102.647051061,80.1663183927,359.696420046,21.4490044603,33.3212,304.926215586
 03/31  20:00:00,407.122667419,35.6543925951,94.0133684971,0.0,115.40909374,92.7192997104,359.394257551,30.3730720108,33.3212,295.69998554
 03/31  21:00:00,395.679457051,35.6929419413,106.283667571,0.0,102.647051061,94.1340635361,505.312189143,35.7887776359,24.9909,444.532511507
 03/31  22:00:00,308.363368936,35.7339716083,85.3745700354,0.0,77.122965704,65.871452062,394.36367846,42.8454860045,16.6606,334.857592455
 03/31  23:00:00,221.587991311,35.7103678184,66.8048009494,0.0,38.286128036,48.4199368926,252.537677505,56.7897678739,8.3303,187.417609631
 03/31  24:00:00,171.242016629,30.8711170858,58.7077731706,0.0,25.5240853573,30.610668775,211.327831026,55.1809183615,3.33212,152.814792665
 04/01  01:00:00,168.679896828,30.8711170858,53.9379005259,0.0,27.7269238854,30.610668775,168.971382337,56.630446385,3.33212,109.008815952
 04/01  02:00:00,146.953760788,30.8711170858,49.7093043806,0.0,12.7620426787,28.1191506574,166.049087535,53.0504263298,3.33212,109.666541206
 04/01  03:00:00,146.969650535,33.2627548405,47.3437421217,0.0,12.7620426787,28.1191506574,166.728033804,49.2889390157,3.33212,114.106974788
 04/01  04:00:00,151.920181034,30.8711170858,48.0896622688,0.0,12.7620426787,28.1191506574,195.149756991,45.4181267419,3.33212,146.399510249
 04/01  05:00:00,168.74912013,33.2627548405,50.3523855578,0.0,12.7620426787,28.1191506574,234.301951214,38.6389419321,8.3303,187.332709282
 04/01  06:00:00,257.354377881,34.2194099423,60.0102533665,0.0,42.6918050922,54.3732441037,309.811387021,33.859739114,16.6606,259.291047907
 04/01  07:00:00,314.598323676,35.6819528101,85.7291223132,0.0,42.6918050922,86.1019271793,518.417037653,51.51730946,24.9909,441.908828193
 04/01  08:00:00,388.304481926,35.6545318473,118.257241319,0.0,57.6566862989,112.030105488,719.295207222,53.153372967,33.3212,632.820634255
 04/01  09:00:00,322.914136081,36.2232584721,99.3079604798,0.0,57.6566862989,83.6599452969,570.33678084,54.9365118388,66.8089,448.591369001
 04/01  10:00:00,245.72032608,36.3128463615,76.3881109923,0.0,42.6918050922,68.9656133826,483.552969424,62.2260451067,83.4695,337.857424317
 04/01  11:00:00,229.398282595,36.3632745589,68.4022627014,0.0,34.9340096728,67.7198543238,434.408040689,77.3686917322,83.4695,273.569848957
 04/01  12:00:00,221.913785185,36.3987868625,61.711189792,0.0,34.9340096728,67.7198543238,365.516794034,81.3047513004,83.4695,200.742542733
 04/01  13:00:00,212.538059153,36.430022021,62.0453152324,0.0,34.9340096728,57.9733543238,353.01624068,80.6621216958,75.1392,197.214918984
 04/01  14:00:00,209.810131957,36.4580251518,59.250329811,0.0,34.9340096728,57.9733543238,368.291068856,104.614687627,66.8089,196.867481229
 04/01  15:00:00,203.120141856,36.4830740781,52.5088918305,0.0,34.9340096728,57.9733543238,405.158155562,133.160505576,75.1392,196.858449986
 04/01  16:00:00,229.847265922,36.1860204442,50.2814299268,0.0,34.9340096728,62.9068543238,379.59968603,134.043592187,91.7998,153.756293843
 04/01  17:00:00,263.868013408,35.6543925951,57.1226580295,0.0,34.9340096728,72.2186844194,362.796502943,124.568645948,49.9818,188.246056995
 04/01  18:00:00,340.804647613,35.6582324305,67.6907175993,0.0,87.0357390804,86.2600435998,406.599313627,122.666719553,49.9818,233.950794074
 04/01  19:00:00,359.502658103,35.6543925951,80.5105023049,0.0,102.000620287,77.6748002752,445.31557161,111.892395776,33.3212,300.101975834
 04/01  20:00:00,383.359107851,35.6543925951,87.4011935476,0.0,102.000620287,88.9820225341,471.500740635,138.795952578,33.3212,299.383588056
 04/01  21:00:00,376.778356862,35.6543925951,90.2694168033,0.0,102.000620287,91.6425454185,534.862482135,205.813600166,24.9909,304.057981968
 04/01  22:00:00,320.764066417,35.6543925951,87.1937240922,0.0,87.0357390804,65.871452062,687.48214873,231.254413693,16.6606,439.567135037
 04/01  23:00:00,223.769938827,35.6543925951,63.7039228197,0.0,42.6918050922,48.4199368926,494.792087727,228.282412175,8.3303,258.179375552
 04/01  24:00:00,164.914533603,30.8711170858,50.087823023,0.0,27.7269238854,30.610668775,217.680361846,67.9472067894,3.33212,146.401035057
 04/02  01:00:00,167.277151783,30.8711170858,43.2217082003,0.0,34.4311606118,33.1021868926,169.758762848,51.196780536,3.33212,115.229862312
 04/02  02:00:00,145.893257528,30.8711170858,39.3415165859,0.0,19.466279405,30.610668775,153.198295841,41.0334992777,3.33212,108.832676563
 04/02  03:00:00,144.552222543,30.8711170858,38.0205621624,0.0,19.466279405,30.610668775,151.497945213,32.922596909,3.33212,115.243228304
 04/02  04:00:00,152.449351687,30.8711170858,39.3321870255,0.0,19.466279405,30.610668775,178.654682186,28.9810866119,3.33212,146.341475574
 04/02  05:00:00,166.261880697,30.8711170858,40.8677547534,0.0,19.466279405,30.610668775,224.34551759,28.4824070383,8.3303,187.532810552
 04/02  06:00:00,246.876463603,33.8606642791,49.7630700188,0.0,42.6918050922,54.3732441037,311.184834803,27.779833737,16.6606,266.744401066
 04/02  07:00:00,314.022392613,35.721702447,74.6462532823,0.0,49.3960418185,88.5934452969,604.22974386,137.674198008,24.9909,441.564645852
 04/02  08:00:00,375.424973472,35.6543925951,104.404932264,0.0,57.6566862989,112.030105488,808.070165906,152.486592743,33.3212,622.262373163
 04/02  09:00:00,304.802666124,36.221780998,89.6170877805,0.0,50.9524495726,81.1684271793,668.706027723,149.601883511,66.8089,452.295244212
 04/02  10:00:00,245.156914836,36.3143362389,75.2550510213,0.0,42.6918050922,68.9656133826,552.617292797,127.995000571,83.4695,341.152792226
 04/02  11:00:00,241.727599417,36.3669118151,75.7475203852,0.0,38.286128036,68.9656133826,460.331558537,107.723553921,83.4695,269.138504617
 04/02  12:00:00,243.053879681,36.4085687722,77.9873225817,0.0,38.286128036,68.9656133826,368.410848689,88.1620832909,83.4695,196.779265398
 04/02  13:00:00,231.134307288,36.4435600446,85.028381405,0.0,31.5818913096,56.727595265,349.22470661,77.3306263883,75.1392,196.754880221
 04/02  14:00:00,233.555371149,36.4748619994,87.452517682,0.0,31.5818913096,56.727595265,334.221169056,71.3020933256,66.8089,196.110175731
 04/02  15:00:00,202.656202328,36.5020520649,56.8063623013,0.0,31.5818913096,56.727595265,334.034967637,62.7967411642,75.1392,196.099026473
 04/02  16:00:00,234.074844756,36.2025376806,59.3440041027,0.0,31.5818913096,61.661095265,291.871155041,53.2953006802,91.7998,146.77605436
 04/02  17:00:00,273.031744532,35.6543925951,71.114434873,0.0,31.5818913096,70.9729253606,298.713600241,58.9975311698,49.9818,189.734269071
 04/02  18:00:00,345.689839148,35.6570694206,82.0351689995,0.0,80.3315023541,83.7685254822,351.847147418,70.0996425994,49.9818,231.765704819
 04/02  19:00:00,370.282689369,35.6543925951,91.5158825001,0.0,102.000620287,77.6748002752,409.164570437,80.6610661363,33.3212,295.182304301
 04/02  20:00:00,405.045555231,35.6543925951,100.113080611,0.0,108.704857014,91.4735406516,438.571179211,105.995016646,33.3212,299.254962564
 04/02  21:00:00,376.892017366,35.6543925951,100.016998372,0.0,95.2963835608,89.1510273009,467.621432332,144.685422042,24.9909,297.94511029
 04/02  22:00:00,317.231212028,35.6543925951,93.4888839951,0.0,80.3315023541,63.3799339444,614.9029549,158.328258006,16.6606,439.914096894
 04/02  23:00:00,226.535734963,35.6543925951,66.9427554674,0.0,42.6918050922,48.4199368926,486.754290191,222.185623836,8.3303,256.238366355
 04/02  24:00:00,176.458912632,30.8711170858,52.5047786849,0.0,34.4311606118,33.1021868926,239.158865882,89.2422669071,3.33212,146.584478975
 04/03  01:00:00,150.768705798,30.8711170858,45.5943382703,0.0,19.418418834,29.3649097162,183.484805783,67.3107935012,3.33212,112.841892281
 04/03  02:00:00,139.043732449,30.8711170858,41.7266860927,0.0,12.7620426787,28.1191506574,175.443522243,61.2876213334,3.33212,110.82378091
 04/03  03:00:00,135.977706808,30.8711170858,38.5939666477,0.0,12.7620426787,28.1191506574,165.322191785,53.3661720066,3.33212,108.623899778
 04/03  04:00:00,143.37028516,30.8711170858,39.4138957501,0.0,12.7620426787,28.1191506574,193.706260574,40.0301847875,3.33212,150.343955786
 04/03  05:00:00,215.479139649,30.8711170858,83.7412995983,0.0,25.5240853573,30.610668775,295.824829045,34.1122042677,8.3303,253.382324777
 04/03  06:00:00,341.940111262,33.9005249084,112.085347661,0.0,51.0481707146,78.1489452969,486.798329813,30.6982572947,16.6606,439.439472518
 04/03  07:00:00,399.295065307,35.6543925951,122.556012319,0.0,64.3609230253,109.708623606,789.171143583,174.484917212,24.9909,589.695326371
 04/03  08:00:00,321.530403191,35.6543925951,88.88156078,0.0,51.0481707146,80.7689615957,579.972152243,99.0065862842,33.3212,447.644365958
 04/03  09:00:00,255.465490577,36.2275275338,51.3351855298,0.0,51.0481707146,71.0224615957,462.193951962,58.2427492228,66.8089,337.142302739
 04/03  10:00:00,209.396031363,36.3178363404,54.1087381002,0.0,32.1804615127,65.7244621605,389.78585704,38.3633616142,83.4695,267.952995426
 04/03  11:00:00,276.797014597,36.3726425161,120.505786108,0.0,32.1804615127,65.7244621605,299.500130453,19.0083567352,83.4695,197.022273718
 04/03  12:00:00,298.245820569,36.4143030122,141.849251926,0.0,32.1804615127,65.7244621605,286.648405048,6.49732600495,83.4695,196.681579043
 04/03  13:00:00,291.775226455,36.4515240027,144.483821231,0.0,32.1804615127,55.9779621605,276.261302454,4.79181720932,75.1392,196.330285245
 04/03  14:00:00,292.731937025,36.4832068577,145.048767476,0.0,32.1804615127,55.9779621605,267.779774046,4.96477598042,66.8089,196.006098065
 04/03  15:00:00,293.04541183,36.5116825124,145.075502929,0.0,32.1804615127,55.9779621605,269.250200575,5.10951038861,75.1392,189.001490186
 04/03  16:00:00,322.742936144,36.2410327069,145.45800038,0.0,32.1804615127,60.9114621605,248.44322687,3.25266857147,91.7998,153.390758298
 04/03  17:00:00,357.458041203,35.7397183065,145.533109845,0.0,32.1804615127,77.5397301883,281.053390959,5.93522393968,49.9818,225.13636702
 04/03  18:00:00,409.754153473,35.7856805281,144.301483867,0.0,77.122965704,86.2600435998,465.286676726,6.79439832294,49.9818,408.510478403
 04/03  19:00:00,427.399050743,35.7324028452,143.747985676,0.0,102.647051061,80.1663183927,335.942192228,6.21043791495,33.3212,296.410554313
 04/03  20:00:00,442.404957051,35.7127814781,128.534063348,0.0,115.40909374,92.7192997104,355.305291284,19.0741044609,33.3212,302.909986823
 04/03  21:00:00,400.24374895,35.7465011237,110.413338533,0.0,102.647051061,94.1340635361,507.115984704,39.7668550133,24.9909,442.358229691
 04/03  22:00:00,323.360243543,35.8123660865,100.148733675,0.0,77.122965704,65.871452062,405.518090007,57.5504940194,16.6606,331.306995988
 04/03  23:00:00,231.095444705,35.7556793177,76.1499471698,0.0,38.286128036,48.4199368926,256.034780735,65.4300315562,8.3303,182.274449179
 04/03  24:00:00,176.581466957,30.8711170858,63.9476642014,0.0,25.5240853573,30.610668775,217.341188785,66.0528655554,3.33212,147.95620323
 04/04  01:00:00,159.747117385,30.8711170858,54.4846836384,0.0,19.418418834,29.3649097162,185.996666981,69.2420990342,3.33212,113.422447947
 04/04  02:00:00,146.714174384,30.8711170858,49.3631859614,0.0,12.7620426787,28.1191506574,178.321381778,66.3866355245,3.33212,108.602626253
 04/04  03:00:00,146.268518421,33.2627548405,46.5291913445,0.0,12.7620426787,28.1191506574,174.213029487,58.188317709,3.33212,112.692591778
 04/04  04:00:00,151.259941164,30.8711170858,46.6722007833,0.0,12.7620426787,28.1191506574,203.717528823,51.7420417432,3.33212,148.64336708
 04/04  05:00:00,189.033178234,33.2627548405,54.4221349709,0.0,25.5240853573,30.610668775,309.311710474,45.2713595008,8.3303,255.710050973
 04/04  06:00:00,313.120715073,33.9005249084,82.6965659592,0.0,51.0481707146,78.1489452969,493.394306667,39.0898741156,16.6606,437.643832551
 04/04  07:00:00,388.259800261,35.6604130847,111.893724735,0.0,64.3609230253,109.708623606,728.136622235,122.862996015,24.9909,580.28272622
 04/04  08:00:00,320.620704313,35.6543925951,87.3471490392,0.0,51.0481707146,80.7689615957,610.424452042,127.437301891,33.3212,449.665950151
 04/04  09:00:00,283.897957236,36.2283949746,79.2597562182,0.0,51.0481707146,71.0224615957,522.512414797,112.977845357,66.8089,342.725669439
 04/04  10:00:00,226.888569975,36.3187413711,71.1658127721,0.0,32.1804615127,65.7244621605,439.602194656,91.2255564868,83.4695,264.907138169
 04/04  11:00:00,234.787456836,36.3721968908,78.4716192035,0.0,32.1804615127,65.7244621605,351.684181967,68.6910388476,83.4695,199.52364312
 04/04  12:00:00,247.252875286,36.4131834367,91.6441137532,0.0,32.1804615127,65.7244621605,326.847494352,49.1610955989,83.4695,194.216898753
 04/04  13:00:00,245.971395337,36.4480741,100.057996425,0.0,32.1804615127,55.9779621605,300.44538239,33.7273936006,75.1392,191.578788789
 04/04  14:00:00,285.163127151,36.4776758489,138.827510743,0.0,32.1804615127,55.9779621605,282.831519193,20.106239719,66.8089,195.916379474
 04/04  15:00:00,290.519602023,36.5053968101,143.64427467,0.0,32.1804615127,55.9779621605,274.935053802,8.68494328724,75.1392,191.110910515
 04/04  16:00:00,319.89636313,36.2237343908,143.125254749,0.0,32.1804615127,60.9114621605,246.126104024,3.09483844976,91.7998,151.231465574
 04/04  17:00:00,356.980965294,35.7247470574,144.208799772,0.0,32.1804615127,77.5397301883,280.804591509,5.82644118867,49.9818,224.99635032
 04/04  18:00:00,410.082314892,35.7709996564,144.007311281,0.0,77.122965704,86.2600435998,463.364652268,7.31645345037,49.9818,406.066398818
 04/04  19:00:00,411.744205956,35.7113677182,128.558607009,0.0,102.647051061,80.1663183927,342.188580471,11.1559982787,33.3212,297.711382192
 04/04  20:00:00,451.203552518,35.6969871855,137.697342125,0.0,115.40909374,92.7192997104,350.583886205,15.6942538989,33.3212,301.568432307
 04/04  21:00:00,429.597580355,35.7466281772,139.502579184,0.0,102.647051061,94.1340635361,488.363083682,23.6692218716,24.9909,439.702961811
 04/04  22:00:00,326.040421757,35.8190233823,102.56177772,0.0,77.122965704,65.871452062,379.124702869,34.3573044553,16.6606,328.106798414
 04/04  23:00:00,217.971026749,35.7700170193,63.068223202,0.0,38.286128036,48.4199368926,239.159748913,44.0401794141,8.3303,186.789269499
 04/04  24:00:00,173.445986933,30.8711170858,60.870236868,0.0,25.5240853573,30.610668775,195.764465992,46.199564451,3.33212,146.232781541
 04/05  01:00:00,162.485643317,30.8711170858,57.2770996623,0.0,19.418418834,29.3649097162,171.509681011,53.2121324732,3.33212,114.965428538
 04/05  02:00:00,155.003858375,33.2627548405,55.3363261409,0.0,12.7620426787,28.1191506574,161.571292466,49.646681006,3.33212,108.59249146
 04/05  03:00:00,149.99304991,30.8711170858,52.7311922439,0.0,12.7620426787,28.1191506574,158.741103196,46.8311215196,3.33212,108.577861677
 04/05  04:00:00,159.53806384,33.2627548405,53.3849561565,0.0,12.7620426787,28.1191506574,192.401328539,42.8791912693,3.33212,146.19001727
 04/05  05:00:00,195.350689488,33.2627548405,61.5478709307,0.0,25.5240853573,30.610668775,301.660201703,37.1950468162,8.3303,256.134854887
 04/05  06:00:00,322.237865535,33.5816398744,93.0539915197,0.0,51.0481707146,78.1489452969,490.508004401,34.0595046939,16.6606,439.787899707
 04/05  07:00:00,390.699320078,35.6659735586,115.879130392,0.0,64.3609230253,109.708623606,710.306198947,102.451583914,24.9909,582.863715034
 04/05  08:00:00,317.209696713,35.6544066924,84.4479307467,0.0,51.0481707146,80.7689615957,673.809499127,192.159932855,33.3212,448.328366273
 04/05  09:00:00,277.062837519,36.2044910239,70.9832941827,0.0,51.0481707146,71.0224615957,660.484883315,256.91741806,66.8089,336.758565255
 04/05  10:00:00,214.696368501,36.2444348016,57.1258492814,0.0,32.1804615127,65.7244621605,581.92898684,230.934085033,83.4695,267.525401807
 04/05  11:00:00,209.340355483,36.3242266861,51.038838151,0.0,32.1804615127,65.7244621605,509.54299786,229.244538372,83.4695,196.828959488
 04/05  12:00:00,210.429055204,36.401213985,53.0036107826,0.0,32.1804615127,65.7244621605,492.776246762,214.872297829,83.4695,194.434448933
 04/05  13:00:00,215.153254848,36.4378994381,68.6265095426,0.0,32.1804615127,55.9779621605,385.599588319,119.292141264,75.1392,191.168247055
 04/05  14:00:00,223.23402365,36.4692964783,77.1364830575,0.0,32.1804615127,55.9779621605,350.920531224,88.2936984221,66.8089,195.817932802
 04/05  15:00:00,223.922256184,36.4999401581,77.9828018648,0.0,32.1804615127,55.9779621605,332.514878663,68.5626927267,75.1392,188.812985936
 04/05  16:00:00,255.067958263,36.2003412448,80.2390770856,0.0,32.1804615127,60.9114621605,297.100665458,52.0397603647,91.7998,153.261105093
 04/05  17:00:00,305.368738703,35.6543925951,95.925945483,0.0,32.1804615127,77.5397301883,331.130354594,56.2819555495,49.9818,224.866599045
 04/05  18:00:00,376.002622268,35.668454635,112.470920955,0.0,77.122965704,86.2600435998,511.207178881,60.675567291,49.9818,400.54981159
 04/05  19:00:00,384.860247205,35.6543978952,102.594917677,0.0,102.647051061,80.1663183927,409.384912546,74.4245858045,33.3212,301.639126742
 04/05  20:00:00,417.82574875,35.6543925951,104.450426793,0.0,115.40909374,92.7192997104,461.408683933,133.712036478,33.3212,294.375447455
 04/05  21:00:00,405.986820351,35.6543925951,116.020227243,0.0,102.647051061,94.1340635361,627.124139282,161.299326952,24.9909,440.83391233
 04/05  22:00:00,314.337399248,35.6698758326,90.7814005504,0.0,77.122965704,65.871452062,552.070706965,202.321019243,16.6606,333.089087722
 04/05  23:00:00,218.452965176,35.6544932765,62.8154380603,0.0,38.286128036,48.4199368926,418.200996073,226.243397663,8.3303,183.627298409
 04/05  24:00:00,164.026416153,30.8711170858,51.3189854195,0.0,25.5240853573,30.610668775,224.408501681,71.7148301071,3.33212,149.361551574
 04/06  01:00:00,149.904126618,30.8711170858,44.5689729896,0.0,19.418418834,29.3649097162,165.45352878,53.5634249744,3.33212,108.557983806
 04/06  02:00:00,139.483929542,30.8711170858,42.0736607552,0.0,12.7620426787,28.1191506574,154.553836315,42.6803053653,3.33212,108.54141095
 04/06  03:00:00,137.211666581,30.8711170858,39.7919789823,0.0,12.7620426787,28.1191506574,150.469514093,36.8644948369,3.33212,110.272899256
 04/06  04:00:00,144.310908374,30.8711170858,40.2859759088,0.0,12.7620426787,28.1191506574,187.061064845,32.777508901,3.33212,150.951435944
 04/06  05:00:00,180.338152002,30.8711170858,48.6490503759,0.0,25.5240853573,30.610668775,286.667462652,29.9319548711,8.3303,248.405207781
 04/06  06:00:00,304.845561568,34.0599674254,77.6716636379,0.0,51.0481707146,78.1489452969,484.806909367,29.1029782256,16.6606,439.043331142
 04/06  07:00:00,379.669388428,35.6543925951,102.987419818,0.0,64.3609230253,109.708623606,779.902397717,170.437739948,24.9909,584.473757769
 04/06  08:00:00,311.772157016,35.6543925951,78.2938952962,0.0,51.0481707146,80.7689615957,650.539436126,171.861591486,33.3212,445.356644641
 04/06  09:00:00,274.03463077,36.2259070433,68.8637249638,0.0,51.0481707146,71.0224615957,547.057658359,144.185614057,66.8089,336.063144301
 04/06  10:00:00,195.161199462,36.3151627794,39.1528408769,0.0,32.1804615127,65.7244621605,495.250520631,144.461015636,83.4695,267.320004996
 04/06  11:00:00,189.658633896,36.3674313846,33.2577718829,0.0,32.1804615127,65.7244621605,406.667595743,126.47158534,83.4695,196.726510403
 04/06  12:00:00,193.576361995,36.4049032614,38.0299844225,0.0,32.1804615127,65.7244621605,393.990519932,119.165835185,83.4695,191.355184747
 04/06  13:00:00,194.265317856,36.4384642667,48.52284624,0.0,32.1804615127,55.9779621605,369.104529032,99.9217743919,75.1392,194.04355464
 04/06  14:00:00,193.854407796,36.4669688087,48.1467355613,0.0,32.1804615127,55.9779621605,362.607673923,100.080741619,66.8089,195.718032304
 04/06  15:00:00,194.127992355,36.4927900859,48.423058451,0.0,32.1804615127,55.9779621605,368.249160671,104.394009638,75.1392,188.715951033
 04/06  16:00:00,224.740802034,36.1947053545,50.1054661406,0.0,32.1804615127,60.9114621605,339.994470347,95.414066724,91.7998,152.780603623
 04/06  17:00:00,271.590599913,35.6543925951,62.3924377079,0.0,32.1804615127,77.5397301883,369.894716318,102.029365651,49.9818,217.883550667
 04/06  18:00:00,345.629584656,35.6576598187,82.3754590054,0.0,77.122965704,86.2600435998,568.837832212,111.76279353,49.9818,407.093238681
 04/06  19:00:00,363.132014784,35.6543925951,83.9149492388,0.0,102.647051061,80.1663183927,440.034724665,110.582281058,33.3212,296.131243607
 04/06  20:00:00,405.3145497,35.6543925951,92.3446305608,0.0,115.40909374,92.7192997104,456.416269805,121.937560786,33.3212,301.157509019
 04/06  21:00:00,394.348225894,35.6543925951,104.835843156,0.0,102.647051061,94.1340635361,616.333200538,153.795987562,24.9909,437.546312976
 04/06  22:00:00,303.511556501,35.6571814594,80.3577975557,0.0,77.122965704,65.871452062,540.642381821,197.490306655,16.6606,326.491475167
 04/06  23:00:00,211.487711024,35.6543925951,56.1238533069,0.0,38.286128036,48.4199368926,429.032537974,233.842409317,8.3303,186.859828656
 04/06  24:00:00,198.25669263,30.8711170858,85.5482792943,0.0,25.5240853573,30.610668775,226.905666636,77.4590093024,3.33212,146.114537334
 04/07  01:00:00,167.165227223,30.8711170858,61.8206298749,0.0,19.418418834,29.3649097162,171.106777803,59.2558613802,3.33212,108.518796423
 04/07  02:00:00,148.178824545,30.8711170858,50.7655245409,0.0,12.7620426787,28.1191506574,158.010919052,46.1765534451,3.33212,108.502245607
 04/07  03:00:00,142.205857387,30.8711170858,44.7931737462,0.0,12.7620426787,28.1191506574,156.311169634,38.0772898783,3.33212,114.901759756
 04/07  04:00:00,148.549520125,30.8711170858,43.9194000797,0.0,12.7620426787,28.1191506574,181.691131106,32.2900555781,3.33212,146.068955528
 04/07  05:00:00,183.26045138,30.8711170858,50.9582147802,0.0,25.5240853573,30.610668775,288.201130215,29.2657737151,8.3303,250.6050565
 04/07  06:00:00,306.405946557,34.5382949763,78.0893393456,0.0,51.0481707146,78.1489452969,479.67350302,27.8149965211,16.6606,435.197906499
 04/07  07:00:00,377.791546991,35.6572630943,100.077986573,0.0,64.3609230253,109.708623606,786.119509852,178.428980236,24.9909,582.699629616
 04/07  08:00:00,308.545746665,35.6543925951,73.6796428839,0.0,51.0481707146,80.7689615957,682.762204302,204.870119994,33.3212,444.570884309
 04/07  09:00:00,267.660956484,36.1312169138,61.4138738608,0.0,51.0481707146,71.0224615957,611.790488013,209.301881496,66.8089,335.679706517
 04/07  10:00:00,203.448118007,36.2677908109,45.8746547278,0.0,32.1804615127,65.7244621605,576.940340355,226.35714237,83.4695,267.113697985
 04/07  11:00:00,198.231664667,36.355254644,40.3804993412,0.0,32.1804615127,65.7244621605,485.030896518,204.936420351,83.4695,196.624976167
 04/07  12:00:00,198.362826498,36.3911021064,41.7617523534,0.0,32.1804615127,65.7244621605,460.15283215,187.426596668,83.4695,189.256735482
 04/07  13:00:00,189.838848456,36.4219461317,42.8606023474,0.0,32.1804615127,55.9779621605,486.775279482,215.689529523,75.1392,195.94654996
 04/07  14:00:00,190.7148772,36.4495299465,43.8971629233,0.0,32.1804615127,55.9779621605,450.352674051,193.445494199,66.8089,190.098279852
 04/07  15:00:00,194.863446788,36.4771004527,48.5227176238,0.0,32.1804615127,55.9779621605,412.710408195,143.438126678,75.1392,194.133081517
 04/07  16:00:00,225.666629554,36.1820165001,50.6436298871,0.0,32.1804615127,60.9114621605,351.309098135,113.031132081,91.7998,146.478166054
 04/07  17:00:00,269.58086321,35.6543925951,59.8777117714,0.0,32.1804615127,77.5397301883,421.135068759,146.607268899,49.9818,224.545999859
 04/07  18:00:00,341.055766558,35.6543925951,77.2591013265,0.0,77.122965704,86.2600435998,602.991339064,149.981704556,49.9818,403.027834508
 04/07  19:00:00,354.197752365,35.6543925951,74.67010894,0.0,102.647051061,80.1663183927,521.785072788,190.574474925,33.3212,297.889397862
 04/07  20:00:00,393.295507924,35.6543925951,79.4665395546,0.0,115.40909374,92.7192997104,569.762730762,242.633773162,33.3212,293.8077576
 04/07  21:00:00,383.222168734,35.6543925951,92.3424081738,0.0,102.647051061,94.1340635361,703.329985912,239.048205971,24.9909,439.290879941
 04/07  22:00:00,297.990150579,35.6543925951,72.9546010306,0.0,77.122965704,65.871452062,584.657377467,235.668584558,16.6606,332.32819291
 04/07  23:00:00,206.296256949,35.6543925951,49.281155974,0.0,38.286128036,48.4199368926,422.546618925,234.380804142,8.3303,179.835514784
 04/07  24:00:00,152.762227337,30.8711170858,39.9820826024,0.0,25.5240853573,30.610668775,200.108715103,50.7038381004,3.33212,146.072757003
 04/08  01:00:00,150.404393238,30.8711170858,35.419119144,0.0,27.7269238854,30.610668775,149.531855163,37.7167510809,3.33212,108.482984082
 04/08  02:00:00,129.916200589,30.8711170858,32.4190979168,0.0,12.7620426787,28.1191506574,149.466374082,32.1508118129,3.33212,113.983442269
 04/08  03:00:00,127.804099795,30.8711170858,30.3097834444,0.0,12.7620426787,28.1191506574,142.462656413,29.7690725428,3.33212,109.36146387
 04/08  04:00:00,135.464849901,30.8711170858,31.3937578013,0.0,12.7620426787,28.1191506574,177.827115721,28.4798081721,3.33212,146.015187549
 04/08  05:00:00,149.740682578,30.8711170858,33.4300814,0.0,12.7620426787,28.1191506574,216.074694413,28.0040913454,8.3303,179.740303068
 04/08  06:00:00,236.118283693,32.864148548,42.6716023747,0.0,42.6918050922,54.3732441037,301.588202234,28.0006994633,16.6606,256.92690277
 04/08  07:00:00,299.021144318,35.7097311889,67.9260549863,0.0,42.6918050922,86.1019271793,656.895892196,194.41661029,24.9909,437.488381907
 04/08  08:00:00,370.33542599,35.6543925951,98.1748200646,0.0,57.6566862989,112.030105488,865.186119797,212.728925652,33.3212,619.135994145
 04/08  09:00:00,307.729620121,36.2146951295,82.6767705264,0.0,57.6566862989,83.6599452969,677.323414468,168.807053012,66.8089,441.707461456
 04/08  10:00:00,239.31257934,36.306661662,69.2187111219,0.0,42.6918050922,68.9656133826,554.600032945,134.910655899,83.4695,336.219877045
 04/08  11:00:00,225.505296161,36.363031621,64.024976829,0.0,34.9340096728,67.7198543238,475.14427289,125.883454391,83.4695,265.791318499
 04/08  12:00:00,200.784706361,36.4057849056,40.4379342731,0.0,34.9340096728,67.7198543238,394.76297617,112.555822547,83.4695,198.737653623
 04/08  13:00:00,204.516365706,36.4443254411,53.9913746582,0.0,34.9340096728,57.9733543238,358.365530576,91.169493095,75.1392,192.056837481
 04/08  14:00:00,212.425571255,36.4769333044,61.917674455,0.0,34.9340096728,57.9733543238,348.407043267,87.9802577817,66.8089,193.617885485
 04/08  15:00:00,216.858851149,36.5054566092,66.3952438094,0.0,34.9340096728,57.9733543238,349.380338051,78.061597951,75.1392,196.1795401
 04/08  16:00:00,242.869326617,36.2025149065,63.4624509672,0.0,34.9340096728,62.9068543238,325.713594065,86.4927292908,91.7998,147.421064775
 04/08  17:00:00,274.751431873,35.6551945783,68.1839931736,0.0,34.9340096728,72.2186844194,325.629742571,88.8524026708,49.9818,186.7955399
 04/08  18:00:00,353.463785619,35.7189123511,80.5144401127,0.0,87.0357390804,86.2600435998,361.957302913,85.3913341698,49.9818,226.584168743
 04/08  19:00:00,367.677914879,35.6553243297,91.6193899893,0.0,102.000620287,77.6748002752,450.618850786,116.326099629,33.3212,300.971551157
 04/08  20:00:00,393.815058405,35.6543925951,97.809831426,0.0,102.000620287,88.9820225341,523.682093166,196.856220943,33.3212,293.504672223
 04/08  21:00:00,383.856752681,35.6543925951,97.4617170802,0.0,102.000620287,91.6425454185,513.28933026,194.221510335,24.9909,294.076919924
 04/08  22:00:00,325.239126537,35.6543925951,92.1486661124,0.0,87.0357390804,65.871452062,606.541613964,154.421353429,16.6606,435.459660534
