Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  23:00:00,226.441609809,35.6543925951,67.0180362091,0.0,42.6918050922,48.4199368926,409.981403876,150.241938215,8.3303,251.409165661
 04/08  24:00:00,167.556852984,30.8711170858,52.8730637979,0.0,27.7269238854,30.610668775,228.382995035,77.9007640138,3.33212,147.150111021
 04/09  01:00:00,169.632504546,30.8711170858,45.6599973292,0.0,34.4311606118,33.1021868926,182.89489599,68.155858345,3.33212,111.406917645
 04/09  02:00:00,147.619731997,30.8711170858,41.1118595564,0.0,19.466279405,30.610668775,169.062976751,57.1194908821,3.33212,108.611365868
 04/09  03:00:00,144.990917088,30.8711170858,38.4166938974,0.0,19.466279405,30.610668775,170.055456312,51.7282715209,3.33212,114.995064791
 04/09  04:00:00,165.121939209,30.8711170858,51.856486271,0.0,19.466279405,30.610668775,193.89471483,44.6281975785,3.33212,145.934397251
 04/09  05:00:00,197.052251607,30.8711170858,71.4394545866,0.0,19.466279405,30.610668775,224.163039666,35.8894025385,8.3303,179.943337128
 04/09  06:00:00,261.872525964,34.0201067961,67.2286012008,0.0,42.6918050922,54.3732441037,304.714441922,30.3836519178,16.6606,257.670190004
 04/09  07:00:00,324.084646015,35.6546339119,83.7671919748,0.0,49.3960418185,88.5934452969,651.247904296,189.569893611,24.9909,436.687110684
 04/09  08:00:00,382.809813312,35.6543925951,110.440389671,0.0,57.6566862989,112.030105488,875.565128213,225.054701059,33.3212,617.189227155
 04/09  09:00:00,299.1420675,36.004953259,82.759387857,0.0,50.9524495726,81.1684271793,735.026765942,225.301872978,66.8089,442.915992964
 04/09  10:00:00,224.082162872,36.1144746948,52.762884326,0.0,42.6918050922,68.9656133826,657.759274288,238.695169799,83.4695,335.594604489
 04/09  11:00:00,211.443461196,36.203113449,43.8113297043,0.0,38.286128036,68.9656133826,595.323893972,244.195136528,83.4695,267.659257444
 04/09  12:00:00,191.878777597,36.2523284442,25.1638959047,0.0,38.286128036,68.9656133826,517.377773757,244.834826851,83.4695,189.073446906
 04/09  13:00:00,168.134591785,36.3129677465,20.3582399708,0.0,31.5818913096,56.727595265,522.340793036,251.131270984,75.1392,196.070322052
 04/09  14:00:00,170.18851396,36.362243002,22.3676110646,0.0,31.5818913096,56.727595265,509.883625611,254.657169838,66.8089,188.417555772
 04/09  15:00:00,171.368485664,36.3818612641,23.5413736785,0.0,31.5818913096,56.727595265,528.793063858,258.242383698,75.1392,195.41148016
 04/09  16:00:00,204.868118698,36.1188997978,28.0432050707,0.0,31.5818913096,61.661095265,487.614973469,249.453287054,91.7998,146.361886415
 04/09  17:00:00,241.272694591,35.6543925951,37.1747040877,0.0,31.5818913096,70.9729253606,476.722822361,239.253277419,49.9818,187.487744942
 04/09  18:00:00,314.287592571,35.6543925951,48.4666901877,0.0,80.3315023541,83.7685254822,509.973491824,234.936300442,49.9818,225.055391382
 04/09  19:00:00,375.208783103,35.6543925951,96.9089248195,0.0,102.000620287,77.6748002752,553.961932589,227.412417684,33.3212,293.228314905
 04/09  20:00:00,410.367180336,35.6543925951,103.072771898,0.0,108.704857014,91.4735406516,547.714482696,222.266047529,33.3212,292.127235167
 04/09  21:00:00,368.536005284,35.6543925951,89.4079062411,0.0,95.2963835608,89.1510273009,540.579048273,222.357849423,24.9909,293.23029885
 04/09  22:00:00,307.115309859,35.6543925951,81.3425267905,0.0,80.3315023541,63.3799339444,664.434230992,216.658766678,16.6606,431.114864314
 04/09  23:00:00,216.722049781,35.6543925951,55.5974169883,0.0,42.6918050922,48.4199368926,481.355960244,222.908508649,8.3303,250.117151595
 04/09  24:00:00,165.718059079,30.8711170858,41.6205991642,0.0,34.4311606118,33.1021868926,196.427354092,46.9098939537,3.33212,146.185340139
 04/10  01:00:00,139.571009982,30.8711170858,34.281646038,0.0,19.418418834,29.3649097162,148.972089896,37.2219729883,3.33212,108.417996908
 04/10  02:00:00,128.853918499,30.8711170858,31.4636476241,0.0,12.7620426787,28.1191506574,145.247837207,33.5046791989,3.33212,108.411038008
 04/10  03:00:00,127.555312016,30.8711170858,30.1659646689,0.0,12.7620426787,28.1191506574,144.417398714,30.9542367605,3.33212,110.131041954
 04/10  04:00:00,135.294144235,30.8711170858,31.3094141451,0.0,12.7620426787,28.1191506574,177.307149444,29.8703493969,3.33212,144.104680047
 04/10  05:00:00,170.730778591,30.8711170858,39.0744904044,0.0,25.5240853573,30.610668775,293.75963603,30.3053657824,8.3303,255.123970248
 04/10  06:00:00,292.850844244,32.864148548,66.924151383,0.0,51.0481707146,78.1489452969,479.118521895,29.9846298146,16.6606,432.47329208
 04/10  07:00:00,367.118421115,35.7110045711,90.4015839914,0.0,64.3609230253,109.708623606,784.24131058,186.144626936,24.9909,573.105783644
 04/10  08:00:00,300.757848618,35.6543925951,66.7428034046,0.0,51.0481707146,80.7689615957,691.528714291,217.414980687,33.3212,440.792533604
 04/10  09:00:00,262.602376613,36.1522771695,56.3556763902,0.0,51.0481707146,71.0224615957,616.37653982,216.35415636,66.8089,333.21348346
 04/10  10:00:00,205.577490919,36.2925076422,48.2351741692,0.0,32.1804615127,65.7244621605,562.456460205,212.610337959,83.4695,266.376622245
 04/10  11:00:00,187.802846054,36.3485431101,30.4832135912,0.0,32.1804615127,65.7244621605,465.286793673,185.509468159,83.4695,196.307825514
 04/10  12:00:00,188.757777647,36.3893228648,32.7791418077,0.0,32.1804615127,65.7244621605,419.603584307,147.178634023,83.4695,188.955450285
 04/10  13:00:00,186.183103817,36.424006795,40.2987196103,0.0,32.1804615127,55.9779621605,382.10520674,111.338217773,75.1392,195.627788967
 04/10  14:00:00,191.220910039,36.4540046377,45.3744917495,0.0,32.1804615127,55.9779621605,374.058427002,118.913732199,66.8089,188.335794803
 04/10  15:00:00,193.874918701,36.4841237217,48.0281920229,0.0,32.1804615127,55.9779621605,389.327320689,125.870634454,75.1392,188.317486235
 04/10  16:00:00,224.118295539,36.1882039349,49.4054332019,0.0,32.1804615127,60.9114621605,350.647556063,105.900826527,91.7998,152.946929536
 04/10  17:00:00,270.195926036,35.6543925951,60.8093321439,0.0,32.1804615127,77.5397301883,408.899607692,142.078784808,49.9818,216.839022884
 04/10  18:00:00,338.4086379,35.6543925951,74.8498197081,0.0,77.122965704,86.2600435998,627.740033311,175.417462054,49.9818,402.340771257
 04/10  19:00:00,352.868799295,35.6543925951,73.1796329462,0.0,102.647051061,80.1663183927,526.542949779,197.26030558,33.3212,295.961444199
 04/10  20:00:00,391.485577978,35.6543925951,77.595165662,0.0,115.40909374,92.7192997104,572.087469379,245.830682932,33.3212,292.935586447
 04/10  21:00:00,404.943635377,35.6543925951,114.452370563,0.0,102.647051061,94.1340635361,656.216579507,195.456560162,24.9909,435.769119345
 04/10  22:00:00,332.353724147,35.6543925951,108.717831206,0.0,77.122965704,65.871452062,490.802006207,150.248681899,16.6606,323.892724308
 04/10  23:00:00,220.81663475,35.6543925951,65.55220522,0.0,38.286128036,48.4199368926,328.695915704,140.740460664,8.3303,179.625155039
 04/10  24:00:00,163.550133764,30.8711170858,50.951927136,0.0,25.5240853573,30.610668775,210.14159416,60.9966866766,3.33212,145.812787484
 04/11  01:00:00,147.412771018,30.8711170858,42.1702322552,0.0,19.418418834,29.3649097162,163.341074756,50.6601453242,3.33212,109.348809431
 04/11  02:00:00,135.135554971,30.8711170858,37.8060871571,0.0,12.7620426787,28.1191506574,160.343198492,43.8507428014,3.33212,113.16033569
 04/11  03:00:00,133.025306566,30.8711170858,35.6976874891,0.0,12.7620426787,28.1191506574,149.475425073,37.1149304846,3.33212,109.028374589
 04/11  04:00:00,141.674361392,30.8711170858,37.1214327805,0.0,12.7620426787,28.1191506574,178.969566477,32.5184919423,3.33212,143.118954535
 04/11  05:00:00,177.86438835,30.8711170858,45.6559491112,0.0,25.5240853573,30.610668775,286.96094359,28.1567686881,8.3303,250.473874902
 04/11  06:00:00,301.766057577,33.9005249084,74.2196293944,0.0,51.0481707146,78.1489452969,473.449758047,23.9730154589,16.6606,432.816142588
 04/11  07:00:00,376.113439745,35.6557478702,100.335600259,0.0,64.3609230253,109.708623606,653.743872872,56.9815881252,24.9909,571.771384747
 04/11  08:00:00,314.14987195,35.6543925951,81.4871635329,0.0,51.0481707146,80.7689615957,516.531591052,43.9782420152,33.3212,439.232149037
 04/11  09:00:00,280.431940133,36.2221009414,76.3088041128,0.0,51.0481707146,71.0224615957,429.6577022,30.8019248743,66.8089,332.046877325
 04/11  10:00:00,265.852790769,36.3130466821,110.099969245,0.0,32.1804615127,65.7244621605,368.885505973,19.1510931403,83.4695,266.264912832
 04/11  11:00:00,277.841346971,36.367946634,120.949229974,0.0,32.1804615127,65.7244621605,288.263973788,10.2237371812,83.4695,194.570736607
 04/11  12:00:00,290.55496089,36.4093880071,134.084139358,0.0,32.1804615127,65.7244621605,279.887310948,5.93451971581,83.4695,190.483291233
 04/11  13:00:00,293.554017058,36.4457661986,146.317718775,0.0,32.1804615127,55.9779621605,273.436874204,5.62003224268,75.1392,192.677641962
 04/11  14:00:00,293.577241707,36.4785526736,145.939492002,0.0,32.1804615127,55.9779621605,263.604823666,5.72538186515,66.8089,191.070541801
 04/11  15:00:00,294.021255666,36.5065529352,146.110416715,0.0,32.1804615127,55.9779621605,269.44828268,6.06637826279,75.1392,188.242704417
 04/11  16:00:00,323.582902954,36.216056069,146.493132137,0.0,32.1804615127,60.9114621605,242.104386091,4.07212009534,91.7998,146.232465996
 04/11  17:00:00,358.27898507,35.7097441622,146.391677477,0.0,32.1804615127,77.5397301883,280.849525692,6.90096782708,49.9818,223.966757865
 04/11  18:00:00,410.435706615,35.7560886312,144.802780908,0.0,77.122965704,86.2600435998,452.511469492,7.84792090363,49.9818,394.681748588
 04/11  19:00:00,425.389902183,35.6908286857,144.348340042,0.0,102.647051061,80.1663183927,333.855409119,6.29853763911,33.3212,294.23567148
 04/11  20:00:00,458.849232239,35.6795415594,144.272678264,0.0,115.40909374,92.7192997104,332.220601847,6.22339806637,33.3212,292.67600378
 04/11  21:00:00,433.875496865,35.7193896922,143.069448703,0.0,102.647051061,94.1340635361,467.41519774,6.90719213762,24.9909,435.517105602
 04/11  22:00:00,336.319347912,35.7718994824,112.624972469,0.0,77.122965704,65.871452062,365.878043777,24.6645954363,16.6606,324.552848341
 04/11  23:00:00,212.608097579,35.7271244866,57.7410448019,0.0,38.286128036,48.4199368926,248.255211786,55.274723912,8.3303,184.650187874
 04/11  24:00:00,169.124464328,30.8711170858,56.50745736,0.0,25.5240853573,30.610668775,215.180298346,66.032658961,3.33212,145.815519385
 04/12  01:00:00,158.493775573,30.8711170858,53.2630231625,0.0,19.418418834,29.3649097162,173.608225473,61.9154744481,3.33212,108.360631025
 04/12  02:00:00,148.790607058,30.8711170858,51.5051983077,0.0,12.7620426787,28.1191506574,163.297700754,51.6102204518,3.33212,108.355360302
 04/12  03:00:00,149.646164845,33.2627548405,50.0150567313,0.0,12.7620426787,28.1191506574,152.562063893,40.8727188799,3.33212,108.357225013
 04/12  04:00:00,157.522134845,32.4655422556,52.1101667064,0.0,12.7620426787,28.1191506574,180.840076578,33.6956591549,3.33212,143.812297423
 04/12  05:00:00,192.82591141,31.6683296707,60.652173917,0.0,25.5240853573,30.610668775,291.519108943,33.7708370676,8.3303,249.417971875
 04/12  06:00:00,316.926591627,34.6977374933,92.1804128884,0.0,51.0481707146,78.1489452969,482.206071494,35.0215960469,16.6606,430.523875448
 04/12  07:00:00,398.686440691,35.6692723065,124.228465756,0.0,64.3609230253,109.708623606,627.538796606,32.048097438,24.9909,570.499799168
 04/12  08:00:00,373.038492311,35.6556678678,140.396177117,0.0,51.0481707146,80.7689615957,479.059264152,8.1259212506,33.3212,437.612142901
 04/12  09:00:00,350.783627669,36.2310879933,144.198423589,0.0,51.0481707146,71.0224615957,401.85816881,1.79366148078,66.8089,333.255607329
 04/12  10:00:00,305.739522281,36.3207846209,145.185435724,0.0,32.1804615127,65.7244621605,353.351257585,3.85375343889,83.4695,266.028004146
 04/12  11:00:00,309.475575842,36.3948245799,147.2616752,0.0,32.1804615127,65.7244621605,276.519006714,3.97274874162,83.4695,189.076757972
 04/12  12:00:00,308.053373111,36.4381989493,146.987356402,0.0,32.1804615127,65.7244621605,283.303401325,4.08020741897,83.4695,195.753693906
 04/12  13:00:00,296.629972077,36.4437688931,146.162230988,0.0,32.1804615127,55.9779621605,267.614456027,4.04127452313,75.1392,188.433981504
 04/12  14:00:00,295.398766498,36.4727295308,144.815900917,0.0,32.1804615127,55.9779621605,258.889955782,3.95734906606,66.8089,188.123706716
 04/12  15:00:00,297.724576041,36.5013030825,146.381352452,0.0,32.1804615127,55.9779621605,272.103873272,4.06585349829,75.1392,192.898819773
 04/12  16:00:00,327.805469602,36.2977115841,147.36416008,0.0,32.1804615127,60.9114621605,242.297264318,2.21823581843,91.7998,148.2792285
 04/12  17:00:00,362.645421756,35.7935674305,147.64786048,0.0,32.1804615127,77.5397301883,271.072090013,4.55571627535,49.9818,216.534573737
 04/12  18:00:00,414.410160951,35.8651472858,145.061426665,0.0,77.122965704,86.2600435998,452.606173805,5.18878703876,49.9818,397.435586767
 04/12  19:00:00,429.027130319,35.8444103927,144.18785802,0.0,102.647051061,80.1663183927,335.57373153,4.09384070103,33.3212,298.158690829
 04/12  20:00:00,459.963848612,35.8333596073,143.02918905,0.0,115.40909374,92.7192997104,328.16592101,4.20121955128,33.3212,290.643501458
 04/12  21:00:00,433.85644936,35.8937160096,141.609399313,0.0,102.647051061,94.1340635361,457.836921397,4.73915762255,24.9909,428.106863774
 04/12  22:00:00,367.940871418,35.9512043486,142.323805503,0.0,77.122965704,65.871452062,354.035376109,7.23264179412,16.6606,330.142134315
 04/12  23:00:00,300.737770532,35.8884030512,143.744595931,0.0,38.286128036,48.4199368926,198.741747259,10.8295389924,8.3303,179.581908267
 04/12  24:00:00,189.494459211,32.864148548,74.6346941393,0.0,25.5240853573,30.610668775,158.190391756,9.09317866205,3.33212,145.765093094
 04/13  01:00:00,148.491738247,30.8711170858,43.3782793277,0.0,19.418418834,29.3649097162,131.960254005,20.2976456082,3.33212,108.330488397
 04/13  02:00:00,157.040573197,33.2627548405,57.4335317937,0.0,12.7620426787,28.1191506574,147.310188757,35.6550045569,3.33212,108.3230642
 04/13  03:00:00,150.925529244,33.2627548405,51.3970735125,0.0,12.7620426787,28.1191506574,157.402410871,45.7408419256,3.33212,108.329448946
 04/13  04:00:00,161.364946935,32.4655422556,56.0089049079,0.0,12.7620426787,28.1191506574,186.12798541,43.721572577,3.33212,139.074292833
 04/13  05:00:00,198.405539242,32.4655422556,65.4397475892,0.0,25.5240853573,30.610668775,308.975419872,46.1470230054,8.3303,254.498096867
 04/13  06:00:00,324.760949993,34.8571800102,99.9264652058,0.0,51.0481707146,78.1489452969,482.176603266,41.6494133748,16.6606,423.866589891
 04/13  07:00:00,407.258464319,35.6698150453,132.869367524,0.0,64.3609230253,109.708623606,630.684907747,33.8790865632,24.9909,571.814921184
 04/13  08:00:00,362.515568977,35.6543925951,130.571713668,0.0,51.0481707146,80.7689615957,494.423920926,21.3892120626,33.3212,439.713508863
 04/13  09:00:00,346.663952164,36.2195098091,141.90435367,0.0,51.0481707146,71.0224615957,413.102970262,12.9486523711,66.8089,333.345417891
 04/13  10:00:00,285.941020444,36.3097002066,129.54153099,0.0,32.1804615127,65.7244621605,352.407214894,10.7310062173,83.4695,258.206708677
 04/13  11:00:00,295.443857259,36.3628130774,137.940430514,0.0,32.1804615127,65.7244621605,285.976733902,6.52675056157,83.4695,195.98048334
 04/13  12:00:00,303.286987816,36.4020562784,145.910267353,0.0,32.1804615127,65.7244621605,277.080187496,4.96685703434,83.4695,188.643830462
 04/13  13:00:00,294.08718376,36.4344569318,145.783393705,0.0,32.1804615127,55.9779621605,271.866071513,5.24398654621,75.1392,191.482884967
 04/13  14:00:00,294.185617653,36.4665221527,145.224955114,0.0,32.1804615127,55.9779621605,263.67416717,5.02282701149,66.8089,191.842440158
 04/13  15:00:00,293.892881768,36.4967533702,144.544186059,0.0,32.1804615127,55.9779621605,268.101616363,4.94870817605,75.1392,188.013708187
 04/13  16:00:00,323.454197332,36.2252835847,145.149123049,0.0,32.1804615127,60.9114621605,240.849000696,2.92724464174,91.7998,146.121956055
 04/13  17:00:00,357.316842277,35.7327138473,144.802271286,0.0,32.1804615127,77.5397301883,272.084386017,5.69408812369,49.9818,216.408497893
 04/13  18:00:00,409.564182614,35.7736716053,143.64968167,0.0,77.122965704,86.2600435998,454.026162028,6.61361550319,49.9818,397.430746525
 04/13  19:00:00,424.892485427,35.7211334823,143.575397933,0.0,102.647051061,80.1663183927,334.832670824,5.41747096003,33.3212,296.093999864
 04/13  20:00:00,457.985387901,35.7055943277,143.391336638,0.0,115.40909374,92.7192997104,332.034239662,10.1493775264,33.3212,288.563662135
 04/13  21:00:00,433.467574165,35.7769423167,142.842832324,0.0,102.647051061,94.1340635361,475.491468983,19.5533267924,24.9909,430.94724219
 04/13  22:00:00,329.735518101,35.8503609979,106.197837536,0.0,77.122965704,65.871452062,371.525893248,32.6682494594,16.6606,322.197043789
 04/13  23:00:00,214.390654013,35.8006913757,59.503926298,0.0,38.286128036,48.4199368926,243.371652894,50.1464458342,8.3303,184.89490706
 04/13  24:00:00,172.879955363,30.8711170858,60.328281249,0.0,25.5240853573,30.610668775,194.524577115,51.2761261829,3.33212,139.916330932
 04/14  01:00:00,162.1970241,30.8711170858,57.0038467102,0.0,19.418418834,29.3649097162,171.754479116,60.1274397162,3.33212,108.294919399
 04/14  02:00:00,152.974950091,33.2627548405,53.3137007701,0.0,12.7620426787,28.1191506574,172.453470239,60.8208027879,3.33212,108.300547451
 04/14  03:00:00,149.07277749,31.6683296707,51.0065397288,0.0,12.7620426787,28.1191506574,167.424073827,55.8165666186,3.33212,108.275387208
 04/14  04:00:00,158.263949063,32.4655422556,52.2766824243,0.0,12.7620426787,28.1191506574,196.757340599,47.7900955452,3.33212,145.635125054
 04/14  05:00:00,195.406117108,33.2627548405,60.9551391409,0.0,25.5240853573,30.610668775,295.333180218,40.2213266786,8.3303,246.781553539
 04/14  06:00:00,318.134734403,33.9005249084,93.458590504,0.0,51.0481707146,78.1489452969,483.309728167,34.466608037,16.6606,432.18252013
 04/14  07:00:00,398.483674647,35.6722883453,122.94049079,0.0,64.3609230253,109.708623606,647.473130664,54.6844659964,24.9909,567.797764667
 04/14  08:00:00,328.240874564,35.6543925951,95.5836092966,0.0,51.0481707146,80.7689615957,527.647138759,59.9633283464,33.3212,434.362610412
 04/14  09:00:00,290.732432519,36.2205635414,86.6038167831,0.0,51.0481707146,71.0224615957,442.688591112,45.5309584736,66.8089,330.348732639
 04/14  10:00:00,235.514341895,36.310484058,80.1170971552,0.0,32.1804615127,65.7244621605,378.234843138,33.2467465788,83.4695,261.518596559
 04/14  11:00:00,230.738187686,36.3681002465,74.6653411666,0.0,32.1804615127,65.7244621605,316.645008532,40.572545721,83.4695,192.602962811
 04/14  12:00:00,238.837327279,36.408994296,83.4039854872,0.0,32.1804615127,65.7244621605,314.2571677,39.9477902145,83.4695,190.839877485
 04/14  13:00:00,243.664620582,36.4445780367,97.8684599371,0.0,32.1804615127,55.9779621605,299.662718903,31.6296810685,75.1392,192.893837835
 04/14  14:00:00,280.115671624,36.4753993893,133.998086073,0.0,32.1804615127,55.9779621605,278.147962866,23.4213800458,66.8089,187.91768282
 04/14  15:00:00,238.066420486,36.5030247028,92.0643375291,0.0,32.1804615127,55.9779621605,291.370540972,28.2996828249,75.1392,187.931658147
 04/14  16:00:00,274.056455471,36.2068749522,99.0990604588,0.0,32.1804615127,60.9114621605,264.683357464,26.8420678471,91.7998,146.041489617
 04/14  17:00:00,328.301277845,35.6889814579,118.601794837,0.0,32.1804615127,77.5397301883,290.065601531,23.8237375638,49.9818,216.260063967
 04/14  18:00:00,390.122274978,35.7335457618,126.326092749,0.0,77.122965704,86.2600435998,470.208948142,24.6629184794,49.9818,395.564229663
 04/14  19:00:00,375.929850695,35.6684901783,96.9063343119,0.0,102.647051061,80.1663183927,362.226086044,34.9059926289,33.3212,293.998893415
 04/14  20:00:00,420.84162697,35.6543925951,108.07408956,0.0,115.40909374,92.7192997104,380.38922775,58.9085126159,33.3212,288.159515134
 04/14  21:00:00,413.428339329,35.692311501,124.040128322,0.0,102.647051061,94.1340635361,538.254375204,79.5766061852,24.9909,433.686869019
 04/14  22:00:00,322.033683277,35.7449049395,98.7445314521,0.0,77.122965704,65.871452062,479.100083819,141.074282243,16.6606,321.365201576
 04/14  23:00:00,225.192743473,35.6984283816,69.9985800764,0.0,38.286128036,48.4199368926,359.515422737,172.022089027,8.3303,179.16303371
 04/14  24:00:00,170.620546331,30.8711170858,57.9596763297,0.0,25.5240853573,30.610668775,234.243483584,85.2791482683,3.33212,145.632215316
 04/15  01:00:00,165.867116482,30.8711170858,50.9774758116,0.0,27.7269238854,30.610668775,185.47761647,73.8871821693,3.33212,108.258314301
 04/15  02:00:00,143.553159274,30.8711170858,46.1292188248,0.0,12.7620426787,28.1191506574,174.635037055,63.0548327382,3.33212,108.248084317
 04/15  03:00:00,140.830483796,30.8711170858,43.4012543404,0.0,12.7620426787,28.1191506574,161.780548495,50.2052901641,3.33212,108.243138331
 04/15  04:00:00,148.204023264,30.8711170858,44.1776818507,0.0,12.7620426787,28.1191506574,183.12727258,40.8462119831,3.33212,138.948940597
 04/15  05:00:00,163.634869097,32.4655422556,45.7632048842,0.0,12.7620426787,28.1191506574,221.593551027,34.2020533384,8.3303,179.061197689
 04/15  06:00:00,246.722202128,33.6613611329,55.3013985865,0.0,42.6918050922,54.3732441037,302.277330603,30.2075316542,16.6606,255.409198949
 04/15  07:00:00,314.160401034,35.7563580689,83.8427642408,0.0,42.6918050922,86.1019271793,579.621587986,130.552887733,24.9909,424.077800253
 04/15  08:00:00,389.702745803,35.6621161035,118.94108045,0.0,57.6566862989,112.030105488,752.250149155,111.078664791,33.3212,607.850284364
 04/15  09:00:00,327.998343283,36.2309170004,104.034111904,0.0,57.6566862989,83.6599452969,583.986482151,84.9611187955,66.8089,432.216463356
 04/15  10:00:00,257.141391919,36.3228402919,87.6383500259,0.0,42.6918050922,68.9656133826,476.469661615,60.4645956645,83.4695,332.535565951
 04/15  11:00:00,244.570688678,36.3756855512,83.4835775175,0.0,34.9340096728,67.7198543238,397.309237149,53.9416231644,83.4695,259.898113985
 04/15  12:00:00,238.039049207,36.4153255959,77.7709527446,0.0,34.9340096728,67.7198543238,326.476437107,48.0497059272,83.4695,194.95723118
 04/15  13:00:00,226.8567727,36.449641887,76.2977664747,0.0,34.9340096728,57.9733543238,319.462448186,48.5726312598,75.1392,195.750616926
 04/15  14:00:00,223.283985715,36.4788359091,72.7091131207,0.0,34.9340096728,57.9733543238,310.181407252,54.934462759,66.8089,188.438044493
 04/15  15:00:00,220.352178751,36.504317464,69.7627187476,0.0,34.9340096728,57.9733543238,327.751003163,64.1934619125,75.1392,188.41834125
 04/15  16:00:00,245.231178951,36.2017869708,65.6700318305,0.0,34.9340096728,62.9068543238,322.347266673,80.3104661059,91.7998,150.237000567
 04/15  17:00:00,275.339436221,35.6543925951,68.5332964009,0.0,34.9340096728,72.2186844194,340.586170595,107.952217938,49.9818,182.652152658
 04/15  18:00:00,346.360951202,35.6818024142,73.0769492742,0.0,87.0357390804,86.2600435998,420.071585528,145.60561949,49.9818,224.484166038
 04/15  19:00:00,360.491737483,35.6543925951,84.0617424923,0.0,102.000620287,77.6748002752,478.494824802,154.389251804,33.3212,290.784372998
 04/15  20:00:00,387.983887649,35.6543925951,91.8680279163,0.0,102.000620287,88.9820225341,464.853885274,146.808344896,33.3212,284.724340378
 04/15  21:00:00,378.674214057,35.6543925951,92.2842232033,0.0,102.000620287,91.6425454185,458.833765577,141.881151586,24.9909,291.961713991
 04/15  22:00:00,321.436900914,35.6543925951,88.2853342511,0.0,87.0357390804,65.871452062,574.665085191,131.345862341,16.6606,426.65862285
 04/15  23:00:00,224.332856998,35.6543925951,64.9718272648,0.0,42.6918050922,48.4199368926,368.479265731,110.606363581,8.3303,249.542602151
 04/15  24:00:00,167.034697626,30.8711170858,52.3036920301,0.0,27.7269238854,30.610668775,211.689946681,65.2873849873,3.33212,143.070441694
 04/16  01:00:00,169.133808596,30.8711170858,45.182318924,0.0,34.4311606118,33.1021868926,170.475204804,56.3530647254,3.33212,110.790020079
 04/16  02:00:00,147.083600738,30.8711170858,40.6343610086,0.0,19.466279405,30.610668775,162.081528789,50.3664453216,3.33212,108.382963468
 04/16  03:00:00,145.119617938,30.8711170858,38.6841179925,0.0,19.466279405,30.610668775,154.501168934,42.7940193483,3.33212,108.375029586
 04/16  04:00:00,155.363118928,30.8711170858,42.3290056339,0.0,19.466279405,30.610668775,180.282498581,38.0658540125,3.33212,138.884524569
 04/16  05:00:00,170.391610576,30.8711170858,45.0984892619,0.0,19.466279405,30.610668775,225.625334958,35.1092684616,8.3303,182.185766497
 04/16  06:00:00,246.784579181,34.3788524593,54.8754627759,0.0,42.6918050922,54.3732441037,299.803309422,30.2680635075,16.6606,252.874645915
 04/16  07:00:00,318.26564105,35.7579799822,80.0565770565,0.0,49.3960418185,88.5934452969,500.74866691,45.9631003149,24.9909,429.794666595
 04/16  08:00:00,381.190235599,35.6543925951,111.090455249,0.0,57.6566862989,112.030105488,692.271683111,55.5796811757,33.3212,603.370801936
 04/16  09:00:00,308.415933172,36.2201480594,93.9547454348,0.0,50.9524495726,81.1684271793,564.478939418,62.436314272,66.8089,435.233725145
 04/16  10:00:00,241.84399121,36.3082649795,72.5116509213,0.0,42.6918050922,68.9656133826,472.892178209,63.3581881971,83.4695,326.064490012
 04/16  11:00:00,231.751184422,36.3566769373,66.1960110172,0.0,38.286128036,68.9656133826,413.51721221,63.9694624573,83.4695,266.078249753
 04/16  12:00:00,236.689568474,36.3940779369,71.9215720014,0.0,38.286128036,68.9656133826,317.370445309,45.549296182,83.4695,188.351649127
 04/16  13:00:00,224.920674961,36.4301911487,79.0425980428,0.0,31.5818913096,56.727595265,299.007453096,35.5571957291,75.1392,188.311057367
 04/16  14:00:00,206.765327043,36.4594909569,60.9575261083,0.0,31.5818913096,56.727595265,295.456284032,40.9269854729,66.8089,187.72039856
 04/16  15:00:00,205.365832769,36.4872093131,59.541800914,0.0,31.5818913096,56.727595265,318.255611343,55.4030542988,75.1392,187.713357045
 04/16  16:00:00,232.772254147,36.1894453329,57.9377646099,0.0,31.5818913096,61.661095265,319.279145975,81.5769400316,91.7998,145.902405943
 04/16  17:00:00,270.447108942,35.6543925951,68.3834104506,0.0,31.5818913096,70.9729253606,322.576321065,85.8707320875,49.9818,186.723788978
 04/16  18:00:00,345.858853972,35.6543925951,82.035801569,0.0,80.3315023541,83.7685254822,352.196594039,85.5455907437,49.9818,216.669203295
 04/16  19:00:00,366.857166582,35.6543925951,93.4670367527,0.0,102.000620287,77.6748002752,414.806332942,90.3540004778,33.3212,291.131132464
 04/16  20:00:00,406.411165317,35.6543925951,101.272084217,0.0,108.704857014,91.4735406516,419.626932083,104.101415839,33.3212,282.204316244
 04/16  21:00:00,378.682955899,35.6543925951,101.682943059,0.0,95.2963835608,89.1510273009,428.904240504,112.807422317,24.9909,291.105918187
 04/16  22:00:00,318.830678003,35.6543925951,94.8811699154,0.0,80.3315023541,63.3799339444,602.489004042,165.34016106,16.6606,420.488242981
 04/16  23:00:00,227.231618748,35.6543925951,67.5666114644,0.0,42.6918050922,48.4199368926,463.735558565,210.062113842,8.3303,245.343144723
 04/16  24:00:00,176.841905457,30.8711170858,52.790439245,0.0,34.4311606118,33.1021868926,238.377259846,89.4351904931,3.33212,145.609949353
 04/17  01:00:00,149.477163463,30.8711170858,44.2297629154,0.0,19.418418834,29.3649097162,183.287701523,71.7650497667,3.33212,108.190531756
 04/17  02:00:00,138.046694619,30.8711170858,40.7260889482,0.0,12.7620426787,28.1191506574,169.142072852,57.6299515415,3.33212,108.180001311
 04/17  03:00:00,136.20815235,30.8711170858,38.8857366838,0.0,12.7620426787,28.1191506574,159.16224182,47.6574033522,3.33212,108.172718467
 04/17  04:00:00,143.728548885,30.8711170858,39.8162887276,0.0,12.7620426787,28.1191506574,181.914311795,39.7592640286,3.33212,138.822927766
 04/17  05:00:00,179.58961578,30.8711170858,48.0474929286,0.0,25.5240853573,30.610668775,287.778168051,33.2897038041,8.3303,246.158164247
 04/17  06:00:00,300.960775498,34.3788524593,76.4783307885,0.0,51.0481707146,78.1489452969,475.15457742,28.8429580387,16.6606,429.651019381
 04/17  07:00:00,376.446117046,35.6574759732,101.371666916,0.0,64.3609230253,109.708623606,683.46738384,94.8521861034,24.9909,563.624297736
 04/17  08:00:00,310.520647961,35.6543925951,78.2639035956,0.0,51.0481707146,80.7689615957,566.203200462,103.650488717,33.3212,429.231511744
 04/17  09:00:00,272.388644694,36.2226337213,67.9639580405,0.0,51.0481707146,71.0224615957,504.720881064,107.396383172,66.8089,330.515597892
 04/17  10:00:00,214.208551919,36.3118989092,58.5462387081,0.0,32.1804615127,65.7244621605,450.636426177,109.858793689,83.4695,257.308132488
 04/17  11:00:00,213.52291783,36.3644058479,57.183237713,0.0,32.1804615127,65.7244621605,390.32531616,116.277739039,83.4695,190.578077121
 04/17  12:00:00,215.7256748,36.4028194177,60.2348838226,0.0,32.1804615127,65.7244621605,356.27894355,79.6609651579,83.4695,193.148478392
 04/17  13:00:00,211.865845852,36.435510917,66.1244907006,0.0,32.1804615127,55.9779621605,320.762399722,57.7157174284,75.1392,187.907482293
 04/17  14:00:00,213.522776157,36.464972562,67.7543951538,0.0,32.1804615127,55.9779621605,311.247008957,56.8412909432,66.8089,187.596818014
 04/17  15:00:00,214.74620128,36.4922058688,68.9629482287,0.0,32.1804615127,55.9779621605,316.982900312,54.2623926091,75.1392,187.581307703
 04/17  16:00:00,250.336767071,36.1954284425,75.5676241648,0.0,32.1804615127,60.9114621605,273.725887944,40.0743476204,91.7998,141.851740323
 04/17  17:00:00,318.087344938,35.6543925951,108.533777362,0.0,32.1804615127,77.5397301883,302.078741202,32.3248107651,49.9818,219.772130437
 04/17  18:00:00,369.755741635,35.6780009899,106.135822856,0.0,77.122965704,86.2600435998,475.53882651,34.3498727572,49.9818,391.207153753
 04/17  19:00:00,363.991157546,35.6543925951,87.4078005058,0.0,102.647051061,80.1663183927,368.435363917,44.836518668,33.3212,290.277645249
 04/17  20:00:00,406.050150864,35.6543925951,92.950356317,0.0,115.40909374,92.7192997104,380.856722521,63.0179708591,33.3212,284.517551662
 04/17  21:00:00,365.063424315,35.6543925951,75.7898433356,0.0,102.647051061,94.1340635361,532.854133359,78.6331719864,24.9909,429.230061372
 04/17  22:00:00,336.261574618,35.6831979403,113.243996466,0.0,77.122965704,65.871452062,437.241224563,99.0264101344,16.6606,321.554214429
 04/17  23:00:00,229.975199525,35.6636700359,75.0967994789,0.0,38.286128036,48.4199368926,295.478705407,111.96688872,8.3303,175.181516687
 04/17  24:00:00,171.438048518,30.8711170858,58.8515673698,0.0,25.5240853573,30.610668775,225.447260211,79.5604154538,3.33212,142.554724757
 04/18  01:00:00,154.308905823,30.8711170858,49.0650898317,0.0,19.418418834,29.3649097162,187.663682116,76.17438869,3.33212,108.157173426
 04/18  02:00:00,140.562679897,30.8711170858,43.1808928132,0.0,12.7620426787,28.1191506574,191.853319907,80.37604498,3.33212,108.145154927
 04/18  03:00:00,137.105813313,30.8711170858,39.6667730673,0.0,12.7620426787,28.1191506574,177.9721772,72.8586793697,3.33212,101.78137783
 04/18  04:00:00,144.482245574,30.8711170858,39.7802183651,0.0,12.7620426787,28.1191506574,208.366465363,59.6523633766,3.33212,145.381981987
 04/18  05:00:00,180.093268418,30.8711170858,47.709187355,0.0,25.5240853573,30.610668775,300.499130201,46.229744072,8.3303,245.939086129
 04/18  06:00:00,301.939011662,34.6977374933,76.1709803038,0.0,51.0481707146,78.1489452969,473.99266673,37.3228805396,16.6606,420.009186191
 04/18  07:00:00,381.771931648,35.6571323766,104.90778596,0.0,64.3609230253,109.708623606,712.816635798,125.531229679,24.9909,562.294506119
 04/18  08:00:00,320.535659372,35.6545026778,87.607492101,0.0,51.0481707146,80.7689615957,528.406938352,59.5705094722,33.3212,435.51522888
 04/18  09:00:00,288.416002484,36.2257356394,84.2007775675,0.0,51.0481707146,71.0224615957,427.833303701,35.7885247713,66.8089,325.23587893
 04/18  10:00:00,273.422913506,36.3197952315,117.591283484,0.0,32.1804615127,65.7244621605,360.334739575,18.0432060657,83.4695,258.822033509
 04/18  11:00:00,289.724179182,36.3750549091,132.737032231,0.0,32.1804615127,65.7244621605,282.298360002,6.89717586242,83.4695,191.931684139
 04/18  12:00:00,301.954439514,36.4177309567,145.269804703,0.0,32.1804615127,65.7244621605,276.404527263,4.81511816047,83.4695,188.119909103
 04/18  13:00:00,293.037612081,36.4557957494,145.481628603,0.0,32.1804615127,55.9779621605,267.596969425,4.66970923984,75.1392,187.788060185
 04/18  14:00:00,293.35300292,36.4876045018,145.520488219,0.0,32.1804615127,55.9779621605,259.108335239,4.80062102141,66.8089,187.498814217
 04/18  15:00:00,293.346847145,36.51517991,145.253858264,0.0,32.1804615127,55.9779621605,267.638827755,4.99190082471,75.1392,187.507726931
 04/18  16:00:00,322.987325165,36.2737598119,145.57283445,0.0,32.1804615127,60.9114621605,240.59175143,3.00621677878,91.7998,145.785734651
 04/18  17:00:00,357.354122035,35.7760548558,145.383563353,0.0,32.1804615127,77.5397301883,271.054609887,5.53144509869,49.9818,215.541364789
 04/18  18:00:00,409.604650834,35.8302669533,143.99736956,0.0,77.122965704,86.2600435998,446.496235429,6.37402480358,49.9818,390.140410626
 04/18  19:00:00,421.259063242,35.7919801902,143.490652754,0.0,102.647051061,80.1663183927,327.959749151,5.82590625417,33.3212,288.812642897
 04/18  20:00:00,443.062438024,35.7583528673,129.553727158,0.0,115.40909374,92.7192997104,337.580849604,18.9150397255,33.3212,285.344609878
 04/18  21:00:00,410.303613613,35.8170902309,120.600946558,0.0,102.647051061,94.1340635361,481.458114521,31.0779228072,24.9909,425.389291714
 04/18  22:00:00,328.136426604,35.8788385041,104.815436078,0.0,77.122965704,65.871452062,372.003669621,35.9904959545,16.6606,319.352573666
 04/18  23:00:00,228.327812801,35.8169850839,73.3541846157,0.0,38.286128036,48.4199368926,231.876444034,47.7938909249,8.3303,175.752253109
 04/18  24:00:00,177.815055546,30.8711170858,65.2108558527,0.0,25.5240853573,30.610668775,197.516650454,48.8019975611,3.33212,145.382532893
 04/19  01:00:00,163.793578478,30.8711170858,58.5716841792,0.0,19.418418834,29.3649097162,163.037961597,51.5862393062,3.33212,108.119602291
 04/19  02:00:00,152.825438717,33.2627548405,53.1665577565,0.0,12.7620426787,28.1191506574,159.5993576,54.5053369434,3.33212,101.761900656
 04/19  03:00:00,147.27925679,31.6683296707,49.1853893531,0.0,12.7620426787,28.1191506574,165.720456052,54.2791243525,3.33212,108.109211699
 04/19  04:00:00,155.32613965,32.4655422556,49.9599421487,0.0,12.7620426787,28.1191506574,194.640209906,46.0037592079,3.33212,145.304330698
 04/19  05:00:00,191.888892455,33.2627548405,58.029890546,0.0,25.5240853573,30.610668775,292.406966266,40.8044658013,8.3303,243.272200464
 04/19  06:00:00,310.818614419,33.5816398744,89.9582233979,0.0,51.0481707146,78.1489452969,475.425881489,36.6528058952,16.6606,422.112475593
 04/19  07:00:00,398.884682952,35.667079984,124.333763092,0.0,64.3609230253,109.708623606,626.976465721,41.3046839689,24.9909,560.680881752
 04/19  08:00:00,333.539649783,35.6543925951,101.678489631,0.0,51.0481707146,80.7689615957,494.802416884,31.4243562455,33.3212,430.056860638
 04/19  09:00:00,326.291163842,36.2242210961,121.81662299,0.0,51.0481707146,71.0224615957,411.854417594,18.5102781091,66.8089,326.535239485
 04/19  10:00:00,275.981846176,36.3126056399,119.772575096,0.0,32.1804615127,65.7244621605,355.23227788,14.9200083702,83.4695,256.84276951
 04/19  11:00:00,249.364498167,36.3638337066,92.5137789816,0.0,32.1804615127,65.7244621605,287.911152944,16.1364409327,83.4695,188.305212011
 04/19  12:00:00,250.25451603,36.4023277406,94.0187329263,0.0,32.1804615127,65.7244621605,286.231282925,14.7627989154,83.4695,187.99898401
 04/19  13:00:00,280.509878772,36.4328367283,133.360867462,0.0,32.1804615127,55.9779621605,270.01519754,7.18561870895,75.1392,187.690378831
 04/19  14:00:00,293.896066928,36.4614514073,145.920790989,0.0,32.1804615127,55.9779621605,259.596880062,5.41361663601,66.8089,187.374363426
 04/19  15:00:00,294.014314994,36.4902893371,145.251706128,0.0,32.1804615127,55.9779621605,267.864535122,5.33662466478,75.1392,187.388710457
 04/19  16:00:00,322.741996893,36.2247480377,143.713640078,0.0,32.1804615127,60.9114621605,240.80927025,3.28850029133,91.7998,145.720969958
 04/19  17:00:00,358.411171996,35.7457677213,144.266490917,0.0,32.1804615127,77.5397301883,271.224052302,5.85231074025,49.9818,215.389941562
 04/19  18:00:00,412.440107713,35.7991388862,144.695499109,0.0,77.122965704,86.2600435998,446.051234433,6.58937944462,49.9818,389.480054988
 04/19  19:00:00,424.199443318,35.7717101124,144.079499532,0.0,102.647051061,80.1663183927,323.759740806,5.16501993787,33.3212,285.273520868
 04/19  20:00:00,459.019333648,35.7544890964,143.564307833,0.0,115.40909374,92.7192997104,326.721744776,5.16142048118,33.3212,288.239124295
 04/19  21:00:00,433.755327758,35.8243221196,142.714446105,0.0,102.647051061,94.1340635361,454.346353438,9.28804961147,24.9909,420.067403827
 04/19  22:00:00,363.192253401,35.8950476118,139.11620977,0.0,77.122965704,65.871452062,354.602629156,18.6830448284,16.6606,319.258984328
 04/19  23:00:00,270.796027902,35.8426294079,115.036359522,0.0,38.286128036,48.4199368926,210.719384373,23.7622686336,8.3303,178.626815739
 04/19  24:00:00,188.021643242,32.4655422556,73.6174442927,0.0,25.5240853573,30.610668775,160.808484716,12.1667890914,3.33212,145.309575624
 04/20  01:00:00,155.952606499,31.6683296707,49.9857524384,0.0,19.418418834,29.3649097162,123.631960075,18.5724850046,3.33212,101.72735507
 04/20  02:00:00,159.563258315,32.4655422556,60.6897433172,0.0,12.7620426787,28.1191506574,135.688932448,24.2812367884,3.33212,108.07557566
 04/20  03:00:00,145.916352162,31.6683296707,47.9835734712,0.0,12.7620426787,28.1191506574,134.535128187,23.1213017108,3.33212,108.081706476
 04/20  04:00:00,184.23296188,33.2627548405,77.9407666532,0.0,12.7620426787,28.1191506574,156.045105701,14.0748420611,3.33212,138.63814364
 04/20  05:00:00,213.608409092,32.864148548,80.0869664097,0.0,25.5240853573,30.610668775,267.452963516,13.6218300793,8.3303,245.500833436
 04/20  06:00:00,341.908753823,34.5382949763,119.415783989,0.0,51.0481707146,78.1489452969,444.236436772,9.40657689419,16.6606,418.169259878
 04/20  07:00:00,415.309393337,35.6866480158,139.034558598,0.0,64.3609230253,109.708623606,592.974569532,9.20316477085,24.9909,558.780504761
 04/20  08:00:00,374.358428133,35.6543925951,139.903725884,0.0,51.0481707146,80.7689615957,471.920798944,4.79349942481,33.3212,433.80609952
 04/20  09:00:00,346.685626095,36.211655824,138.74736514,0.0,51.0481707146,71.0224615957,391.935556133,2.92605376548,66.8089,322.200602367
 04/20  10:00:00,298.993895594,36.301550792,139.048114904,0.0,32.1804615127,65.7244621605,347.021881311,6.92872819137,83.4695,256.62365312
 04/20  11:00:00,300.244601582,36.3538210565,139.347932505,0.0,32.1804615127,65.7244621605,279.149961503,7.47973364407,83.4695,188.200727859
 04/20  12:00:00,298.627958646,36.3939850378,137.474985639,0.0,32.1804615127,65.7244621605,278.449385136,7.07154728357,83.4695,187.908337853
 04/20  13:00:00,287.789094575,36.4290331926,136.024156732,0.0,32.1804615127,55.9779621605,269.456453002,6.72870620092,75.1392,187.588546801
 04/20  14:00:00,286.889140971,36.4606630795,135.04222417,0.0,32.1804615127,55.9779621605,260.571812232,6.49893240967,66.8089,187.263979822
 04/20  15:00:00,286.345170927,36.4900496041,134.46195172,0.0,32.1804615127,55.9779621605,268.750481512,6.32647614737,75.1392,187.284805365
 04/20  16:00:00,317.28034393,36.2698578476,136.345236686,0.0,32.1804615127,60.9114621605,238.711950484,3.4653397768,91.7998,143.446810707
 04/20  17:00:00,352.246843443,35.784928808,136.757073001,0.0,32.1804615127,77.5397301883,269.133121275,6.86812332168,49.9818,212.283197953
 04/20  18:00:00,404.997137802,35.8471014549,135.498359853,0.0,77.122965704,86.2600435998,445.170753536,7.77508980891,49.9818,387.413863727
 04/20  19:00:00,419.051108705,35.8498766829,136.244275207,0.0,102.647051061,80.1663183927,329.299046593,5.83745830395,33.3212,290.140388289
 04/20  20:00:00,454.896499457,35.8498258721,135.626784696,0.0,115.40909374,92.7192997104,323.646904097,5.72574907683,33.3212,284.59995502
 04/20  21:00:00,428.917026618,35.9308584111,133.23464494,0.0,102.647051061,94.1340635361,456.705323077,6.12692825185,24.9909,425.587494825
 04/20  22:00:00,363.019252103,35.997890365,133.847303385,0.0,77.122965704,65.871452062,342.498905682,9.22629888577,16.6606,316.612006796
 04/20  23:00:00,297.103481819,35.9471269004,136.039634907,0.0,38.286128036,48.4199368926,195.532578749,13.6185927039,8.3303,173.583686045
 04/20  24:00:00,215.563031306,32.9970173122,98.0377439535,0.0,25.5240853573,30.610668775,148.760290824,0.17875597307,3.33212,145.249414851
 04/21  01:00:00,208.799114374,33.2627548405,99.3353717402,0.0,19.418418834,29.3649097162,105.080830083,0.0545037177015,3.33212,101.694206366
 04/21  02:00:00,173.780972589,32.864148548,73.5255164206,0.0,12.7620426787,28.1191506574,111.780058419,0.404659954451,3.33212,108.043278465
 04/21  03:00:00,183.270617962,33.2627548405,82.7751043776,0.0,12.7620426787,28.1191506574,115.111364064,3.73024283742,3.33212,108.049001227
 04/21  04:00:00,166.463971989,32.864148548,59.7863624497,0.0,12.7620426787,28.1191506574,159.850745225,17.9288067108,3.33212,138.589818514
 04/21  05:00:00,195.472240427,33.2627548405,60.9063436665,0.0,25.5240853573,30.610668775,282.417487263,28.8136841863,8.3303,245.273503077
 04/21  06:00:00,325.405224192,33.5816398744,103.462104421,0.0,51.0481707146,78.1489452969,449.783889028,15.767349649,16.6606,417.355939379
 04/21  07:00:00,416.074337926,35.7122571948,139.043935016,0.0,64.3609230253,109.708623606,592.989296614,11.1110013875,24.9909,556.887395226
 04/21  08:00:00,376.944220835,35.699501518,141.475142368,0.0,51.0481707146,80.7689615957,471.492476328,6.25640644075,33.3212,431.914869887
 04/21  09:00:00,351.192885372,36.2140381145,143.421321113,0.0,51.0481707146,71.0224615957,392.629160667,3.14038392139,66.8089,322.679876746
 04/21  10:00:00,304.16727706,36.3255962007,144.137759702,0.0,32.1804615127,65.7244621605,346.427474159,6.57510840916,83.4695,256.38286575
 04/21  11:00:00,304.485885557,36.4238761163,143.434417466,0.0,32.1804615127,65.7244621605,278.637238898,7.06021377545,83.4695,188.107525123
 04/21  12:00:00,303.788432366,36.4760319835,143.968134943,0.0,32.1804615127,65.7244621605,278.300797288,7.03708145338,83.4695,187.794215835
 04/21  13:00:00,294.276045571,36.440212639,143.952420722,0.0,32.1804615127,55.9779621605,269.568048643,6.94456433491,75.1392,187.484284308
 04/21  14:00:00,294.112938442,36.4737597626,142.769446003,0.0,32.1804615127,55.9779621605,255.344957145,6.74588424111,66.8089,181.790172904
 04/21  15:00:00,293.916176651,36.5044997591,142.331928656,0.0,32.1804615127,55.9779621605,267.230443847,6.50271656309,75.1392,185.588527284
 04/21  16:00:00,323.973198141,36.3451727899,143.095677015,0.0,32.1804615127,60.9114621605,241.13846736,3.76221818841,91.7998,145.576449172
 04/21  17:00:00,359.412130752,35.8495848693,143.865190592,0.0,32.1804615127,77.5397301883,272.428207395,7.36772328616,49.9818,215.078684109
 04/21  18:00:00,409.965616448,35.9471258307,140.417269967,0.0,77.122965704,86.2600435998,445.021789445,7.80895363352,49.9818,387.231035812
 04/21  19:00:00,420.577328089,35.9744739336,138.613388176,0.0,102.647051061,80.1663183927,323.031612592,6.22409527959,33.3212,283.486317313
 04/21  20:00:00,455.141381853,35.9478289653,137.507527296,0.0,115.40909374,92.7192997104,326.672932966,6.67897280893,33.3212,286.672760157
 04/21  21:00:00,429.284252901,36.0042154214,135.152104261,0.0,102.647051061,94.1340635361,453.922133029,7.0947390578,24.9909,421.836493971
 04/21  22:00:00,364.674564297,36.047684705,136.581415554,0.0,77.122965704,65.871452062,343.459174535,9.97160693444,16.6606,316.826967601
 04/21  23:00:00,299.084946348,35.9759913687,140.442841291,0.0,38.286128036,48.4199368926,196.29712542,15.001504603,8.3303,172.965320817
 04/21  24:00:00,194.018662909,32.9970173122,78.775597138,0.0,25.5240853573,30.610668775,161.771940461,13.2618553378,3.33212,145.177965124
 04/22  01:00:00,167.721481204,32.4655422556,51.3841855738,0.0,27.7269238854,30.610668775,144.641357103,39.6431601781,3.33212,101.666076925
 04/22  02:00:00,150.933501185,32.4655422556,52.1855328239,0.0,12.7620426787,28.1191506574,161.06784039,49.7236194392,3.33212,108.012100951
 04/22  03:00:00,154.844181328,32.4655422556,56.1644699302,0.0,12.7620426787,28.1191506574,154.202780437,49.2263394269,3.33212,101.64432101
 04/22  04:00:00,166.55420105,33.2627548405,60.4919237182,0.0,12.7620426787,28.1191506574,199.389376934,50.943399284,3.33212,145.11385765
 04/22  05:00:00,181.999203391,32.864148548,64.0652194553,0.0,12.7620426787,28.1191506574,235.186644508,55.4077516313,8.3303,171.448592877
 04/22  06:00:00,266.350350712,34.2194099423,77.4173973634,0.0,42.6918050922,54.3732441037,315.846590487,52.3996758257,16.6606,246.786314662
 04/22  07:00:00,348.534827132,35.7178844647,119.647472235,0.0,42.6918050922,86.1019271793,485.497982121,39.6565688131,24.9909,420.850513307
 04/22  08:00:00,404.607283231,35.691879405,133.240843755,0.0,57.6566862989,112.030105488,639.84052966,12.0940860188,33.3212,594.425243641
 04/22  09:00:00,362.41778375,36.2213785402,135.800034722,0.0,57.6566862989,83.6599452969,492.740347922,2.13962591142,66.8089,423.791822011
 04/22  10:00:00,308.312740543,36.3683294995,133.556938276,0.0,42.6918050922,68.9656133826,415.642831355,4.59928574152,83.4695,327.574045613
 04/22  11:00:00,298.264219366,36.4664622342,131.169501423,0.0,34.9340096728,67.7198543238,345.480748943,4.95485525283,83.4695,257.05639369
 04/22  12:00:00,296.554751249,36.5369452739,130.149624187,0.0,34.9340096728,67.7198543238,276.143990181,4.38744491419,83.4695,188.287045267
 04/22  13:00:00,289.827945013,36.4708332838,133.166592356,0.0,34.9340096728,57.9733543238,266.970203311,3.86438571496,75.1392,187.966617596
 04/22  14:00:00,295.274776583,36.4848290913,138.570108697,0.0,34.9340096728,57.9733543238,258.178418509,3.71634243507,66.8089,187.653176074
 04/22  15:00:00,297.123225053,36.5138814804,140.398209688,0.0,34.9340096728,57.9733543238,266.768544962,3.95631840931,75.1392,187.673026553
 04/22  16:00:00,327.387575414,36.3698727449,141.56187503,0.0,34.9340096728,62.9068543238,241.692155729,4.1590470905,91.7998,145.733308639
 04/22  17:00:00,355.830575493,35.9687490595,142.70155644,0.0,34.9340096728,72.2186844194,236.029208225,6.87677386049,49.9818,179.170634365
 04/22  18:00:00,419.335441152,36.1879812101,139.685754788,0.0,87.0357390804,86.2600435998,271.052092515,5.01936339568,49.9818,216.05092912
 04/22  19:00:00,417.772242922,35.97930591,137.900656356,0.0,102.000620287,77.6748002752,321.740066062,4.79875077279,33.3212,283.62011529
 04/22  20:00:00,440.311027269,35.9232957637,138.07450101,0.0,102.000620287,88.9820225341,325.991759674,5.13141526025,33.3212,287.539144414
 04/22  21:00:00,430.134962136,35.9838337393,137.636538179,0.0,102.000620287,91.6425454185,312.366502493,5.51256029515,24.9909,281.863042197
 04/22  22:00:00,376.10653159,35.9144800762,136.975076453,0.0,87.0357390804,65.871452062,438.629484018,7.29076369864,16.6606,414.67812032
 04/22  23:00:00,305.198215836,35.8466088308,139.723626817,0.0,42.6918050922,48.4199368926,265.427507719,11.6498543682,8.3303,245.44735335
 04/22  24:00:00,256.248966332,33.7410823914,134.583426065,0.0,27.7269238854,30.610668775,141.904917723,0.0524603205914,3.33212,138.520337403
 04/23  01:00:00,262.537139109,33.5284923688,132.099265494,0.0,34.4311606118,33.1021868926,111.575184215,0.100174453374,3.33212,108.142889762
 04/23  02:00:00,206.698487598,31.6683296707,98.0426740025,0.0,19.466279405,30.610668775,111.557336217,0.094637313729,3.33212,108.130578904
