Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  03:00:00,185.707657837,32.4655422556,76.2440613077,0.0,19.466279405,30.610668775,111.46002434,0.0,3.33212,108.12790434
 04/23  04:00:00,206.018499645,33.2627548405,89.3126856252,0.0,19.466279405,30.610668775,141.88850072,0.103416569809,3.33212,138.452964151
 04/23  05:00:00,217.386183621,33.2627548405,88.7648695964,0.0,19.466279405,30.610668775,187.524970424,0.686270696432,8.3303,178.508399728
 04/23  06:00:00,301.87950105,34.3788524593,110.971112785,0.0,42.6918050922,54.3732441037,264.38264045,0.784870409386,16.6606,246.93717004
 04/23  07:00:00,379.986869854,36.0503128718,138.184432678,0.0,49.3960418185,88.5934452969,451.093229308,10.4470706191,24.9909,415.655258689
 04/23  08:00:00,410.103173432,35.8324999806,135.009797468,0.0,57.6566862989,112.030105488,633.205174724,5.57321712623,33.3212,594.310757598
 04/23  09:00:00,354.272714394,36.2651462008,133.978420904,0.0,50.9524495726,81.1684271793,494.394373514,2.73786446725,66.8089,424.847609047
 04/23  10:00:00,308.150915806,36.5988217985,132.503380942,0.0,42.6918050922,68.9656133826,409.046154321,4.01824204558,83.4695,321.558412275
 04/23  11:00:00,304.447325275,36.5527475574,132.594789521,0.0,38.286128036,68.9656133826,344.555711594,4.27559635992,83.4695,256.810615234
 04/23  12:00:00,305.079095249,36.6092712493,133.953826341,0.0,38.286128036,68.9656133826,274.621420607,3.58752533859,83.4695,187.564395269
 04/23  13:00:00,287.870927461,36.4940836266,135.804374679,0.0,31.5818913096,56.727595265,267.644637866,4.9757564744,75.1392,187.529681391
 04/23  14:00:00,290.557680216,36.4891072345,138.491814037,0.0,31.5818913096,56.727595265,259.078065013,5.32203231628,66.8089,186.947132696
 04/23  15:00:00,290.559939449,36.5178524865,138.465295977,0.0,31.5818913096,56.727595265,260.757975977,5.61246450459,75.1392,180.006311473
 04/23  16:00:00,318.060747004,36.3656589052,136.872236966,0.0,31.5818913096,61.661095265,242.864730608,5.62205627649,91.7998,145.442874331
 04/23  17:00:00,346.230868655,35.8460641508,137.873355068,0.0,31.5818913096,70.9729253606,238.751607667,9.72497189175,49.9818,179.044835776
 04/23  18:00:00,408.548460058,35.8979502185,138.483670209,0.0,80.3315023541,83.7685254822,273.907250854,8.42759176932,49.9818,215.497859085
 04/23  19:00:00,416.17549173,35.8646043826,137.615441181,0.0,102.000620287,77.6748002752,320.750958089,6.36348538128,33.3212,281.066272708
 04/23  20:00:00,448.370887865,35.8099991759,140.322938777,0.0,108.704857014,91.4735406516,320.041994019,6.63690601172,33.3212,280.083888008
 04/23  21:00:00,420.673692347,35.950509764,141.663099842,0.0,95.2963835608,89.1510273009,319.649385388,13.5329943891,24.9909,281.125490999
 04/23  22:00:00,325.426434978,35.8887298971,101.15388774,0.0,80.3315023541,63.3799339444,491.953443431,61.4318638258,16.6606,413.860979605
 04/23  23:00:00,243.716377993,35.8212320374,84.2023287934,0.0,42.6918050922,48.4199368926,365.120147536,112.384235821,8.3303,244.405611714
 04/23  24:00:00,202.19198986,33.2627548405,75.7595973491,0.0,34.4311606118,33.1021868926,248.489486208,106.496775769,3.33212,138.660590439
 04/24  01:00:00,172.378071706,30.8711170858,67.1581056912,0.0,19.418418834,29.3649097162,206.362380739,95.0881663716,3.33212,107.942094367
 04/24  02:00:00,161.001588641,32.4655422556,62.0724840121,0.0,12.7620426787,28.1191506574,186.202508936,81.2871446133,3.33212,101.583244323
 04/24  03:00:00,156.887731051,31.6683296707,58.8440921959,0.0,12.7620426787,28.1191506574,178.066376579,66.7980050897,3.33212,107.936251489
 04/24  04:00:00,165.449112482,33.2627548405,59.2505504018,0.0,12.7620426787,28.1191506574,195.962246938,54.2400481408,3.33212,138.390078798
 04/24  05:00:00,199.748930682,31.6683296707,67.4558701026,0.0,25.5240853573,30.610668775,296.716180145,44.7714204599,8.3303,243.614459685
 04/24  06:00:00,323.77415758,34.8571800102,101.656152632,0.0,51.0481707146,78.1489452969,470.508684892,37.7319077259,16.6606,416.116177166
 04/24  07:00:00,406.477261787,35.6679298421,131.728199667,0.0,64.3609230253,109.708623606,655.246563855,78.9903205729,24.9909,551.265343282
 04/24  08:00:00,338.214555731,35.6616341487,106.128102042,0.0,51.0481707146,80.7689615957,532.774535293,78.7026981848,33.3212,420.750637108
 04/24  09:00:00,305.227756576,36.240037978,100.894960598,0.0,51.0481707146,71.0224615957,453.739208999,65.1257621241,66.8089,321.804546875
 04/24  10:00:00,245.350388778,36.3310260635,89.7952694905,0.0,32.1804615127,65.7244621605,389.600347159,51.5863013594,83.4695,254.5445458
 04/24  11:00:00,244.725873005,36.3845349938,88.5249875636,0.0,32.1804615127,65.7244621605,309.448121474,38.2594911859,83.4695,187.719130288
 04/24  12:00:00,271.032856607,36.425456726,115.366571805,0.0,32.1804615127,65.7244621605,297.725389633,26.8248058643,83.4695,187.431083768
 04/24  13:00:00,289.075071545,36.4611795672,142.632788094,0.0,32.1804615127,55.9779621605,276.613824786,15.2179493506,75.1392,186.256675436
 04/24  14:00:00,291.044495702,36.4933368435,144.17187401,0.0,32.1804615127,55.9779621605,254.585946314,7.00662080859,66.8089,180.770425505
 04/24  15:00:00,291.898759802,36.522407593,144.763573701,0.0,32.1804615127,55.9779621605,266.365331165,4.93950413536,75.1392,186.286627029
 04/24  16:00:00,321.007923617,36.2463293468,144.682347132,0.0,32.1804615127,60.9114621605,233.746084558,2.66922811274,91.7998,139.277056446
 04/24  17:00:00,355.173726971,35.734856867,144.05915331,0.0,32.1804615127,77.5397301883,269.802637645,5.21265125159,49.9818,214.608186393
 04/24  18:00:00,408.112462183,35.7816432369,143.115759484,0.0,77.122965704,86.2600435998,437.554230211,6.13323604158,49.9818,381.439194169
 04/24  19:00:00,421.185275865,35.7276201381,143.449498689,0.0,102.647051061,80.1663183927,328.541731206,9.44394743128,33.3212,285.776583775
 04/24  20:00:00,457.109775675,35.7156908005,143.017196546,0.0,115.40909374,92.7192997104,327.372598092,13.314860834,33.3212,280.736537258
 04/24  21:00:00,432.576896977,35.796902965,142.0408605,0.0,102.647051061,94.1340635361,456.728293217,15.9940409637,24.9909,415.743352254
 04/24  22:00:00,364.983396369,35.8698881741,141.112969637,0.0,77.122965704,65.871452062,353.673316215,19.707622492,16.6606,317.305093723
 04/24  23:00:00,262.069640387,35.8160290758,106.572791636,0.0,38.286128036,48.4199368926,205.48015094,25.9151398465,8.3303,171.234711094
 04/24  24:00:00,165.411086405,30.8711170858,52.8396823593,0.0,25.5240853573,30.610668775,164.56600133,22.8516496796,3.33212,138.38223165
 04/25  01:00:00,162.210503779,30.8711170858,57.0327496948,0.0,19.418418834,29.3649097162,135.180180981,23.9356264263,3.33212,107.912434554
 04/25  02:00:00,158.333863553,33.2627548405,58.6965693394,0.0,12.7620426787,28.1191506574,138.896660059,34.0106166208,3.33212,101.553923438
 04/25  03:00:00,151.975467953,31.6683296707,53.9308468297,0.0,12.7620426787,28.1191506574,154.970768067,43.7438992444,3.33212,107.894748823
 04/25  04:00:00,160.03418366,32.4655422556,54.0383837736,0.0,12.7620426787,28.1191506574,197.90089438,56.2380416611,3.33212,138.330732719
 04/25  05:00:00,195.715506661,33.2627548405,61.2153267685,0.0,25.5240853573,30.610668775,305.181841812,56.9377262054,8.3303,239.913815607
 04/25  06:00:00,317.610911824,33.9005249084,95.6488632278,0.0,51.0481707146,78.1489452969,477.01471596,45.4138307659,16.6606,414.940285194
 04/25  07:00:00,407.378748133,35.6803111027,131.827566889,0.0,64.3609230253,109.708623606,614.819118888,38.2844278134,24.9909,551.543791075
 04/25  08:00:00,353.198829158,35.6543925951,120.466303887,0.0,51.0481707146,80.7689615957,477.952099921,21.6318879131,33.3212,422.999012008
 04/25  09:00:00,345.462004669,36.2354003146,140.795687,0.0,51.0481707146,71.0224615957,399.049750395,12.101896613,66.8089,320.138953782
 04/25  10:00:00,289.832436523,36.3247576704,133.542154796,0.0,32.1804615127,65.7244621605,345.212528268,8.28075331337,83.4695,253.462274955
 04/25  11:00:00,303.207660525,36.3787606811,145.464767421,0.0,32.1804615127,65.7244621605,272.638544927,4.26340918216,83.4695,184.905635745
 04/25  12:00:00,303.51341016,36.420035543,145.524391673,0.0,32.1804615127,65.7244621605,272.415372649,4.0269026243,83.4695,184.918970025
 04/25  13:00:00,294.238898067,36.4546539141,145.345582881,0.0,32.1804615127,55.9779621605,266.069785606,3.91452879719,75.1392,187.016056809
 04/25  14:00:00,294.98175642,36.4867223145,145.608693952,0.0,32.1804615127,55.9779621605,250.623748952,4.02529699296,66.8089,179.789551959
 04/25  15:00:00,296.518759894,36.5162872716,146.73068405,0.0,32.1804615127,55.9779621605,266.091835955,4.23531790975,75.1392,186.717318046
 04/25  16:00:00,326.069344706,36.2828452713,147.149612552,0.0,32.1804615127,60.9114621605,232.699407978,2.20379760206,91.7998,138.695810375
 04/25  17:00:00,360.578972752,35.7742279815,147.139137419,0.0,32.1804615127,77.5397301883,269.092584775,4.65873815593,49.9818,214.45204662
 04/25  18:00:00,412.207990113,35.8326750851,144.749227754,0.0,77.122965704,86.2600435998,434.960949673,5.31541406186,49.9818,379.663735611
 04/25  19:00:00,424.109386042,35.8350930433,144.193456551,0.0,102.647051061,80.1663183927,323.911194703,4.16878108677,33.3212,286.421213616
 04/25  20:00:00,459.88563233,35.833389786,143.520717961,0.0,115.40909374,92.7192997104,317.928462317,4.22836371773,33.3212,280.3788986
 04/25  21:00:00,434.720643687,35.9083821691,141.9579071,0.0,102.647051061,94.1340635361,444.474531746,4.58120677947,24.9909,414.902424966
 04/25  22:00:00,369.973342081,35.9776128397,143.516329554,0.0,77.122965704,65.871452062,335.629972287,7.05855946994,16.6606,311.910812817
 04/25  23:00:00,304.317538618,35.9300539951,146.25505937,0.0,38.286128036,48.4199368926,194.008562498,10.3693599976,8.3303,175.3089025
 04/25  24:00:00,210.938357723,32.7312797839,95.3267796594,0.0,25.5240853573,30.610668775,141.733392139,0.076782067358,3.33212,138.324490072
 04/26  01:00:00,218.859681803,33.2627548405,109.781695376,0.0,19.418418834,29.3649097162,106.283046258,0.0367347625934,3.33212,102.914191495
 04/26  02:00:00,195.038699491,32.864148548,94.7040789153,0.0,12.7620426787,28.1191506574,110.112198005,0.314109401327,3.33212,106.465968603
 04/26  03:00:00,187.262361511,32.7312797839,87.265532844,0.0,12.7620426787,28.1191506574,104.949309876,0.0943211928696,3.33212,101.522868684
 04/26  04:00:00,192.83349836,32.7312797839,86.2384431724,0.0,12.7620426787,28.1191506574,141.685148446,0.100608348284,3.33212,138.252420097
 04/26  05:00:00,232.840012457,33.5284923688,96.53184067,0.0,25.5240853573,30.610668775,252.792650346,0.317643119928,8.3303,244.144707226
 04/26  06:00:00,349.3722854,34.8571800102,127.356246281,0.0,51.0481707146,78.1489452969,429.970044154,0.139825376248,16.6606,413.169618778
 04/26  07:00:00,418.89995893,35.7185934001,141.554739911,0.0,64.3609230253,109.708623606,581.70203358,9.21130382983,24.9909,547.499829751
 04/26  08:00:00,377.966695249,35.6937424028,143.319910006,0.0,51.0481707146,80.7689615957,457.673228196,5.30848791986,33.3212,419.043540276
 04/26  09:00:00,351.030803905,36.2169657335,144.021284611,0.0,51.0481707146,71.0224615957,389.207755449,2.69292899087,66.8089,319.705926459
 04/26  10:00:00,303.79730599,36.306263263,145.4187747,0.0,32.1804615127,65.7244621605,345.015160145,6.33236305084,83.4695,255.213297094
 04/26  11:00:00,304.803058341,36.364784656,145.884592628,0.0,32.1804615127,65.7244621605,278.183193711,7.19869802482,83.4695,187.514995686
 04/26  12:00:00,301.772178768,36.40776693,144.033058006,0.0,32.1804615127,65.7244621605,272.249336833,8.53307006333,83.4695,180.24676677
 04/26  13:00:00,290.102720582,36.4289079121,141.852760073,0.0,32.1804615127,55.9779621605,270.711565938,8.68366528511,75.1392,186.888700653
 04/26  14:00:00,290.432546393,36.4593954747,141.900782708,0.0,32.1804615127,55.9779621605,255.082768,8.59102154094,66.8089,179.682846459
 04/26  15:00:00,290.86311227,36.4877341257,142.431110962,0.0,32.1804615127,55.9779621605,270.281091272,8.53748560479,75.1392,186.604405668
 04/26  16:00:00,321.567897142,36.2220762836,144.552628149,0.0,32.1804615127,60.9114621605,235.585207972,5.15652932848,91.7998,138.628878643
 04/26  17:00:00,356.669398272,35.7367145923,145.331121169,0.0,32.1804615127,77.5397301883,273.212432441,9.07113936822,49.9818,214.159493072
 04/26  18:00:00,408.701684628,35.781611196,143.075100162,0.0,77.122965704,86.2600435998,435.756360236,9.91858587642,49.9818,375.85597436
 04/26  19:00:00,419.632850599,35.72477781,143.690782174,0.0,102.647051061,80.1663183927,327.519399933,7.85078646632,33.3212,286.347413466
 04/26  20:00:00,435.618066732,35.6997878491,121.57000971,0.0,115.40909374,92.7192997104,337.762189295,24.3022516289,33.3212,280.138737666
 04/26  21:00:00,413.612697678,35.7917008057,123.676390069,0.0,102.647051061,94.1340635361,483.481930542,43.5080879394,24.9909,414.982942603
 04/26  22:00:00,352.121749594,35.8676902423,128.589649623,0.0,77.122965704,65.871452062,367.99832866,41.1079683077,16.6606,310.229760352
 04/26  23:00:00,268.381076059,35.8190337345,112.91440326,0.0,38.286128036,48.4199368926,219.20053584,39.8369394705,8.3303,171.033296369
 04/26  24:00:00,156.222589784,30.8711170858,43.7405374676,0.0,25.5240853573,30.610668775,172.230776115,28.8601987471,3.33212,140.038457368
 04/27  01:00:00,160.464643661,31.6683296707,54.5432458937,0.0,19.418418834,29.3649097162,144.331872387,34.8735642887,3.33212,106.126188098
 04/27  02:00:00,148.449298616,32.4655422556,49.7057677023,0.0,12.7620426787,28.1191506574,150.432356689,45.6264997962,3.33212,101.473736893
 04/27  03:00:00,149.525708607,33.2627548405,49.979210275,0.0,12.7620426787,28.1191506574,170.40124528,59.2515585009,3.33212,107.817566779
 04/27  04:00:00,154.29343899,30.8711170858,50.542125905,0.0,12.7620426787,28.1191506574,210.079394335,68.5661169044,3.33212,138.18115743
 04/27  05:00:00,192.238509123,33.2627548405,58.4994410164,0.0,25.5240853573,30.610668775,311.068529401,66.2062474722,8.3303,236.531981929
 04/27  06:00:00,311.465687143,34.5382949763,92.4892248826,0.0,51.0481707146,78.1489452969,486.759952852,57.7935094721,16.6606,412.30584338
 04/27  07:00:00,402.118508264,35.67522825,127.533745519,0.0,64.3609230253,109.708623606,650.520915654,79.93178787,24.9909,545.598227784
 04/27  08:00:00,330.171913887,35.6543925951,98.2056642817,0.0,51.0481707146,80.7689615957,540.911744052,86.7537667578,33.3212,420.836777294
 04/27  09:00:00,291.452655122,36.2283102057,87.0488052964,0.0,51.0481707146,71.0224615957,502.666191328,118.853872593,66.8089,317.003418735
 04/27  10:00:00,233.831158379,36.3202407351,78.1840764796,0.0,32.1804615127,65.7244621605,441.583715496,103.140431542,83.4695,254.973783953
 04/27  11:00:00,234.633492973,36.3753207793,78.430189472,0.0,32.1804615127,65.7244621605,338.832999215,67.9741477513,83.4695,187.389351464
 04/27  12:00:00,242.084528568,36.4149402455,86.5853301227,0.0,32.1804615127,65.7244621605,314.825101063,51.210485679,83.4695,180.145115384
 04/27  13:00:00,238.640578852,36.4500824765,92.8362934716,0.0,32.1804615127,55.9779621605,298.95744412,37.0337438913,75.1392,186.784500229
 04/27  14:00:00,273.275109661,36.4827624752,127.151774195,0.0,32.1804615127,55.9779621605,271.537357166,25.1635135983,66.8089,179.564943568
 04/27  15:00:00,274.15341247,36.5121315857,127.744226189,0.0,32.1804615127,55.9779621605,272.825355829,18.1126816389,75.1392,179.57347419
 04/27  16:00:00,295.702793889,36.224946278,120.209464194,0.0,32.1804615127,60.9114621605,251.240803043,14.2921404171,91.7998,145.148862626
 04/27  17:00:00,328.925304671,35.713840001,118.910058021,0.0,32.1804615127,77.5397301883,275.980238847,19.0178487892,49.9818,206.980590058
 04/27  18:00:00,397.376128986,35.7582119091,133.319859916,0.0,77.122965704,86.2600435998,456.012173487,21.9715050827,49.9818,384.058868405
 04/27  19:00:00,380.47777696,35.6952175025,106.383353996,0.0,102.647051061,80.1663183927,344.989445629,30.9503017587,33.3212,280.71794387
 04/27  20:00:00,422.110272069,35.6739604455,108.860321578,0.0,115.40909374,92.7192997104,367.182301634,54.1200830337,33.3212,279.7410186
 04/27  21:00:00,419.089741736,35.731994207,129.315560213,0.0,102.647051061,94.1340635361,498.910146306,60.7186077876,24.9909,413.200638518
 04/27  22:00:00,330.000263071,35.8036243396,106.79932404,0.0,77.122965704,65.871452062,390.484735592,65.9113539781,16.6606,307.912781614
 04/27  23:00:00,232.741274786,35.749410715,77.7838934769,0.0,38.286128036,48.4199368926,258.195794435,78.3692121777,8.3303,171.496282257
 04/27  24:00:00,179.183745571,30.8711170858,66.5529157802,0.0,25.5240853573,30.610668775,207.326426873,64.6152411247,3.33212,139.379065749
 04/28  01:00:00,164.358777515,30.8711170858,59.1162562852,0.0,19.418418834,29.3649097162,165.567546404,56.1099993948,3.33212,106.12542701
 04/28  02:00:00,151.476978237,30.8711170858,54.1680869549,0.0,12.7620426787,28.1191506574,156.385052586,51.6136278326,3.33212,101.439304753
 04/28  03:00:00,150.025246029,33.2627548405,50.3275082757,0.0,12.7620426787,28.1191506574,157.979138561,51.0287164968,3.33212,103.618302064
 04/28  04:00:00,153.543317288,30.8711170858,48.9912668034,0.0,12.7620426787,28.1191506574,191.485421355,51.6688425706,3.33212,136.484458784
 04/28  05:00:00,190.004898054,33.2627548405,55.4722083946,0.0,25.5240853573,30.610668775,298.680259605,47.3243956826,8.3303,243.025563923
 04/28  06:00:00,307.004378723,33.9005249084,87.7980024102,0.0,51.0481707146,78.1489452969,464.165053702,37.3289428608,16.6606,410.175510841
 04/28  07:00:00,398.66845391,35.6679634535,123.074767966,0.0,64.3609230253,109.708623606,611.719767984,41.3757371068,24.9909,545.353130877
 04/28  08:00:00,333.199395925,35.6543925951,100.558201117,0.0,51.0481707146,80.7689615957,480.568991518,29.9262037836,33.3212,417.321587735
 04/28  09:00:00,324.366698398,36.2308818409,119.995595332,0.0,51.0481707146,71.0224615957,403.431614668,17.7377384559,66.8089,318.884976212
 04/28  10:00:00,299.908569881,36.3204737432,143.577269988,0.0,32.1804615127,65.7244621605,338.386148382,7.69218800949,83.4695,247.224460373
 04/28  11:00:00,303.355836032,36.3754684783,145.555995999,0.0,32.1804615127,65.7244621605,274.951132038,4.21903037535,83.4695,187.262601663
 04/28  12:00:00,303.606017109,36.4154137309,145.876128464,0.0,32.1804615127,65.7244621605,272.774762155,3.99821778908,83.4695,185.307044366
 04/28  13:00:00,293.942526987,36.4494560537,145.47137889,0.0,32.1804615127,55.9779621605,260.462897712,3.92384219723,75.1392,181.399855515
 04/28  14:00:00,294.251143751,36.4821706389,145.463972531,0.0,32.1804615127,55.9779621605,250.34008165,4.06447349787,66.8089,179.466708152
 04/28  15:00:00,294.278921902,36.5099144946,145.256874701,0.0,32.1804615127,55.9779621605,261.494686659,4.16529126755,75.1392,182.190195392
 04/28  16:00:00,323.629051833,36.2759497135,145.7125091,0.0,32.1804615127,60.9114621605,236.557372868,2.29011461412,91.7998,142.467458254
 04/28  17:00:00,357.573296119,35.7713407607,145.471810583,0.0,32.1804615127,77.5397301883,261.568069802,4.77028041162,49.9818,206.81598939
 04/28  18:00:00,409.750029567,35.8225534408,143.701781914,0.0,77.122965704,86.2600435998,437.023870613,5.504979853,49.9818,381.53709076
 04/28  19:00:00,419.288086129,35.8072737463,143.519259734,0.0,102.647051061,80.1663183927,319.701883495,4.37755939071,33.3212,282.003124105
 04/28  20:00:00,457.654683407,35.7942759492,143.011993115,0.0,115.40909374,92.7192997104,314.048273535,4.36335888483,33.3212,276.36371465
 04/28  21:00:00,432.668144789,35.8576862336,141.764852332,0.0,102.647051061,94.1340635361,440.859885699,4.98632925168,24.9909,410.882656447
 04/28  22:00:00,357.814170038,35.9208341162,133.749789304,0.0,77.122965704,65.871452062,343.790458299,15.1928406092,16.6606,311.93701769
 04/28  23:00:00,265.254132975,35.8636464844,109.689343086,0.0,38.286128036,48.4199368926,203.117089212,23.9802518455,8.3303,170.806537367
 04/28  24:00:00,211.281766291,33.2627548405,95.9393151382,0.0,25.5240853573,30.610668775,150.291283217,8.83746607123,3.33212,138.121697145
 04/29  01:00:00,162.353177606,30.8711170858,47.6883954587,0.0,27.7269238854,30.610668775,110.190668047,5.43660770902,3.33212,101.421940338
 04/29  02:00:00,188.663105969,33.2627548405,88.3767192781,0.0,12.7620426787,28.1191506574,116.799242736,7.80689613643,3.33212,105.6602266
 04/29  03:00:00,182.124490521,33.2627548405,82.0867203847,0.0,12.7620426787,28.1191506574,118.560717189,11.7176879806,3.33212,103.510909209
 04/29  04:00:00,156.158989257,31.6683296707,51.4738018327,0.0,12.7620426787,28.1191506574,154.468537509,13.0861274688,3.33212,138.050290041
 04/29  05:00:00,177.528987596,32.4655422556,59.7681719301,0.0,12.7620426787,28.1191506574,194.713891463,15.6682949794,8.3303,170.715296483
 04/29  06:00:00,301.65279972,34.6977374933,114.212001952,0.0,42.6918050922,54.3732441037,271.841565626,14.4460353191,16.6606,240.734930307
 04/29  07:00:00,366.293813458,35.7179050275,136.287029314,0.0,42.6918050922,86.1019271793,454.611287201,22.9940156982,24.9909,406.626371502
 04/29  08:00:00,410.404475694,35.6787142124,138.535829981,0.0,57.6566862989,112.030105488,631.151110436,13.2375500685,33.3212,584.592360368
 04/29  09:00:00,363.289562048,36.2114693883,136.768927677,0.0,57.6566862989,83.6599452969,485.944389239,3.64446548736,66.8089,415.491023751
 04/29  10:00:00,309.577027928,36.301537943,136.431045343,0.0,42.6918050922,68.9656133826,408.441713085,6.52126500376,83.4695,318.450948081
 04/29  11:00:00,300.682095149,36.353487061,134.994779013,0.0,34.9340096728,67.7198543238,339.18936825,7.5135076046,83.4695,248.206360645
 04/29  12:00:00,298.950144276,36.416482937,132.897152509,0.0,34.9340096728,67.7198543238,278.07221988,7.47528525788,83.4695,187.127434622
 04/29  13:00:00,287.397970296,36.426790268,130.860219377,0.0,34.9340096728,57.9733543238,269.364760727,7.09120151183,75.1392,187.134359215
 04/29  14:00:00,286.200167843,36.4577684076,129.60647504,0.0,34.9340096728,57.9733543238,255.019405028,7.14816320226,66.8089,181.062341826
 04/29  15:00:00,286.776839954,36.4861361803,130.142657996,0.0,34.9340096728,57.9733543238,267.786686089,6.95112469697,75.1392,185.696361392
 04/29  16:00:00,318.410203576,36.2266695372,132.757699032,0.0,34.9340096728,62.9068543238,237.736089563,7.31801173383,91.7998,138.61827783
 04/29  17:00:00,346.331944942,35.7689000506,133.442368285,0.0,34.9340096728,72.2186844194,239.098660022,10.7678747035,49.9818,178.348985318
 04/29  18:00:00,407.368840059,35.8650419657,128.124497589,0.0,87.0357390804,86.2600435998,273.633495667,8.82681486365,49.9818,214.824880803
 04/29  19:00:00,404.297438352,35.7174384876,127.669274731,0.0,102.000620287,77.6748002752,321.091662155,8.19999451837,33.3212,279.570467636
 04/29  20:00:00,431.505381925,35.6867244506,129.711733214,0.0,102.000620287,88.9820225341,314.803640776,8.46586490445,33.3212,273.016575871
 04/29  21:00:00,422.255969591,35.7396700017,130.170547629,0.0,102.000620287,91.6425454185,311.630544407,8.55694406252,24.9909,278.082700344
 04/29  22:00:00,369.325597567,35.7241727041,130.51338134,0.0,87.0357390804,65.871452062,437.373199749,11.8493123671,16.6606,408.863287381
 04/29  23:00:00,300.117567604,35.6809923198,136.325520059,0.0,42.6918050922,48.4199368926,261.825581075,17.0247550161,8.3303,236.470526059
 04/29  24:00:00,193.715246027,32.864148548,75.5374442331,0.0,27.7269238854,30.610668775,141.821441063,0.43165802378,3.33212,138.057663039
 04/30  01:00:00,162.042866162,30.8711170858,38.1560446022,0.0,34.4311606118,33.1021868926,111.208607879,0.0,3.33212,107.876487879
 04/30  02:00:00,189.066733258,32.4655422556,79.4923012747,0.0,19.466279405,30.610668775,104.936745859,0.076976644616,3.33212,101.527649214
 04/30  03:00:00,186.329607013,31.6683296707,77.8882051912,0.0,19.466279405,30.610668775,111.197414949,0.0,3.33212,107.865294949
 04/30  04:00:00,228.787304882,33.2627548405,109.913869436,0.0,19.466279405,30.610668775,134.845703946,0.100268207245,3.33212,131.413315739
 04/30  05:00:00,218.430197718,31.6683296707,90.7741211066,0.0,19.466279405,30.610668775,186.161094809,0.119992668053,8.3303,177.71080214
 04/30  06:00:00,313.914588175,34.8571800102,121.962932506,0.0,42.6918050922,54.3732441037,257.71545998,0.107482828002,16.6606,240.947377152
 04/30  07:00:00,372.630306604,36.0142866185,128.353276329,0.0,49.3960418185,88.5934452969,443.42676572,12.5638564483,24.9909,405.872009271
 04/30  08:00:00,401.821158732,35.7666763896,125.964620534,0.0,57.6566862989,112.030105488,622.911665725,6.82826721998,33.3212,582.762198505
 04/30  09:00:00,345.089263636,36.2284593132,124.876550739,0.0,50.9524495726,81.1684271793,485.974668523,3.63067881229,66.8089,415.535089711
 04/30  10:00:00,300.412952596,36.4261145606,125.004852869,0.0,42.6918050922,68.9656133826,409.464987849,7.37315333271,83.4695,318.622334516
 04/30  11:00:00,298.002535401,36.4374965534,126.369480832,0.0,38.286128036,68.9656133826,339.82668351,8.75880320353,83.4695,247.598380306
 04/30  12:00:00,298.719261276,36.4712528171,127.843388305,0.0,38.286128036,68.9656133826,279.266432091,9.04772734991,83.4695,186.749204741
 04/30  13:00:00,285.451945987,36.4323421099,135.785714158,0.0,31.5818913096,56.727595265,269.197127512,14.2511248416,75.1392,179.80680267
 04/30  14:00:00,265.438361071,36.4594103793,118.346889237,0.0,31.5818913096,56.727595265,279.54266122,33.4964876983,66.8089,179.237273521
 04/30  15:00:00,234.509719478,36.4844781137,87.9921889888,0.0,31.5818913096,56.727595265,303.28028133,45.0322968319,75.1392,183.108784498
 04/30  16:00:00,256.014829105,36.1884778596,80.7353222805,0.0,31.5818913096,61.661095265,280.173790413,47.1283691936,91.7998,141.245621219
 04/30  17:00:00,293.46418281,35.660987074,91.0066727176,0.0,31.5818913096,70.9729253606,265.786119522,44.4172880797,49.9818,171.387031442
 04/30  18:00:00,393.453009733,35.6974534653,128.971759539,0.0,80.3315023541,83.7685254822,298.520021495,34.2078655917,49.9818,214.330355904
 04/30  19:00:00,381.209706157,35.6545094003,110.197252686,0.0,102.000620287,77.6748002752,350.080130307,42.1214005439,33.3212,274.637529763
 04/30  20:00:00,390.781995534,35.6543925951,85.7658212418,0.0,108.704857014,91.4735406516,371.494846418,63.8852244722,33.3212,274.288421946
 04/30  21:00:00,383.309101701,35.6584685885,106.440425508,0.0,95.2963835608,89.1510273009,383.086851204,79.3112084808,24.9909,278.784742723
 04/30  22:00:00,333.391886663,35.6594317731,109.695379137,0.0,80.3315023541,63.3799339444,509.354385106,92.0731312379,16.6606,400.620653868
 04/30  23:00:00,243.400205315,35.6543925951,84.1629326838,0.0,42.6918050922,48.4199368926,346.468635756,102.832920476,8.3303,235.305415281
 04/30  24:00:00,191.548328572,30.8711170858,67.5696820913,0.0,34.4311606118,33.1021868926,229.147071302,86.1583903502,3.33212,139.656560952
 05/01  01:00:00,162.926615074,30.8711170858,57.7602355187,0.0,19.418418834,29.3649097162,184.740745174,76.2956119397,3.33212,105.113013234
 05/01  02:00:00,150.456983635,30.8711170858,53.2147182008,0.0,12.7620426787,28.1191506574,172.119264638,67.4496352066,3.33212,101.337509431
 05/01  03:00:00,147.415047232,30.8711170858,50.1735804661,0.0,12.7620426787,28.1191506574,164.354739912,59.6945252559,3.33212,101.328094656
 05/01  04:00:00,156.585902463,33.2627548405,50.3713189585,0.0,12.7620426787,28.1191506574,193.995575223,52.7406468171,3.33212,137.922808406
 05/01  05:00:00,189.535530768,30.8711170858,58.0730723595,0.0,25.5240853573,30.610668775,290.569791498,46.6280583123,8.3303,235.611433186
 05/01  06:00:00,311.317292402,34.8571800102,92.0231658168,0.0,51.0481707146,78.1489452969,462.72383389,37.4111461888,16.6606,408.652087701
 05/01  07:00:00,401.176018656,35.6693804904,126.644596949,0.0,64.3609230253,109.708623606,608.039551938,44.5680213193,24.9909,538.480630618
 05/01  08:00:00,337.164871707,35.6906597377,105.270119301,0.0,51.0481707146,80.7689615957,488.529796105,40.460502165,33.3212,414.74809394
 05/01  09:00:00,316.786747246,36.22647161,112.559559165,0.0,51.0481707146,71.0224615957,406.599258529,24.3461964559,66.8089,315.444162074
 05/01  10:00:00,298.648621277,36.3176566562,142.526257959,0.0,32.1804615127,65.7244621605,343.624721208,11.6659085036,83.4695,248.489312705
 05/01  11:00:00,302.656493755,36.3730604865,145.395091066,0.0,32.1804615127,65.7244621605,268.88980366,5.43409793983,83.4695,179.98620572
 05/01  12:00:00,302.824426755,36.4275259743,145.85048469,0.0,32.1804615127,65.7244621605,274.702164387,4.61787175398,83.4695,186.614792633
 05/01  13:00:00,293.06604194,36.4512590415,145.71460824,0.0,32.1804615127,55.9779621605,259.151315604,4.60096644432,75.1392,179.41114916
 05/01  14:00:00,292.861293708,36.4862076121,145.243157504,0.0,32.1804615127,55.9779621605,250.632093116,4.70652653653,66.8089,179.116666579
 05/01  15:00:00,293.177079652,36.5169546876,145.196245059,0.0,32.1804615127,55.9779621605,259.046040387,4.78128383248,75.1392,179.125556555
 05/01  16:00:00,322.374374055,36.2892185476,145.477579758,0.0,32.1804615127,60.9114621605,232.666661473,2.59761571288,91.7998,138.26924576
 05/01  17:00:00,356.380593556,35.7703592874,145.04924667,0.0,32.1804615127,77.5397301883,261.541289655,5.24568220175,49.9818,206.313807453
 05/01  18:00:00,409.080112551,35.8056532868,143.860853048,0.0,77.122965704,86.2600435998,433.18509067,6.06322456567,49.9818,377.140066104
 05/01  19:00:00,415.122332776,35.7635695464,139.647257143,0.0,102.647051061,80.1663183927,318.276578492,9.51921683031,33.3212,275.436161661
 05/01  20:00:00,456.078949083,35.7318194401,141.642987033,0.0,115.40909374,92.7192997104,329.038223384,17.165010408,33.3212,278.552012976
 05/01  21:00:00,410.682001793,35.8017723708,120.353264019,0.0,102.647051061,94.1340635361,461.790350692,26.9862733924,24.9909,409.813177299
 05/01  22:00:00,338.636833236,35.8697461625,115.137617402,0.0,77.122965704,65.871452062,355.556327561,32.6275541512,16.6606,306.268173409
 05/01  23:00:00,218.243952633,35.8097117282,63.2637086814,0.0,38.286128036,48.4199368926,233.788300926,54.9669073764,8.3303,170.49109355
 05/01  24:00:00,171.13771923,30.8711170858,58.5307365721,0.0,25.5240853573,30.610668775,203.343594322,62.4017587007,3.33212,137.609715621
 05/02  01:00:00,160.940396124,30.8711170858,55.7394095709,0.0,19.418418834,29.3649097162,158.661190743,53.7302358019,3.33212,101.598834941
 05/02  02:00:00,153.384344568,33.2627548405,53.7498065937,0.0,12.7620426787,28.1191506574,151.240760754,46.5951795642,3.33212,101.313461189
 05/02  03:00:00,151.178769561,32.4655422556,52.351637242,0.0,12.7620426787,28.1191506574,147.135210686,42.5068663239,3.33212,101.296224363
 05/02  04:00:00,156.865295875,31.6683296707,51.6729655385,0.0,12.7620426787,28.1191506574,185.787277143,44.609276926,3.33212,137.845880217
 05/02  05:00:00,192.53031816,32.864148548,58.483124997,0.0,25.5240853573,30.610668775,287.497536133,43.7373858791,8.3303,235.429850254
 05/02  06:00:00,312.638245691,34.5382949763,92.8971079914,0.0,51.0481707146,78.1489452969,455.679034976,36.632704649,16.6606,402.385730327
 05/02  07:00:00,406.804677172,35.6789508578,131.295719542,0.0,64.3609230253,109.708623606,604.35435886,39.4130192039,24.9909,539.950439656
 05/02  08:00:00,343.86555297,35.7127374822,111.178130235,0.0,51.0481707146,80.7689615957,475.927445324,27.9676645595,33.3212,414.638580765
 05/02  09:00:00,341.759679156,36.2227408353,137.032621962,0.0,51.0481707146,71.0224615957,389.941801879,12.3621309737,66.8089,310.770770905
 05/02  10:00:00,300.412500584,36.3172667932,143.576480541,0.0,32.1804615127,65.7244621605,334.844565733,5.09880614748,83.4695,246.276259585
 05/02  11:00:00,303.781932745,36.3858317048,145.535928727,0.0,32.1804615127,65.7244621605,274.173762888,3.90265477189,83.4695,186.801608116
 05/02  12:00:00,303.517729727,36.4425413054,144.677183217,0.0,32.1804615127,65.7244621605,266.704987164,3.6646387287,83.4695,179.570848436
 05/02  13:00:00,295.998740208,36.4550523291,146.344101511,0.0,32.1804615127,55.9779621605,258.018903742,3.58313236094,75.1392,179.296571381
 05/02  14:00:00,293.957694133,36.4912084469,145.625706668,0.0,32.1804615127,55.9779621605,249.53288928,3.71857931571,66.8089,179.005409965
 05/02  15:00:00,293.52128122,36.5214910488,142.972069882,0.0,32.1804615127,55.9779621605,257.900597428,3.75501009323,75.1392,179.006387335
 05/02  16:00:00,325.629582221,36.3093936431,146.83781863,0.0,32.1804615127,60.9114621605,231.806884191,1.78941327848,91.7998,138.217670913
 05/02  17:00:00,356.986929912,35.7952336393,144.538812712,0.0,32.1804615127,77.5397301883,260.081537369,3.9496579128,49.9818,206.150079457
 05/02  18:00:00,409.13011183,35.8618684839,142.827254984,0.0,77.122965704,86.2600435998,431.83940145,4.57412250328,49.9818,377.283478947
 05/02  19:00:00,418.303416008,35.8687258733,142.606837408,0.0,102.647051061,80.1663183927,311.6478446,3.96301341184,33.3212,274.363631188
 05/02  20:00:00,457.173437177,35.8388507971,142.921276728,0.0,115.40909374,92.7192997104,316.476500652,4.95131817636,33.3212,278.203982476
 05/02  21:00:00,430.712347876,35.8867957217,140.603698371,0.0,102.647051061,94.1340635361,449.368160751,17.8046526377,24.9909,406.572608113
 05/02  22:00:00,331.168452811,35.9343302911,107.740056248,0.0,77.122965704,65.871452062,353.359940544,30.7098103688,16.6606,305.989530175
 05/02  23:00:00,229.061024577,35.8643941696,74.0585941811,0.0,38.286128036,48.4199368926,220.836288375,44.093913137,8.3303,168.412075238
 05/02  24:00:00,182.78463845,32.4655422556,68.6014680042,0.0,25.5240853573,30.610668775,189.723083543,51.6473815202,3.33212,134.743582023
 05/03  01:00:00,169.391735193,31.6683296707,63.4582593233,0.0,19.418418834,29.3649097162,151.638466014,47.0301946234,3.33212,101.276151391
 05/03  02:00:00,158.911913278,31.6683296707,60.8719428102,0.0,12.7620426787,28.1191506574,139.758259039,35.152196701,3.33212,101.273942338
 05/03  03:00:00,158.143127005,32.4655422556,59.3871883669,0.0,12.7620426787,28.1191506574,139.770920243,29.8086892574,3.33212,106.630110985
 05/03  04:00:00,166.857517881,33.2627548405,60.7469182328,0.0,12.7620426787,28.1191506574,162.94270206,27.3915464569,3.33212,132.219035603
 05/03  05:00:00,207.751517851,32.4655422556,74.7637430949,0.0,25.5240853573,30.610668775,263.876370585,20.3597102429,8.3303,235.186360343
 05/03  06:00:00,320.062930853,34.0599674254,104.447049559,0.0,51.0481707146,78.1489452969,441.960613788,18.0658732708,16.6606,407.234140517
 05/03  07:00:00,408.74984849,35.7932169841,134.225890999,0.0,64.3609230253,109.708623606,582.394833579,23.016555528,24.9909,534.387378051
 05/03  08:00:00,363.246235811,35.6543925951,131.29347018,0.0,51.0481707146,80.7689615957,464.595976036,18.2465532388,33.3212,413.028222797
 05/03  09:00:00,343.224925863,36.2271490016,138.649711705,0.0,51.0481707146,71.0224615957,388.384056952,12.7522119535,66.8089,308.822944998
 05/03  10:00:00,278.204881297,36.3150357871,122.140685098,0.0,32.1804615127,65.7244621605,341.743670184,11.4903444252,83.4695,246.783825759
 05/03  11:00:00,281.663350871,36.3662840734,124.629010954,0.0,32.1804615127,65.7244621605,277.275624589,7.97034312204,83.4695,185.835781467
 05/03  12:00:00,272.360884704,36.4037463868,115.961199238,0.0,32.1804615127,65.7244621605,270.870772201,7.94117489648,83.4695,179.460097304
 05/03  13:00:00,277.885908646,36.4383514364,131.005967345,0.0,32.1804615127,55.9779621605,260.329392081,6.00491818894,75.1392,179.185273892
 05/03  14:00:00,291.915650586,36.4678038896,144.128441911,0.0,32.1804615127,55.9779621605,249.724650124,4.01797574765,66.8089,178.897774377
 05/03  15:00:00,291.7596343,36.4953716284,142.950242634,0.0,32.1804615127,55.9779621605,258.153683589,4.10800923779,75.1392,178.906474351
 05/03  16:00:00,321.371398517,36.2295322989,143.496325911,0.0,32.1804615127,60.9114621605,232.138609219,2.20749975466,91.7998,138.131309464
 05/03  17:00:00,354.893373696,35.7464498914,142.149238558,0.0,32.1804615127,77.5397301883,260.513377151,4.54611078524,49.9818,205.985466366
 05/03  18:00:00,406.659909349,35.7959898287,139.575468093,0.0,77.122965704,86.2600435998,426.215306401,5.16629113539,49.9818,371.067215266
 05/03  19:00:00,417.735621102,35.7641539556,141.156615911,0.0,102.647051061,80.1663183927,316.74792332,4.55960158641,33.3212,278.867121734
 05/03  20:00:00,455.862205034,35.7565948686,140.517438238,0.0,115.40909374,92.7192997104,310.463008158,4.78338501126,33.3212,272.358423147
 05/03  21:00:00,430.771156166,35.8315500362,139.014121827,0.0,102.647051061,94.1340635361,437.785574861,7.45176192067,24.9909,405.34291294
 05/03  22:00:00,366.418227878,35.9014657342,141.651590362,0.0,77.122965704,65.871452062,335.360296172,13.2564215862,16.6606,305.443274586
 05/03  23:00:00,273.834488111,35.8441030181,117.890373573,0.0,38.286128036,48.4199368926,201.633809478,23.0291310908,8.3303,170.274378387
 05/03  24:00:00,182.847704485,32.4655422556,68.4812244555,0.0,25.5240853573,30.610668775,160.464751483,19.3509743013,3.33212,137.781657182
 05/04  01:00:00,151.371784153,31.6683296707,45.4362351935,0.0,19.418418834,29.3649097162,129.607957607,25.0382814683,3.33212,101.237556139
 05/04  02:00:00,171.76346692,32.4655422556,72.7772679189,0.0,12.7620426787,28.1191506574,129.312247431,24.7529532448,3.33212,101.227174186
 05/04  03:00:00,145.961841423,31.6683296707,47.9702923869,0.0,12.7620426787,28.1191506574,125.645999456,21.0890897676,3.33212,101.224789688
 05/04  04:00:00,185.705979862,33.2627548405,79.2757236692,0.0,12.7620426787,28.1191506574,152.165270815,17.6729729061,3.33212,131.160177909
 05/04  05:00:00,207.949104862,32.864148548,74.3640398449,0.0,25.5240853573,30.610668775,258.84606094,15.5615905145,8.3303,234.954170426
 05/04  06:00:00,334.856800294,34.5382949763,118.128678774,0.0,51.0481707146,78.1489452969,437.845919951,14.9137105281,16.6606,406.271609423
 05/04  07:00:00,417.541241812,35.6813787406,142.390762175,0.0,64.3609230253,109.708623606,577.216162756,19.5430859564,24.9909,532.6821768
 05/04  08:00:00,375.705926263,35.6543925951,142.902061552,0.0,51.0481707146,80.7689615957,460.200233633,14.7123333849,33.3212,412.166700248
 05/04  09:00:00,348.036620469,36.2135553825,142.329345402,0.0,51.0481707146,71.0224615957,382.981464858,7.99668890131,66.8089,308.175875957
 05/04  10:00:00,300.806479775,36.3029743036,143.513940153,0.0,32.1804615127,65.7244621605,337.142579772,7.8687531413,83.4695,245.804326631
 05/04  11:00:00,302.183605594,36.3545702407,144.268684276,0.0,32.1804615127,65.7244621605,277.796407944,8.75259472821,83.4695,185.574313216
 05/04  12:00:00,300.627602987,36.3926310299,142.994004619,0.0,32.1804615127,65.7244621605,271.275606854,7.47459975563,83.4695,180.331507099
 05/04  13:00:00,289.504614255,36.4277922163,140.200961886,0.0,32.1804615127,55.9779621605,259.758050812,5.54010850353,75.1392,179.078742308
 05/04  14:00:00,288.958808168,36.4588306497,138.695230694,0.0,32.1804615127,55.9779621605,250.957768333,5.34544881916,66.8089,178.803419514
 05/04  15:00:00,288.011046228,36.4868687964,136.891733658,0.0,32.1804615127,55.9779621605,257.649209052,5.30868302589,75.1392,177.201326026
 05/04  16:00:00,317.594474973,36.2387341414,136.756708188,0.0,32.1804615127,60.9114621605,229.249597508,2.65105503467,91.7998,134.798742473
 05/04  17:00:00,352.202345531,35.764257908,136.780303294,0.0,32.1804615127,77.5397301883,259.478104266,5.60665835965,49.9818,203.889645907
 05/04  18:00:00,404.263332932,35.8255863223,134.834071833,0.0,77.122965704,86.2600435998,428.708174953,6.37861842589,49.9818,372.347756527
 05/04  19:00:00,414.18625215,35.8369235708,134.612225144,0.0,102.647051061,80.1663183927,315.608978887,5.40120197354,33.3212,276.886576914
 05/04  20:00:00,452.954419239,35.8380624404,134.761470717,0.0,115.40909374,92.7192997104,310.236226733,5.27378031618,33.3212,271.641246417
 05/04  21:00:00,430.521356947,35.9113623358,136.630561028,0.0,102.647051061,94.1340635361,435.801336873,5.83255689064,24.9909,404.977879982
 05/04  22:00:00,367.738730172,35.9771818264,141.267315434,0.0,77.122965704,65.871452062,330.344993538,8.65781301392,16.6606,305.026580524
 05/04  23:00:00,303.030084811,35.9206348028,145.764709924,0.0,38.286128036,48.4199368926,190.294255846,11.7886161655,8.3303,170.17533968
 05/04  24:00:00,194.795995062,32.864148548,79.5850270086,0.0,25.5240853573,30.610668775,134.865320118,0.365739477723,3.33212,131.16746064
 05/05  01:00:00,178.707405571,32.4655422556,71.5082330544,0.0,19.418418834,29.3649097162,104.579833382,0.0439156697516,3.33212,101.203797712
 05/05  02:00:00,166.9121797,32.4655422556,67.7607659827,0.0,12.7620426787,28.1191506574,107.864909675,3.33397717809,3.33212,101.198812497
 05/05  03:00:00,160.694866723,32.4655422556,61.7024870119,0.0,12.7620426787,28.1191506574,123.552445232,19.0287220096,3.33212,101.191603223
 05/05  04:00:00,154.974300614,33.2627548405,48.1754457309,0.0,12.7620426787,28.1191506574,177.721051965,36.74452682,3.33212,137.644405145
 05/05  05:00:00,183.66093447,32.7312797839,49.8509772749,0.0,25.5240853573,30.610668775,283.096523452,40.3748886853,8.3303,234.391334767
 05/05  06:00:00,307.707271713,34.6977374933,90.7080576143,0.0,51.0481707146,78.1489452969,455.453656075,42.0167424755,16.6606,396.776313599
 05/05  07:00:00,408.317069626,35.7097000305,132.329166561,0.0,64.3609230253,109.708623606,584.37516433,27.1205367703,24.9909,532.26372756
 05/05  08:00:00,374.422174535,35.7166581765,140.127577282,0.0,51.0481707146,80.7689615957,449.383245355,6.07219978927,33.3212,409.989845566
 05/05  09:00:00,349.56573812,36.2167844623,143.189919012,0.0,51.0481707146,71.0224615957,383.539476715,1.73153473808,66.8089,314.999041977
 05/05  10:00:00,302.69462652,36.3233853876,144.700932655,0.0,32.1804615127,65.7244621605,330.136306185,4.94910052393,83.4695,241.717705661
 05/05  11:00:00,304.115802562,36.4145508114,144.810785063,0.0,32.1804615127,65.7244621605,272.347533235,5.03114654413,83.4695,183.846886691
 05/05  12:00:00,303.522821029,36.4711952292,144.662800434,0.0,32.1804615127,65.7244621605,267.437044986,4.74067179693,83.4695,179.226873189
 05/05  13:00:00,293.749625703,36.4482419567,144.265730537,0.0,32.1804615127,55.9779621605,258.685213282,4.60017563111,75.1392,178.945837651
 05/05  14:00:00,294.378895994,36.4818843631,144.454826747,0.0,32.1804615127,55.9779621605,250.060906296,4.56414431527,66.8089,178.68786198
 05/05  15:00:00,294.460809684,36.5109418253,144.343183142,0.0,32.1804615127,55.9779621605,255.022280207,4.64671787864,75.1392,175.236362328
 05/05  16:00:00,323.834940003,36.3591769729,144.785639562,0.0,32.1804615127,60.9114621605,228.708364971,2.18901043162,91.7998,134.719554539
 05/05  17:00:00,357.618230942,35.847393106,144.131756523,0.0,32.1804615127,77.5397301883,260.730711409,5.08695294612,49.9818,205.661958463
 05/05  18:00:00,409.973565663,35.9254865839,143.252656319,0.0,77.122965704,86.2600435998,425.480107636,5.78388448976,49.9818,369.714423146
 05/05  19:00:00,415.787209106,35.9293200466,143.270984478,0.0,102.647051061,80.1663183927,317.863990849,6.37329147322,33.3212,278.169499376
 05/05  20:00:00,455.147410588,35.8916072517,140.626493056,0.0,115.40909374,92.7192997104,313.807985609,10.9785607549,33.3212,269.508224855
 05/05  21:00:00,430.393298907,35.9433707518,139.193399051,0.0,102.647051061,94.1340635361,440.883274321,11.3188413936,24.9909,404.573532928
 05/05  22:00:00,366.117257549,35.9917280402,141.433934938,0.0,77.122965704,65.871452062,333.617427415,18.5849842241,16.6606,298.371843191
 05/05  23:00:00,299.293414895,35.9270729562,142.842199154,0.0,38.286128036,48.4199368926,203.982187256,25.7935901442,8.3303,169.858297111
 05/05  24:00:00,191.406766087,32.864148548,76.4975771141,0.0,25.5240853573,30.610668775,162.086037746,21.1189110174,3.33212,137.635006729
 05/06  01:00:00,173.631605068,31.6683296707,58.0229673231,0.0,27.7269238854,30.610668775,130.722729571,26.2139913048,3.33212,101.176618266
 05/06  02:00:00,157.631484759,32.4655422556,58.7425016588,0.0,12.7620426787,28.1191506574,136.206260726,31.7084571695,3.33212,101.165683557
 05/06  03:00:00,145.601368203,33.2627548405,46.1216560731,0.0,12.7620426787,28.1191506574,141.125603158,36.6393046138,3.33212,101.154178544
 05/06  04:00:00,159.877636171,33.2627548405,53.8186978019,0.0,12.7620426787,28.1191506574,167.270998206,32.9133141301,3.33212,131.025564076
 05/06  05:00:00,175.926899858,32.864148548,58.0406992619,0.0,12.7620426787,28.1191506574,210.131562529,31.8479530657,8.3303,169.953309463
 05/06  06:00:00,259.687204157,33.9005249084,76.6974099025,0.0,42.6918050922,54.3732441037,280.913794875,28.5941335872,16.6606,235.659061287
 05/06  07:00:00,345.226397433,35.7512838069,116.339377223,0.0,42.6918050922,86.1019271793,452.798597851,31.7090411257,24.9909,396.098656725
 05/06  08:00:00,409.790381277,35.6862714474,139.746443808,0.0,57.6566862989,112.030105488,629.968748902,28.2133792047,33.3212,568.434169697
 05/06  09:00:00,365.138380787,36.2214128758,141.376873176,0.0,57.6566862989,83.6599452969,499.312183523,23.0246175199,66.8089,409.478666003
 05/06  10:00:00,287.236001312,36.3100517155,117.642765005,0.0,42.6918050922,68.9656133826,413.294607308,22.4738422376,83.4695,307.351265071
 05/06  11:00:00,261.156294197,36.3605576781,99.9212565479,0.0,34.9340096728,67.7198543238,353.096815583,23.4487701341,83.4695,246.178545449
 05/06  12:00:00,256.424641747,36.4015797101,95.8974953378,0.0,34.9340096728,67.7198543238,293.724804932,23.6472257338,83.4695,186.608079198
 05/06  13:00:00,282.886831799,36.4383471737,131.530272413,0.0,34.9340096728,57.9733543238,270.618680151,16.0933729416,75.1392,179.38610721
 05/06  14:00:00,293.829168474,36.4700013629,141.860810786,0.0,34.9340096728,57.9733543238,255.296858913,9.37025490567,66.8089,179.117704007
 05/06  15:00:00,266.719030308,36.4979260126,114.968676556,0.0,34.9340096728,57.9733543238,269.183072718,14.9168917037,75.1392,179.126981014
 05/06  16:00:00,283.891972646,36.2008311611,103.482000791,0.0,34.9340096728,62.9068543238,250.712694467,20.7955441018,91.7998,138.117350366
 05/06  17:00:00,274.215982074,35.7030900632,67.2608176759,0.0,34.9340096728,72.2186844194,249.790684872,29.1017418791,49.9818,170.707142993
 05/06  18:00:00,359.561038392,35.7774746838,86.3175576734,0.0,87.0357390804,86.2600435998,291.468136499,32.7874670787,49.9818,208.69886942
 05/06  19:00:00,368.629605977,35.6684976979,100.803907853,0.0,102.000620287,77.6748002752,349.310348343,41.0188779507,33.3212,274.970270392
 05/06  20:00:00,412.622410363,35.6543925951,116.725617962,0.0,102.000620287,88.9820225341,361.439268284,58.9292953966,33.3212,269.188772888
 05/06  21:00:00,406.413328335,35.6551701299,120.21475109,0.0,102.000620287,91.6425454185,366.270062987,71.2510052575,24.9909,270.02815773
 05/06  22:00:00,347.6073956,35.6543925951,114.580092437,0.0,87.0357390804,65.871452062,506.914601918,88.4305895915,16.6606,401.823412326
 05/06  23:00:00,243.893501727,35.6543925951,84.4746966711,0.0,42.6918050922,48.4199368926,363.866560326,127.235799358,8.3303,228.300460968
 05/06  24:00:00,181.409087631,30.8711170858,66.5889530723,0.0,27.7269238854,30.610668775,225.481984136,84.7595665878,3.33212,137.390297548
 05/07  01:00:00,182.0869806,30.8711170858,58.0511777263,0.0,34.4311606118,33.1021868926,175.219990431,70.6160942822,3.33212,101.271776149
 05/07  02:00:00,158.975866363,30.8711170858,52.4355519427,0.0,19.466279405,30.610668775,165.406200942,60.8069010886,3.33212,101.267179854
 05/07  03:00:00,155.395303414,30.8711170858,48.8562490065,0.0,19.466279405,30.610668775,156.829271639,52.2477853389,3.33212,101.2493663
 05/07  04:00:00,162.317472638,30.8711170858,49.1724728433,0.0,19.466279405,30.610668775,187.718801463,46.873745787,3.33212,137.512935676
 05/07  05:00:00,176.856529939,30.8711170858,51.4749668521,0.0,19.466279405,30.610668775,209.828808404,37.4813900067,8.3303,164.017118397
 05/07  06:00:00,247.902499004,34.5382949763,64.1312772755,0.0,42.6918050922,54.3732441037,288.802664229,29.3592612369,16.6606,242.782802992
