Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  07:00:00,330.748754492,35.8738722468,92.2106858482,0.0,49.3960418185,88.5934452969,479.287290603,59.650850626,24.9909,394.645539977
 05/07  08:00:00,400.958427643,35.6786617302,130.761849563,0.0,57.6566862989,112.030105488,648.393162647,48.0855993242,33.3212,566.986363323
 05/07  09:00:00,333.139466562,36.2408146582,118.618530364,0.0,50.9524495726,81.1684271793,515.308487327,38.986490769,66.8089,409.513096558
 05/07  10:00:00,269.126494374,36.3963332199,99.6078475379,0.0,42.6918050922,68.9656133826,419.294299468,28.3550591503,83.4695,307.469740317
 05/07  11:00:00,269.211401021,36.4358547351,103.386471782,0.0,38.286128036,68.9656133826,352.841495265,23.4778800903,83.4695,245.894115175
 05/07  12:00:00,298.865778153,36.4779372227,133.544672647,0.0,38.286128036,68.9656133826,278.66616193,16.1697701989,83.4695,179.026891731
 05/07  13:00:00,290.847834883,36.4594470512,144.085520691,0.0,31.5818913096,56.727595265,263.124819897,8.97062990632,75.1392,179.014989991
 05/07  14:00:00,268.706220744,36.4882025198,121.969334842,0.0,31.5818913096,56.727595265,255.938363371,10.6705788976,66.8089,178.458884474
 05/07  15:00:00,242.299365651,36.5120288872,95.8671495076,0.0,31.5818913096,56.727595265,265.726706174,18.6595526104,75.1392,171.927953564
 05/07  16:00:00,262.569895002,36.211245088,87.3342535176,0.0,31.5818913096,61.661095265,252.138299432,22.803078915,91.7998,137.535420517
 05/07  17:00:00,272.595872683,35.6874723581,70.3751982708,0.0,31.5818913096,70.9729253606,256.115419823,35.5439832238,49.9818,170.589636599
 05/07  18:00:00,350.004426666,35.7184814959,86.0245317177,0.0,80.3315023541,83.7685254822,311.123243512,55.1539127521,49.9818,205.98753076
 05/07  19:00:00,371.744625686,35.6568965284,103.829746088,0.0,102.000620287,77.6748002752,369.910964271,66.9855345767,33.3212,269.604229694
 05/07  20:00:00,419.943769284,35.6543925951,114.739126287,0.0,108.704857014,91.4735406516,371.822131656,71.3010718308,33.3212,267.199859825
 05/07  21:00:00,393.704607759,35.6747622206,116.65978857,0.0,95.2963835608,89.1510273009,371.550891016,74.5962230596,24.9909,271.963767957
 05/07  22:00:00,335.726554472,35.6715788662,111.893639349,0.0,80.3315023541,63.3799339444,494.329178772,79.1681690305,16.6606,398.500409741
 05/07  23:00:00,243.626942457,35.6560475082,84.3022423827,0.0,42.6918050922,48.4199368926,319.097326535,84.2101183074,8.3303,226.556908228
 05/07  24:00:00,192.038677337,30.8711170858,68.0084381485,0.0,34.4311606118,33.1021868926,210.736146034,69.6958129262,3.33212,137.708213108
 05/08  01:00:00,163.710874643,30.8711170858,58.5122050562,0.0,19.418418834,29.3649097162,165.677269894,61.2523068814,3.33212,101.092843013
 05/08  02:00:00,151.240896978,30.8711170858,53.9790842083,0.0,12.7620426787,28.1191506574,151.879485519,53.3265870935,3.33212,95.2207784258
 05/08  03:00:00,151.407910692,33.2627548405,51.7725058899,0.0,12.7620426787,28.1191506574,149.48093626,45.5312645906,3.33212,100.617551669
 05/08  04:00:00,156.582565651,30.8711170858,52.7652568631,0.0,12.7620426787,28.1191506574,180.080290625,39.2957094614,3.33212,137.452461163
 05/08  05:00:00,194.721315167,32.864148548,61.3013276856,0.0,25.5240853573,30.610668775,269.589870311,34.5304837346,8.3303,226.729086576
 05/08  06:00:00,309.512645269,34.5382949763,93.3604793783,0.0,51.0481707146,78.1489452969,445.655989103,30.4517699879,16.6606,398.543619116
 05/08  07:00:00,396.875390106,35.6639734102,122.472071783,0.0,64.3609230253,109.708623606,590.584771616,36.3545858312,24.9909,529.239285785
 05/08  08:00:00,328.475520173,35.6543925951,96.663051364,0.0,51.0481707146,80.7689615957,475.963163152,40.7872179792,33.3212,401.854745172
 05/08  09:00:00,290.815089465,36.2233177448,86.7024811489,0.0,51.0481707146,71.0224615957,416.473916187,39.7531796428,66.8089,309.911836545
 05/08  10:00:00,228.482241544,36.3125326582,73.0815203565,0.0,32.1804615127,65.7244621605,367.305911181,43.0927481304,83.4695,240.743663051
 05/08  11:00:00,225.528402327,36.3632766143,69.4737846931,0.0,32.1804615127,65.7244621605,301.663918994,39.0295167598,83.4695,179.164902234
 05/08  12:00:00,267.754926855,36.4020846411,112.152892107,0.0,32.1804615127,65.7244621605,289.934017171,27.5891762861,83.4695,178.875340885
 05/08  13:00:00,287.839336554,36.4340574643,141.396571847,0.0,32.1804615127,55.9779621605,272.017107054,18.2617671127,75.1392,178.616139941
 05/08  14:00:00,261.050123222,36.4631383033,114.37157129,0.0,32.1804615127,55.9779621605,260.832191042,15.6793480903,66.8089,178.343942952
 05/08  15:00:00,254.800142319,36.4900416586,108.023076066,0.0,32.1804615127,55.9779621605,260.58383358,13.9774089006,75.1392,171.46722468
 05/08  16:00:00,293.107339218,36.1993928048,117.150691409,0.0,32.1804615127,60.9114621605,237.794563224,8.20603369162,91.7998,137.788729532
 05/08  17:00:00,329.784131298,35.7029424698,119.264561345,0.0,32.1804615127,77.5397301883,264.80851352,11.1696822101,49.9818,203.657031309
 05/08  18:00:00,391.189406118,35.7486728226,126.791778343,0.0,77.122965704,86.2600435998,429.838982091,16.1100470504,49.9818,363.74713504
 05/08  19:00:00,409.103976029,35.6888573841,137.12887162,0.0,102.647051061,80.1663183927,322.903802906,15.0934738359,33.3212,274.48912907
 05/08  20:00:00,449.52913194,35.68197868,135.577516576,0.0,115.40909374,92.7192997104,317.760919962,15.8902926856,33.3212,268.549427276
 05/08  21:00:00,428.865681006,35.735471769,138.671271579,0.0,102.647051061,94.1340635361,440.975120745,21.3503579692,24.9909,394.633862776
 05/08  22:00:00,335.171556956,35.813056339,111.740359113,0.0,77.122965704,65.871452062,349.314450087,29.2899296945,16.6606,303.363920393
 05/08  23:00:00,241.898344782,35.7707938903,86.7692292334,0.0,38.286128036,48.4199368926,205.235939051,33.9707892138,8.3303,162.934849837
 05/08  24:00:00,157.959012462,30.8711170858,45.486982896,0.0,25.5240853573,30.610668775,169.276323112,28.5091626868,3.33212,137.435040425
 05/09  01:00:00,153.228568573,30.8711170858,48.1517402399,0.0,19.418418834,29.3649097162,132.812370053,29.6006246639,3.33212,99.8796253889
 05/09  02:00:00,154.56600512,33.2627548405,55.0007920622,0.0,12.7620426787,28.1191506574,126.993893926,27.7525513657,3.33212,95.9092225602
 05/09  03:00:00,152.453006136,32.4655422556,53.7050800298,0.0,12.7620426787,28.1191506574,130.417543573,26.0404318172,3.33212,101.044991756
 05/09  04:00:00,154.917493438,31.6683296707,49.8070785875,0.0,12.7620426787,28.1191506574,161.96479442,27.3484321765,3.33212,131.284242244
 05/09  05:00:00,193.74351374,33.2627548405,59.4230107226,0.0,25.5240853573,30.610668775,269.158619591,27.5278828888,8.3303,233.300436702
 05/09  06:00:00,311.171188398,34.6977374933,94.2076602098,0.0,51.0481707146,78.1489452969,435.362484168,25.6577837329,16.6606,393.044100435
 05/09  07:00:00,400.672446838,35.6768087176,125.354538767,0.0,64.3609230253,109.708623606,579.268726465,30.0331280619,24.9909,524.244698403
 05/09  08:00:00,331.187096131,35.6543925951,98.6845472275,0.0,51.0481707146,80.7689615957,469.52649724,29.0927633831,33.3212,407.112533857
 05/09  09:00:00,291.294005412,36.2097734973,87.2718117344,0.0,51.0481707146,71.0224615957,401.935502396,29.0237908488,66.8089,306.102811547
 05/09  10:00:00,235.721393024,36.3000963831,80.3696669569,0.0,32.1804615127,65.7244621605,357.680838885,29.5802983361,83.4695,244.631040549
 05/09  11:00:00,263.683180432,36.3522051822,107.438477647,0.0,32.1804615127,65.7244621605,288.107217449,25.5900461042,83.4695,179.047671345
 05/09  12:00:00,265.167248063,36.3907579441,109.374858562,0.0,32.1804615127,65.7244621605,280.101504362,21.5254856132,83.4695,175.106518748
 05/09  13:00:00,251.019662168,36.4238192835,104.719523412,0.0,32.1804615127,55.9779621605,268.176161028,17.7745357692,75.1392,175.262425259
 05/09  14:00:00,262.175861071,36.4521917411,115.540403672,0.0,32.1804615127,55.9779621605,257.287816081,12.2488619927,66.8089,178.230054088
 05/09  15:00:00,272.325600863,36.4796835007,125.386973177,0.0,32.1804615127,55.9779621605,254.30454571,7.80786360626,75.1392,171.357482104
 05/09  16:00:00,285.622505931,36.1865882234,109.867662167,0.0,32.1804615127,60.9114621605,237.589863611,8.07399136371,91.7998,137.716072247
 05/09  17:00:00,320.032405691,35.672423851,109.862407875,0.0,32.1804615127,77.5397301883,265.603601387,13.8415646331,49.9818,201.780236754
 05/09  18:00:00,394.569649233,35.7201889346,130.302162663,0.0,77.122965704,86.2600435998,427.034906253,14.8397206272,49.9818,362.213385626
 05/09  19:00:00,398.60013217,35.6617345194,127.338919447,0.0,102.647051061,80.1663183927,324.403136728,16.786114786,33.3212,274.295821942
 05/09  20:00:00,435.046458675,35.6543925951,121.856968527,0.0,115.40909374,92.7192997104,323.143963597,21.763659541,33.3212,268.059104056
 05/09  21:00:00,424.60762557,35.700921257,134.927590646,0.0,102.647051061,94.1340635361,446.601471139,24.5927596648,24.9909,397.017811475
 05/09  22:00:00,347.631697994,35.769833952,124.155833071,0.0,77.122965704,65.871452062,338.77936625,27.1590365938,16.6606,294.959729656
 05/09  23:00:00,244.311651187,35.7355287286,89.1396540036,0.0,38.286128036,48.4199368926,210.929332156,32.999800409,8.3303,169.599231747
 05/09  24:00:00,152.516888682,30.8711170858,40.0795184998,0.0,25.5240853573,30.610668775,159.545814463,25.3807042903,3.33212,130.832990173
 05/10  01:00:00,149.385428314,30.8711170858,44.3325034968,0.0,19.418418834,29.3649097162,132.318602597,27.9628230742,3.33212,101.023659523
 05/10  02:00:00,153.604210136,33.2627548405,54.0436803543,0.0,12.7620426787,28.1191506574,133.39525141,29.0481655469,3.33212,101.014965863
 05/10  03:00:00,142.56608365,30.8711170858,45.4499485455,0.0,12.7620426787,28.1191506574,128.446104072,30.4233724325,3.33212,94.6906116394
 05/10  04:00:00,155.162204323,33.2627548405,49.1253046624,0.0,12.7620426787,28.1191506574,171.166468215,30.5272865515,3.33212,137.307061663
 05/10  05:00:00,192.933765512,32.864148548,59.6873407467,0.0,25.5240853573,30.610668775,263.166187528,28.5363571627,8.3303,226.299530365
 05/10  06:00:00,310.143897459,34.3788524593,94.2693891033,0.0,51.0481707146,78.1489452969,435.325446145,26.462624706,16.6606,392.202221439
 05/10  07:00:00,403.838662633,35.673829192,129.530275157,0.0,64.3609230253,109.708623606,577.755418858,28.0358975048,24.9909,524.728621353
 05/10  08:00:00,373.27009491,35.6543925951,141.230830437,0.0,51.0481707146,80.7689615957,456.948907635,19.2712424676,33.3212,404.356465168
 05/10  09:00:00,347.959833968,36.2091536229,143.206323506,0.0,51.0481707146,71.0224615957,383.52332918,11.0287873962,66.8089,305.685641783
 05/10  10:00:00,284.226917525,36.2985733116,127.895744971,0.0,32.1804615127,65.7244621605,333.221047985,9.10039048861,83.4695,240.651157496
 05/10  11:00:00,299.606488485,36.3505241607,141.732533162,0.0,32.1804615127,65.7244621605,267.435302491,6.55614281977,83.4695,177.409659671
 05/10  12:00:00,301.069457339,36.3893213183,142.314774743,0.0,32.1804615127,65.7244621605,266.42443133,6.18786300206,83.4695,176.767068328
 05/10  13:00:00,289.801699233,36.4248380948,139.337004358,0.0,32.1804615127,55.9779621605,258.800395548,5.28050548272,75.1392,178.380690066
 05/10  14:00:00,289.364642866,36.4557725397,137.761288192,0.0,32.1804615127,55.9779621605,243.382281154,5.31251642641,66.8089,171.260864728
 05/10  15:00:00,287.37063146,36.4840413037,135.617924987,0.0,32.1804615127,55.9779621605,258.554842702,5.30539685165,75.1392,178.110245851
 05/10  16:00:00,314.876997848,36.2433809185,134.020117682,0.0,32.1804615127,60.9114621605,225.795979554,2.75985451221,91.7998,131.236325042
 05/10  17:00:00,349.228380068,35.7748696125,133.796676029,0.0,32.1804615127,77.5397301883,260.267275147,5.61004042634,49.9818,204.675434721
 05/10  18:00:00,400.843395067,35.8637398171,131.352080662,0.0,77.122965704,86.2600435998,420.974259028,6.16043370466,49.9818,364.832025323
 05/10  19:00:00,407.999315007,35.8908371254,130.764907447,0.0,102.647051061,80.1663183927,308.44128333,5.10475519885,33.3212,270.015328131
 05/10  20:00:00,451.180238736,35.8816526444,131.917117393,0.0,115.40909374,92.7192997104,306.22696967,4.99450575318,33.3212,267.911263917
 05/10  21:00:00,427.117274458,35.9423719738,131.722466238,0.0,102.647051061,94.1340635361,423.553772754,5.60437522913,24.9909,392.958497525
 05/10  22:00:00,362.905194476,35.994427594,134.925556772,0.0,77.122965704,65.871452062,319.705739154,8.49026754617,16.6606,294.554871608
 05/10  23:00:00,298.845024413,35.9271267582,140.443641065,0.0,38.286128036,48.4199368926,189.489040695,11.6722126329,8.3303,169.486528063
 05/10  24:00:00,190.424354037,32.864148548,74.5714943506,0.0,25.5240853573,30.610668775,134.461618678,0.356515454194,3.33212,130.772983224
 05/11  01:00:00,176.136049,32.4655422556,68.3014507768,0.0,19.418418834,29.3649097162,104.357360788,0.0431094168211,3.33212,100.982131371
 05/11  02:00:00,161.19569237,32.4655422556,61.540481515,0.0,12.7620426787,28.1191506574,101.228904352,0.967466026389,3.33212,96.9293183258
 05/11  03:00:00,161.517659335,32.4655422556,62.0810736531,0.0,12.7620426787,28.1191506574,109.461839691,7.416271875,3.33212,98.7134478155
 05/11  04:00:00,188.648907852,33.2627548405,81.7604152394,0.0,12.7620426787,28.1191506574,148.136395537,14.1042121702,3.33212,130.700063367
 05/11  05:00:00,205.730111228,32.7312797839,71.9309031853,0.0,25.5240853573,30.610668775,251.767919331,10.0744557956,8.3303,233.363163535
 05/11  06:00:00,338.518410684,34.8571800102,120.121915295,0.0,51.0481707146,78.1489452969,414.244830649,6.19626290661,16.6606,391.387967742
 05/11  07:00:00,412.923953046,35.6995903753,135.507661915,0.0,64.3609230253,109.708623606,554.478024968,9.72109764254,24.9909,519.766027326
 05/11  08:00:00,372.161059164,35.655312568,136.775158557,0.0,51.0481707146,80.7689615957,441.915425337,5.02844458878,33.3212,403.565780748
 05/11  09:00:00,343.321910385,36.2097104573,133.933192955,0.0,51.0481707146,71.0224615957,371.511298838,2.32710796984,66.8089,302.375290868
 05/11  10:00:00,294.173146178,36.3004215399,132.730687829,0.0,32.1804615127,65.7244621605,330.942303062,5.99567049301,83.4695,241.477132569
 05/11  11:00:00,295.472341298,36.382599352,133.2493158,0.0,32.1804615127,65.7244621605,268.354416789,6.06238499396,83.4695,178.822531795
 05/11  12:00:00,295.277273326,36.465259972,133.671642831,0.0,32.1804615127,65.7244621605,264.731681878,5.53428294666,83.4695,175.727898931
 05/11  13:00:00,286.355171173,36.4334393987,134.48431472,0.0,32.1804615127,55.9779621605,254.670620638,5.33269793623,75.1392,174.198722702
 05/11  14:00:00,288.826313757,36.4644934656,136.918060296,0.0,32.1804615127,55.9779621605,247.509659465,5.63047324683,66.8089,175.070286218
 05/11  15:00:00,288.386139664,36.491366581,137.67576251,0.0,32.1804615127,55.9779621605,255.343230271,6.13500354756,75.1392,174.069026723
 05/11  16:00:00,316.893807031,36.2888386183,138.489289681,0.0,32.1804615127,60.9114621605,225.956554848,3.12590346329,91.7998,131.030851385
 05/11  17:00:00,350.14676835,35.7929636924,136.068122613,0.0,32.1804615127,77.5397301883,261.661305192,7.02676383354,49.9818,204.652741358
 05/11  18:00:00,401.893368232,35.8505156835,133.267812098,0.0,77.122965704,86.2600435998,418.61663396,7.84655723571,49.9818,360.788276725
 05/11  19:00:00,410.098452184,35.8551438197,134.185959948,0.0,102.647051061,80.1663183927,310.208249861,6.59144866278,33.3212,270.295601198
 05/11  20:00:00,453.388930665,35.8385217452,136.176881678,0.0,115.40909374,92.7192997104,302.284843156,6.40627465484,33.3212,262.557368501
 05/11  21:00:00,433.214817744,35.8936627382,141.675526829,0.0,102.647051061,94.1340635361,432.638304628,10.5850750009,24.9909,397.062329627
 05/11  22:00:00,359.590063544,35.9511629841,135.629466608,0.0,77.122965704,65.871452062,343.387415983,29.1637484864,16.6606,297.563067497
 05/11  23:00:00,241.495612428,35.8909768572,86.1652045635,0.0,38.286128036,48.4199368926,217.82275082,46.8894768979,8.3303,162.602973922
 05/11  24:00:00,161.810331592,32.4655422556,47.7225320623,0.0,25.5240853573,30.610668775,192.893354956,58.8667416055,3.33212,130.69449335
 05/12  01:00:00,158.050478265,31.6683296707,52.1726184541,0.0,19.418418834,29.3649097162,176.303877739,72.0216451409,3.33212,100.950112598
 05/12  02:00:00,151.787387817,33.2627548405,52.1907931681,0.0,12.7620426787,28.1191506574,176.149676427,71.8743672024,3.33212,100.943189225
 05/12  03:00:00,149.334834039,30.8711170858,52.1635367531,0.0,12.7620426787,28.1191506574,162.263976797,64.3098283563,3.33212,94.6220284405
 05/12  04:00:00,161.008240831,33.2627548405,54.281148327,0.0,12.7620426787,28.1191506574,190.642993469,56.6704021929,3.33212,130.640471276
 05/12  05:00:00,194.152328401,33.2627548405,62.535209032,0.0,25.5240853573,30.610668775,293.847850329,53.1121306745,8.3303,232.405419655
 05/12  06:00:00,313.914727504,33.9005249084,97.6284457746,0.0,51.0481707146,78.1489452969,455.046477478,46.8969803612,16.6606,391.488897117
 05/12  07:00:00,404.140491099,35.6794002946,128.62866243,0.0,64.3609230253,109.708623606,603.517536972,60.5539649828,24.9909,517.972671989
 05/12  08:00:00,337.240282739,35.6552652136,104.641010142,0.0,51.0481707146,80.7689615957,480.76070354,48.6687145452,33.3212,398.770788995
 05/12  09:00:00,300.989223381,36.2293198359,96.8299769768,0.0,51.0481707146,71.0224615957,411.819969995,42.5305424706,66.8089,302.480527524
 05/12  10:00:00,239.237495301,36.3211632025,83.7995428682,0.0,32.1804615127,65.7244621605,367.452605511,40.0722577843,83.4695,243.910847726
 05/12  11:00:00,238.181024441,36.3758343846,82.0657364694,0.0,32.1804615127,65.7244621605,291.611204868,35.4068576932,83.4695,172.734847175
 05/12  12:00:00,240.728017308,36.4172129102,85.2740155805,0.0,32.1804615127,65.7244621605,298.809471834,37.8403265632,83.4695,177.499645271
 05/12  13:00:00,231.049020339,36.4512546911,85.2937244834,0.0,32.1804615127,55.9779621605,288.20927258,34.9081932261,75.1392,178.161879354
 05/12  14:00:00,256.369758761,36.4818034744,110.386386049,0.0,32.1804615127,55.9779621605,264.340315146,26.5090859126,66.8089,171.022329233
 05/12  15:00:00,261.94188813,36.5110907369,115.72790331,0.0,32.1804615127,55.9779621605,267.529322808,21.3482796712,75.1392,171.041843137
 05/12  16:00:00,296.723161078,36.2161625349,121.32994055,0.0,32.1804615127,60.9114621605,244.139924393,14.8285348271,91.7998,137.511589565
 05/12  17:00:00,326.213574828,35.6929282851,116.26866056,0.0,32.1804615127,77.5397301883,264.885638682,17.4818409104,49.9818,197.421997772
 05/12  18:00:00,383.022316108,35.7346354646,119.131620891,0.0,77.122965704,86.2600435998,437.831702514,23.1899000578,49.9818,364.660002456
 05/12  19:00:00,368.654099152,35.6700084009,97.9550997857,0.0,102.647051061,80.1663183927,336.633071294,35.7149227495,33.3212,267.596948544
 05/12  20:00:00,423.264324766,35.6543925951,110.465985333,0.0,115.40909374,92.7192997104,349.187322561,55.4670910313,33.3212,260.39903153
 05/12  21:00:00,415.560833389,35.6879207297,126.159611435,0.0,102.647051061,94.1340635361,489.712789592,70.4040903494,24.9909,394.317799243
 05/12  22:00:00,323.834899998,35.7472395877,100.649212549,0.0,77.122965704,65.871452062,415.174314384,99.4263941208,16.6606,299.087320263
 05/12  23:00:00,226.48988215,35.7008095661,71.4681542554,0.0,38.286128036,48.4199368926,299.296297955,128.499298733,8.3303,162.466699222
 05/12  24:00:00,172.059045912,30.8711170858,59.4148264445,0.0,25.5240853573,30.610668775,217.422641816,83.4592457077,3.33212,130.631276108
 05/13  01:00:00,167.591870422,30.8711170858,52.7352503819,0.0,27.7269238854,30.610668775,175.436061887,71.1957764278,3.33212,100.908165459
 05/13  02:00:00,144.352303743,30.8711170858,46.9857786234,0.0,12.7620426787,28.1191506574,160.709507922,62.7870122338,3.33212,94.5903756885
 05/13  03:00:00,141.105887978,30.8711170858,43.7308549998,0.0,12.7620426787,28.1191506574,158.596101933,54.3646983961,3.33212,100.899283537
 05/13  04:00:00,149.002276388,31.6683296707,44.2311462302,0.0,12.7620426787,28.1191506574,179.791737695,45.8969736518,3.33212,130.562644044
 05/13  05:00:00,160.502741244,32.4655422556,45.4768715366,0.0,12.7620426787,28.1191506574,210.264620108,39.5262955442,8.3303,162.408024564
 05/13  06:00:00,240.174388448,34.0599674254,56.8012176636,0.0,42.6918050922,54.3732441037,281.183247698,30.485255051,16.6606,234.037392647
 05/13  07:00:00,318.659626722,35.6869440078,89.3086545011,0.0,42.6918050922,86.1019271793,489.013110222,74.265678909,24.9909,389.756531313
 05/13  08:00:00,398.461746379,35.6745257328,128.158360344,0.0,57.6566862989,112.030105488,640.830546861,53.6139338277,33.3212,553.895413034
 05/13  09:00:00,337.840498239,36.2401214917,114.038311493,0.0,57.6566862989,83.6599452969,504.856236777,43.6676978103,66.8089,394.379638966
 05/13  10:00:00,228.810226519,36.3334147697,59.5804388247,0.0,42.6918050922,68.9656133826,433.899918195,45.997514045,83.4695,304.43290415
 05/13  11:00:00,230.356654844,36.4058736905,69.487807706,0.0,34.9340096728,67.7198543238,358.826809236,36.3133631853,83.4695,239.043946051
 05/13  12:00:00,235.89316836,36.4680762382,75.7814416402,0.0,34.9340096728,67.7198543238,292.85224037,32.376741198,83.4695,177.005999172
 05/13  13:00:00,233.979763524,36.464370956,83.5823091851,0.0,34.9340096728,57.9733543238,287.035900502,33.3277811319,75.1392,178.568919371
 05/13  14:00:00,271.845859181,36.4960416287,121.267777229,0.0,34.9340096728,57.9733543238,272.342481303,27.218498664,66.8089,178.315082639
 05/13  15:00:00,281.000592161,36.5228986437,130.258042667,0.0,34.9340096728,57.9733543238,269.61659578,23.044980529,75.1392,171.432415251
 05/13  16:00:00,287.458284175,36.2285190185,107.767281855,0.0,34.9340096728,62.9068543238,252.767134085,23.3275720397,91.7998,137.639762045
 05/13  17:00:00,310.239563146,35.7351644442,103.335264986,0.0,34.9340096728,72.2186844194,244.062375038,25.1289824447,49.9818,168.951592593
 05/13  18:00:00,349.43405585,35.8085457042,76.3509317712,0.0,87.0357390804,86.2600435998,284.238488962,35.0274923296,49.9818,199.229196632
 05/13  19:00:00,360.146139207,35.683022511,92.491621478,0.0,102.000620287,77.6748002752,345.405388646,44.6707179113,33.3212,267.413470735
 05/13  20:00:00,401.350012037,35.6547030463,105.631186158,0.0,102.000620287,88.9820225341,370.111639691,69.8334305935,33.3212,266.957009098
 05/13  21:00:00,394.169452829,35.6574955117,108.058906703,0.0,102.000620287,91.6425454185,399.755367808,112.054966331,24.9909,262.709501477
 05/13  22:00:00,334.752980192,35.6543925951,101.664760859,0.0,87.0357390804,65.871452062,568.754113365,166.485203442,16.6606,385.608309922
 05/13  23:00:00,233.878331401,35.6543925951,74.2274032098,0.0,42.6918050922,48.4199368926,444.887534458,204.022746868,8.3303,232.53448759
 05/13  24:00:00,173.337701625,30.8711170858,58.5828829648,0.0,27.7269238854,30.610668775,215.782154738,81.8828688877,3.33212,130.56716585
 05/14  01:00:00,174.32401922,30.8711170858,50.3070346481,0.0,34.4311606118,33.1021868926,166.410748904,68.3871076276,3.33212,94.6915212767
 05/14  02:00:00,182.13360476,30.8711170858,75.4422479181,0.0,19.466279405,30.610668775,162.380595001,58.0494322752,3.33212,100.999042726
 05/14  03:00:00,171.763344066,30.8711170858,65.0446559701,0.0,19.466279405,30.610668775,150.58496804,46.2517225352,3.33212,101.001125505
 05/14  04:00:00,170.804956426,30.8711170858,57.4792559157,0.0,19.466279405,30.610668775,172.894659593,39.0733517138,3.33212,130.489187879
 05/14  05:00:00,177.00995843,30.8711170858,54.2322930551,0.0,19.466279405,30.610668775,203.199773521,32.3233204253,8.3303,162.546153096
 05/14  06:00:00,248.036424134,34.3788524593,64.2777373649,0.0,42.6918050922,54.3732441037,275.369891307,24.1668154508,16.6606,234.542475857
 05/14  07:00:00,334.204757941,35.7774400867,95.4362610188,0.0,49.3960418185,88.5934452969,479.818724644,65.9029141382,24.9909,388.924910505
 05/14  08:00:00,401.276769353,35.6874421264,130.910997783,0.0,57.6566862989,112.030105488,634.843385515,49.7349071047,33.3212,551.78727841
 05/14  09:00:00,330.607801961,36.2485169334,115.979324073,0.0,50.9524495726,81.1684271793,499.929974953,38.2618041951,66.8089,394.859270758
 05/14  10:00:00,266.295319468,36.4088337183,96.69792004,0.0,42.6918050922,68.9656133826,415.275001185,27.7167954324,83.4695,304.088705753
 05/14  11:00:00,285.725661698,36.4397364368,119.703139123,0.0,38.286128036,68.9656133826,345.642267738,18.3934710121,83.4695,243.779296726
 05/14  12:00:00,279.749280504,36.4811193554,114.291084911,0.0,38.286128036,68.9656133826,268.40130169,13.1921514733,83.4695,171.739650217
 05/14  13:00:00,265.724494837,36.4719558299,119.159721588,0.0,31.5818913096,56.727595265,262.627199275,9.28427543127,75.1392,178.203723844
 05/14  14:00:00,286.365969142,36.5038729144,139.537603706,0.0,31.5818913096,56.727595265,243.521481073,5.90298808688,66.8089,170.809592986
 05/14  15:00:00,292.46761938,36.5317346765,145.329790125,0.0,31.5818913096,56.727595265,251.203336993,5.25072113057,75.1392,170.813415862
 05/14  16:00:00,321.649399401,36.2512445501,145.469387723,0.0,31.5818913096,61.661095265,227.890190144,5.26276784349,91.7998,130.827622301
 05/14  17:00:00,348.498078736,35.7490587567,145.176633948,0.0,31.5818913096,70.9729253606,227.641288597,7.88611744288,49.9818,169.773371154
 05/14  18:00:00,409.576531686,35.7933749337,144.687088149,0.0,80.3315023541,83.7685254822,257.457305339,7.96890773436,49.9818,199.506597605
 05/14  19:00:00,399.713849598,35.7316975187,131.329523529,0.0,102.000620287,77.6748002752,314.132132241,16.0806420359,33.3212,264.730290205
 05/14  20:00:00,424.307259848,35.6978012211,118.99728042,0.0,108.704857014,91.4735406516,316.188349666,24.6460745146,33.3212,258.221075152
 05/14  21:00:00,384.562936306,35.8025045945,107.518894885,0.0,95.2963835608,89.1510273009,322.97323227,31.3955168393,24.9909,266.586815431
 05/14  22:00:00,312.254207493,35.765833336,88.5866660156,0.0,80.3315023541,63.3799339444,464.280327733,60.2123581219,16.6606,387.407369611
 05/14  23:00:00,233.983454672,35.7068668223,74.7839832528,0.0,42.6918050922,48.4199368926,310.826138158,77.4426057397,8.3303,225.053232418
 05/14  24:00:00,215.916030315,30.8711170858,91.8841606158,0.0,34.4311606118,33.1021868926,201.674671555,67.6539324069,3.33212,130.688619148
 05/15  01:00:00,190.993274133,32.864148548,83.7872724956,0.0,19.418418834,29.3649097162,158.950030884,61.0776417563,3.33212,94.5402691275
 05/15  02:00:00,164.586794921,30.8711170858,67.2406863232,0.0,12.7620426787,28.1191506574,159.850157425,55.6896658187,3.33212,100.828371606
 05/15  03:00:00,159.222871619,33.2627548405,59.5059314716,0.0,12.7620426787,28.1191506574,145.729706168,47.875578609,3.33212,94.5220075586
 05/15  04:00:00,162.620492521,30.8711170858,58.7944755716,0.0,12.7620426787,28.1191506574,170.721314755,36.9597287904,3.33212,130.429465964
 05/15  05:00:00,196.445086572,32.864148548,65.821793698,0.0,25.5240853573,30.610668775,266.944614626,33.432335233,8.3303,225.181979393
 05/15  06:00:00,314.659504311,34.5382949763,98.3934860057,0.0,51.0481707146,78.1489452969,435.955423639,31.1605346103,16.6606,388.134289029
 05/15  07:00:00,407.774715049,35.6728650618,133.219716978,0.0,64.3609230253,109.708623606,569.871981092,32.2436739046,24.9909,512.637407187
 05/15  08:00:00,346.311301564,35.6837198387,114.364600469,0.0,51.0481707146,80.7689615957,454.181775406,22.3318712441,33.3212,398.528704162
 05/15  09:00:00,346.130906308,36.2328064007,141.304200833,0.0,51.0481707146,71.0224615957,374.864582519,8.7688931682,66.8089,299.28678935
 05/15  10:00:00,301.058150155,36.3246232014,144.403793285,0.0,32.1804615127,65.7244621605,323.209620077,3.92459407105,83.4695,235.815526006
 05/15  11:00:00,303.300042247,36.3934252939,145.687575415,0.0,32.1804615127,65.7244621605,265.470763685,3.65276721207,83.4695,178.348496473
 05/15  12:00:00,302.811140628,36.4430312144,145.689143051,0.0,32.1804615127,65.7244621605,258.381758998,3.69366960257,83.4695,171.218589395
 05/15  13:00:00,293.103583968,36.4578998063,145.503261915,0.0,32.1804615127,55.9779621605,256.751722584,3.80001882018,75.1392,177.812503764
 05/15  14:00:00,292.703505996,36.492511635,145.168170348,0.0,32.1804615127,55.9779621605,241.31424349,3.80307231561,66.8089,170.702271174
 05/15  15:00:00,292.299944865,36.5218611871,144.997102321,0.0,32.1804615127,55.9779621605,249.753526927,3.91311862609,75.1392,170.701208301
 05/15  16:00:00,271.156417044,36.2717686722,95.7168071723,0.0,32.1804615127,60.9114621605,237.974045005,15.404382127,91.7998,130.769862878
 05/15  17:00:00,285.160080745,35.7442801941,75.6373234593,0.0,32.1804615127,77.5397301883,283.223453357,36.3221361579,49.9818,196.919517199
 05/15  18:00:00,369.704083995,35.7789655923,106.070578793,0.0,77.122965704,86.2600435998,456.531563689,45.88970344,49.9818,360.660060249
 05/15  19:00:00,379.810086345,35.7206240336,108.62337994,0.0,102.647051061,80.1663183927,354.693962299,59.8293641347,33.3212,261.543398165
 05/15  20:00:00,430.061338329,35.693802443,116.782791992,0.0,115.40909374,92.7192997104,366.836678728,67.1777106164,33.3212,266.337768112
 05/15  21:00:00,421.489171853,35.7555321402,131.695928337,0.0,102.647051061,94.1340635361,483.624393552,69.7397581958,24.9909,388.893735356
 05/15  22:00:00,331.713244774,35.8279650988,108.489447367,0.0,77.122965704,65.871452062,380.489001417,71.2925044935,16.6606,292.535896924
 05/15  23:00:00,234.980502593,35.7769209216,79.994166047,0.0,38.286128036,48.4199368926,250.782480434,80.3075028515,8.3303,162.144677583
 05/15  24:00:00,179.822600676,30.8711170858,67.1790291771,0.0,25.5240853573,30.610668775,207.873859331,74.0993184675,3.33212,130.442420864
 05/16  01:00:00,163.648486639,30.8711170858,58.4072734566,0.0,19.418418834,29.3649097162,161.463115867,63.6378322282,3.33212,94.4931636393
 05/16  02:00:00,152.854372075,32.4655422556,53.9641746123,0.0,12.7620426787,28.1191506574,157.444493355,53.3235122354,3.33212,100.78886112
 05/16  03:00:00,150.1686083,31.6683296707,52.0983528618,0.0,12.7620426787,28.1191506574,142.999429627,45.1739451839,3.33212,94.4933644433
 05/16  04:00:00,160.237376212,33.2627548405,53.4163983821,0.0,12.7620426787,28.1191506574,170.911977961,37.1993998791,3.33212,130.380458082
 05/16  05:00:00,192.838809182,32.4655422556,61.9655736603,0.0,25.5240853573,30.610668775,263.845556173,30.5409202955,8.3303,224.974335877
 05/16  06:00:00,311.407827317,34.0599674254,95.0141269682,0.0,51.0481707146,78.1489452969,430.18448472,26.6756109816,16.6606,386.848273738
 05/16  07:00:00,399.464211991,35.7666318553,123.940124186,0.0,64.3609230253,109.708623606,569.420401849,32.9417071512,24.9909,511.487794697
 05/16  08:00:00,329.436475148,35.6543925951,96.8488611499,0.0,51.0481707146,80.7689615957,464.770811211,38.6802689978,33.3212,392.769342213
 05/16  09:00:00,289.738521881,36.2259747494,85.6166336666,0.0,51.0481707146,71.0224615957,406.783197858,38.1365998463,66.8089,301.837698011
 05/16  10:00:00,226.628843628,36.3137543103,71.2386514167,0.0,32.1804615127,65.7244621605,358.250824172,37.9212888473,83.4695,236.860035325
 05/16  11:00:00,220.942323907,36.3635219223,64.8987942831,0.0,32.1804615127,65.7244621605,294.349361355,39.517831182,83.4695,171.362030173
 05/16  12:00:00,220.077591627,36.3998262015,64.7281897747,0.0,32.1804615127,65.7244621605,298.004715194,38.2027649285,83.4695,176.332450266
 05/16  13:00:00,236.850412221,36.4309227897,91.0598556742,0.0,32.1804615127,55.9779621605,277.599462037,29.9886238663,75.1392,172.471638171
 05/16  14:00:00,254.116991218,36.4582661392,108.026069409,0.0,32.1804615127,55.9779621605,260.922496372,23.5194408107,66.8089,170.594155561
 05/16  15:00:00,239.037839007,36.4845389459,92.8493893992,0.0,32.1804615127,55.9779621605,267.502250906,21.7664144965,75.1392,170.59663641
 05/16  16:00:00,238.074697317,36.1903060197,63.1520365369,0.0,32.1804615127,60.9114621605,248.012444993,25.5098081801,91.7998,130.702836813
 05/16  17:00:00,285.459185749,35.6577576828,76.0075333372,0.0,32.1804615127,77.5397301883,275.294383882,28.5411596477,49.9818,196.771424234
 05/16  18:00:00,367.421546645,35.7031969313,103.777066697,0.0,77.122965704,86.2600435998,432.270236784,26.8467400608,49.9818,355.441696723
 05/16  19:00:00,377.855072283,35.6564710803,107.081026076,0.0,102.647051061,80.1663183927,324.771929835,26.1941106376,33.3212,265.256619197
 05/16  20:00:00,424.90944304,35.6543925951,114.79322284,0.0,115.40909374,92.7192997104,321.401220949,25.9029577246,33.3212,262.177063224
 05/16  21:00:00,402.955662876,35.6866390268,113.619190816,0.0,102.647051061,94.1340635361,440.073115081,29.8355321428,24.9909,385.246682938
 05/16  22:00:00,318.632194591,35.7419951327,95.6259562843,0.0,77.122965704,65.871452062,342.346994861,35.0336661604,16.6606,290.6527287
 05/16  23:00:00,250.452393155,35.7123338517,95.5065984889,0.0,38.286128036,48.4199368926,204.43357925,33.9631462027,8.3303,162.140133048
 05/16  24:00:00,162.687805065,30.8711170858,50.2457726863,0.0,25.5240853573,30.610668775,156.218768232,22.5303189245,3.33212,130.356329307
 05/17  01:00:00,155.23745362,30.8711170858,50.1819680295,0.0,19.418418834,29.3649097162,128.965346659,24.8719244051,3.33212,100.761302254
 05/17  02:00:00,154.852496368,32.4655422556,56.0984310962,0.0,12.7620426787,28.1191506574,123.692436967,25.899621657,3.33212,94.46069531
 05/17  03:00:00,146.359615236,31.6683296707,48.4444139033,0.0,12.7620426787,28.1191506574,125.92919115,27.1974918302,3.33212,95.3995793194
 05/17  04:00:00,156.203216977,33.2627548405,50.1208855309,0.0,12.7620426787,28.1191506574,160.040619356,27.3717349425,3.33212,129.336764413
 05/17  05:00:00,196.585740401,32.4655422556,66.4595936436,0.0,25.5240853573,30.610668775,256.035198022,22.96028203,8.3303,224.744615992
 05/17  06:00:00,317.056740552,34.0599674254,101.486086425,0.0,51.0481707146,78.1489452969,423.165122056,19.9911906779,16.6606,386.513331378
 05/17  07:00:00,414.580619908,35.7744449174,139.826804684,0.0,64.3609230253,109.708623606,553.242335223,19.0670737739,24.9909,509.184361449
 05/17  08:00:00,375.061495268,35.6543925951,142.695267959,0.0,51.0481707146,80.7689615957,437.722946287,12.4390761502,33.3212,391.962670136
 05/17  09:00:00,348.985798557,36.2145085724,143.767728219,0.0,51.0481707146,71.0224615957,372.461872612,4.36466262317,66.8089,301.288309989
 05/17  10:00:00,302.337154812,36.3042678084,145.041892235,0.0,32.1804615127,65.7244621605,321.953435977,4.27876729674,83.4695,234.20516868
 05/17  11:00:00,304.853223997,36.357441516,146.759208567,0.0,32.1804615127,65.7244621605,262.174905456,5.08372678911,83.4695,173.621678667
 05/17  12:00:00,304.107248649,36.3973055139,146.360375666,0.0,32.1804615127,65.7244621605,259.7877901,5.31699994448,83.4695,171.001290156
 05/17  13:00:00,293.616256925,36.4300964127,144.721656398,0.0,32.1804615127,55.9779621605,255.167420378,5.10177062722,75.1392,174.926449751
 05/17  14:00:00,292.017930957,36.4612467903,142.002439315,0.0,32.1804615127,55.9779621605,243.150563404,5.09757826296,66.8089,171.244085141
 05/17  15:00:00,292.453180743,36.4895750738,142.17234816,0.0,32.1804615127,55.9779621605,251.621731913,5.25198074953,75.1392,171.230551164
 05/17  16:00:00,321.362610997,36.2511540501,142.289179972,0.0,32.1804615127,60.9114621605,226.516228941,2.98930542054,91.7998,131.72712352
 05/17  17:00:00,354.335230199,35.7652413979,140.527806135,0.0,32.1804615127,77.5397301883,252.362159983,5.76109840037,49.9818,196.619261583
 05/17  18:00:00,405.736909281,35.8255815015,138.075107906,0.0,77.122965704,86.2600435998,409.358157672,6.40455804791,49.9818,352.971799624
 05/17  19:00:00,413.678216155,35.8031908448,138.970285948,0.0,102.647051061,80.1663183927,300.225306702,5.43788828088,33.3212,261.466218421
 05/17  20:00:00,452.623399404,35.7974383629,138.983842912,0.0,115.40909374,92.7192997104,301.850824393,5.34329751107,33.3212,263.186326882
 05/17  21:00:00,430.870676108,35.8699488683,138.305112541,0.0,102.647051061,94.1340635361,417.223747764,5.91344148047,24.9909,386.319406284
 05/17  22:00:00,364.80444837,35.9407353369,138.561465101,0.0,77.122965704,65.871452062,311.725087106,8.67276155287,16.6606,286.391725554
 05/17  23:00:00,298.216239101,35.8858583387,139.811070132,0.0,38.286128036,48.4199368926,180.730726828,11.8368036293,8.3303,160.563623198
 05/17  24:00:00,188.82211017,32.864148548,73.3115971318,0.0,25.5240853573,30.610668775,134.507508411,0.880665209585,3.33212,130.294723201
 05/18  01:00:00,154.478842662,31.6683296707,48.1147234953,0.0,19.418418834,29.3649097162,104.69552328,0.63407591757,3.33212,100.729327362
 05/18  02:00:00,161.669416698,32.4655422556,62.0305021995,0.0,12.7620426787,28.1191506574,98.7060770948,0.945520165253,3.33212,94.4284369295
 05/18  03:00:00,181.163521017,33.2627548405,80.1088923556,0.0,12.7620426787,28.1191506574,97.9864601407,0.238323501808,3.33212,94.4160166389
 05/18  04:00:00,177.214840082,32.864148548,70.1740080414,0.0,12.7620426787,28.1191506574,133.915233023,0.334290612081,3.33212,130.248822411
 05/18  05:00:00,212.566796275,33.2627548405,79.9266607343,0.0,25.5240853573,30.610668775,232.972762674,0.0909105170934,8.3303,224.551552157
 05/18  06:00:00,333.260977972,34.6977374933,114.140946792,0.0,51.0481707146,78.1489452969,397.51954448,0.183376200292,16.6606,380.67556828
 05/18  07:00:00,412.817219806,35.7026833314,134.888607629,0.0,64.3609230253,109.708623606,544.400529773,9.28531082435,24.9909,510.124318949
 05/18  08:00:00,371.586586748,35.6564808027,135.888242496,0.0,51.0481707146,80.7689615957,432.812025648,5.42950331383,33.3212,394.061322334
 05/18  09:00:00,343.299537955,36.2119157714,134.672274613,0.0,51.0481707146,71.0224615957,364.096804719,2.910381152,66.8089,294.377523567
 05/18  10:00:00,295.315701489,36.3020624506,134.995086603,0.0,32.1804615127,65.7244621605,326.550855232,7.95677135929,83.4695,235.124583872
 05/18  11:00:00,295.543562975,36.3548952844,133.612124277,0.0,32.1804615127,65.7244621605,263.152932059,8.53491283535,83.4695,171.148519224
 05/18  12:00:00,292.500437346,36.4022366591,131.029944863,0.0,32.1804615127,65.7244621605,268.087470908,7.36114499655,83.4695,177.256825912
 05/18  13:00:00,280.258917723,36.4319587277,128.452331235,0.0,32.1804615127,55.9779621605,253.209918272,6.969300462,75.1392,171.10141781
 05/18  14:00:00,278.326618313,36.4629137468,126.449441038,0.0,32.1804615127,55.9779621605,244.078263752,6.88675750809,66.8089,170.382606244
 05/18  15:00:00,275.799562288,36.4920951643,123.874967613,0.0,32.1804615127,55.9779621605,251.749167534,6.42596748625,75.1392,170.184000048
 05/18  16:00:00,304.675821108,36.3155358238,123.662685266,0.0,32.1804615127,60.9114621605,225.561414683,3.0146867068,91.7998,130.746927976
 05/18  17:00:00,339.548952529,35.8514418928,123.965619649,0.0,32.1804615127,77.5397301883,250.059180127,6.66851836106,49.9818,193.408861766
 05/18  18:00:00,391.211836703,35.9677817005,121.573508175,0.0,77.122965704,86.2600435998,412.663280115,7.14293406399,49.9818,355.538546051
 05/18  19:00:00,398.742283244,36.0185545925,121.321147179,0.0,102.647051061,80.1663183927,298.628346054,6.18429583434,33.3212,259.12285022
 05/18  20:00:00,439.557624624,35.9963715339,122.925737255,0.0,115.40909374,92.7192997104,297.705231411,6.59899591685,33.3212,257.785035494
 05/18  21:00:00,420.226593675,36.0497545593,124.455513048,0.0,102.647051061,94.1340635361,418.42988786,7.01009977247,24.9909,386.428888087
 05/18  22:00:00,355.2108791,36.0852159689,125.978300728,0.0,77.122965704,65.871452062,317.785052578,9.77298448713,16.6606,291.351468091
 05/18  23:00:00,289.017627081,36.0136785991,127.919586114,0.0,38.286128036,48.4199368926,183.705615174,13.5488223042,8.3303,161.826492869
 05/18  24:00:00,215.096938289,33.2627548405,97.0080800108,0.0,25.5240853573,30.610668775,127.097852387,0.0328176587528,3.33212,123.732914728
 05/19  01:00:00,209.07602057,33.2627548405,98.3756038953,0.0,19.418418834,29.3649097162,104.075099108,0.0559874880779,3.33212,100.68699162
 05/19  02:00:00,177.781308299,32.7312797839,76.5250862513,0.0,12.7620426787,28.1191506574,97.8639335963,0.131627848601,3.33212,94.4001857477
 05/19  03:00:00,177.689113151,32.9970173122,76.5174529628,0.0,12.7620426787,28.1191506574,97.960176911,0.241763361214,3.33212,94.3862935498
 05/19  04:00:00,197.642797239,33.5284923688,88.0197075532,0.0,12.7620426787,28.1191506574,133.708965208,0.19902245643,3.33212,130.177822751
 05/19  05:00:00,231.522547366,33.7942298971,96.0739875257,0.0,25.5240853573,30.610668775,232.944454194,0.288750665114,8.3303,224.325403529
 05/19  06:00:00,315.855972294,33.7410823914,96.3333642568,0.0,51.0481707146,78.1489452969,392.88960909,0.263020650296,16.6606,375.96598844
 05/19  07:00:00,410.328987597,35.743360939,129.033528924,0.0,64.3609230253,109.708623606,544.504356759,11.5941667394,24.9909,507.91929002
 05/19  08:00:00,369.294988397,35.6826142512,130.70036606,0.0,51.0481707146,80.7689615957,431.553537672,6.31549124501,33.3212,391.916846427
 05/19  09:00:00,338.88173105,36.2143292238,128.817324223,0.0,51.0481707146,71.0224615957,368.257420829,2.47103844321,66.8089,298.977482385
 05/19  10:00:00,287.800433032,36.3502185438,126.260020255,0.0,32.1804615127,65.7244621605,321.839815009,6.2596145571,83.4695,232.110700452
 05/19  11:00:00,287.934584465,36.4508905129,125.565890173,0.0,32.1804615127,65.7244621605,263.6185991,6.51013184646,83.4695,173.638967253
 05/19  12:00:00,289.185561968,36.5266591245,127.486297644,0.0,32.1804615127,65.7244621605,259.996331962,5.75536028835,83.4695,170.771471673
 05/19  13:00:00,282.978817711,36.4589492312,131.018337537,0.0,32.1804615127,55.9779621605,250.795210188,5.13406529502,75.1392,170.521944893
 05/19  14:00:00,288.803434586,36.4780765794,136.787393696,0.0,32.1804615127,55.9779621605,241.837360743,4.75641450368,66.8089,170.272046239
 05/19  15:00:00,290.475209144,36.527228648,138.41178172,0.0,32.1804615127,55.9779621605,249.639213664,4.22638659655,75.1392,170.273627067
 05/19  16:00:00,315.983938384,36.6435153092,134.552266135,0.0,32.1804615127,60.9114621605,225.304900747,3.01872257595,91.7998,130.486378171
 05/19  17:00:00,349.956736499,36.1187123122,134.01500188,0.0,32.1804615127,77.5397301883,253.267907246,6.99680206779,49.9818,196.289305179
 05/19  18:00:00,402.10877236,36.2178266431,132.125238499,0.0,77.122965704,86.2600435998,408.137054104,6.47969680721,49.9818,351.675557297
 05/19  19:00:00,407.669381163,36.306605892,130.431669614,0.0,102.647051061,80.1663183927,298.604050719,6.94657181713,33.3212,258.336278902
 05/19  20:00:00,444.800840491,36.2639573778,128.314444716,0.0,115.40909374,92.7192997104,298.189749839,7.38690020097,33.3212,257.481649639
 05/19  21:00:00,421.047865948,36.3263817382,125.291255687,0.0,102.647051061,94.1340635361,418.460450011,7.83483733611,24.9909,385.634712675
 05/19  22:00:00,358.953942499,36.3359935842,129.382895956,0.0,77.122965704,65.871452062,314.832334627,8.27950012609,16.6606,289.892234501
 05/19  23:00:00,293.059191749,36.2051848906,131.680554605,0.0,38.286128036,48.4199368926,175.949306256,11.6422059938,8.3303,155.976800262
 05/19  24:00:00,259.947464601,34.0599674254,139.86924825,0.0,25.5240853573,30.610668775,133.537257237,0.0255105471315,3.33212,130.17962669
 05/20  01:00:00,235.953366302,33.4221973574,115.176168053,0.0,27.7269238854,30.610668775,97.7161830394,0.0122039850485,3.33212,94.3718590544
 05/20  02:00:00,202.758499086,33.4221973574,99.6075672004,0.0,12.7620426787,28.1191506574,104.073235739,0.0831929369507,3.33212,100.657922802
 05/20  03:00:00,209.569589997,34.0599674254,105.26215014,0.0,12.7620426787,28.1191506574,97.7710340649,0.0787632431941,3.33212,94.3601508217
 05/20  04:00:00,214.939743264,34.0599674254,104.760352117,0.0,12.7620426787,28.1191506574,127.859164325,0.0909747571047,3.33212,124.436069568
 05/20  05:00:00,203.318363691,33.2627548405,85.397303573,0.0,12.7620426787,28.1191506574,169.26795529,0.112067116641,8.3303,160.825588173
 05/20  06:00:00,296.610075795,34.3788524593,109.50636921,0.0,42.6918050922,54.3732441037,242.083986921,0.269682779378,16.6606,225.153704142
 05/20  07:00:00,366.148777339,35.8794033302,131.279715057,0.0,42.6918050922,86.1019271793,422.065929573,14.7784439294,24.9909,382.296585643
 05/20  08:00:00,403.718138365,35.9183992865,127.613576001,0.0,57.6566862989,112.030105488,581.869356029,6.74777110239,33.3212,541.800384927
 05/20  09:00:00,357.40525303,36.2560560377,127.800853731,0.0,57.6566862989,83.6599452969,457.643020661,2.34427771276,66.8089,388.489842948
 05/20  10:00:00,302.575218207,36.4840881847,126.97862788,0.0,42.6918050922,68.9656133826,381.078745278,3.80365118206,83.4695,293.805594096
 05/20  11:00:00,294.160588939,36.5813030081,126.836085721,0.0,34.9340096728,67.7198543238,323.729032595,4.84194305999,83.4695,235.417589535
 05/20  12:00:00,293.604317552,36.6762383244,126.998790875,0.0,34.9340096728,67.7198543238,258.943327403,4.30296403087,83.4695,171.170863372
 05/20  13:00:00,283.960626105,36.569578002,127.312390547,0.0,34.9340096728,57.9733543238,253.206071969,3.80784198833,75.1392,174.259029981
 05/20  14:00:00,286.076519779,36.5595100598,129.423650473,0.0,34.9340096728,57.9733543238,244.660929737,3.68585817727,66.8089,174.16617156
 05/20  15:00:00,290.001896671,36.6150096893,133.142642559,0.0,34.9340096728,57.9733543238,249.462826024,3.67107802758,75.1392,170.652547996
 05/20  16:00:00,320.873636032,36.6015347561,134.741364147,0.0,34.9340096728,62.9068543238,226.059453705,3.64350050549,91.7998,130.6161532
 05/20  17:00:00,348.654700056,36.2609042416,135.16654989,0.0,34.9340096728,72.2186844194,219.672557133,7.34487591869,49.9818,162.345881214
 05/20  18:00:00,411.432135262,36.5249009767,131.398078836,0.0,87.0357390804,86.2600435998,253.691509256,6.66829504933,49.9818,197.041414206
 05/20  19:00:00,404.018423683,36.2838641359,129.35995014,0.0,102.000620287,77.6748002752,298.359989883,7.43997131867,33.3212,257.598818564
 05/20  20:00:00,430.405384078,36.1895259201,130.622797903,0.0,102.000620287,88.9820225341,300.191891587,7.99256328758,33.3212,258.8781283
 05/20  21:00:00,421.542715214,36.2521942567,128.710475762,0.0,102.000620287,91.6425454185,296.979057039,8.46891101768,24.9909,263.519246021
 05/20  22:00:00,366.218990834,36.126066518,126.833647916,0.0,87.0357390804,65.871452062,399.240292437,8.8973921707,16.6606,373.682300266
 05/20  23:00:00,292.897508317,35.995160253,127.239171197,0.0,42.6918050922,48.4199368926,245.46212148,12.6765773128,8.3303,224.455244167
 05/20  24:00:00,263.827963065,34.2194099423,141.15049577,0.0,27.7269238854,30.610668775,127.073811492,0.0145777483199,3.33212,123.727113744
 05/21  01:00:00,266.272314952,33.7942298971,135.288952155,0.0,34.4311606118,33.1021868926,104.222312379,0.253112568838,3.33212,100.637079811
 05/21  02:00:00,241.568888697,33.2627548405,129.140966729,0.0,19.466279405,30.610668775,97.8731536598,0.0923482977475,3.33212,94.448685362
 05/21  03:00:00,225.829296656,33.2627548405,113.588794358,0.0,19.466279405,30.610668775,104.194401973,0.111799326653,3.33212,100.750482647
 05/21  04:00:00,235.625231424,33.2627548405,116.732814065,0.0,19.466279405,30.610668775,127.014684933,0.133686379961,3.33212,123.548878553
 05/21  05:00:00,239.264117863,33.2627548405,110.963167366,0.0,19.466279405,30.610668775,170.288888082,0.155580416031,8.3303,161.803007666
 05/21  06:00:00,299.216423524,34.0599674254,111.773321117,0.0,42.6918050922,54.3732441037,242.575835146,0.284470759628,16.6606,225.630764386
 05/21  07:00:00,370.855293007,36.2687653601,126.2657781,0.0,49.3960418185,88.5934452969,419.055526667,13.2745370631,24.9909,380.790089604
 05/21  08:00:00,402.043568744,36.063293484,125.773616308,0.0,57.6566862989,112.030105488,580.321605269,6.23043936424,33.3212,540.769965905
 05/21  09:00:00,347.682558363,36.4916451778,127.070619495,0.0,50.9524495726,81.1684271793,456.242147382,2.24694514355,66.8089,387.186302239
 05/21  10:00:00,303.129601144,36.859030837,127.150289314,0.0,42.6918050922,68.9656133826,380.765230767,2.28143583047,83.4695,295.014294936
