Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  11:00:00,299.322898615,36.7213393471,127.248481442,0.0,38.286128036,68.9656133826,321.520070753,2.84549853191,83.4695,235.205072221
 05/21  12:00:00,299.315153585,36.8190582489,127.919111675,0.0,38.286128036,68.9656133826,256.872068059,2.84093094605,83.4695,170.561637113
 05/21  13:00:00,284.22235076,36.579352563,131.993553267,0.0,31.5818913096,56.727595265,249.78613075,4.09609237001,75.1392,170.55083838
 05/21  14:00:00,284.024183978,36.5314690043,131.867087226,0.0,31.5818913096,56.727595265,239.475042336,4.2095828995,66.8089,168.456559437
 05/21  15:00:00,278.992063738,36.544655812,126.928095332,0.0,31.5818913096,56.727595265,244.563560164,4.57782683547,75.1392,164.846533329
 05/21  16:00:00,308.850621596,36.4046223866,127.727340806,0.0,31.5818913096,61.661095265,227.429163438,5.27983585752,91.7998,130.34952758
 05/21  17:00:00,335.811804077,35.9282325138,127.472495818,0.0,31.5818913096,70.9729253606,222.756137813,10.4974127802,49.9818,162.276925033
 05/21  18:00:00,395.138544354,35.9977073128,125.043788911,0.0,80.3315023541,83.7685254822,254.895144816,8.34301800096,49.9818,196.570326816
 05/21  19:00:00,399.441129134,35.9961457019,125.305896599,0.0,102.000620287,77.6748002752,298.226227647,8.01921416699,33.3212,256.88581348
 05/21  20:00:00,438.127647484,35.9510199429,129.84744852,0.0,108.704857014,91.4735406516,297.958423714,8.56563150735,33.3212,256.071592206
 05/21  21:00:00,415.158223895,36.0863823448,132.767109676,0.0,95.2963835608,89.1510273009,290.993736777,9.12425698627,24.9909,256.878579791
 05/21  22:00:00,361.882805761,36.0134934816,133.009209226,0.0,80.3315023541,63.3799339444,401.958176586,12.2727572081,16.6606,373.024819378
 05/21  23:00:00,299.053097216,35.9484760351,135.074365445,0.0,42.6918050922,48.4199368926,248.266603375,16.401692652,8.3303,223.534610723
 05/21  24:00:00,217.86599445,33.2627548405,89.4908589513,0.0,34.4311606118,33.1021868926,127.051498556,0.00391965315422,3.33212,123.715458903
 05/22  01:00:00,191.126089118,32.9970173122,82.3292223175,0.0,19.418418834,29.3649097162,104.1512602,0.243647036913,3.33212,100.575493163
 05/22  02:00:00,186.992108548,33.2627548405,85.7741192252,0.0,12.7620426787,28.1191506574,97.7083751559,0.0848527337652,3.33212,94.2914024221
 05/22  03:00:00,185.019379008,33.2627548405,84.173562203,0.0,12.7620426787,28.1191506574,98.6869777935,1.05886193419,3.33212,94.2959958593
 05/22  04:00:00,191.7811612,33.2627548405,84.5752267119,0.0,12.7620426787,28.1191506574,130.626347601,3.81203969822,3.33212,123.482187903
 05/22  05:00:00,218.77212942,33.2627548405,86.8706512386,0.0,25.5240853573,30.610668775,240.09674874,8.10900969312,8.3303,223.657439047
 05/22  06:00:00,337.375083972,34.6977374933,119.309014242,0.0,51.0481707146,78.1489452969,394.175507388,3.85846347378,16.6606,373.656443914
 05/22  07:00:00,413.002108915,35.8014826581,135.030247811,0.0,64.3609230253,109.708623606,539.917024944,14.2411318594,24.9909,500.684993085
 05/22  08:00:00,374.921409144,35.7884464759,139.210962542,0.0,51.0481707146,80.7689615957,428.541907237,7.29288373868,33.3212,387.927823498
 05/22  09:00:00,348.688271435,36.244138908,140.39755444,0.0,51.0481707146,71.0224615957,362.236814659,2.60843127913,66.8089,292.81948338
 05/22  10:00:00,302.946563847,36.4193867969,142.859436917,0.0,32.1804615127,65.7244621605,323.829486481,6.14409581369,83.4695,234.215890667
 05/22  11:00:00,305.877439625,36.5027509526,144.523291811,0.0,32.1804615127,65.7244621605,261.081258822,6.91395709539,83.4695,170.697801726
 05/22  12:00:00,305.670867467,36.5688199603,144.57339018,0.0,32.1804615127,65.7244621605,260.174534238,6.26224814784,83.4695,170.442786091
 05/22  13:00:00,296.008545308,36.4910711974,144.742309419,0.0,32.1804615127,55.9779621605,251.208715748,5.87062759078,75.1392,170.198888158
 05/22  14:00:00,295.968958068,36.5037300347,144.868559225,0.0,32.1804615127,55.9779621605,237.466527121,5.47956848415,66.8089,165.178058637
 05/22  15:00:00,295.850656668,36.5427678937,144.587316964,0.0,32.1804615127,55.9779621605,248.174032456,5.13256084746,75.1392,167.902271609
 05/22  16:00:00,324.63681329,36.6220658088,143.867334951,0.0,32.1804615127,60.9114621605,225.609071532,3.50942899599,91.7998,130.299842536
 05/22  17:00:00,359.401886075,36.057304294,144.166874669,0.0,32.1804615127,77.5397301883,251.42750717,8.1419763592,49.9818,193.303730811
 05/22  18:00:00,411.278844056,36.1429407479,141.870003787,0.0,77.122965704,86.2600435998,402.904212441,7.60344709822,49.9818,345.318965343
 05/22  19:00:00,418.185356632,36.1558489478,141.33419091,0.0,102.647051061,80.1663183927,303.636339888,8.36076313949,33.3212,261.954376749
 05/22  20:00:00,456.236748008,36.1029261903,140.500302239,0.0,115.40909374,92.7192997104,296.28811264,8.90816857071,33.3212,254.05874407
 05/22  21:00:00,433.517309579,36.1461273166,139.883348945,0.0,102.647051061,94.1340635361,414.201778177,9.42645849274,24.9909,379.784419684
 05/22  22:00:00,367.432291435,36.1482000617,141.708838393,0.0,77.122965704,65.871452062,309.599894305,10.9911183472,16.6606,281.948175958
 05/22  23:00:00,300.905294221,36.0485613246,144.004024881,0.0,38.286128036,48.4199368926,185.96687616,16.1531552715,8.3303,161.483420889
 05/22  24:00:00,206.197255902,33.2627548405,90.6825283417,0.0,25.5240853573,30.610668775,138.352288183,10.8055131828,3.33212,124.214655001
 05/23  01:00:00,200.97237044,33.2627548405,93.0693207463,0.0,19.418418834,29.3649097162,128.940551838,25.7706254975,3.33212,99.8378063401
 05/23  02:00:00,165.135206467,32.864148548,65.8852875479,0.0,12.7620426787,28.1191506574,138.756834222,41.1611028429,3.33212,94.2636113792
 05/23  03:00:00,156.3017745,32.864148548,57.1660755533,0.0,12.7620426787,28.1191506574,153.113136865,55.5278497154,3.33212,94.2531671499
 05/23  04:00:00,164.272416277,32.864148548,57.9181857227,0.0,12.7620426787,28.1191506574,190.291749804,63.5279492386,3.33212,123.431680566
 05/23  05:00:00,202.493704092,32.864148548,71.2873963423,0.0,25.5240853573,30.610668775,299.618401343,70.7713062892,8.3303,220.516795053
 05/23  06:00:00,337.623028397,33.7410823914,121.392936896,0.0,51.0481707146,78.1489452969,437.564795893,44.3633710152,16.6606,376.540824878
 05/23  07:00:00,412.037229675,35.7341627933,135.050139546,0.0,64.3609230253,109.708623606,539.037601302,14.993398529,24.9909,499.053302773
 05/23  08:00:00,376.477217563,35.7212118968,141.135186752,0.0,51.0481707146,80.7689615957,425.356101357,4.85080791384,33.3212,387.184093443
 05/23  09:00:00,350.412024116,36.2436852412,142.940551713,0.0,51.0481707146,71.0224615957,360.83494658,1.60054415191,66.8089,292.425502429
 05/23  10:00:00,304.054014467,36.3804328978,144.159746858,0.0,32.1804615127,65.7244621605,314.166762386,4.0166337656,83.4695,226.68062862
 05/23  11:00:00,306.800812196,36.4844547057,145.375364175,0.0,32.1804615127,65.7244621605,258.494672659,4.43271035793,83.4695,170.592462301
 05/23  12:00:00,306.699138463,36.5560925131,145.552051928,0.0,32.1804615127,65.7244621605,257.786465616,3.98587124473,83.4695,170.331094372
 05/23  13:00:00,296.623114995,36.4779800096,145.111570276,0.0,32.1804615127,55.9779621605,248.989837765,3.76395646056,75.1392,170.086681304
 05/23  14:00:00,297.245164982,36.4982771679,145.304064276,0.0,32.1804615127,55.9779621605,237.711851492,3.76888389767,66.8089,167.134067594
 05/23  15:00:00,297.377888199,36.5283004174,145.407101777,0.0,32.1804615127,55.9779621605,244.290492355,3.40736564152,75.1392,165.743926713
 05/23  16:00:00,326.547976676,36.5761009252,145.299590173,0.0,32.1804615127,60.9114621605,224.435450552,2.40292526106,91.7998,130.232725291
 05/23  17:00:00,361.165471909,36.0477979837,145.443637565,0.0,32.1804615127,77.5397301883,244.501485472,5.87159210643,49.9818,188.648093366
 05/23  18:00:00,413.166863157,36.1485237911,143.403432302,0.0,77.122965704,86.2600435998,404.785567534,5.64466513269,49.9818,349.159102401
 05/23  19:00:00,419.247089612,36.1864768668,142.753116534,0.0,102.647051061,80.1663183927,296.654482315,6.21960737446,33.3212,257.11367494
 05/23  20:00:00,457.674453838,36.153398834,142.112315156,0.0,115.40909374,92.7192997104,296.322438583,6.70084475407,33.3212,256.300393829
 05/23  21:00:00,435.151069824,36.2266766773,140.318343624,0.0,102.647051061,94.1340635361,406.961213377,7.12446765056,24.9909,374.845845727
 05/23  22:00:00,369.325327784,36.2338081371,141.232429248,0.0,77.122965704,65.871452062,312.557897954,7.61111685015,16.6606,288.286181104
 05/23  23:00:00,301.540795827,36.1091827544,142.349725562,0.0,38.286128036,48.4199368926,174.264872558,11.3010203302,8.3303,154.633552228
 05/23  24:00:00,223.595764239,33.7410823914,105.906110031,0.0,25.5240853573,30.610668775,133.316840537,0.062911060847,3.33212,129.921809477
 05/24  01:00:00,215.449551418,33.7942298971,105.150369866,0.0,19.418418834,29.3649097162,97.763789054,0.208025508411,3.33212,94.2236435455
 05/24  02:00:00,185.938592258,32.9970173122,85.2113163772,0.0,12.7620426787,28.1191506574,97.7765720915,0.223137840678,3.33212,94.2213142508
 05/24  03:00:00,190.442321523,33.2627548405,89.4185523124,0.0,12.7620426787,28.1191506574,97.6092870858,0.0526334808325,3.33212,94.224533605
 05/24  04:00:00,208.101065718,33.7942298971,99.7756824801,0.0,12.7620426787,28.1191506574,127.024465465,0.333263389282,3.33212,123.359082076
 05/24  05:00:00,237.537957368,34.0599674254,106.846250446,0.0,25.5240853573,30.610668775,224.523577309,0.101197380585,8.3303,216.092079928
 05/24  06:00:00,328.387656514,34.0599674254,110.909508089,0.0,51.0481707146,78.1489452969,395.274054126,0.117737762192,16.6606,378.495716364
 05/24  07:00:00,414.597944995,35.9358457959,136.992697105,0.0,64.3609230253,109.708623606,534.010695032,11.0332167469,24.9909,497.986578285
 05/24  08:00:00,375.022863603,35.7297760377,139.741145544,0.0,51.0481707146,80.7689615957,419.32528748,5.86465786879,33.3212,380.139429611
 05/24  09:00:00,348.994698794,36.2318307384,141.111695821,0.0,51.0481707146,71.0224615957,360.127098468,1.94004236207,66.8089,291.378156106
 05/24  10:00:00,302.422578607,36.3480128253,142.898222712,0.0,32.1804615127,65.7244621605,321.822859173,4.58024060464,83.4695,233.773118569
 05/24  11:00:00,303.326780726,36.446968962,142.064266159,0.0,32.1804615127,65.7244621605,259.270700908,5.32131558136,83.4695,170.479885326
 05/24  12:00:00,303.661650537,36.5112114691,142.929470596,0.0,32.1804615127,65.7244621605,257.245765111,5.05882260479,83.4695,168.717442506
 05/24  13:00:00,293.844956392,36.4553244147,142.585178614,0.0,32.1804615127,55.9779621605,245.080812766,5.27646222244,75.1392,164.665150543
 05/24  14:00:00,293.833912474,36.4849133103,142.207962796,0.0,32.1804615127,55.9779621605,241.674646253,5.13053942619,66.8089,169.735206827
 05/24  15:00:00,294.320190084,36.5147932785,142.781635485,0.0,32.1804615127,55.9779621605,242.937720072,4.85764298953,75.1392,162.940877082
 05/24  16:00:00,323.887300092,36.4069183119,143.174654292,0.0,32.1804615127,60.9114621605,224.840323889,2.88115268333,91.7998,130.159371206
 05/24  17:00:00,358.482986012,35.9325670967,143.597577008,0.0,32.1804615127,77.5397301883,246.588983383,7.0896231845,49.9818,189.517560199
 05/24  18:00:00,410.287703598,36.0355715474,141.916378447,0.0,77.122965704,86.2600435998,403.93990688,6.66075683707,49.9818,347.297350043
 05/24  19:00:00,417.33922141,36.0709658995,141.357905957,0.0,102.647051061,80.1663183927,297.450412933,7.30876816253,33.3212,256.82044477
 05/24  20:00:00,455.667232991,36.0339968389,140.845977131,0.0,115.40909374,92.7192997104,297.10219733,7.79144527304,33.3212,255.989552057
 05/24  21:00:00,433.116291795,36.0795586097,139.374603686,0.0,102.647051061,94.1340635361,406.056096216,8.25343148645,24.9909,372.81176473
 05/24  22:00:00,368.106782655,36.1072799187,141.445218877,0.0,77.122965704,65.871452062,309.02466401,9.94850818379,16.6606,282.415555826
 05/24  23:00:00,296.761645146,36.0254301369,139.297089919,0.0,38.286128036,48.4199368926,182.779870417,14.189821889,8.3303,160.259748528
 05/24  24:00:00,209.54598407,33.2627548405,94.0586640243,0.0,25.5240853573,30.610668775,127.522817385,0.827642993198,3.33212,123.363054392
 05/25  01:00:00,203.108233704,33.2627548405,95.1955664253,0.0,19.418418834,29.3649097162,108.861543681,11.3335963852,3.33212,94.1958272957
 05/25  02:00:00,170.687687385,32.864148548,71.4238113396,0.0,12.7620426787,28.1191506574,124.776247071,27.2560102709,3.33212,94.1881167998
 05/25  03:00:00,164.353021595,32.864148548,65.1837362863,0.0,12.7620426787,28.1191506574,135.710942407,38.19529883,3.33212,94.1835235766
 05/25  04:00:00,160.769515432,32.864148548,55.097139245,0.0,12.7620426787,28.1191506574,184.66849514,51.5495328538,3.33212,129.786842286
 05/25  05:00:00,197.775195273,32.864148548,70.0249780332,0.0,25.5240853573,30.610668775,294.134389543,69.9980414203,8.3303,215.806048123
 05/25  06:00:00,328.276706098,33.7410823914,112.907062864,0.0,51.0481707146,78.1489452969,446.709801362,58.6604874236,16.6606,371.388713938
 05/25  07:00:00,413.060355099,35.7510693713,138.346423021,0.0,64.3609230253,109.708623606,564.100145391,43.3463762286,24.9909,495.762869162
 05/25  08:00:00,372.730432653,35.731357864,140.166270541,0.0,51.0481707146,80.7689615957,439.685118513,20.7376195672,33.3212,385.626298946
 05/25  09:00:00,347.312764905,36.2436788686,141.977429858,0.0,51.0481707146,71.0224615957,358.277074032,4.67548787595,66.8089,286.792686156
 05/25  10:00:00,300.923164587,36.3681817409,143.727759238,0.0,32.1804615127,65.7244621605,318.244351936,4.04694538964,83.4695,230.727906546
 05/25  11:00:00,303.199857309,36.4455976657,144.876293655,0.0,32.1804615127,65.7244621605,258.647316647,4.80394984638,83.4695,170.3738668
 05/25  12:00:00,302.763213316,36.5102234341,144.839419383,0.0,32.1804615127,65.7244621605,256.000367405,4.52453091443,83.4695,168.00633649
 05/25  13:00:00,293.162648315,36.4728344357,144.658743802,0.0,32.1804615127,55.9779621605,244.679242359,4.37839405645,75.1392,165.161648303
 05/25  14:00:00,293.855339247,36.504248026,144.920748412,0.0,32.1804615127,55.9779621605,240.901625605,4.4458654661,66.8089,169.646860139
 05/25  15:00:00,293.801526996,36.5342894775,144.660735983,0.0,32.1804615127,55.9779621605,242.246534174,4.2973419461,75.1392,162.809992228
 05/25  16:00:00,322.719838971,36.4390253168,144.282773574,0.0,32.1804615127,60.9114621605,224.089984207,2.18212957279,91.7998,130.108054634
 05/25  17:00:00,357.220142414,35.9564379117,143.960514869,0.0,32.1804615127,77.5397301883,243.586408264,5.241008551,49.9818,188.363599713
 05/25  18:00:00,409.111707113,36.0790410748,141.894183091,0.0,77.122965704,86.2600435998,402.780614916,4.9089409088,49.9818,347.889874008
 05/25  19:00:00,416.135909164,36.1100232843,141.528939696,0.0,102.647051061,80.1663183927,292.179278187,5.43121338496,33.3212,253.426864802
 05/25  20:00:00,453.705697692,36.0620188816,139.806401963,0.0,115.40909374,92.7192997104,290.407297946,5.84224879864,33.3212,251.243849148
 05/25  21:00:00,432.982946939,36.0807969648,140.50846889,0.0,102.647051061,94.1340635361,406.102513291,6.52144907075,24.9909,374.59016422
 05/25  22:00:00,366.818737959,36.097561465,141.841489728,0.0,77.122965704,65.871452062,310.751117622,9.09655926805,16.6606,284.993958354
 05/25  23:00:00,301.285966567,36.0208452227,144.946140945,0.0,38.286128036,48.4199368926,176.389534601,12.3590402703,8.3303,155.70019433
 05/25  24:00:00,201.399863668,33.0634516942,86.3104896378,0.0,25.5240853573,30.610668775,138.608846037,11.9833518733,3.33212,123.293374164
 05/26  01:00:00,174.386145247,33.2627548405,66.7442088152,0.0,19.418418834,29.3649097162,130.005868786,32.5164555706,3.33212,94.1572932156
 05/26  02:00:00,169.238102476,32.4655422556,70.3779148585,0.0,12.7620426787,28.1191506574,133.00902088,35.5279187912,3.33212,94.148982089
 05/26  03:00:00,167.792653104,32.4655422556,68.9658992322,0.0,12.7620426787,28.1191506574,127.517034821,30.026892288,3.33212,94.1580225331
 05/26  04:00:00,174.299732534,32.864148548,67.8407754504,0.0,12.7620426787,28.1191506574,155.291682151,28.7223575119,3.33212,123.237204639
 05/26  05:00:00,215.561922764,33.2627548405,86.5652441465,0.0,25.5240853573,30.610668775,251.085803567,27.0747256094,8.3303,215.680777957
 05/26  06:00:00,330.1365442,34.8571800102,112.758433259,0.0,51.0481707146,78.1489452969,419.95460088,29.8188500358,16.6606,373.475150844
 05/26  07:00:00,414.588961663,35.7013945798,138.762046167,0.0,64.3609230253,109.708623606,549.155854694,30.2610063879,24.9909,493.903948307
 05/26  08:00:00,374.983381853,35.6555944275,141.461045428,0.0,51.0481707146,80.7689615957,425.977470794,10.5495765678,33.3212,382.106694226
 05/26  09:00:00,347.072962054,36.2369860732,141.944394618,0.0,51.0481707146,71.0224615957,365.016737744,6.93129470501,66.8089,291.276543039
 05/26  10:00:00,291.723782861,36.327776059,135.348380987,0.0,32.1804615127,65.7244621605,319.046265527,9.54686733675,83.4695,226.02989819
 05/26  11:00:00,302.027164662,36.3819068075,144.709662813,0.0,32.1804615127,65.7244621605,259.49934587,5.76677675731,83.4695,170.263069113
 05/26  12:00:00,302.61202584,36.4208696471,145.831005993,0.0,32.1804615127,65.7244621605,258.724876411,5.2321846792,83.4695,170.023191732
 05/26  13:00:00,292.758177618,36.4524548733,145.538292897,0.0,32.1804615127,55.9779621605,243.454880073,5.3739207491,75.1392,162.941759324
 05/26  14:00:00,292.066194448,36.4807226805,143.776578582,0.0,32.1804615127,55.9779621605,241.796289673,5.60113355841,66.8089,169.386256114
 05/26  15:00:00,293.726646624,36.5060065814,145.687653396,0.0,32.1804615127,55.9779621605,243.918336606,5.91926878045,75.1392,162.859867826
 05/26  16:00:00,322.653076673,36.246283307,145.582735503,0.0,32.1804615127,60.9114621605,224.781506385,2.94266033592,91.7998,130.039046049
 05/26  17:00:00,356.826807465,35.7436789514,145.223193613,0.0,32.1804615127,77.5397301883,244.750831828,6.55816497077,49.9818,188.210866858
 05/26  18:00:00,409.40899812,35.7874780793,144.29071159,0.0,77.122965704,86.2600435998,401.678211071,11.8771233633,49.9818,339.819287708
 05/26  19:00:00,393.155032995,35.7518710338,121.68726931,0.0,102.647051061,80.1663183927,314.70839654,26.0983529575,33.3212,255.288843582
 05/26  20:00:00,432.675319233,35.7441871927,122.208157991,0.0,115.40909374,92.7192997104,322.300452808,33.5719196812,33.3212,255.407333127
 05/26  21:00:00,416.83637177,35.8254758182,127.142514506,0.0,102.647051061,94.1340635361,433.678486502,37.4047882963,24.9909,371.282798206
 05/26  22:00:00,332.930690732,35.8976112109,109.616952786,0.0,77.122965704,65.871452062,338.991578204,41.9080614972,16.6606,280.422916707
 05/26  23:00:00,230.828849487,35.8414374423,75.8579513951,0.0,38.286128036,48.4199368926,216.589839278,53.942749547,8.3303,154.316789731
 05/26  24:00:00,181.828675948,30.8711170858,69.2583616254,0.0,25.5240853573,30.610668775,183.562988909,50.5052993569,3.33212,129.725569552
 05/27  01:00:00,182.256992745,32.4655422556,65.9206268104,0.0,27.7269238854,30.610668775,142.920053657,45.4714687671,3.33212,94.1164648902
 05/27  02:00:00,159.889720071,31.6683296707,61.8865968088,0.0,12.7620426787,28.1191506574,134.600198175,41.0606998766,3.33212,90.2073782982
 05/27  03:00:00,158.845852085,33.2627548405,59.3309493827,0.0,12.7620426787,28.1191506574,132.295422614,37.2069586187,3.33212,91.7563439952
 05/27  04:00:00,166.080386561,33.2627548405,59.9694233753,0.0,12.7620426787,28.1191506574,166.828336945,33.8416587327,3.33212,129.654558212
 05/27  05:00:00,172.918671191,31.6683296707,61.7416770509,0.0,12.7620426787,28.1191506574,193.48647289,30.9048755209,8.3303,154.251297369
 05/27  06:00:00,257.807985037,34.8571800102,73.8836170626,0.0,42.6918050922,54.3732441037,261.402085923,28.3521745602,16.6606,216.389311363
 05/27  07:00:00,332.934962985,35.7130193389,104.165189604,0.0,42.6918050922,86.1019271793,425.146371183,30.1956438233,24.9909,369.95982736
 05/27  08:00:00,408.103697267,35.6783844772,138.134151489,0.0,57.6566862989,112.030105488,587.616832301,26.7273582477,33.3212,527.568274053
 05/27  09:00:00,343.905372525,36.2198847459,120.364739958,0.0,57.6566862989,83.6599452969,474.812445174,26.3051835053,66.8089,381.698361669
 05/27  10:00:00,273.061588406,36.3110010337,103.744410645,0.0,42.6918050922,68.9656133826,395.990291382,26.1390638028,83.4695,286.38172758
 05/27  11:00:00,264.879742055,36.3627855654,103.837999673,0.0,34.9340096728,67.7198543238,340.050966264,25.8815546228,83.4695,230.699911641
 05/27  12:00:00,272.624460257,36.4039727036,112.177287026,0.0,34.9340096728,67.7198543238,277.468250248,23.6019575664,83.4695,170.396792681
 05/27  13:00:00,264.296038484,36.4343714216,113.322098805,0.0,34.9340096728,57.9733543238,264.960512251,19.6679065893,75.1392,170.153405661
 05/27  14:00:00,255.206295642,36.4624639188,104.105761963,0.0,34.9340096728,57.9733543238,248.486759898,18.5904000101,66.8089,163.087459888
 05/27  15:00:00,237.089375799,36.4896526279,86.1083794335,0.0,34.9340096728,57.9733543238,266.541124236,21.5144556175,75.1392,169.887468618
 05/27  16:00:00,260.258386673,36.1917694597,80.4278053211,0.0,34.9340096728,62.9068543238,245.738042846,23.7895832675,91.7998,130.148659578
 05/27  17:00:00,280.294575418,35.6897912082,73.393721341,0.0,34.9340096728,72.2186844194,234.079938505,29.2188283922,49.9818,154.879310113
 05/27  18:00:00,348.62978833,35.7615102652,75.4857597168,0.0,87.0357390804,86.2600435998,280.27253409,34.3989255357,49.9818,195.891808554
 05/27  19:00:00,367.546510027,35.6628693549,99.7495804239,0.0,102.000620287,77.6748002752,322.995365219,37.5171160181,33.3212,252.157049201
 05/27  20:00:00,406.170187817,35.6543925951,115.904018839,0.0,102.000620287,88.9820225341,322.703558694,38.4323955767,33.3212,250.949963118
 05/27  21:00:00,406.315378728,35.6545768836,120.193154889,0.0,102.000620287,91.6425454185,319.69003289,39.248358373,24.9909,255.450774517
 05/27  22:00:00,348.645481458,35.6543925951,115.729580156,0.0,87.0357390804,65.871452062,430.629473148,46.7874884874,16.6606,367.181384661
 05/27  23:00:00,246.89838819,35.6543925951,87.6778368424,0.0,42.6918050922,48.4199368926,279.842984986,54.7776960805,8.3303,216.734988905
 05/27  24:00:00,185.725925375,30.8711170858,71.000784322,0.0,27.7269238854,30.610668775,174.922949393,48.4202471605,3.33212,123.170582233
 05/28  01:00:00,187.128506695,30.8711170858,63.192839614,0.0,34.4311606118,33.1021868926,143.672142549,46.1170690096,3.33212,94.2229535394
 05/28  02:00:00,164.661181485,30.8711170858,58.2176393161,0.0,19.466279405,30.610668775,142.971220632,45.4222269015,3.33212,94.2168737303
 05/28  03:00:00,162.300611188,30.8711170858,55.8577687725,0.0,19.466279405,30.610668775,140.215218223,42.6678656352,3.33212,94.2152325881
 05/28  04:00:00,169.530683068,30.8711170858,56.513431127,0.0,19.466279405,30.610668775,163.89116605,37.4542210482,3.33212,123.104825002
 05/28  05:00:00,180.339102889,33.2627548405,58.2859834103,0.0,19.466279405,30.610668775,195.843700004,33.1667454459,8.3303,154.346654558
 05/28  06:00:00,253.77798114,34.5382949763,70.137125057,0.0,42.6918050922,54.3732441037,267.703503071,26.9875360966,16.6606,224.055366975
 05/28  07:00:00,336.921991385,35.8975236492,98.6925869237,0.0,49.3960418185,88.5934452969,423.998412343,29.8761777855,24.9909,369.131334558
 05/28  08:00:00,402.141154897,35.6826337398,132.12841374,0.0,57.6566862989,112.030105488,586.767587544,29.6945165534,33.3212,523.75187099
 05/28  09:00:00,326.898189495,36.2272273886,112.547649146,0.0,50.9524495726,81.1684271793,474.500865155,25.7231375178,66.8089,381.968827637
 05/28  10:00:00,257.03618954,36.3234316873,87.7099011006,0.0,42.6918050922,68.9656133826,394.022599995,26.3569841356,83.4695,284.196115859
 05/28  11:00:00,252.460553099,36.3656307933,86.8818740803,0.0,38.286128036,68.9656133826,343.060246013,25.9848117684,83.4695,233.605934244
 05/28  12:00:00,252.669367985,36.4026618393,87.8407454332,0.0,38.286128036,68.9656133826,271.80875202,25.3553331564,83.4695,162.983918864
 05/28  13:00:00,248.474536275,36.4315386785,102.421820226,0.0,31.5818913096,56.727595265,269.459081422,24.5242169338,75.1392,169.795664488
 05/28  14:00:00,241.542075763,36.4601748905,95.3768704497,0.0,31.5818913096,56.727595265,252.679473952,23.3571906575,66.8089,162.513383295
 05/28  15:00:00,244.002801579,36.4836669002,97.7082589726,0.0,31.5818913096,56.727595265,259.586608217,21.8905150741,75.1392,162.556893143
 05/28  16:00:00,268.923328381,36.1889667328,93.5853057305,0.0,31.5818913096,61.661095265,242.370041343,20.6766078902,91.7998,129.893633453
 05/28  17:00:00,294.828596383,35.6546083669,92.3077428287,0.0,31.5818913096,70.9729253606,227.988050647,23.2542510856,49.9818,154.751999562
 05/28  18:00:00,357.435502652,35.6837449831,93.2521500381,0.0,80.3315023541,83.7685254822,271.141183604,25.7081725195,49.9818,195.451211085
 05/28  19:00:00,373.054494152,35.6543925951,104.985113657,0.0,102.000620287,77.6748002752,307.407803867,26.7727482123,33.3212,247.313855655
 05/28  20:00:00,418.960183341,35.6543925951,119.183852961,0.0,108.704857014,91.4735406516,306.371392506,26.5048702469,33.3212,246.54532226
 05/28  21:00:00,373.968930869,35.6576779571,97.0143230787,0.0,95.2963835608,89.1510273009,314.455211176,34.6474257553,24.9909,254.816885421
 05/28  22:00:00,320.833085113,35.6598641845,97.1775385526,0.0,80.3315023541,63.3799339444,427.1813738,42.9354146117,16.6606,367.585359189
 05/28  23:00:00,239.146066604,35.6543925951,79.9666445423,0.0,42.6918050922,48.4199368926,262.627532571,46.4693107238,8.3303,207.827921847
 05/28  24:00:00,191.448161144,30.8711170858,67.537462677,0.0,34.4311606118,33.1021868926,169.062850928,35.9616326345,3.33212,129.769098293
 05/29  01:00:00,184.781883453,30.8711170858,60.8860846009,0.0,34.4311606118,33.1021868926,135.038293848,37.5337036654,3.33212,94.1724701826
 05/29  02:00:00,162.943612683,30.8711170858,56.5461571311,0.0,19.466279405,30.610668775,134.739762602,37.2436042658,3.33212,94.1640383366
 05/29  03:00:00,161.019847201,30.8711170858,54.6337699193,0.0,19.466279405,30.610668775,131.348181279,33.8562888935,3.33212,94.1597723852
 05/29  04:00:00,168.76268706,30.8711170858,55.7912606001,0.0,19.466279405,30.610668775,157.274262955,30.8965730992,3.33212,123.045569855
 05/29  05:00:00,179.742741921,33.2627548405,57.7337639823,0.0,19.466279405,30.610668775,190.89153071,28.3087636398,8.3303,154.25246707
 05/29  06:00:00,252.777050328,34.2194099423,69.4933825351,0.0,42.6918050922,54.3732441037,260.939057366,26.0608085914,16.6606,218.217648775
 05/29  07:00:00,336.575730508,35.8760746785,98.3999119271,0.0,49.3960418185,88.5934452969,422.329985086,30.6761738251,24.9909,366.662911261
 05/29  08:00:00,401.42932501,35.6802350349,131.445647137,0.0,57.6566862989,112.030105488,590.284261736,31.311891383,33.3212,525.651170353
 05/29  09:00:00,326.58132876,36.2264336892,112.245607763,0.0,50.9524495726,81.1684271793,474.611360663,28.3873372987,66.8089,379.415123365
 05/29  10:00:00,258.387590593,36.3283978301,89.0596217664,0.0,42.6918050922,68.9656133826,396.219311613,28.6721702385,83.4695,284.077641374
 05/29  11:00:00,247.340225906,36.3725997011,81.7512997882,0.0,38.286128036,68.9656133826,346.416271445,30.809174346,83.4695,232.137597099
 05/29  12:00:00,247.293286219,36.4103119697,82.5011726223,0.0,38.286128036,68.9656133826,275.711974112,29.3534986309,83.4695,162.888975481
 05/29  13:00:00,259.47369783,36.4319659131,113.413453415,0.0,31.5818913096,56.727595265,270.945966876,26.112729137,75.1392,169.694037739
 05/29  14:00:00,281.702450772,36.4607511424,135.193023589,0.0,31.5818913096,56.727595265,248.296094045,19.087126071,66.8089,162.400067974
 05/29  15:00:00,289.899848045,36.4893006415,142.768234029,0.0,31.5818913096,56.727595265,249.331060987,11.7592294772,75.1392,162.43263151
 05/29  16:00:00,318.583272912,36.1946000057,142.136524847,0.0,31.5818913096,61.661095265,228.227526818,7.4904942427,91.7998,128.937232576
 05/29  17:00:00,349.283725596,35.7048685593,145.325023042,0.0,31.5818913096,70.9729253606,215.042257913,9.41637687044,49.9818,155.644081043
 05/29  18:00:00,410.257964896,35.754749592,144.222798372,0.0,80.3315023541,83.7685254822,246.769969864,8.48264425812,49.9818,188.305525605
 05/29  19:00:00,413.428880049,35.6898808453,143.761292388,0.0,102.000620287,77.6748002752,294.67408888,6.82110443496,33.3212,254.531784445
 05/29  20:00:00,436.836410938,35.6638783261,136.33714847,0.0,108.704857014,91.4735406516,295.77382408,16.1984720876,33.3212,246.254151992
 05/29  21:00:00,376.147256104,35.7542740329,98.9054614081,0.0,95.2963835608,89.1510273009,308.734890958,36.6962171745,24.9909,247.047773784
 05/29  22:00:00,319.104550517,35.7401370013,95.3348361136,0.0,80.3315023541,63.3799339444,436.680937019,52.9578528106,16.6606,367.062484208
 05/29  23:00:00,241.121085914,35.6999116811,81.8430523751,0.0,42.6918050922,48.4199368926,291.347408554,72.2002621857,8.3303,210.816846368
 05/29  24:00:00,193.31617983,30.8711170858,69.3181119769,0.0,34.4311606118,33.1021868926,196.409157201,66.403236035,3.33212,126.673801166
 05/30  01:00:00,164.852635844,30.8711170858,59.6694262138,0.0,19.418418834,29.3649097162,157.197599861,61.9272466299,3.33212,91.938233231
 05/30  02:00:00,153.068242416,31.6683296707,55.0079396297,0.0,12.7620426787,28.1191506574,151.343120244,58.1805138638,3.33212,89.8304863799
 05/30  03:00:00,151.572949135,32.4655422556,52.733184085,0.0,12.7620426787,28.1191506574,147.982817772,50.6471110671,3.33212,94.0035867047
 05/30  04:00:00,158.522155302,31.6683296707,53.2568113499,0.0,12.7620426787,28.1191506574,170.833760301,44.510365748,3.33212,122.991274553
 05/30  05:00:00,189.48179971,32.4655422556,61.4324931681,0.0,25.5240853573,30.610668775,263.711500177,40.5632309403,8.3303,214.817969237
 05/30  06:00:00,317.071856434,34.5382949763,100.136180104,0.0,51.0481707146,78.1489452969,415.177613976,31.0384773183,16.6606,367.478536658
 05/30  07:00:00,412.135896677,35.6847489111,136.66826784,0.0,64.3609230253,109.708623606,535.268409568,24.8051336693,24.9909,485.472375899
 05/30  08:00:00,365.610172043,35.7158561552,132.796224059,0.0,51.0481707146,80.7689615957,424.124342282,15.7593410607,33.3212,375.043801221
 05/30  09:00:00,330.809759273,36.230635818,126.355745961,0.0,51.0481707146,71.0224615957,361.831502483,13.0910171799,66.8089,281.931585303
 05/30  10:00:00,276.721406348,36.3256520948,120.770173167,0.0,32.1804615127,65.7244621605,320.490254675,11.8525262494,83.4695,225.168228425
 05/30  11:00:00,282.668462202,36.3851629932,125.724601269,0.0,32.1804615127,65.7244621605,261.035818692,7.7452968224,83.4695,169.82102187
 05/30  12:00:00,294.299840142,36.4317222553,137.715646025,0.0,32.1804615127,65.7244621605,250.874866257,4.59717793724,83.4695,162.80818832
 05/30  13:00:00,293.652076646,36.4580779231,146.405543841,0.0,32.1804615127,55.9779621605,248.646759438,4.17262485015,75.1392,169.334934588
 05/30  14:00:00,293.893127448,36.491214865,146.128065607,0.0,32.1804615127,55.9779621605,233.298071879,4.20199689478,66.8089,162.287174984
 05/30  15:00:00,293.962029341,36.522014356,145.683033945,0.0,32.1804615127,55.9779621605,241.533734878,4.08461171845,75.1392,162.309923159
 05/30  16:00:00,322.963513977,36.2996751382,145.446940914,0.0,32.1804615127,60.9114621605,217.209162902,2.12080446296,91.7998,123.288558439
 05/30  17:00:00,356.869908845,35.7895348341,144.729321318,0.0,32.1804615127,77.5397301883,241.849777874,4.27032453308,49.9818,187.597653341
 05/30  18:00:00,409.128163877,35.8686969076,142.829215406,0.0,77.122965704,86.2600435998,392.012962183,4.78123452689,49.9818,337.249927656
 05/30  19:00:00,415.83599375,35.904300333,142.545217677,0.0,102.647051061,80.1663183927,291.620945466,4.00135221536,33.3212,254.298393251
 05/30  20:00:00,451.662930417,35.8853821831,142.436791416,0.0,115.40909374,92.7192997104,284.087703365,4.01227826041,33.3212,246.754225105
 05/30  21:00:00,432.597970422,35.9250604958,141.837767985,0.0,102.647051061,94.1340635361,399.100734157,5.71599891418,24.9909,368.393835243
 05/30  22:00:00,351.047886643,35.9669978742,127.161067671,0.0,77.122965704,65.871452062,315.1823057,19.622975963,16.6606,278.898729737
 05/30  23:00:00,234.467589552,35.8896730346,79.2651198303,0.0,38.286128036,48.4199368926,195.941334861,33.6702670159,8.3303,153.940767845
 05/30  24:00:00,174.502398705,33.2627548405,59.5685194097,0.0,25.5240853573,30.610668775,166.715085153,40.3932841006,3.33212,122.989681052
 05/31  01:00:00,162.768648562,30.8711170858,57.5788194584,0.0,19.418418834,29.3649097162,144.594174759,53.5333484601,3.33212,87.7287062992
 05/31  02:00:00,152.471910548,31.6683296707,54.3628963471,0.0,12.7620426787,28.1191506574,151.286703221,53.9653693252,3.33212,93.9892138958
 05/31  03:00:00,149.749981235,32.4655422556,50.9073039547,0.0,12.7620426787,28.1191506574,151.152942036,53.8443195409,3.33212,93.9765024951
 05/31  04:00:00,157.52984269,32.4655422556,52.068117679,0.0,12.7620426787,28.1191506574,171.313941577,45.0415306354,3.33212,122.940290941
 05/31  05:00:00,188.363318466,31.6683296707,61.7343247318,0.0,25.5240853573,30.610668775,254.287623686,36.3089778491,8.3303,209.648345837
 05/31  06:00:00,318.042256558,34.8571800102,101.494662066,0.0,51.0481707146,78.1489452969,408.293959816,27.2784917036,16.6606,364.354868112
 05/31  07:00:00,411.899269742,35.6915930829,137.389274571,0.0,64.3609230253,109.708623606,533.092657806,21.7704893746,24.9909,486.331268431
 05/31  08:00:00,371.190237568,35.7209399244,138.56989277,0.0,51.0481707146,80.7689615957,415.825360915,10.2438482329,33.3212,372.260312682
 05/31  09:00:00,348.1575143,36.2345288536,141.756066211,0.0,51.0481707146,71.0224615957,358.405052495,2.27183270843,66.8089,289.324319787
 05/31  10:00:00,303.592150796,36.3448509118,144.790268046,0.0,32.1804615127,65.7244621605,308.399105884,2.90399389908,83.4695,222.025611985
 05/31  11:00:00,303.195076507,36.4170821966,144.861740809,0.0,32.1804615127,65.7244621605,252.30913839,3.17868324682,83.4695,165.660955143
 05/31  12:00:00,304.504725138,36.4754263256,146.273581225,0.0,32.1804615127,65.7244621605,249.86113989,3.09271301129,83.4695,163.298926879
 05/31  13:00:00,295.249647864,36.4681008164,146.367135854,0.0,32.1804615127,55.9779621605,246.864053052,3.08838789532,75.1392,168.636465157
 05/31  14:00:00,295.625275257,36.4986977416,146.394312058,0.0,32.1804615127,55.9779621605,232.152771362,3.16128179878,66.8089,162.182589563
 05/31  15:00:00,295.702033954,36.5301524359,146.0977097,0.0,32.1804615127,55.9779621605,240.382580845,3.04806162184,75.1392,162.195319223
 05/31  16:00:00,324.5025266,36.3920366244,145.674919599,0.0,32.1804615127,60.9114621605,216.422961696,1.39812911243,91.7998,123.225032584
 05/31  17:00:00,358.38256886,35.8995012382,143.922961855,0.0,32.1804615127,77.5397301883,240.53779385,3.10741953466,49.9818,187.448574315
 05/31  18:00:00,412.000764763,36.0295670938,142.394459055,0.0,77.122965704,86.2600435998,389.327053349,3.49365362492,49.9818,335.851599724
 05/31  19:00:00,418.886940198,36.0822889713,141.883666226,0.0,102.647051061,80.1663183927,286.435493165,3.13156913984,33.3212,249.982724026
 05/31  20:00:00,453.905351359,36.0515213628,141.151140158,0.0,115.40909374,92.7192997104,287.973723592,3.44372515254,33.3212,251.20879844
 05/31  21:00:00,434.796717661,36.0895717462,140.336820938,0.0,102.647051061,94.1340635361,392.948542909,3.7373609312,24.9909,364.220281978
 05/31  22:00:00,370.636901505,36.1033926038,143.699468809,0.0,77.122965704,65.871452062,296.052287493,5.56406840931,16.6606,273.827619084
 05/31  23:00:00,302.714173925,36.0205228484,145.642625672,0.0,38.286128036,48.4199368926,170.077807047,7.89927761178,8.3303,153.848229435
 05/31  24:00:00,206.855122765,33.2627548405,90.3174685648,0.0,25.5240853573,30.610668775,126.279328216,0.00746698910459,3.33212,122.939741227
 06/01  01:00:00,202.053213302,33.2627548405,93.4432828694,0.0,19.418418834,29.3649097162,97.326275494,0.0361965794369,3.33212,93.9579589145
 06/01  02:00:00,188.003973303,33.2627548405,87.2234522978,0.0,12.7620426787,28.1191506574,91.0744085971,0.0482702199991,3.33212,87.6940183771
 06/01  03:00:00,174.770204434,32.864148548,74.6684141021,0.0,12.7620426787,28.1191506574,98.2479614544,0.968608890929,3.33212,93.9472325635
 06/01  04:00:00,191.167092103,33.2627548405,83.9870888659,0.0,12.7620426787,28.1191506574,129.823619885,3.60153542438,3.33212,122.88996446
 06/01  05:00:00,214.022325825,33.2627548405,84.8515755308,0.0,25.5240853573,30.610668775,225.187104785,5.03068148329,8.3303,211.826123302
 06/01  06:00:00,318.695519208,33.9005249084,101.421775236,0.0,51.0481707146,78.1489452969,378.205812336,0.823158934712,16.6606,360.722053402
 06/01  07:00:00,412.483013232,35.7429727361,133.807480656,0.0,64.3609230253,109.708623606,515.907773413,6.09898982827,24.9909,484.817883585
 06/01  08:00:00,372.496311415,35.7235725103,135.19351462,0.0,51.0481707146,80.7689615957,407.365232928,2.55596664497,33.3212,371.488066283
 06/01  09:00:00,343.599196575,36.2287439978,133.481271486,0.0,51.0481707146,71.0224615957,352.777038194,0.0264063314888,66.8089,285.941731863
 06/01  10:00:00,291.857820525,36.3784104589,130.291939642,0.0,32.1804615127,65.7244621605,305.133185343,1.28629134461,83.4695,220.377393998
 06/01  11:00:00,289.191550969,36.4791890626,126.856784505,0.0,32.1804615127,65.7244621605,254.632511436,1.55516628485,83.4695,169.607845152
 06/01  12:00:00,285.925645302,36.547678232,124.220809898,0.0,32.1804615127,65.7244621605,247.271177922,1.22539466889,83.4695,162.576283253
 06/01  13:00:00,276.551708033,36.4745894799,124.613527659,0.0,32.1804615127,55.9779621605,238.385447967,0.859638194565,75.1392,162.386609772
 06/01  14:00:00,276.198818977,36.490479231,124.247872318,0.0,32.1804615127,55.9779621605,229.618443053,0.636369535888,66.8089,162.173173517
 06/01  15:00:00,276.244340072,36.5355273492,124.288102535,0.0,32.1804615127,55.9779621605,237.759004301,0.447149545944,75.1392,162.172654755
 06/01  16:00:00,305.003743449,36.6403556805,123.724803298,0.0,32.1804615127,60.9114621605,218.459413534,0.0,91.7998,126.659613534
 06/01  17:00:00,340.224703817,36.1180339623,124.384299946,0.0,32.1804615127,77.5397301883,235.857325249,2.28787611966,49.9818,183.587649129
 06/01  18:00:00,391.408038995,36.2338300807,121.590629492,0.0,77.122965704,86.2600435998,388.924195352,3.6670161014,49.9818,335.27537925
 06/01  19:00:00,397.294567607,36.3301100513,119.657097301,0.0,102.647051061,80.1663183927,291.436917322,4.10907189925,33.3212,254.006645422
 06/01  20:00:00,435.812015024,36.2664381053,121.625683422,0.0,115.40909374,92.7192997104,284.402315547,4.44498546014,33.3212,246.636130086
 06/01  21:00:00,417.646418296,36.3045964453,121.566677009,0.0,102.647051061,94.1340635361,392.588502729,4.77745564273,24.9909,362.820147086
 06/01  22:00:00,352.455687541,36.2980872354,122.990661244,0.0,77.122965704,65.871452062,295.867604289,5.12271804649,16.6606,274.084286243
 06/01  23:00:00,287.054845264,36.1660818855,125.762469703,0.0,38.286128036,48.4199368926,169.410817947,7.32956480185,8.3303,153.750953145
 06/01  24:00:00,254.921869842,33.9005249084,135.166991399,0.0,25.5240853573,30.610668775,126.249141074,0.0384822952077,3.33212,122.878538779
 06/02  01:00:00,241.838808747,34.0599674254,129.141200924,0.0,19.418418834,29.3649097162,91.0145858382,0.017105194749,3.33212,87.6653606434
 06/02  02:00:00,214.714333547,33.2627548405,111.731318836,0.0,12.7620426787,28.1191506574,97.2898727662,0.0249472669384,3.33212,93.9328054993
 06/02  03:00:00,207.973312674,33.2627548405,105.119817829,0.0,12.7620426787,28.1191506574,97.2832956569,0.0313659537916,3.33212,93.9198097031
 06/02  04:00:00,219.588265693,33.7942298971,108.179981564,0.0,12.7620426787,28.1191506574,123.480874455,0.230792975852,3.33212,119.917961479
 06/02  05:00:00,247.521631387,34.0599674254,113.519563299,0.0,25.5240853573,30.610668775,218.715791389,0.0677993169683,8.3303,210.317692072
 06/02  06:00:00,338.686341086,34.0599674254,117.980618011,0.0,51.0481707146,78.1489452969,380.923135031,0.0763860251263,16.6606,364.186149006
 06/02  07:00:00,403.980321568,35.981386232,122.271917351,0.0,64.3609230253,109.708623606,511.475246094,7.3135097796,24.9909,479.170836314
 06/02  08:00:00,363.502452321,35.8337579706,124.579659191,0.0,51.0481707146,80.7689615957,410.843979888,3.04738617897,33.3212,374.475393709
 06/02  09:00:00,331.192587221,36.2438592322,120.999035752,0.0,51.0481707146,71.0224615957,348.494820093,0.0,66.8089,281.685920093
 06/02  10:00:00,280.095352927,36.4479895392,118.529622171,0.0,32.1804615127,65.7244621605,302.890410563,0.0,83.4695,219.420910563
 06/02  11:00:00,281.783544017,36.5432661958,119.634569575,0.0,32.1804615127,65.7244621605,250.98292691,0.0,83.4695,167.51342691
 06/02  12:00:00,281.526147973,36.6101428134,120.251874861,0.0,32.1804615127,65.7244621605,245.95190611,0.0,83.4695,162.48240611
 06/02  13:00:00,272.291046609,36.5303522536,121.193174332,0.0,32.1804615127,55.9779621605,237.422074093,0.0,75.1392,162.282874093
 06/02  14:00:00,272.013870558,36.5106430306,120.887321962,0.0,32.1804615127,55.9779621605,228.86913838,0.0,66.8089,162.06023838
 06/02  15:00:00,272.030197931,36.5774550358,121.193174332,0.0,32.1804615127,55.9779621605,237.18955957,0.0,75.1392,162.05035957
 06/02  16:00:00,302.291174142,36.8004375461,121.959024966,0.0,32.1804615127,60.9114621605,214.905048228,0.0,91.7998,123.105248228
 06/02  17:00:00,338.812279047,36.2133675867,123.502234699,0.0,32.1804615127,77.5397301883,239.691807596,2.55728949097,49.9818,187.152718105
 06/02  18:00:00,393.483602768,36.2935040038,123.56620098,0.0,77.122965704,86.2600435998,388.882318421,4.19779751798,49.9818,334.702720903
 06/02  19:00:00,401.76545943,36.3631382961,124.569782911,0.0,102.647051061,80.1663183927,284.720160098,4.71827358403,33.3212,246.680686514
 06/02  20:00:00,442.339204072,36.3084450893,128.666057238,0.0,115.40909374,92.7192997104,284.299452116,5.07833197736,33.3212,245.899920139
 06/02  21:00:00,427.12105207,36.3642735018,131.369070792,0.0,102.647051061,94.1340635361,396.638409294,5.4380294586,24.9909,366.209479835
 06/02  22:00:00,361.213081094,36.359085207,131.657957731,0.0,77.122965704,65.871452062,292.576926151,5.79689492846,16.6606,270.119431223
 06/02  23:00:00,294.836193034,36.2298105268,133.454913367,0.0,38.286128036,48.4199368926,168.310990202,6.31915621378,8.3303,153.661533988
 06/02  24:00:00,258.02105607,34.0599674254,137.934445635,0.0,25.5240853573,30.610668775,126.162306789,0.00734446836852,3.33212,122.822842321
 06/03  01:00:00,250.173930796,33.4221973574,129.182690286,0.0,27.7269238854,30.610668775,91.5955871829,0.0,3.33212,88.2634671829
 06/03  02:00:00,223.231185358,33.7410823914,119.550761493,0.0,12.7620426787,28.1191506574,96.6732221423,0.0669149300362,3.33212,93.2741872123
 06/03  03:00:00,202.699224876,33.4221973574,100.716731452,0.0,12.7620426787,28.1191506574,97.2404538913,0.0138765155473,3.33212,93.8944573758
 06/03  04:00:00,205.610991899,33.4221973574,97.8000540294,0.0,12.7620426787,28.1191506574,119.709619171,0.0726434803202,3.33212,116.304855691
 06/03  05:00:00,223.732126333,34.0599674254,108.632371454,0.0,12.7620426787,28.1191506574,161.970578986,0.0661269474444,8.3303,153.574152038
 06/03  06:00:00,294.199057886,34.0599674254,109.50720634,0.0,42.6918050922,54.3732441037,231.706651425,0.0816587380414,16.6606,214.964392687
 06/03  07:00:00,372.091749889,36.0672069461,140.484444637,0.0,42.6918050922,86.1019271793,392.648387757,8.29153634367,24.9909,359.365951413
 06/03  08:00:00,411.107762813,35.9330143007,137.995542137,0.0,57.6566862989,112.030105488,552.976402306,3.40470327477,33.3212,516.250499031
 06/03  09:00:00,366.182889747,36.2546882852,139.241308259,0.0,57.6566862989,83.6599452969,436.381710462,0.0,66.8089,369.572810462
 06/03  10:00:00,314.296519399,36.4548022229,141.405928227,0.0,42.6918050922,68.9656133826,366.112071346,0.0,83.4695,282.642571346
 06/03  11:00:00,307.107989084,36.5399434004,142.421684067,0.0,34.9340096728,67.7198543238,304.731744953,0.0,83.4695,221.262244953
 06/03  12:00:00,307.057046392,36.5960163285,142.764771575,0.0,34.9340096728,67.7198543238,249.787115828,0.0,83.4695,166.317615828
 06/03  13:00:00,297.804067238,36.5043556305,143.368641675,0.0,34.9340096728,57.9733543238,237.77150125,0.0,75.1392,162.63230125
 06/03  14:00:00,297.538719932,36.5067414032,142.948488844,0.0,34.9340096728,57.9733543238,232.300173537,0.0,66.8089,165.491273537
 06/03  15:00:00,298.065775384,36.5359420178,142.920650907,0.0,34.9340096728,57.9733543238,241.195289174,0.0,75.1392,166.056089174
 06/03  16:00:00,327.686753368,36.3724333854,142.963630194,0.0,34.9340096728,62.9068543238,214.999567057,0.0,91.7998,123.199767057
 06/03  17:00:00,355.860947662,35.9804496851,143.910082357,0.0,34.9340096728,72.2186844194,207.407534675,3.2436088487,49.9818,154.182125826
 06/03  18:00:00,419.966066736,36.2072719733,141.559482473,0.0,87.0357390804,86.2600435998,242.642089038,4.84382725327,49.9818,187.816461785
 06/03  19:00:00,413.364440388,36.0011217145,140.382945602,0.0,102.000620287,77.6748002752,284.797201509,5.47192586979,33.3212,246.004075639
 06/03  20:00:00,435.001733221,35.9255589364,140.552129254,0.0,102.000620287,88.9820225341,284.864607136,5.9086075847,33.3212,245.634799552
 06/03  21:00:00,429.900612168,35.9522778027,141.086507426,0.0,102.000620287,91.6425454185,277.328835802,6.32182280018,24.9909,246.016113001
 06/03  22:00:00,376.208812674,35.8752655439,141.576836109,0.0,87.0357390804,65.871452062,385.360212253,9.87148254915,16.6606,358.828129704
 06/03  23:00:00,304.126584525,35.7924527597,143.461810003,0.0,42.6918050922,48.4199368926,234.461203533,15.032662298,8.3303,211.098241235
 06/03  24:00:00,208.860771453,33.2627548405,91.26164807,0.0,27.7269238854,30.610668775,140.070054429,13.9742732057,3.33212,122.763661224
 06/04  01:00:00,203.266026417,32.4655422556,77.5532021384,0.0,34.4311606118,33.1021868926,119.117087899,25.5302688419,3.33212,90.2546990575
 06/04  02:00:00,171.034388909,31.6683296707,63.7686170622,0.0,19.466279405,30.610668775,117.222880981,22.4541689048,3.33212,91.436592076
 06/04  03:00:00,166.900522744,30.8711170858,60.4884981239,0.0,19.466279405,30.610668775,120.933253726,23.6354827004,3.33212,93.9656510259
 06/04  04:00:00,197.073099329,33.2627548405,81.5453821426,0.0,19.466279405,30.610668775,161.588762733,35.5570131138,3.33212,122.699629619
 06/04  05:00:00,185.830749211,31.6683296707,65.3520861937,0.0,19.466279405,30.610668775,194.274820725,38.9386223491,8.3303,147.005898376
 06/04  06:00:00,306.797120204,34.8571800102,122.34114517,0.0,42.6918050922,54.3732441037,254.737728651,22.6062056666,16.6606,215.470922985
 06/04  07:00:00,379.850503651,36.077151568,140.045385599,0.0,49.3960418185,88.5934452969,400.056089587,10.8803274135,24.9909,364.184862173
 06/04  08:00:00,411.449100539,35.8760775866,139.6525825,0.0,57.6566862989,112.030105488,547.109637134,2.60840490223,33.3212,511.180032232
 06/04  09:00:00,355.320900019,36.2938427765,138.730819359,0.0,50.9524495726,81.1684271793,436.017422401,0.0,66.8089,369.208522401
 06/04  10:00:00,313.038578496,36.6168968376,140.172938358,0.0,42.6918050922,68.9656133826,364.012945909,0.0,83.4695,280.543445909
 06/04  11:00:00,310.219922672,36.5676136064,140.025479383,0.0,38.286128036,68.9656133826,308.282188949,0.0,83.4695,224.812688949
 06/04  12:00:00,310.863260199,36.6193940604,141.056728967,0.0,38.286128036,68.9656133826,245.749626835,0.0,83.4695,162.280126835
 06/04  13:00:00,292.887146519,36.5003572651,141.999311203,0.0,31.5818913096,56.727595265,237.439274029,0.0122235931947,75.1392,162.287850436
 06/04  14:00:00,292.950155348,36.5068583903,142.14026215,0.0,31.5818913096,56.727595265,228.690724363,0.04597944825,66.8089,161.835844915
 06/04  15:00:00,291.295896504,36.5345097833,140.085315972,0.0,31.5818913096,56.727595265,237.060369088,0.11335259083,75.1392,161.807816497
