Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  16:00:00,320.030641053,36.3839531211,139.584717044,0.0,31.5818913096,61.661095265,215.010228608,0.221395866234,91.7998,122.989032742
 06/04  17:00:00,345.763445182,35.9071254689,138.1590736,0.0,31.5818913096,70.9729253606,207.215295505,3.13929627342,49.9818,154.094199231
 06/04  18:00:00,406.411425513,35.9990746595,137.287607687,0.0,80.3315023541,83.7685254822,241.419089152,4.01325822816,49.9818,187.424030924
 06/04  19:00:00,409.79942424,36.0166648158,137.176191276,0.0,102.000620287,77.6748002752,279.218357403,4.50816533535,33.3212,241.388992067
 06/04  20:00:00,440.866454774,35.9656781343,136.828894974,0.0,108.704857014,91.4735406516,279.384011624,4.86334453565,33.3212,241.199467089
 06/04  21:00:00,418.050492768,36.08938105,136.756857687,0.0,95.2963835608,89.1510273009,275.590493439,5.2126812898,24.9909,245.386912149
 06/04  22:00:00,365.060312831,36.0121740299,137.288476983,0.0,80.3315023541,63.3799339444,377.256756142,6.37182478468,16.6606,354.224331358
 06/04  23:00:00,303.06652751,35.9454539392,140.162008705,0.0,42.6918050922,48.4199368926,226.669157752,8.53990115177,8.3303,209.7989566
 06/04  24:00:00,220.071645715,33.2627548405,92.1345542219,0.0,34.4311606118,33.1021868926,123.106428647,0.00774995157962,3.33212,119.766558696
 06/05  01:00:00,187.127297248,32.7312797839,79.0080356844,0.0,19.418418834,29.3649097162,97.2497044306,0.0790606205293,3.33212,93.83852381
 06/05  02:00:00,186.478351815,33.1298860763,85.961727354,0.0,12.7620426787,28.1191506574,91.3500171088,0.453794952283,3.33212,87.5641021566
 06/05  03:00:00,200.107848561,33.7942298971,98.8595508838,0.0,12.7620426787,28.1191506574,97.3473132542,0.197164336823,3.33212,93.8180289174
 06/05  04:00:00,200.623629246,33.5284923688,93.2701481077,0.0,12.7620426787,28.1191506574,122.04880876,0.106172472841,3.33212,118.610516287
 06/05  05:00:00,209.958684036,32.9970173122,81.3157735043,0.0,25.5240853573,30.610668775,219.525396625,0.199494768264,8.3303,210.995601857
 06/05  06:00:00,331.423967398,34.3788524593,113.843613187,0.0,51.0481707146,78.1489452969,371.665723349,0.153208367741,16.6606,354.851914981
 06/05  07:00:00,415.543045883,35.7724073941,139.019914387,0.0,64.3609230253,109.708623606,512.065037949,8.13126248614,24.9909,478.942875463
 06/05  08:00:00,376.218839579,35.6838622772,142.626964538,0.0,51.0481707146,80.7689615957,405.201667927,3.3556436465,33.3212,368.524824281
 06/05  09:00:00,349.387808733,36.2363808867,143.173805748,0.0,51.0481707146,71.0224615957,346.488264516,0.0,66.8089,279.679364516
 06/05  10:00:00,302.542215123,36.3256122365,144.666162354,0.0,32.1804615127,65.7244621605,300.956280082,0.78664717038,83.4695,216.700132911
 06/05  11:00:00,304.17651801,36.3784154379,145.206908798,0.0,32.1804615127,65.7244621605,247.577794806,1.64507039844,83.4695,162.463224407
 06/05  12:00:00,304.222403535,36.4260483539,145.490524583,0.0,32.1804615127,65.7244621605,247.631655113,1.9145983885,83.4695,162.247556724
 06/05  13:00:00,295.141045209,36.4564399271,146.323731899,0.0,32.1804615127,55.9779621605,239.196732489,2.04170694311,75.1392,162.015825546
 06/05  14:00:00,293.963863303,36.4833526591,144.84506578,0.0,32.1804615127,55.9779621605,230.637086649,2.06319569127,66.8089,161.764990958
 06/05  15:00:00,294.833726168,36.5156448404,145.396436342,0.0,32.1804615127,55.9779621605,238.942819568,2.07604495511,75.1392,161.727574613
 06/05  16:00:00,323.958774082,36.2531673486,145.46998534,0.0,32.1804615127,60.9114621605,214.786568182,0.0577798666569,91.7998,122.928988315
 06/05  17:00:00,358.37399577,35.7445813259,145.146941877,0.0,32.1804615127,77.5397301883,233.122147746,3.32295951734,49.9818,179.817388228
 06/05  18:00:00,410.612567873,35.7947165536,143.700630261,0.0,77.122965704,86.2600435998,388.642470736,5.63232911341,49.9818,333.028341623
 06/05  19:00:00,417.313318138,35.7791979574,143.427838743,0.0,102.647051061,80.1663183927,284.92428006,5.70964203357,33.3212,245.893438026
 06/05  20:00:00,452.551316275,35.7746290197,142.683319438,0.0,115.40909374,92.7192997104,283.987314209,6.12398570755,33.3212,244.542128501
 06/05  21:00:00,432.952730724,35.8555188076,141.187755923,0.0,102.647051061,94.1340635361,387.682574395,6.51916672608,24.9909,356.172507669
 06/05  22:00:00,362.648622049,35.9091342106,138.215259059,0.0,77.122965704,65.871452062,299.988498634,14.2523758469,16.6606,269.075522787
 06/05  23:00:00,264.638126321,35.8495404074,108.956316713,0.0,38.286128036,48.4199368926,189.384393438,27.6669512322,8.3303,153.387142206
 06/05  24:00:00,164.14910517,31.6683296707,50.8057852786,0.0,25.5240853573,30.610668775,151.567354252,25.5824588189,3.33212,122.652775434
 06/06  01:00:00,170.723134007,32.4655422556,63.9549947102,0.0,19.418418834,29.3649097162,113.396988938,22.5190864738,3.33212,87.5457824645
 06/06  02:00:00,194.709693382,33.2627548405,94.5564081556,0.0,12.7620426787,28.1191506574,109.335957972,16.9370804688,3.33212,89.0667575028
 06/06  03:00:00,128.486435336,30.8711170858,31.4256261169,0.0,12.7620426787,28.1191506574,118.654393386,23.0564783179,3.33212,92.2657950679
 06/06  04:00:00,167.946574768,33.2627548405,61.0653553794,0.0,12.7620426787,28.1191506574,149.895840582,26.9677275368,3.33212,119.595993045
 06/06  05:00:00,182.85888222,32.864148548,54.4598116573,0.0,25.5240853573,30.610668775,251.344885041,33.3596307985,8.3303,209.654954242
 06/06  06:00:00,325.637558253,34.5382949763,108.650808939,0.0,51.0481707146,78.1489452969,399.942403298,29.0826738991,16.6606,354.199129399
 06/06  07:00:00,417.807782582,35.6814475791,142.099374912,0.0,64.3609230253,109.708623606,531.902009226,29.3912854604,24.9909,477.519823765
 06/06  08:00:00,355.678566406,35.6543925951,122.764563128,0.0,51.0481707146,80.7689615957,423.888255845,24.9642790377,33.3212,365.602776807
 06/06  09:00:00,315.143637722,36.2213531028,110.693205257,0.0,51.0481707146,71.0224615957,363.499222712,22.2925215248,66.8089,274.397801188
 06/06  10:00:00,250.01326793,36.308322613,94.2773727405,0.0,32.1804615127,65.7244621605,329.002248777,22.5838446242,83.4695,222.948904153
 06/06  11:00:00,265.294605804,36.3601474305,108.651971849,0.0,32.1804615127,65.7244621605,262.674506626,16.9006551394,83.4695,162.304351487
 06/06  12:00:00,280.822664152,36.3985201493,124.503496301,0.0,32.1804615127,65.7244621605,254.824560616,9.27221567794,83.4695,162.082844938
 06/06  13:00:00,267.098753512,36.4314773636,120.341750733,0.0,32.1804615127,55.9779621605,244.003707564,7.0176410828,75.1392,161.846866481
 06/06  14:00:00,268.075038714,36.4599663565,121.218266048,0.0,32.1804615127,55.9779621605,231.193808568,7.31503135408,66.8089,157.069877214
 06/06  15:00:00,277.560497677,36.4863841033,130.467472729,0.0,32.1804615127,55.9779621605,241.732725003,7.11234768979,75.1392,159.481177313
 06/06  16:00:00,318.782758972,36.194388428,142.39520258,0.0,32.1804615127,60.9114621605,220.286832496,5.61821304816,91.7998,122.868819447
 06/06  17:00:00,354.713955397,35.6943933206,143.492177615,0.0,32.1804615127,77.5397301883,237.987692829,7.57058863256,49.9818,180.435304196
 06/06  18:00:00,408.046369128,35.7433658314,143.303163759,0.0,77.122965704,86.2600435998,390.836906486,9.28531711461,49.9818,331.569789372
 06/06  19:00:00,415.595414327,35.6805297827,143.905681672,0.0,102.647051061,80.1663183927,288.418766073,9.50494839152,33.3212,245.592617681
 06/06  20:00:00,446.704077628,35.6701719717,138.736313374,0.0,115.40909374,92.7192997104,291.144399079,14.4232814683,33.3212,243.39991761
 06/06  21:00:00,432.365418544,35.7384135918,142.303644972,0.0,102.647051061,94.1340635361,399.666849313,18.1325787111,24.9909,356.543370601
 06/06  22:00:00,367.200029523,35.8274915165,142.972913254,0.0,77.122965704,65.871452062,300.369597564,14.9522291056,16.6606,268.756768459
 06/06  23:00:00,287.164262004,35.7912651549,130.87804309,0.0,38.286128036,48.4199368926,175.861771022,14.2475415708,8.3303,153.283929452
 06/06  24:00:00,143.690782218,30.8711170858,31.2737993655,0.0,25.5240853573,30.610668775,125.619918087,6.15882261367,3.33212,116.128975473
 06/07  01:00:00,163.738584164,31.6683296707,57.6602836727,0.0,19.418418834,29.3649097162,103.196122119,6.09604114426,3.33212,93.7679609745
 06/07  02:00:00,165.224620215,32.4655422556,66.1033197644,0.0,12.7620426787,28.1191506574,101.518155213,10.676730644,3.33212,87.5093045694
 06/07  03:00:00,181.532124619,33.2627548405,81.6180106331,0.0,12.7620426787,28.1191506574,104.806316079,13.9626420791,3.33212,87.5115539996
 06/07  04:00:00,172.890802246,32.4655422556,67.2649710673,0.0,12.7620426787,28.1191506574,139.452482388,13.6040228739,3.33212,122.516339514
 06/07  05:00:00,188.997957553,32.4655422556,61.4510221097,0.0,25.5240853573,30.610668775,233.053047804,18.5674000106,8.3303,206.155347794
 06/07  06:00:00,339.682024451,34.8571800102,122.649521367,0.0,51.0481707146,78.1489452969,386.639028592,16.434431755,16.6606,353.543996837
 06/07  07:00:00,416.451451767,35.7100417216,140.837458389,0.0,64.3609230253,109.708623606,515.21903674,14.1281449268,24.9909,476.099991813
 06/07  08:00:00,376.291176464,35.7272838653,142.515110258,0.0,51.0481707146,80.7689615957,403.945784205,3.48214352605,33.3212,367.142440679
 06/07  09:00:00,350.516894018,36.2242224687,143.87892661,0.0,51.0481707146,71.0224615957,339.465705037,0.363434989721,66.8089,272.293370047
 06/07  10:00:00,303.667450261,36.3446217381,145.4121145,0.0,32.1804615127,65.7244621605,307.863165019,1.83914963439,83.4695,222.554515384
 06/07  11:00:00,305.432526684,36.420209868,145.743097291,0.0,32.1804615127,65.7244621605,247.826235363,2.16581354695,83.4695,162.190921816
 06/07  12:00:00,306.486231191,36.4783080193,146.647058142,0.0,32.1804615127,65.7244621605,247.234566551,1.80385540682,83.4695,161.961211144
 06/07  13:00:00,296.798276902,36.4509845179,146.377537917,0.0,32.1804615127,55.9779621605,236.077392649,1.47837570686,75.1392,159.459816942
 06/07  14:00:00,296.623552567,36.4843413514,145.950733891,0.0,32.1804615127,55.9779621605,225.186097252,1.27095688242,66.8089,157.106240369
 06/07  15:00:00,296.185925509,36.5148083441,145.46762151,0.0,32.1804615127,55.9779621605,237.863799221,1.18273533288,75.1392,161.541863889
 06/07  16:00:00,326.552917765,36.3791610859,146.486403408,0.0,32.1804615127,60.9114621605,214.710324106,0.08977680487,91.7998,122.820747301
 06/07  17:00:00,360.751910468,35.8819429767,146.040878382,0.0,32.1804615127,77.5397301883,232.156316117,2.62291529966,49.9818,179.551600817
 06/07  18:00:00,412.437568349,35.9904775009,143.561712938,0.0,77.122965704,86.2600435998,381.993753182,4.02570067889,49.9818,327.986252503
 06/07  19:00:00,419.133863081,36.0103590002,143.10313056,0.0,102.647051061,80.1663183927,279.261103046,4.51430211751,33.3212,241.425600928
 06/07  20:00:00,453.690261315,35.9708135264,142.343404732,0.0,115.40909374,92.7192997104,282.821829637,4.90689593091,33.3212,244.593733706
 06/07  21:00:00,432.856206987,36.0179978606,140.078713558,0.0,102.647051061,94.1340635361,384.371227254,5.25708342147,24.9909,354.123243832
 06/07  22:00:00,367.053649316,36.0500785009,141.325750793,0.0,77.122965704,65.871452062,291.666808456,6.58950511848,16.6606,268.416703337
 06/07  23:00:00,301.258450488,35.9776336043,143.989111055,0.0,38.286128036,48.4199368926,170.858483653,9.33599238629,8.3303,153.192191266
 06/07  24:00:00,197.873375605,32.9970173122,82.5223447803,0.0,25.5240853573,30.610668775,121.638702446,2.22931741959,3.33212,116.077265026
 06/08  01:00:00,182.091946478,32.4655422556,74.9039910148,0.0,19.418418834,29.3649097162,99.5562009589,2.48935787319,3.33212,93.7347230857
 06/08  02:00:00,178.215140209,32.864148548,78.575453908,0.0,12.7620426787,28.1191506574,94.6705190268,3.85470145673,3.33212,87.4836975701
 06/08  03:00:00,177.154281247,32.864148548,77.4425705803,0.0,12.7620426787,28.1191506574,93.5770177255,2.76803608751,3.33212,87.476861638
 06/08  04:00:00,182.269690877,32.864148548,75.8320195363,0.0,12.7620426787,28.1191506574,129.62184598,3.81853365689,3.33212,122.471192323
 06/08  05:00:00,214.712450022,33.2627548405,85.5690153136,0.0,25.5240853573,30.610668775,220.849949137,6.55465384205,8.3303,205.964995294
 06/08  06:00:00,324.026950202,34.0599674254,106.965345473,0.0,51.0481707146,78.1489452969,371.98270008,2.41547826638,16.6606,352.906621813
 06/08  07:00:00,414.411147104,35.831682062,137.340826387,0.0,64.3609230253,109.708623606,505.907654925,7.56913847283,24.9909,473.347616452
 06/08  08:00:00,375.019626705,35.6911172549,139.759073266,0.0,51.0481707146,80.7689615957,396.406045293,3.19794556879,33.3212,359.886899725
 06/08  09:00:00,348.633501124,36.2352396702,140.221787101,0.0,51.0481707146,71.0224615957,344.781453103,0.0114912075458,66.8089,277.961061896
 06/08  10:00:00,301.431104833,36.3507937116,140.85106995,0.0,32.1804615127,65.7244621605,300.302166899,0.661479377096,83.4695,216.171187522
 06/08  11:00:00,304.802024052,36.4349273028,143.079850821,0.0,32.1804615127,65.7244621605,246.845380968,1.19609378631,83.4695,162.179787182
 06/08  12:00:00,303.802938176,36.4948867286,142.791650512,0.0,32.1804615127,65.7244621605,246.599581784,1.1943771768,83.4695,161.935704607
 06/08  13:00:00,291.917946045,36.4565884407,140.19032866,0.0,32.1804615127,55.9779621605,237.652495481,0.833184190801,75.1392,161.68011129
 06/08  14:00:00,290.642576296,36.4881555125,138.770067604,0.0,32.1804615127,55.9779621605,222.835406434,0.698015830528,66.8089,155.328490604
 06/08  15:00:00,291.870230884,36.5174688255,139.968909033,0.0,32.1804615127,55.9779621605,236.725564116,0.735157772847,75.1392,160.851206343
 06/08  16:00:00,324.19580931,36.3964410534,143.15331996,0.0,32.1804615127,60.9114621605,214.585652317,0.0283519984038,91.7998,122.757500318
 06/08  17:00:00,359.959714021,35.9140144684,144.35673521,0.0,32.1804615127,77.5397301883,232.347445861,2.96052166415,49.9818,179.405124197
 06/08  18:00:00,409.681535178,36.0349505648,140.009389019,0.0,77.122965704,86.2600435998,382.116458594,4.64706983483,49.9818,327.48758876
 06/08  19:00:00,415.195268606,36.0794748232,137.724932105,0.0,102.647051061,80.1663183927,279.649247096,5.19409274366,33.3212,241.133954352
 06/08  20:00:00,449.27608852,36.0500175868,135.382051504,0.0,115.40909374,92.7192997104,283.229570371,5.57184158366,33.3212,244.336528787
 06/08  21:00:00,430.499061246,36.1287302783,134.629570083,0.0,102.647051061,94.1340635361,384.433708489,5.94850315084,24.9909,353.494305338
 06/08  22:00:00,365.236832549,36.1725029897,135.904297075,0.0,77.122965704,65.871452062,291.087901482,6.33196594893,16.6606,268.095335533
 06/08  23:00:00,298.736065876,36.0744223967,137.541212547,0.0,38.286128036,48.4199368926,163.594386947,8.82681507983,8.3303,146.437271867
 06/08  24:00:00,232.249000375,33.2627548405,113.998966963,0.0,25.5240853573,30.610668775,125.821948648,0.0145836221265,3.33212,122.475245026
 06/09  01:00:00,215.122896398,33.5284923688,104.149648865,0.0,19.418418834,29.3649097162,91.0841098225,0.291068512951,3.33212,87.4609213095
 06/09  02:00:00,203.183446047,33.7942298971,100.115944546,0.0,12.7620426787,28.1191506574,91.0333206011,0.246541576187,3.33212,87.4546590249
 06/09  03:00:00,199.796841553,33.7942298971,97.531852464,0.0,12.7620426787,28.1191506574,97.2375621614,0.209080739684,3.33212,93.6963614217
 06/09  04:00:00,183.736069457,32.9970173122,75.8513307484,0.0,12.7620426787,28.1191506574,119.525031706,0.220649096187,3.33212,115.97226261
 06/09  05:00:00,208.674479375,32.9970173122,78.6750445574,0.0,25.5240853573,30.610668775,214.363868294,0.231163053261,8.3303,205.802405241
 06/09  06:00:00,337.103395142,34.6977374933,117.275805296,0.0,51.0481707146,78.1489452969,369.087300525,0.191049887307,16.6606,352.235650638
 06/09  07:00:00,413.287131768,35.7822938278,133.109597149,0.0,64.3609230253,109.708623606,507.22932477,9.04645072875,24.9909,473.191974042
 06/09  08:00:00,373.571585856,35.7701242123,134.819879337,0.0,51.0481707146,80.7689615957,394.540028936,3.74104752789,33.3212,357.477781408
 06/09  09:00:00,344.346579429,36.2342190365,134.199473107,0.0,51.0481707146,71.0224615957,345.051560441,0.0,66.8089,278.242660441
 06/09  10:00:00,295.85161722,36.4112955818,134.233527529,0.0,32.1804615127,65.7244621605,299.437630912,0.0143206240676,83.4695,215.953810288
 06/09  11:00:00,297.519191598,36.5095440388,135.130142946,0.0,32.1804615127,65.7244621605,245.567324819,0.0475683716432,83.4695,162.050256448
 06/09  12:00:00,296.58898631,36.5763067952,134.83958823,0.0,32.1804615127,65.7244621605,245.319652438,0.0501315238166,83.4695,161.800020914
 06/09  13:00:00,284.807258952,36.4916129165,132.859140653,0.0,32.1804615127,55.9779621605,234.202763674,0.0491141161032,75.1392,159.014449557
 06/09  14:00:00,284.176934518,36.4978475009,132.205581613,0.0,32.1804615127,55.9779621605,224.047515272,0.0521899094662,66.8089,157.186425363
 06/09  15:00:00,283.431332123,36.5360608805,131.426785862,0.0,32.1804615127,55.9779621605,233.095119567,0.0102340614021,75.1392,157.945685506
 06/09  16:00:00,311.128383959,36.6215328503,129.785198955,0.0,32.1804615127,60.9114621605,211.269928318,0.0,91.7998,119.470128318
 06/09  17:00:00,344.810312561,36.0919196246,128.966385854,0.0,32.1804615127,77.5397301883,232.394514347,3.15136698875,49.9818,179.261347358
 06/09  18:00:00,396.97544196,36.1996259655,127.078273846,0.0,77.122965704,86.2600435998,385.932997389,5.08921521385,49.9818,330.861982175
 06/09  19:00:00,403.546425506,36.3150300566,126.344488369,0.0,102.647051061,80.1663183927,276.349337604,5.66140079305,33.3212,237.366736811
 06/09  20:00:00,440.756531116,36.2708236119,127.087480199,0.0,115.40909374,92.7192997104,283.456107304,6.05157099297,33.3212,244.083336311
 06/09  21:00:00,422.844477658,36.3215646761,127.124506191,0.0,102.647051061,94.1340635361,384.28734591,6.45113393711,24.9909,352.845311973
 06/09  22:00:00,357.735810274,36.3206809959,128.216157333,0.0,77.122965704,65.871452062,291.289598921,6.86025411641,16.6606,267.768744805
 06/09  23:00:00,291.910966324,36.1847027001,130.599439216,0.0,38.286128036,48.4199368926,162.557064987,7.87164718785,8.3303,146.355117799
 06/09  24:00:00,255.191748568,33.9005249084,135.425204579,0.0,25.5240853573,30.610668775,124.736590684,0.0484815385188,3.33212,121.355989145
 06/10  01:00:00,246.42090627,34.0599674254,124.219724216,0.0,27.7269238854,30.610668775,91.8110465207,0.0171173744669,3.33212,88.4618091463
 06/10  02:00:00,198.083433729,33.2627548405,95.3364284658,0.0,12.7620426787,28.1191506574,90.7859519719,0.0247195468316,3.33212,87.4291124251
 06/10  03:00:00,191.51946782,33.2627548405,89.0310548777,0.0,12.7620426787,28.1191506574,90.8007241491,0.0370814751117,3.33212,87.431522674
 06/10  04:00:00,207.233825809,33.7942298971,97.4022005883,0.0,12.7620426787,28.1191506574,125.910791181,0.218727868325,3.33212,122.359943312
 06/10  05:00:00,212.283586889,33.7942298971,96.0130210734,0.0,12.7620426787,28.1191506574,154.930008796,0.318339590786,8.3303,146.281369205
 06/10  06:00:00,291.847412335,34.0599674254,104.750414143,0.0,42.6918050922,54.3732441037,223.264875327,0.0951807049436,16.6606,206.509094622
 06/10  07:00:00,360.982073782,36.0356730382,125.914311796,0.0,42.6918050922,86.1019271793,386.259029844,9.66087270193,24.9909,351.607257142
 06/10  08:00:00,399.069427577,35.9301532569,123.016478149,0.0,57.6566862989,112.030105488,538.493673345,3.96357152815,33.3212,501.208901817
 06/10  09:00:00,352.914769904,36.2660449583,123.359837048,0.0,57.6566862989,83.6599452969,431.306014046,0.0,66.8089,364.497114046
 06/10  10:00:00,300.802280658,36.5004957243,125.215309189,0.0,42.6918050922,68.9656133826,353.800351229,0.0,83.4695,270.330851229
 06/10  11:00:00,293.516714861,36.6035488983,126.188877158,0.0,34.9340096728,67.7198543238,305.109847556,0.0,83.4695,221.640347556
 06/10  12:00:00,291.631425537,36.6958903869,125.046460698,0.0,34.9340096728,67.7198543238,247.243435122,0.0,83.4695,163.773935122
 06/10  13:00:00,280.864858252,36.5812040129,124.206817932,0.0,34.9340096728,57.9733543238,231.660131808,0.0,75.1392,156.520931808
 06/10  14:00:00,280.137813795,36.5703620596,123.654993641,0.0,34.9340096728,57.9733543238,227.419707088,0.0,66.8089,160.610807088
 06/10  15:00:00,279.06732834,36.6196378905,122.669555881,0.0,34.9340096728,57.9733543238,236.84802824,0.0,75.1392,161.70882824
 06/10  16:00:00,307.563591077,36.5998326049,122.072128973,0.0,34.9340096728,62.9068543238,214.605118282,0.0,91.7998,122.805318282
 06/10  17:00:00,336.343612323,36.2580830593,123.319189268,0.0,34.9340096728,72.2186844194,200.158243788,3.33370148724,49.9818,146.842742301
 06/10  18:00:00,401.346235095,36.5382909734,122.106572805,0.0,87.0357390804,86.2600435998,242.196865656,5.38082561958,49.9818,186.834240036
 06/10  19:00:00,393.321146705,36.2936594747,119.822832529,0.0,102.000620287,77.6748002752,276.171264174,6.07814779656,33.3212,236.771916378
 06/10  20:00:00,408.902476281,36.1643554749,115.716039538,0.0,102.000620287,88.9820225341,283.698543606,6.55067547701,33.3212,243.826668129
 06/10  21:00:00,411.860753853,36.2154939282,119.231241836,0.0,102.000620287,91.6425454185,268.727229566,6.97248791826,24.9909,236.763841647
 06/10  22:00:00,361.231863779,36.1026483008,121.907994097,0.0,87.0357390804,65.871452062,374.449610173,7.39769120354,16.6606,350.39131897
 06/10  23:00:00,289.71313404,35.9800839926,124.087465658,0.0,42.6918050922,48.4199368926,222.31769801,8.08368854201,8.3303,205.903709468
 06/10  24:00:00,265.505699014,34.2194099423,142.812469379,0.0,27.7269238854,30.610668775,119.269460894,0.00927231539913,3.33212,115.928068579
 06/11  01:00:00,271.601064314,33.7942298971,140.582069338,0.0,34.4311606118,33.1021868926,97.2542578366,0.157991417639,3.33212,93.7641464189
 06/11  02:00:00,248.184910801,33.2627548405,135.688042797,0.0,19.466279405,30.610668775,90.9131485129,0.0773038859328,3.33212,87.503724627
 06/11  03:00:00,234.874937931,33.2627548405,122.528449017,0.0,19.466279405,30.610668775,90.9316105629,0.0937958283498,3.33212,87.5056947345
 06/11  04:00:00,235.85557093,33.2627548405,116.888971286,0.0,19.466279405,30.610668775,125.754547912,0.114422559934,3.33212,122.308005352
 06/11  05:00:00,240.20715446,32.864148548,115.500919053,0.0,19.466279405,30.610668775,155.219729699,0.494990738547,8.3303,146.394438961
 06/11  06:00:00,311.916361347,34.0599674254,124.330912782,0.0,42.6918050922,54.3732441037,225.554230462,0.181575423851,16.6606,208.712055038
 06/11  07:00:00,365.074699174,36.2431820078,120.527308558,0.0,49.3960418185,88.5934452969,385.630363318,10.4149254911,24.9909,350.224537827
 06/11  08:00:00,395.36925845,36.0448080263,119.166165453,0.0,57.6566862989,112.030105488,538.121151583,4.01370516587,33.3212,500.786246418
 06/11  09:00:00,340.15971218,36.4892448787,119.688723521,0.0,50.9524495726,81.1684271793,428.957779868,0.0,66.8089,362.148879868
 06/11  10:00:00,294.705852132,36.8751797189,119.399648366,0.0,42.6918050922,68.9656133826,356.951501636,0.0,83.4695,273.482001636
 06/11  11:00:00,293.490035569,36.6947808762,122.36950887,0.0,38.286128036,68.9656133826,303.911131478,0.0,83.4695,220.441631478
 06/11  12:00:00,296.007856754,36.7826723889,125.488956296,0.0,38.286128036,68.9656133826,238.367063305,0.0,83.4695,154.897563305
 06/11  13:00:00,279.090609612,36.5826936546,127.230470949,0.0,31.5818913096,56.727595265,236.763249823,0.0,75.1392,161.624049823
 06/11  14:00:00,276.778086851,36.567786006,125.14585924,0.0,31.5818913096,56.727595265,222.357547437,0.0,66.8089,155.548647437
 06/11  15:00:00,277.009468921,36.781717936,124.577220323,0.0,31.5818913096,56.727595265,235.22602531,0.0,75.1392,160.08682531
 06/11  16:00:00,306.650586686,36.8661781557,124.885830862,0.0,31.5818913096,61.661095265,207.933556559,0.0,91.7998,116.133756559
 06/11  17:00:00,333.605218316,36.4307833284,124.577220323,0.0,31.5818913096,70.9729253606,207.326613759,3.90767213031,49.9818,153.437141629
 06/11  18:00:00,393.136662518,36.2341377156,122.727848554,0.0,80.3315023541,83.7685254822,235.409074419,5.90071739743,49.9818,179.526557022
 06/11  19:00:00,394.123218154,36.1779699505,120.896847068,0.0,102.000620287,77.6748002752,280.074486305,6.23962467604,33.3212,240.513661629
 06/11  20:00:00,421.285818324,36.1195294787,119.448920513,0.0,108.704857014,91.4735406516,275.722890251,6.7728498194,33.3212,235.628840432
 06/11  21:00:00,400.123729524,36.2874631736,117.448233366,0.0,95.2963835608,89.1510273009,271.180825016,7.1099802958,24.9909,239.07994472
 06/11  22:00:00,351.774744265,36.2566445335,121.638738026,0.0,80.3315023541,63.3799339444,373.086078614,7.77219933958,16.6606,348.653279274
 06/11  23:00:00,291.483994735,36.1451342119,125.704540816,0.0,42.6918050922,48.4199368926,215.506149916,8.16401870156,8.3303,199.011831214
 06/11  24:00:00,286.660111105,34.2194099423,153.29089012,0.0,34.4311606118,33.1021868926,125.811739262,0.00766602339927,3.33212,122.471953238
 06/12  01:00:00,256.529730078,33.4221973574,142.81595373,0.0,19.418418834,29.3649097162,90.7131120464,0.0,3.33212,87.3809920464
 06/12  02:00:00,243.61274757,33.9005249084,137.349816864,0.0,12.7620426787,28.1191506574,90.8542326397,0.150047604805,3.33212,87.3720650349
 06/12  03:00:00,246.501110511,33.5816398744,140.600437422,0.0,12.7620426787,28.1191506574,90.791463392,0.0854391450999,3.33212,87.3739042469
 06/12  04:00:00,249.320209516,33.9005249084,136.383250156,0.0,12.7620426787,28.1191506574,119.347371911,0.189526735343,3.33212,115.825725176
 06/12  05:00:00,277.282608645,33.7410823914,142.548034048,0.0,25.5240853573,30.610668775,213.706753082,0.105187195284,8.3303,205.271265887
 06/12  06:00:00,364.314327969,34.5382949763,142.208811977,0.0,51.0481707146,78.1489452969,367.256437083,0.223562012863,16.6606,350.37227507
 06/12  07:00:00,402.318159618,35.9740473589,121.803010418,0.0,64.3609230253,109.708623606,498.615112974,11.2331930433,24.9909,462.391019931
 06/12  08:00:00,357.858289832,35.9484094351,119.793834956,0.0,51.0481707146,80.7689615957,398.885957997,4.41216403393,33.3212,361.152593964
 06/12  09:00:00,328.284186615,36.21687073,118.149662841,0.0,51.0481707146,71.0224615957,336.498764632,0.0,66.8089,269.689864632
 06/12  10:00:00,276.546150041,36.4302477109,115.652304894,0.0,32.1804615127,65.7244621605,298.904650949,0.0,83.4695,215.435150949
 06/12  11:00:00,275.958504969,36.4522709474,115.02785518,0.0,32.1804615127,65.7244621605,245.213050329,0.0,83.4695,161.743550329
 06/12  12:00:00,275.445184753,36.4841589033,114.937409066,0.0,32.1804615127,65.7244621605,243.966180567,0.0,83.4695,160.496680567
 06/12  13:00:00,266.480415418,36.3895862697,115.956655279,0.0,32.1804615127,55.9779621605,230.742020624,0.000899577284767,75.1392,155.601921046
 06/12  14:00:00,266.233510536,36.4300897422,115.857324083,0.0,32.1804615127,55.9779621605,221.183488449,0.00334129396147,66.8089,154.371247155
 06/12  15:00:00,265.054619826,36.4581864074,113.747968617,0.0,32.1804615127,55.9779621605,236.22101553,0.0,75.1392,161.08181553
 06/12  16:00:00,292.472987644,36.7331894612,111.090528403,0.0,32.1804615127,60.9114621605,207.869663911,0.0,91.7998,116.069863911
 06/12  17:00:00,324.951952012,35.9780940482,110.39882809,0.0,32.1804615127,77.5397301883,232.532302959,3.65964046511,49.9818,178.890862494
 06/12  18:00:00,378.553084788,36.0556330773,110.395715673,0.0,77.122965704,86.2600435998,377.323242914,6.28525431299,49.9818,321.056188601
 06/12  19:00:00,389.945844425,36.1580159629,112.727901591,0.0,102.647051061,80.1663183927,284.380135491,7.02721123418,33.3212,244.031724257
 06/12  20:00:00,425.034952685,36.1378587263,113.994463711,0.0,115.40909374,92.7192997104,276.724788293,7.47407130509,33.3212,235.929516988
 06/12  21:00:00,407.343607413,36.1989430725,111.869871055,0.0,102.647051061,94.1340635361,383.898328544,7.93655799907,24.9909,350.970870545
 06/12  22:00:00,343.175117012,36.2280763829,114.235823044,0.0,77.122965704,65.871452062,285.749930446,8.40386312042,16.6606,260.685467325
 06/12  23:00:00,289.486447575,36.1291922149,128.275147445,0.0,38.286128036,48.4199368926,168.665034111,9.37064331084,8.3303,150.9640908
 06/12  24:00:00,245.049325951,33.2627548405,124.167105722,0.0,25.5240853573,30.610668775,119.631865719,0.00920836152853,3.33212,116.290537357
 06/13  01:00:00,216.986421948,33.7410823914,103.01575213,0.0,19.418418834,29.3649097162,90.714049959,0.029930253037,3.33212,87.351999706
 06/13  02:00:00,210.062369882,33.9005249084,103.901264657,0.0,12.7620426787,28.1191506574,90.7616706836,0.0840323987798,3.33212,87.3455182848
 06/13  03:00:00,207.710504947,33.9005249084,101.568001366,0.0,12.7620426787,28.1191506574,90.7430601264,0.0656163642545,3.33212,87.3453237621
 06/13  04:00:00,220.73177146,33.1033123235,108.511970843,0.0,12.7620426787,28.1191506574,119.19184139,0.0840425055569,3.33212,115.775678885
 06/13  05:00:00,243.802638243,33.2627548405,110.739296514,0.0,25.5240853573,30.610668775,213.522967444,0.0932562029353,8.3303,205.099411241
 06/13  06:00:00,334.55762765,34.8571800102,113.210720478,0.0,51.0481707146,78.1489452969,366.658642621,0.231450762048,16.6606,349.766591859
 06/13  07:00:00,395.15259275,35.790936617,115.341763135,0.0,64.3609230253,109.708623606,494.787119786,11.9618707189,24.9909,457.834349067
 06/13  08:00:00,356.593089055,35.6891387572,119.956915468,0.0,51.0481707146,80.7689615957,401.091405584,4.90443021105,33.3212,362.865775373
 06/13  09:00:00,330.432327054,36.2339791853,122.51763981,0.0,51.0481707146,71.0224615957,336.567663625,0.0,66.8089,269.758763625
 06/13  10:00:00,284.371239155,36.3226443525,125.305841971,0.0,32.1804615127,65.7244621605,299.182244446,0.538141239126,83.4695,215.174603207
 06/13  11:00:00,286.802107681,36.374589071,126.94029215,0.0,32.1804615127,65.7244621605,241.129161578,1.59248789537,83.4695,156.067173683
 06/13  12:00:00,286.395576035,36.4133769942,126.772117772,0.0,32.1804615127,65.7244621605,245.72168696,1.97548912664,83.4695,160.276697833
 06/13  13:00:00,277.165722307,36.4468668228,127.023996743,0.0,32.1804615127,55.9779621605,231.910945072,2.30168819644,75.1392,154.470056876
 06/13  14:00:00,278.212860543,36.4761674394,127.859970048,0.0,32.1804615127,55.9779621605,230.662932705,2.85483269682,66.8089,160.999200008
 06/13  15:00:00,278.150641162,36.5039986706,126.98986106,0.0,32.1804615127,55.9779621605,232.192880085,2.75945194894,75.1392,154.294228136
 06/13  16:00:00,308.100862254,36.2283642969,127.481273806,0.0,32.1804615127,60.9114621605,207.922462947,0.0945465060609,91.7998,116.028116441
 06/13  17:00:00,343.474368022,35.7285045918,128.27363644,0.0,32.1804615127,77.5397301883,233.588466461,4.86718002441,49.9818,178.739486436
 06/13  18:00:00,396.232918459,35.7771797464,127.232535494,0.0,77.122965704,86.2600435998,378.274858569,7.76424706257,49.9818,320.528811506
 06/13  19:00:00,403.347902708,35.7524393605,127.693895382,0.0,102.647051061,80.1663183927,284.596199684,8.11170995114,33.3212,243.163289733
 06/13  20:00:00,436.854432033,35.7567430155,127.665193515,0.0,115.40909374,92.7192997104,278.231526544,8.60876003719,33.3212,236.301566507
 06/13  21:00:00,421.030179912,35.8465615678,126.608499251,0.0,102.647051061,94.1340635361,383.026387637,9.09413476577,24.9909,348.941352871
 06/13  22:00:00,356.855764593,35.9333034765,128.475511696,0.0,77.122965704,65.871452062,288.196069822,11.4208751877,16.6606,260.114594634
 06/13  23:00:00,291.383295253,35.8877731556,131.518565043,0.0,38.286128036,48.4199368926,169.935383257,15.5905942098,8.3303,146.014489047
 06/13  24:00:00,205.791290974,32.864148548,89.8463296642,0.0,25.5240853573,30.610668775,119.70650834,0.597928105218,3.33212,115.776460235
 06/14  01:00:00,185.97142388,30.8711170858,80.6502034678,0.0,19.418418834,29.3649097162,91.078813671,0.0,3.33212,87.746693671
 06/14  02:00:00,189.144216796,33.2627548405,87.1087159643,0.0,12.7620426787,28.1191506574,94.387927634,0.0924835103273,3.33212,90.9633241237
 06/14  03:00:00,183.198314826,32.864148548,82.1038712411,0.0,12.7620426787,28.1191506574,93.4038258752,0.598191687436,3.33212,89.4735141877
 06/14  04:00:00,185.082561141,32.864148548,77.6008960995,0.0,12.7620426787,28.1191506574,119.612730658,0.576817541077,3.33212,115.703793117
 06/14  05:00:00,226.141875323,33.7942298971,95.3027969073,0.0,25.5240853573,30.610668775,206.510302986,0.342700085843,8.3303,197.8373029
 06/14  06:00:00,337.511882603,34.8571800102,118.140267277,0.0,51.0481707146,78.1489452969,366.007451928,0.193810332217,16.6606,349.153041596
 06/14  07:00:00,410.728715696,35.7077324219,132.881165851,0.0,64.3609230253,109.708623606,497.834814818,13.2290331937,24.9909,459.614881624
 06/14  08:00:00,370.298435588,35.6566311024,135.076625255,0.0,51.0481707146,80.7689615957,399.123701051,5.71846612207,33.3212,360.084034929
 06/14  09:00:00,344.23688776,36.2243772241,137.024232592,0.0,51.0481707146,71.0224615957,336.42677668,0.555313343981,66.8089,269.062563336
 06/14  10:00:00,296.085453719,36.3135231698,137.49764862,0.0,32.1804615127,65.7244621605,301.986781534,3.5244699609,83.4695,214.992811573
 06/14  11:00:00,296.953621512,36.3654258173,137.48134139,0.0,32.1804615127,65.7244621605,243.431224315,5.14189388051,83.4695,154.819830434
 06/14  12:00:00,296.399517818,36.4041138533,137.346242437,0.0,32.1804615127,65.7244621605,250.388125263,5.56767673281,83.4695,161.35094853
 06/14  13:00:00,285.607135114,36.4379464825,135.407144477,0.0,32.1804615127,55.9779621605,235.197385348,5.65464370245,75.1392,154.403541645
 06/14  14:00:00,285.017352962,36.4673121415,134.312526606,0.0,32.1804615127,55.9779621605,226.687686471,5.68781606726,66.8089,154.190970403
 06/14  15:00:00,284.932987735,36.4947623302,134.196087269,0.0,32.1804615127,55.9779621605,237.349390455,5.12873531259,75.1392,157.081455142
 06/14  16:00:00,314.506064237,36.2088009734,134.773008979,0.0,32.1804615127,60.9114621605,211.863347911,0.45438934134,91.7998,119.609158569
 06/14  17:00:00,349.214111655,35.7078983663,135.134860941,0.0,32.1804615127,77.5397301883,235.050740124,6.43005127282,49.9818,178.638888851
 06/14  18:00:00,401.568006755,35.7548338091,133.601523734,0.0,77.122965704,86.2600435998,380.69347588,10.6473122465,49.9818,320.064363634
 06/14  19:00:00,409.123385486,35.7015342309,133.552562458,0.0,102.647051061,80.1663183927,278.772087056,9.30941594293,33.3212,236.141471113
 06/14  20:00:00,442.335102688,35.6951243159,133.047248284,0.0,115.40909374,92.7192997104,278.286423324,9.50762001327,33.3212,235.45760331
 06/14  21:00:00,425.846150071,35.7891424632,131.686739728,0.0,102.647051061,94.1340635361,384.731293647,10.0190029738,24.9909,349.721390673
 06/14  22:00:00,360.729091144,35.8756689327,133.114573236,0.0,77.122965704,65.871452062,289.683259433,14.4568337809,16.6606,258.565825652
 06/14  23:00:00,295.02017799,35.8374533003,135.597298927,0.0,38.286128036,48.4199368926,172.923619814,18.662520726,8.3303,145.930799088
 06/14  24:00:00,202.566634924,33.2627548405,85.3675772147,0.0,25.5240853573,30.610668775,119.101495985,0.0423316358485,3.33212,115.727044349
 06/15  01:00:00,146.145607905,30.8711170858,41.0041041712,0.0,19.418418834,29.3649097162,90.7689086175,0.0,3.33212,87.4367886175
 06/15  02:00:00,189.642328426,33.2627548405,87.7220960621,0.0,12.7620426787,28.1191506574,91.0899529789,0.104510677351,3.33212,87.6533223015
 06/15  03:00:00,186.125255342,33.2627548405,84.2569698989,0.0,12.7620426787,28.1191506574,90.680744845,0.120393488596,3.33212,87.2282313564
 06/15  04:00:00,181.020101563,32.864148548,73.4075165573,0.0,12.7620426787,28.1191506574,125.074405552,0.595453429088,3.33212,121.146832123
 06/15  05:00:00,199.837648661,32.7312797839,70.4506339249,0.0,25.5240853573,30.610668775,206.737526768,0.197198422334,8.3303,198.210028346
 06/15  06:00:00,323.182625134,34.2194099423,104.153345807,0.0,51.0481707146,78.1489452969,365.429067515,0.209133535515,16.6606,348.55933398
 06/15  07:00:00,411.079075514,35.7065734543,132.140123331,0.0,64.3609230253,109.708623606,494.553904579,14.2148177223,24.9909,455.348186857
 06/15  08:00:00,369.537579195,35.6602838815,132.515335171,0.0,51.0481707146,80.7689615957,395.266511292,6.21057982566,33.3212,355.734731467
 06/15  09:00:00,341.210422555,36.219982721,131.34645627,0.0,51.0481707146,71.0224615957,339.800005668,0.584547864595,66.8089,272.406557804
 06/15  10:00:00,293.482678819,36.3090162183,132.120872124,0.0,32.1804615127,65.7244621605,297.100234256,4.1089283586,83.4695,209.521805897
 06/15  11:00:00,293.268784444,36.3617265396,131.179775756,0.0,32.1804615127,65.7244621605,250.440500599,5.48449276657,83.4695,161.486507832
 06/15  12:00:00,289.938098361,36.4007662863,128.517273881,0.0,32.1804615127,65.7244621605,243.526973006,5.5405201524,83.4695,154.516952854
 06/15  13:00:00,277.327651532,36.435569212,125.574979578,0.0,32.1804615127,55.9779621605,239.354370733,4.83525085608,75.1392,159.379919877
 06/15  14:00:00,274.686088844,36.4666779765,122.863505694,0.0,32.1804615127,55.9779621605,226.343700721,3.77297482874,66.8089,155.761825892
 06/15  15:00:00,272.872156839,36.4959981815,121.008856234,0.0,32.1804615127,55.9779621605,232.64517532,3.38711452761,75.1392,154.118860792
 06/15  16:00:00,302.305625546,36.2647843035,121.43078997,0.0,32.1804615127,60.9114621605,207.936581593,0.225667000731,91.7998,115.911114593
 06/15  17:00:00,338.058869912,35.7706178621,122.657956856,0.0,32.1804615127,77.5397301883,234.34449969,5.8568367693,49.9818,178.505862921
 06/15  18:00:00,390.758450831,35.8242563615,121.355708849,0.0,77.122965704,86.2600435998,379.438908172,9.85778366505,49.9818,319.599324507
 06/15  19:00:00,398.083757166,35.8485149649,120.927259318,0.0,102.647051061,80.1663183927,278.574120271,9.34945972127,33.3212,235.90346055
 06/15  20:00:00,431.511619526,35.8521689961,120.644065032,0.0,115.40909374,92.7192997104,278.432715448,9.89561187349,33.3212,235.215903574
 06/15  21:00:00,416.0726565,35.9159106963,120.44665701,0.0,102.647051061,94.1340635361,383.736537791,10.4253951524,24.9909,348.320242639
 06/15  22:00:00,351.903499776,35.9930683314,122.775532137,0.0,77.122965704,65.871452062,289.060518139,13.4173512508,16.6606,258.982566888
 06/15  23:00:00,287.128822486,35.9458111023,126.09123353,0.0,38.286128036,48.4199368926,172.123357658,17.945430444,8.3303,145.847627214
 06/15  24:00:00,229.157309667,32.9970173122,111.451746237,0.0,25.5240853573,30.610668775,119.295366572,0.293375463053,3.33212,115.669871109
 06/16  01:00:00,230.356998366,33.2627548405,119.430088683,0.0,19.418418834,29.3649097162,90.6737331854,0.0848867622093,3.33212,87.2567264232
 06/16  02:00:00,202.305881301,32.7312797839,100.544526042,0.0,12.7620426787,28.1191506574,90.7796464871,0.179061106562,3.33212,87.2684653805
 06/16  03:00:00,207.938460046,32.9970173122,105.59854178,0.0,12.7620426787,28.1191506574,90.9168396748,0.329977525785,3.33212,87.254742149
 06/16  04:00:00,215.295759483,33.5284923688,104.468856099,0.0,12.7620426787,28.1191506574,119.554879025,0.608466761103,3.33212,115.614292264
 06/16  05:00:00,247.801891338,34.0599674254,113.776042282,0.0,25.5240853573,30.610668775,206.112801396,0.254106803704,8.3303,197.528394593
 06/16  06:00:00,343.472743514,34.0599674254,122.698371063,0.0,51.0481707146,78.1489452969,364.835181473,0.192165807691,16.6606,347.982415666
 06/16  07:00:00,403.431664197,35.9346883865,121.785402307,0.0,64.3609230253,109.708623606,493.569373185,14.4651980274,24.9909,454.113275158
 06/16  08:00:00,361.934451415,35.7672403841,123.155769295,0.0,51.0481707146,80.7689615957,395.326725494,6.20579034164,33.3212,355.799735152
 06/16  09:00:00,331.471335577,36.2220652665,121.359977335,0.0,51.0481707146,71.0224615957,336.730934142,0.0754833462078,66.8089,269.846550796
 06/16  10:00:00,281.891127968,36.3601189874,120.350740105,0.0,32.1804615127,65.7244621605,295.034094201,0.651741987039,83.4695,210.912852213
 06/16  11:00:00,281.889757987,36.4759285001,119.565857247,0.0,32.1804615127,65.7244621605,246.008053326,1.16327759822,83.4695,161.375275728
 06/16  12:00:00,279.603878981,36.5346111675,117.990577085,0.0,32.1804615127,65.7244621605,239.134764599,1.21490611642,83.4695,154.450358483
 06/16  13:00:00,269.363185445,36.4601443991,117.626517262,0.0,32.1804615127,55.9779621605,229.878853272,0.510189899255,75.1392,154.229463372
 06/16  14:00:00,267.71214268,36.4819729607,116.515595868,0.0,32.1804615127,55.9779621605,221.10549458,0.266662856156,66.8089,154.029931724
 06/16  15:00:00,268.262566224,36.5018535596,116.925688754,0.0,32.1804615127,55.9779621605,229.381495527,0.199380454213,75.1392,154.042915072
 06/16  16:00:00,298.15016594,36.5147625216,117.932011273,0.0,32.1804615127,60.9114621605,214.179137527,0.0548113368102,91.7998,122.32452619
 06/16  17:00:00,337.723170173,36.0677959012,122.184741069,0.0,32.1804615127,77.5397301883,226.865588819,5.36380363077,49.9818,171.519985188
 06/16  18:00:00,393.103418591,36.1606287975,123.267449153,0.0,77.122965704,86.2600435998,377.39516251,8.31462275651,49.9818,319.098739754
 06/16  19:00:00,397.046529159,36.2020396323,119.986544597,0.0,102.647051061,80.1663183927,278.159296826,9.16691621015,33.3212,235.671180616
 06/16  20:00:00,427.738820796,36.1752769204,117.097195481,0.0,115.40909374,92.7192997104,278.021629338,9.71640924521,33.3212,234.984020093
 06/16  21:00:00,409.04793957,36.2362347932,113.892205208,0.0,102.647051061,94.1340635361,383.792558257,10.2463582664,24.9909,348.55529999
 06/16  22:00:00,342.597410736,36.2569848165,113.802484744,0.0,77.122965704,65.871452062,285.38282547,10.7387951317,16.6606,257.983430338
 06/16  23:00:00,280.010856928,36.1782046205,118.684454251,0.0,38.286128036,48.4199368926,167.321401153,13.2071593185,8.3303,145.783941835
 06/16  24:00:00,252.586499038,33.9005249084,132.251169318,0.0,25.5240853573,30.610668775,119.036058053,0.0826630248317,3.33212,115.621275028
 06/17  01:00:00,262.991936225,33.4221973574,141.792172529,0.0,27.7269238854,30.610668775,90.5823374015,0.00997675346141,3.33212,87.240240648
 06/17  02:00:00,244.702549287,33.5816398744,140.721809897,0.0,12.7620426787,28.1191506574,90.614945471,0.045608549365,3.33212,87.2372169216
 06/17  03:00:00,246.615341867,33.4221973574,143.011612358,0.0,12.7620426787,28.1191506574,90.5989376988,0.0327816785391,3.33212,87.2340360202
 06/17  04:00:00,251.510059151,33.5816398744,140.902664361,0.0,12.7620426787,28.1191506574,118.999696889,0.0869448434995,3.33212,115.580632046
 06/17  05:00:00,257.347637433,33.4221973574,140.459199919,0.0,12.7620426787,28.1191506574,147.755912534,0.0527385273329,8.3303,139.372874006
 06/17  06:00:00,325.417338917,34.3788524593,137.030221224,0.0,42.6918050922,54.3732441037,221.95300641,0.315027686256,16.6606,204.977378723
 06/17  07:00:00,353.075821275,35.9373955266,118.086101413,0.0,42.6918050922,86.1019271793,385.773409048,14.9220693546,24.9909,345.860439693
 06/17  08:00:00,390.214765264,35.9815050483,114.380660984,0.0,57.6566862989,112.030105488,528.607302085,6.06228602336,33.3212,489.223816062
 06/17  09:00:00,342.41629243,36.2695101209,113.747968617,0.0,57.6566862989,83.6599452969,419.377393499,0.0,66.8089,352.568493499
 06/17  10:00:00,290.187284393,36.4843240241,115.103709122,0.0,42.6918050922,68.9656133826,350.679293883,0.0,83.4695,267.209793883
 06/17  11:00:00,288.017010893,36.6206619334,121.071602698,0.0,34.9340096728,67.7198543238,293.737764486,0.0,83.4695,210.268264486
 06/17  12:00:00,290.733708193,36.7480192171,124.060223891,0.0,34.9340096728,67.7198543238,244.987681151,0.0,83.4695,161.518181151
 06/17  13:00:00,279.709572551,36.5807896878,122.995808712,0.0,34.9340096728,57.9733543238,229.709151591,0.0,75.1392,154.569951591
 06/17  14:00:00,274.951029575,36.5455338074,118.372333976,0.0,34.9340096728,57.9733543238,227.887829565,0.0,66.8089,161.078929565
 06/17  15:00:00,273.35956058,36.566441445,117.382730482,0.0,34.9340096728,57.9733543238,229.50543367,0.0,75.1392,154.36623367
 06/17  16:00:00,303.461396682,36.4305589447,118.401454848,0.0,34.9340096728,62.9068543238,207.791760771,0.0132852930303,91.7998,115.978675478
 06/17  17:00:00,329.0503228,36.1009630022,117.373507831,0.0,34.9340096728,72.2186844194,207.956469351,5.06382367443,49.9818,152.910845677
 06/17  18:00:00,394.509293891,36.3562478007,116.584202202,0.0,87.0357390804,86.2600435998,237.312564433,8.33170026029,49.9818,178.999064173
 06/17  19:00:00,390.742104928,36.1697370478,117.233152554,0.0,102.000620287,77.6748002752,275.397123806,9.19418210794,33.3212,232.881741698
 06/17  20:00:00,417.705298267,36.1027415859,123.701644183,0.0,102.000620287,88.9820225341,272.675171013,9.72619378703,33.3212,229.627777226
 06/17  21:00:00,416.675246664,36.1657873925,124.017797757,0.0,102.000620287,91.6425454185,270.302425525,10.2174723817,24.9909,235.094053144
 06/17  22:00:00,362.043960045,36.0582013284,122.791702054,0.0,87.0357390804,65.871452062,370.387371657,10.707339826,16.6606,343.019431831
 06/17  23:00:00,289.942640945,35.9578450774,124.370126668,0.0,42.6918050922,48.4199368926,221.125189898,12.4692573489,8.3303,200.32563255
 06/17  24:00:00,271.754654209,34.0599674254,147.804204933,0.0,27.7269238854,30.610668775,118.920333484,0.0188590639128,3.33212,115.56935442
 06/18  01:00:00,264.053205511,33.9005249084,131.064745061,0.0,34.4311606118,33.1021868926,90.6938171237,0.0391692097247,3.33212,87.322527914
 06/18  02:00:00,231.344903024,33.2627548405,116.468326627,0.0,19.466279405,30.610668775,90.7750181723,0.124764601595,3.33212,87.3181335707
 06/18  03:00:00,226.172232994,33.2627548405,111.319867178,0.0,19.466279405,30.610668775,90.7948503672,0.14798330293,3.33212,87.3147470643
 06/18  04:00:00,233.736073607,32.6249847726,112.890705387,0.0,19.466279405,30.610668775,118.903234642,0.0377223846487,3.33212,115.533392257
 06/18  05:00:00,234.41719283,33.2627548405,106.292069502,0.0,19.466279405,30.610668775,154.328842645,0.181364253143,8.3303,145.817178392
 06/18  06:00:00,321.462875861,34.3788524593,131.901735036,0.0,42.6918050922,54.3732441037,222.606961606,0.274242487581,16.6606,205.672119118
 06/18  07:00:00,378.11440213,36.1896021402,133.675600182,0.0,49.3960418185,88.5934452969,378.109005139,14.7677866486,24.9909,338.350318491
 06/18  08:00:00,409.976912197,35.9518230155,133.918084066,0.0,57.6566862989,112.030105488,528.4113826,5.83138520447,33.3212,489.258797396
 06/18  09:00:00,351.20193697,36.3189824783,130.864831802,0.0,50.9524495726,81.1684271793,418.406038162,0.0,66.8089,351.597138162
 06/18  10:00:00,302.165180301,36.6631289865,126.49550433,0.0,42.6918050922,68.9656133826,351.729911399,0.0,83.4695,268.260411399
 06/18  11:00:00,294.614776642,36.5715625689,122.778132181,0.0,38.286128036,68.9656133826,298.412127508,0.0,83.4695,214.942627508
 06/18  12:00:00,288.814114182,36.6477637493,117.818466882,0.0,38.286128036,68.9656133826,237.766500067,0.0,83.4695,154.297000067
 06/18  13:00:00,266.620565455,36.4847830526,115.145324799,0.0,31.5818913096,56.727595265,229.471802599,0.0,75.1392,154.332602599
 06/18  14:00:00,266.866878648,36.4416585644,115.73847699,0.0,31.5818913096,56.727595265,220.625404033,0.0219505791641,66.8089,153.794553454
 06/18  15:00:00,267.84490291,36.4219094204,116.515595868,0.0,31.5818913096,56.727595265,229.06197553,0.0590655914284,75.1392,153.863709939
 06/18  16:00:00,297.373827753,36.3258165916,116.515595868,0.0,31.5818913096,61.661095265,211.836770511,0.0223608587638,91.7998,120.014609652
 06/18  17:00:00,322.908642639,35.8924058065,115.014787645,0.0,31.5818913096,70.9729253606,203.910813288,5.43705151887,49.9818,148.491961769
 06/18  18:00:00,382.254786724,35.9907732307,113.310828334,0.0,80.3315023541,83.7685254822,233.158282736,8.68104613498,49.9818,174.495436601
 06/18  19:00:00,392.34560176,36.0385302824,118.100047966,0.0,102.000620287,77.6748002752,274.335300067,9.40761619575,33.3212,231.606483871
 06/18  20:00:00,421.020584822,35.9988099349,117.950333604,0.0,108.704857014,91.4735406516,277.05070748,9.96911674439,33.3212,233.760390735
 06/18  21:00:00,405.497354835,36.1584683006,122.122150136,0.0,95.2963835608,89.1510273009,262.791506853,10.5008859716,24.9909,227.299720882
