Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  22:00:00,359.219036464,36.0725798735,129.204367875,0.0,80.3315023541,63.3799339444,370.695006971,10.9904435979,16.6606,343.043963373
 06/18  23:00:00,297.708697757,36.0033975369,132.118108898,0.0,42.6918050922,48.4199368926,221.869267968,14.422745653,8.3303,199.116222315
 06/18  24:00:00,264.480827628,33.4221973574,131.97115041,0.0,34.4311606118,33.1021868926,119.0231448,0.0147418584942,3.33212,115.676282941
 06/19  01:00:00,228.639930263,33.5816398744,114.795582225,0.0,19.418418834,29.3649097162,88.0682101068,0.117922357243,3.33212,84.6181677495
 06/19  02:00:00,220.488446216,33.9005249084,114.305007735,0.0,12.7620426787,28.1191506574,86.924685353,0.0648640575398,3.33212,83.5277012955
 06/19  03:00:00,196.64770511,33.1033123235,91.2886233519,0.0,12.7620426787,28.1191506574,90.597745975,0.0840296877416,3.33212,87.1815962872
 06/19  04:00:00,186.883280298,33.1033123235,74.8775161356,0.0,12.7620426787,28.1191506574,118.919389312,0.107617722687,3.33212,115.479651589
 06/19  05:00:00,230.721485431,33.6347873801,96.7010003468,0.0,25.5240853573,30.610668775,205.783001391,0.408383368092,8.3303,197.044318023
 06/19  06:00:00,330.187052303,34.8571800102,109.670583806,0.0,51.0481707146,78.1489452969,359.853946201,0.225587411052,16.6606,342.96775879
 06/19  07:00:00,393.277363629,35.7792797735,115.248953462,0.0,64.3609230253,109.708623606,494.975058553,15.5128789701,24.9909,454.471279582
 06/19  08:00:00,355.647134487,35.7037874211,120.520910002,0.0,51.0481707146,80.7689615957,390.670289643,6.29463988033,33.3212,351.054449763
 06/19  09:00:00,329.793689059,36.234090095,121.963659134,0.0,51.0481707146,71.0224615957,331.50960913,0.0,66.8089,264.70070913
 06/19  10:00:00,284.454478373,36.3438096915,124.896303849,0.0,32.1804615127,65.7244621605,293.207796494,0.0334792417727,83.4695,209.704817253
 06/19  11:00:00,287.135866574,36.4386846897,126.998276566,0.0,32.1804615127,65.7244621605,238.340051516,0.47529200153,83.4695,154.395259515
 06/19  12:00:00,287.101368399,36.4891818524,127.202808617,0.0,32.1804615127,65.7244621605,240.241036125,0.902843640555,83.4695,155.868692484
 06/19  13:00:00,279.818640714,36.4532379562,129.660207013,0.0,32.1804615127,55.9779621605,231.397920035,1.20948546729,75.1392,155.049234568
 06/19  14:00:00,280.193345204,36.4859299877,129.395719799,0.0,32.1804615127,55.9779621605,218.485471403,0.631094335036,66.8089,151.045477068
 06/19  15:00:00,281.157344863,36.5161556049,129.734835644,0.0,32.1804615127,55.9779621605,229.408304481,0.473559122727,75.1392,153.795545358
 06/19  16:00:00,311.244874968,36.3686217285,130.734065194,0.0,32.1804615127,60.9114621605,207.5535365,0.0,91.7998,115.7537365
 06/19  17:00:00,347.310251904,35.9014007165,132.467040899,0.0,32.1804615127,77.5397301883,233.613352411,5.62766947736,49.9818,178.003882933
 06/19  18:00:00,399.504242986,36.0219306276,130.724177457,0.0,77.122965704,86.2600435998,372.174321957,8.82867176549,49.9818,313.363850191
 06/19  19:00:00,405.596203881,36.0694452044,129.031511235,0.0,102.647051061,80.1663183927,274.572938006,9.733291635,33.3212,231.518446371
 06/19  20:00:00,438.767391439,36.0385582613,128.782361164,0.0,115.40909374,92.7192997104,277.974398823,10.3437521976,33.3212,234.309446625
 06/19  21:00:00,421.945336999,36.0819002747,127.321850242,0.0,102.647051061,94.1340635361,375.995051564,10.9045831078,24.9909,340.099568456
 06/19  22:00:00,357.993170213,36.1053795795,130.879725467,0.0,77.122965704,65.871452062,287.354682561,11.5628335924,16.6606,259.131248968
 06/19  23:00:00,292.832959298,36.0222569564,134.608575265,0.0,38.286128036,48.4199368926,167.278040177,16.5699538555,8.3303,142.377786321
 06/19  24:00:00,209.167548263,33.0634516942,93.1142554004,0.0,25.5240853573,30.610668775,125.927457221,7.1214796106,3.33212,115.47385761
 06/20  01:00:00,213.265375221,33.2627548405,104.289691751,0.0,19.418418834,29.3649097162,103.577464238,13.097847584,3.33212,87.1474966544
 06/20  02:00:00,188.485198325,32.864148548,88.4051543289,0.0,12.7620426787,28.1191506574,103.972409586,13.4881257003,3.33212,87.1521638862
 06/20  03:00:00,188.02670891,32.864148548,88.1476767921,0.0,12.7620426787,28.1191506574,107.294423061,23.0406180266,3.33212,80.9216850348
 06/20  04:00:00,194.987935797,32.864148548,87.7085081229,0.0,12.7620426787,28.1191506574,138.451741245,19.6833377324,3.33212,115.436283512
 06/20  05:00:00,224.148364659,33.2627548405,94.158125937,0.0,25.5240853573,30.610668775,217.427708008,12.2153289569,8.3303,196.882079052
 06/20  06:00:00,323.594450803,33.9005249084,105.416207714,0.0,51.0481707146,78.1489452969,361.063835561,1.96940293792,16.6606,342.433832623
 06/20  07:00:00,410.367501906,35.7775286043,130.443873311,0.0,64.3609230253,109.708623606,492.703404142,14.3794955721,24.9909,453.33300857
 06/20  08:00:00,370.584883944,35.7610018491,132.286649394,0.0,51.0481707146,80.7689615957,388.630448261,5.80043029899,33.3212,349.508817962
 06/20  09:00:00,343.141584082,36.2383366796,133.02679089,0.0,51.0481707146,71.0224615957,327.313038825,0.0,66.8089,260.504138825
 06/20  10:00:00,294.326986048,36.4048064767,132.75888196,0.0,32.1804615127,65.7244621605,297.485796834,0.0208528119297,83.4695,213.995444022
 06/20  11:00:00,297.214532106,36.4890484256,134.894686376,0.0,32.1804615127,65.7244621605,238.012855427,0.215691011364,83.4695,154.327664415
 06/20  12:00:00,299.532906879,36.5490332576,137.859111275,0.0,32.1804615127,65.7244621605,237.691736438,0.112299798769,83.4695,154.109936639
 06/20  13:00:00,291.604859361,36.4754863135,139.703776823,0.0,32.1804615127,55.9779621605,229.168730923,0.11952564559,75.1392,153.910005277
 06/20  14:00:00,291.680121038,36.5001422988,139.744208933,0.0,32.1804615127,55.9779621605,220.641100003,0.124345937637,66.8089,153.707854065
 06/20  15:00:00,289.958245193,36.536210337,137.984387308,0.0,32.1804615127,55.9779621605,228.896538091,0.0545540924525,75.1392,153.702783999
 06/20  16:00:00,317.36200329,36.6497984719,136.01657327,0.0,32.1804615127,60.9114621605,207.451121519,0.0,91.7998,115.651321519
 06/20  17:00:00,351.531265982,36.1356854271,135.658779702,0.0,32.1804615127,77.5397301883,225.945497218,4.90834812263,49.9818,171.055349095
 06/20  18:00:00,403.053257625,36.2599237654,133.10941841,0.0,77.122965704,86.2600435998,375.077325902,7.85033548347,49.9818,317.245190418
 06/20  19:00:00,409.263062601,36.3574960278,132.04709972,0.0,102.647051061,80.1663183927,271.492919705,8.70219943026,33.3212,229.469520275
 06/20  20:00:00,443.635113799,36.305357735,132.759272653,0.0,115.40909374,92.7192997104,274.613611489,9.26652798751,33.3212,232.025883502
 06/20  21:00:00,426.976213872,36.3406181283,131.280647821,0.0,102.647051061,94.1340635361,373.508066632,9.79971161796,24.9909,338.717455014
 06/20  22:00:00,361.273771584,36.3281250263,131.786315519,0.0,77.122965704,65.871452062,283.425717431,10.3365206975,16.6606,256.428596734
 06/20  23:00:00,295.833990931,36.1894177917,134.537528834,0.0,38.286128036,48.4199368926,165.497696707,12.0648791493,8.3303,145.102517557
 06/20  24:00:00,235.027743814,33.9005249084,115.501720971,0.0,25.5240853573,30.610668775,118.83515508,0.0735129090773,3.33212,115.429522171
 06/21  01:00:00,227.947452964,34.0599674254,115.820398028,0.0,19.418418834,29.3649097162,90.4946232043,0.0254473019851,3.33212,87.1370559023
 06/21  02:00:00,194.499912229,32.6249847726,93.2164755383,0.0,12.7620426787,28.1191506574,84.2527063271,0.0113100033985,3.33212,80.9092763237
 06/21  03:00:00,216.792121949,34.0599674254,112.325926072,0.0,12.7620426787,28.1191506574,90.5947631029,0.135724359365,3.33212,87.1269187435
 06/21  04:00:00,222.189927769,34.0599674254,111.31586897,0.0,12.7620426787,28.1191506574,118.814051136,0.10321235182,3.33212,115.378718784
 06/21  05:00:00,231.452865797,33.4221973574,99.8425565125,0.0,25.5240853573,30.610668775,205.135130272,0.0438312677128,8.3303,196.760999004
 06/21  06:00:00,339.015906919,34.5382949763,118.268684324,0.0,51.0481707146,78.1489452969,353.696984673,0.296942156211,16.6606,336.739442517
 06/21  07:00:00,408.720277854,35.8724615804,128.366674034,0.0,64.3609230253,109.708623606,487.919156209,14.6122105822,24.9909,448.316045627
 06/21  08:00:00,365.067625068,35.8361997744,127.16861406,0.0,51.0481707146,80.7689615957,389.217995172,5.93663322149,33.3212,349.960161951
 06/21  09:00:00,333.886680852,36.2408868604,123.74046142,0.0,51.0481707146,71.0224615957,333.795086313,0.0,66.8089,266.986186313
 06/21  10:00:00,284.284686305,36.3919884119,122.698639655,0.0,32.1804615127,65.7244621605,290.166566515,0.0,83.4695,206.697066515
 06/21  11:00:00,283.697455722,36.5095709528,121.337717256,0.0,32.1804615127,65.7244621605,237.698948711,0.0,83.4695,154.229448711
 06/21  12:00:00,279.974542435,36.5745973246,118.314577347,0.0,32.1804615127,65.7244621605,237.98603101,0.0,83.4695,154.51653101
 06/21  13:00:00,270.254185235,36.4855869403,118.435207276,0.0,32.1804615127,55.9779621605,228.484273209,0.0,75.1392,153.345073209
 06/21  14:00:00,272.226907991,36.4980815678,120.321535801,0.0,32.1804615127,55.9779621605,220.443794366,0.0,66.8089,153.634894366
 06/21  15:00:00,272.055065959,36.5281521283,120.162663782,0.0,32.1804615127,55.9779621605,228.768142127,0.0,75.1392,153.628942127
 06/21  16:00:00,299.765416776,36.5769518651,118.61265506,0.0,32.1804615127,60.9114621605,207.417376636,0.0,91.7998,115.617576636
 06/21  17:00:00,334.544623787,36.0452852422,118.909643996,0.0,32.1804615127,77.5397301883,225.998759463,5.07445765954,49.9818,170.942501804
 06/21  18:00:00,386.099534852,36.147661072,116.594344539,0.0,77.122965704,86.2600435998,374.913201298,8.13545252644,49.9818,316.795948772
 06/21  19:00:00,395.390678094,36.2079654956,117.932338852,0.0,102.647051061,80.1663183927,269.511207842,8.99985110623,33.3212,227.190156736
 06/21  20:00:00,430.627245642,36.1183279038,119.452839024,0.0,115.40909374,92.7192997104,276.784264596,9.59004527504,33.3212,233.873019321
 06/21  21:00:00,414.833368414,36.1796143415,118.952603327,0.0,102.647051061,94.1340635361,372.373042608,10.1336395782,24.9909,337.248503029
 06/21  22:00:00,349.532252184,36.229417899,120.166440303,0.0,77.122965704,65.871452062,283.918893335,10.6804008905,16.6606,256.577892444
 06/21  23:00:00,282.542275336,36.1284213396,121.312108698,0.0,38.286128036,48.4199368926,165.812043438,12.0937183937,8.3303,145.388025044
 06/21  24:00:00,252.811107336,33.7410823914,133.399798524,0.0,25.5240853573,30.610668775,112.394774276,0.0883178079984,3.33212,108.974336468
 06/22  01:00:00,242.89262814,33.7942298971,130.763731626,0.0,19.418418834,29.3649097162,90.7338777666,0.29501610062,3.33212,87.106741666
 06/22  02:00:00,227.109815895,33.2627548405,123.976396058,0.0,12.7620426787,28.1191506574,90.4893958076,0.0506808500078,3.33212,87.1065949576
 06/22  03:00:00,226.160604244,33.4221973574,122.723958671,0.0,12.7620426787,28.1191506574,85.0708352035,0.0738510064543,3.33212,81.664864197
 06/22  04:00:00,236.411655518,34.0599674254,124.994063634,0.0,12.7620426787,28.1191506574,118.021549223,0.16074171083,3.33212,114.528687513
 06/22  05:00:00,251.767577466,33.4221973574,119.75138958,0.0,25.5240853573,30.610668775,204.994266298,0.050686332948,8.3303,196.613279965
 06/22  06:00:00,349.413773525,34.3788524593,128.816717489,0.0,51.0481707146,78.1489452969,353.159113678,0.30413683026,16.6606,336.194376848
 06/22  07:00:00,401.486186966,35.8388849164,121.150552828,0.0,64.3609230253,109.708623606,488.394099425,14.9988733835,24.9909,448.404326041
 06/22  08:00:00,361.068225151,35.8018124946,123.187695673,0.0,51.0481707146,80.7689615957,387.81943458,6.09863905343,33.3212,348.399595526
 06/22  09:00:00,330.815894441,36.2385655286,120.672707166,0.0,51.0481707146,71.0224615957,333.51068083,0.0,66.8089,266.70178083
 06/22  10:00:00,281.175686262,36.4092558935,119.577594732,0.0,32.1804615127,65.7244621605,290.022402094,0.0,83.4695,206.552902094
 06/22  11:00:00,283.901391835,36.5125802145,121.52591527,0.0,32.1804615127,65.7244621605,237.630215768,0.0,83.4695,154.160715768
 06/22  12:00:00,287.359536834,36.5811383452,125.621770445,0.0,32.1804615127,65.7244621605,237.421476565,0.0,83.4695,153.951976565
 06/22  13:00:00,281.706234682,36.498018791,129.759624968,0.0,32.1804615127,55.9779621605,228.889470159,0.0,75.1392,153.750270159
 06/22  14:00:00,282.010076457,36.4972532924,130.04860593,0.0,32.1804615127,55.9779621605,220.353496427,0.0,66.8089,153.544596427
 06/22  15:00:00,282.696153288,36.5497231078,130.685019475,0.0,32.1804615127,55.9779621605,222.004762732,0.0,75.1392,146.865562732
 06/22  16:00:00,313.696815898,36.6859277356,132.308108359,0.0,32.1804615127,60.9114621605,207.417656119,0.0,91.7998,115.617856119
 06/22  17:00:00,350.752601074,36.1200375293,134.895941391,0.0,32.1804615127,77.5397301883,232.840327828,5.19330209118,49.9818,177.665225737
 06/22  18:00:00,404.889896875,36.2178825063,134.989356018,0.0,77.122965704,86.2600435998,366.507140728,8.31680646406,49.9818,308.208534264
 06/22  19:00:00,412.771137225,36.308324452,135.012160383,0.0,102.647051061,80.1663183927,276.861343682,9.20590504564,33.3212,234.334238636
 06/22  20:00:00,447.435589646,36.25886457,136.04622118,0.0,115.40909374,92.7192997104,269.464965676,9.80662591369,33.3212,226.337139762
 06/22  21:00:00,431.313436864,36.3262777178,135.176712776,0.0,102.647051061,94.1340635361,372.058906974,10.3517096851,24.9909,336.716297289
 06/22  22:00:00,364.964147483,36.3376242716,135.423870834,0.0,77.122965704,65.871452062,283.783112276,10.825882758,16.6606,256.296629518
 06/22  23:00:00,297.868080144,36.2068159059,136.523803518,0.0,38.286128036,48.4199368926,165.027964187,11.3835641368,8.3303,145.31410005
 06/22  24:00:00,251.562034433,33.9005249084,131.850447365,0.0,25.5240853573,30.610668775,112.342112386,0.0783476123273,3.33212,108.931644774
 06/23  01:00:00,224.097087403,33.4221973574,112.944042056,0.0,19.418418834,29.3649097162,90.4223971545,0.00443483014596,3.33212,87.0858423244
 06/23  02:00:00,206.698537921,33.4221973574,103.823929823,0.0,12.7620426787,28.1191506574,90.4822928839,0.0665254836376,3.33212,87.0836474003
 06/23  03:00:00,211.590157332,34.0599674254,107.810776727,0.0,12.7620426787,28.1191506574,84.2689041129,0.076876431654,3.33212,80.8599076813
 06/23  04:00:00,219.760775676,34.0599674254,108.787235337,0.0,12.7620426787,28.1191506574,118.726947965,0.10348640351,3.33212,115.291341561
 06/23  05:00:00,224.987653617,33.2627548405,93.4585821235,0.0,25.5240853573,30.610668775,204.900992871,0.124191664286,8.3303,196.446501207
 06/23  06:00:00,337.244820837,34.3788524593,116.091974558,0.0,51.0481707146,78.1489452969,352.662108634,0.300142241732,16.6606,335.701366392
 06/23  07:00:00,412.547603565,35.8794704354,130.920798431,0.0,64.3609230253,109.708623606,486.333354432,15.2051075109,24.9909,446.137346921
 06/23  08:00:00,372.951781023,35.8661694906,134.017649168,0.0,51.0481707146,80.7689615957,388.30681503,6.13373153506,33.3212,348.851883495
 06/23  09:00:00,344.653012552,36.249509769,134.485445358,0.0,51.0481707146,71.0224615957,325.604337186,0.0,66.8089,258.795437186
 06/23  10:00:00,297.039746376,36.4510355382,135.394072497,0.0,32.1804615127,65.7244621605,295.547454718,0.0,83.4695,212.077954718
 06/23  11:00:00,298.057061906,36.533901398,135.686529825,0.0,32.1804615127,65.7244621605,238.888572079,0.0,83.4695,155.419072079
 06/23  12:00:00,297.423846621,36.5934220637,135.70649023,0.0,32.1804615127,65.7244621605,237.341411629,0.0,83.4695,153.871911629
 06/23  13:00:00,288.724505204,36.5112141402,136.796849236,0.0,32.1804615127,55.9779621605,222.121091318,0.0,75.1392,146.981891318
 06/23  14:00:00,289.136392136,36.5073962057,137.19649713,0.0,32.1804615127,55.9779621605,220.294378309,0.0,66.8089,153.485478309
 06/23  15:00:00,288.636501337,36.5599282502,136.646987021,0.0,32.1804615127,55.9779621605,228.605910233,0.0,75.1392,153.466710233
 06/23  16:00:00,317.678292071,36.7087015062,136.280691905,0.0,32.1804615127,60.9114621605,207.299313544,0.0,91.7998,115.499513544
 06/23  17:00:00,351.707914984,36.1644218219,135.807617708,0.0,32.1804615127,77.5397301883,225.806517111,5.09732807911,49.9818,170.727389032
 06/23  18:00:00,402.670710789,36.294319243,132.684913531,0.0,77.122965704,86.2600435998,366.005537192,8.22931869156,49.9818,307.794418501
 06/23  19:00:00,403.85266033,36.3911193645,126.61654831,0.0,102.647051061,80.1663183927,276.593017168,9.15533470786,33.3212,234.11648246
 06/23  20:00:00,436.27502568,36.3081371133,125.430758148,0.0,115.40909374,92.7192997104,269.270040673,9.81678342519,33.3212,226.132057248
 06/23  21:00:00,420.1454021,36.3440421283,124.469341652,0.0,102.647051061,94.1340635361,371.565719135,10.3764474271,24.9909,336.198371708
 06/23  22:00:00,353.97294189,36.3280976057,124.51024011,0.0,77.122965704,65.871452062,283.632756602,10.9310712006,16.6606,256.041085402
 06/23  23:00:00,289.925622043,36.1797944881,128.670797899,0.0,38.286128036,48.4199368926,158.513236581,11.5574991908,8.3303,138.625437391
 06/23  24:00:00,223.479620577,33.7410823914,104.36046818,0.0,25.5240853573,30.610668775,118.705758707,0.0827924553542,3.33212,115.290846252
 06/24  01:00:00,224.925865673,33.7942298971,103.577775621,0.0,27.7269238854,30.610668775,90.6586502425,0.268463191819,3.33212,87.0580670506
 06/24  02:00:00,187.446603355,32.9970173122,85.6377336689,0.0,12.7620426787,28.1191506574,84.453202638,0.291066888551,3.33212,80.8300157495
 06/24  03:00:00,185.067488136,32.9970173122,83.2984622909,0.0,12.7620426787,28.1191506574,90.6914147558,0.306144415025,3.33212,87.0531503408
 06/24  04:00:00,201.379562189,33.5284923688,91.9124748731,0.0,12.7620426787,28.1191506574,119.152776327,0.586642903423,3.33212,115.234013424
 06/24  05:00:00,212.341167641,33.7942298971,96.0677345788,0.0,12.7620426787,28.1191506574,147.397748068,0.486329198486,8.3303,138.58111887
 06/24  06:00:00,291.246847566,34.0599674254,104.28407463,0.0,42.6918050922,54.3732441037,213.920951787,0.140075498732,16.6606,197.120276288
 06/24  07:00:00,364.120592176,36.0246878167,129.081291848,0.0,42.6918050922,86.1019271793,375.248301086,15.0931784235,24.9909,335.164222663
 06/24  08:00:00,402.288349167,35.9143992079,126.277285063,0.0,57.6566862989,112.030105488,520.644213173,6.07933401349,33.3212,481.243679159
 06/24  09:00:00,354.922108872,36.256905394,125.408206136,0.0,57.6566862989,83.6599452969,407.98789124,0.0,66.8089,341.17899124
 06/24  10:00:00,303.451406489,36.4845826496,127.93468645,0.0,42.6918050922,68.9656133826,347.868387264,0.0,83.4695,264.398887264
 06/24  11:00:00,294.285710114,36.5877590485,127.033789002,0.0,34.9340096728,67.7198543238,290.254813507,0.0,83.4695,206.785313507
 06/24  12:00:00,290.835912444,36.7002591318,124.240714969,0.0,34.9340096728,67.7198543238,237.848027779,0.0,83.4695,154.378527779
 06/24  13:00:00,281.998291824,36.5816271707,125.220143821,0.0,34.9340096728,57.9733543238,230.411621319,0.0,75.1392,155.272421319
 06/24  14:00:00,281.167885124,36.5652434338,124.395590339,0.0,34.9340096728,57.9733543238,219.146990469,0.0,66.8089,152.338090469
 06/24  15:00:00,279.073668866,36.6150965499,122.354175327,0.0,34.9340096728,57.9733543238,228.939560215,0.0,75.1392,153.800360215
 06/24  16:00:00,307.973369085,36.5846133391,122.060252036,0.0,34.9340096728,62.9068543238,207.455149036,0.0,91.7998,115.655349036
 06/24  17:00:00,336.491134027,36.2397349892,123.165823152,0.0,34.9340096728,72.2186844194,200.872940519,5.1787560025,49.9818,145.712384517
 06/24  18:00:00,400.87217867,36.5096060952,121.037085674,0.0,87.0357390804,86.2600435998,236.38755685,8.35370834353,49.9818,178.052048506
 06/24  19:00:00,394.011682088,36.2714037429,119.573008326,0.0,102.000620287,77.6748002752,269.020417177,9.33215941038,33.3212,226.367057767
 06/24  20:00:00,412.907497734,36.1571497496,118.925604976,0.0,102.000620287,88.9820225341,269.249651524,9.98781159121,33.3212,225.940639932
 06/24  21:00:00,412.705309301,36.1976858777,120.034909702,0.0,102.000620287,91.6425454185,266.129578848,10.5546936347,24.9909,230.583985213
 06/24  22:00:00,360.412190991,36.0722779236,121.159210608,0.0,87.0357390804,65.871452062,358.752078913,11.1237300136,16.6606,330.967748899
 06/24  23:00:00,289.22106521,35.9655326195,123.647071414,0.0,42.6918050922,48.4199368926,215.298768007,11.9298869605,8.3303,195.038581047
 06/24  24:00:00,262.499414401,34.0599674254,140.180856366,0.0,27.7269238854,30.610668775,118.592007219,0.0122420405249,3.33212,115.247645178
 06/25  01:00:00,271.299732855,33.7942298971,140.28618359,0.0,34.4311606118,33.1021868926,90.7016354415,0.234646638139,3.33212,87.1348688033
 06/25  02:00:00,253.880822593,33.2627548405,141.366601781,0.0,19.466279405,30.610668775,89.5409876865,0.120899889143,3.33212,86.0879677973
 06/25  03:00:00,250.197584628,33.2627548405,137.710405325,0.0,19.466279405,30.610668775,85.4329870198,0.145391225562,3.33212,81.9554757942
 06/25  04:00:00,253.767584936,33.2627548405,134.603600638,0.0,19.466279405,30.610668775,118.71451453,0.176007542296,3.33212,115.206386987
 06/25  05:00:00,257.249367444,33.2627548405,131.458536589,0.0,19.466279405,30.610668775,147.220342284,0.205115674799,8.3303,138.68492661
 06/25  06:00:00,320.198853605,34.0599674254,132.485134841,0.0,42.6918050922,54.3732441037,221.485462288,0.283175612011,16.6606,204.541686676
 06/25  07:00:00,365.081871594,36.2165676487,120.554464423,0.0,49.3960418185,88.5934452969,374.747455682,15.4491327152,24.9909,334.307422967
 06/25  08:00:00,394.048710214,36.0150329447,117.901260587,0.0,57.6566862989,112.030105488,513.590059136,5.96092702348,33.3212,474.307932112
 06/25  09:00:00,336.711568461,36.4712538519,116.307074586,0.0,50.9524495726,81.1684271793,411.04736803,0.0,66.8089,344.23846803
 06/25  10:00:00,291.114478085,36.845730209,115.809916689,0.0,42.6918050922,68.9656133826,347.306476369,0.0,83.4695,263.836976369
 06/25  11:00:00,287.879359448,36.7025428182,116.515595868,0.0,38.286128036,68.9656133826,292.40615183,0.0,83.4695,208.93665183
 06/25  12:00:00,290.614442128,36.801650368,119.675070706,0.0,38.286128036,68.9656133826,237.208547596,0.0,83.4695,153.739047596
 06/25  13:00:00,275.094036008,36.5787699998,123.035646455,0.0,31.5818913096,56.727595265,223.118110845,0.0,75.1392,147.978910845
 06/25  14:00:00,274.906266965,36.4802415105,123.815142104,0.0,31.5818913096,56.727595265,219.16787309,0.0,66.8089,152.35897309
 06/25  15:00:00,275.301770332,36.5286350814,124.123998531,0.0,31.5818913096,56.727595265,226.49334638,0.0,75.1392,151.35414638
 06/25  16:00:00,305.679174538,36.5387746571,125.273402259,0.0,31.5818913096,61.661095265,202.761674908,0.0,91.7998,110.961874908
 06/25  17:00:00,330.657681814,36.0932572277,122.05860635,0.0,31.5818913096,70.9729253606,200.858137494,5.22732127216,49.9818,145.649016222
 06/25  18:00:00,392.857729081,36.0991788566,122.609714351,0.0,80.3315023541,83.7685254822,229.521818694,8.56512444811,49.9818,170.974894246
 06/25  19:00:00,396.320348818,36.0914504684,122.041851149,0.0,102.000620287,77.6748002752,273.632277905,9.50074548512,33.3212,230.81033242
 06/25  20:00:00,417.969208821,36.0587053495,114.844802916,0.0,108.704857014,91.4735406516,265.845190667,10.1240757346,33.3212,222.399914933
 06/25  21:00:00,396.990914385,36.2055776654,113.600821693,0.0,95.2963835608,89.1510273009,266.356526678,10.6872583897,24.9909,230.678368288
 06/25  22:00:00,344.428907744,36.1027021582,114.401915664,0.0,80.3315023541,63.3799339444,356.760567341,11.2574395742,16.6606,328.842527767
 06/25  23:00:00,282.945176977,36.0153067899,117.362317695,0.0,42.6918050922,48.4199368926,214.059255254,12.8538230225,8.3303,192.875132232
 06/25  24:00:00,267.388152398,33.4221973574,134.877327696,0.0,34.4311606118,33.1021868926,118.687209338,0.0077277725086,3.33212,115.347361565
 06/26  01:00:00,242.408233439,33.9005249084,128.230312753,0.0,19.418418834,29.3649097162,84.1815886334,0.0494580552858,3.33212,80.8000105782
 06/26  02:00:00,236.417531714,34.0599674254,130.033777242,0.0,12.7620426787,28.1191506574,90.3918914292,0.0510041782307,3.33212,87.0087672509
 06/26  03:00:00,233.030973884,33.2627548405,127.464342454,0.0,12.7620426787,28.1191506574,84.1950845646,0.0710976936484,3.33212,80.7918668709
 06/26  04:00:00,234.603000207,33.4221973574,122.177844427,0.0,12.7620426787,28.1191506574,118.598024401,0.10201162964,3.33212,115.163892772
 06/26  05:00:00,269.330918768,34.2194099423,134.118143693,0.0,25.5240853573,30.610668775,204.445599521,0.0958311045448,8.3303,196.019468416
 06/26  06:00:00,364.763039104,33.9005249084,143.334629387,0.0,51.0481707146,78.1489452969,348.438464327,0.321512494937,16.6606,331.456351832
 06/26  07:00:00,403.445087717,35.8921814135,123.036559528,0.0,64.3609230253,109.708623606,483.401931465,16.0582935431,24.9909,442.352737922
 06/26  08:00:00,358.682476592,35.8486861938,120.743744109,0.0,51.0481707146,80.7689615957,381.848046941,6.3942529229,33.3212,342.132594018
 06/26  09:00:00,328.105120832,36.2024214813,117.992790275,0.0,51.0481707146,71.0224615957,324.913892391,0.0,66.8089,258.104992391
 06/26  10:00:00,275.90545279,36.4191581662,114.986701954,0.0,32.1804615127,65.7244621605,289.342649578,0.0,83.4695,205.873149578
 06/26  11:00:00,277.176003984,36.433029078,116.153340516,0.0,32.1804615127,65.7244621605,237.329677778,0.0014347361228,83.4695,153.858743042
 06/26  12:00:00,279.284624568,36.4854602312,118.418669625,0.0,32.1804615127,65.7244621605,237.122092618,0.00986381919564,83.4695,153.642728799
 06/26  13:00:00,269.770847958,36.4178183438,118.352494066,0.0,32.1804615127,55.9779621605,228.59137719,0.00269013539835,75.1392,153.449487054
 06/26  14:00:00,270.212685224,36.405796428,119.473267142,0.0,32.1804615127,55.9779621605,213.454161749,0.0520095160684,66.8089,146.593252233
 06/26  15:00:00,272.162929708,36.628682267,120.123910745,0.0,32.1804615127,55.9779621605,228.416080713,0.000448359934241,75.1392,153.276432353
 06/26  16:00:00,301.102385403,37.3119583786,119.062405354,0.0,32.1804615127,60.9114621605,202.17755473,0.0,91.7998,110.37775473
 06/26  17:00:00,336.736918623,36.5227215104,120.431468377,0.0,32.1804615127,77.5397301883,224.672315324,5.65533366546,49.9818,169.035181658
 06/26  18:00:00,391.200692992,36.5707835202,120.887321962,0.0,77.122965704,86.2600435998,370.067847695,9.87898285456,49.9818,310.20706484
 06/26  19:00:00,397.160454696,36.5654361636,119.062405354,0.0,102.647051061,80.1663183927,273.877162714,10.502112691,33.3212,230.053850023
 06/26  20:00:00,428.944086803,36.4871341981,117.259800737,0.0,115.40909374,92.7192997104,269.851822269,10.9869475927,33.3212,225.543674676
 06/26  21:00:00,411.673566006,36.4098219084,115.486138364,0.0,102.647051061,94.1340635361,370.437037169,10.7577189312,24.9909,334.688418237
 06/26  22:00:00,343.395890431,36.3056360826,115.022305447,0.0,77.122965704,65.871452062,275.544211257,10.6767014475,16.6606,248.206909809
 06/26  23:00:00,275.101653427,36.2638765523,114.754822927,0.0,38.286128036,48.4199368926,164.848273404,11.8941460119,8.3303,144.623827392
 06/26  24:00:00,270.29233797,34.2194099423,148.39241248,0.0,25.5240853573,30.610668775,112.118910026,0.021810807819,3.33212,108.764979218
 06/27  01:00:00,258.248572798,33.5816398744,144.395128328,0.0,19.418418834,29.3649097162,90.4233746972,0.0997077178489,3.33212,86.9915469793
 06/27  02:00:00,245.409177514,33.9005249084,139.143177719,0.0,12.7620426787,28.1191506574,84.3388461437,0.233697046509,3.33212,80.7730290972
 06/27  03:00:00,249.21868857,33.5816398744,143.308537104,0.0,12.7620426787,28.1191506574,90.4470329278,0.130874570266,3.33212,86.9840383575
 06/27  04:00:00,251.218725314,33.9005249084,137.451450237,0.0,12.7620426787,28.1191506574,112.335614503,0.277339288918,3.33212,108.726155214
 06/27  05:00:00,278.136764182,33.7410823914,142.559900877,0.0,25.5240853573,30.610668775,204.372515663,0.155814669517,8.3303,195.886400994
 06/27  06:00:00,365.30178171,34.5382949763,142.257548983,0.0,51.0481707146,78.1489452969,349.656584761,0.336575348523,16.6606,332.659409412
 06/27  07:00:00,404.200184117,35.8952216555,122.485961445,0.0,64.3609230253,109.708623606,481.529089313,16.0898091857,24.9909,440.448380128
 06/27  08:00:00,359.290738623,35.8356584233,120.316255393,0.0,51.0481707146,80.7689615957,380.409242014,6.37552458097,33.3212,340.712517433
 06/27  09:00:00,327.918258691,36.2017610136,118.008223488,0.0,51.0481707146,71.0224615957,324.59605409,0.0,66.8089,257.78715409
 06/27  10:00:00,277.19103613,36.34933016,116.441924196,0.0,32.1804615127,65.7244621605,289.256817855,0.0,83.4695,205.787317855
 06/27  11:00:00,275.602523723,36.4424359912,114.525589439,0.0,32.1804615127,65.7244621605,237.257014185,0.0,83.4695,153.787514185
 06/27  12:00:00,274.92789716,36.5086546931,114.561014953,0.0,32.1804615127,65.7244621605,237.051874651,0.0,83.4695,153.582374651
 06/27  13:00:00,263.388460757,36.4020686119,113.25141438,0.0,32.1804615127,55.9779621605,221.84883668,0.008675069582,75.1392,146.70096161
 06/27  14:00:00,261.541219176,36.4612469981,110.97815592,0.0,32.1804615127,55.9779621605,220.047958797,0.0437370041242,66.8089,153.195321793
 06/27  15:00:00,269.576574958,36.5236073747,117.72563159,0.0,32.1804615127,55.9779621605,221.66009728,0.0,75.1392,146.52089728
 06/27  16:00:00,303.843852314,36.4448849318,122.771809973,0.0,32.1804615127,60.9114621605,207.172116038,0.0,91.7998,115.372316038
 06/27  17:00:00,343.389646838,35.9265917104,127.799311336,0.0,32.1804615127,77.5397301883,226.046973335,5.75612308701,49.9818,170.309050248
 06/27  18:00:00,397.723611808,36.0198627293,128.102926438,0.0,77.122965704,86.2600435998,365.270786372,9.09635114198,49.9818,306.19263523
 06/27  19:00:00,404.844071228,36.0909604924,127.96836906,0.0,102.647051061,80.1663183927,269.353556982,10.0472061671,33.3212,225.985150814
 06/27  20:00:00,438.748650283,36.0753965975,128.17133247,0.0,115.40909374,92.7192997104,269.329151154,10.6540330457,33.3212,225.353918108
 06/27  21:00:00,423.781447944,36.1386438751,128.332432281,0.0,102.647051061,94.1340635361,370.432751951,11.224468979,24.9909,334.217382972
 06/27  22:00:00,357.405461543,36.1889459542,128.081121806,0.0,77.122965704,65.871452062,281.89105065,11.7218570317,16.6606,253.508593619
 06/27  23:00:00,287.807152076,36.0775117416,126.641578121,0.0,38.286128036,48.4199368926,161.821790509,13.8035652911,8.3303,139.687925218
 06/27  24:00:00,250.202701823,33.2707677555,129.295251248,0.0,25.5240853573,30.610668775,112.080662918,0.023545560874,3.33212,108.724997357
 06/28  01:00:00,225.366818405,33.2827250594,111.808780444,0.0,19.418418834,29.3649097162,90.4214270998,0.122438482001,3.33212,86.9668686178
 06/28  02:00:00,226.052211941,33.7493509914,119.992592524,0.0,12.7620426787,28.1191506574,84.3371042442,0.252737509211,3.33212,80.752246735
 06/28  03:00:00,224.17220989,33.7485006265,118.135256615,0.0,12.7620426787,28.1191506574,90.437371159,0.146001583971,3.33212,86.959249575
 06/28  04:00:00,233.460116549,33.1099487268,121.406759812,0.0,12.7620426787,28.1191506574,112.150126642,0.131880253422,3.33212,108.686126388
 06/28  05:00:00,243.236445847,33.1101396137,109.173038804,0.0,25.5240853573,30.610668775,202.049834837,0.153862791999,8.3303,193.565672045
 06/28  06:00:00,360.714027717,34.8721176939,138.351458457,0.0,51.0481707146,78.1489452969,344.48997116,0.34856053941,16.6606,327.480810621
 06/28  07:00:00,413.758039065,35.8354073067,133.443296637,0.0,64.3609230253,109.708623606,482.366958669,16.3395981512,24.9909,441.036460517
 06/28  08:00:00,368.389250631,35.834364175,130.484523667,0.0,51.0481707146,80.7689615957,384.173569709,6.59111920802,33.3212,344.261250501
 06/28  09:00:00,337.758209975,36.2575392425,127.598906866,0.0,51.0481707146,71.0224615957,326.170792522,0.0,66.8089,259.361892522
 06/28  10:00:00,287.015019962,36.4911831016,125.341308408,0.0,32.1804615127,65.7244621605,288.14929878,0.0,83.4695,204.67979878
 06/28  11:00:00,286.500506654,36.6074940523,124.056126973,0.0,32.1804615127,65.7244621605,231.394450131,0.0,83.4695,147.924950131
 06/28  12:00:00,285.116997113,36.6762392157,123.320712753,0.0,32.1804615127,65.7244621605,236.982524499,0.000546530581687,83.4695,153.512477969
 06/28  13:00:00,275.621612126,36.5822011701,123.633077315,0.0,32.1804615127,55.9779621605,227.794585103,0.024958287406,75.1392,152.630426815
 06/28  14:00:00,275.66893464,36.5873224175,123.681042319,0.0,32.1804615127,55.9779621605,214.009676933,0.0703210234063,66.8089,147.130455909
 06/28  15:00:00,274.122169082,36.618676978,122.119042831,0.0,32.1804615127,55.9779621605,221.62683235,0.0262339737869,75.1392,146.461398376
 06/28  16:00:00,303.154244867,36.6348854767,121.892554409,0.0,32.1804615127,60.9114621605,207.127876707,0.0,91.7998,115.328076707
 06/28  17:00:00,343.072718276,36.0489685253,127.37477151,0.0,32.1804615127,77.5397301883,225.962690566,5.77382058404,49.9818,170.207069982
 06/28  18:00:00,397.26560348,36.1594882291,127.511610698,0.0,77.122965704,86.2600435998,364.904610515,9.11810994146,49.9818,305.804700574
 06/28  19:00:00,404.94234723,36.2033929005,127.417167785,0.0,102.647051061,80.1663183927,269.184739412,10.0755589403,33.3212,225.787980472
 06/28  20:00:00,441.808187452,36.1765758008,130.643312798,0.0,115.40909374,92.7192997104,269.223082489,10.7371095139,33.3212,225.164772975
 06/28  21:00:00,426.585115557,36.2359437556,130.66999399,0.0,102.647051061,94.1340635361,369.984217981,11.2518749941,24.9909,333.741442986
 06/28  22:00:00,357.632832293,36.2754783065,128.235834578,0.0,77.122965704,65.871452062,275.718670568,11.7982704413,16.6606,247.259800126
 06/28  23:00:00,292.219693064,36.1587083588,130.973987867,0.0,38.286128036,48.4199368926,161.378069584,14.7396357179,8.3303,138.308133866
 06/28  24:00:00,250.529886102,33.4680579839,129.432650803,0.0,25.5240853573,30.610668775,118.426869849,0.0189845703592,3.33212,115.075765279
 06/29  01:00:00,240.499477948,34.1149351238,126.146966834,0.0,19.418418834,29.3649097162,84.1088549128,0.0411334845435,3.33212,80.7356014283
 06/29  02:00:00,227.6368326,33.9433762076,121.402213541,0.0,12.7620426787,28.1191506574,90.3487504264,0.0775216954379,3.33212,86.939108731
 06/29  03:00:00,223.276937627,32.9753719696,118.016069,0.0,12.7620426787,28.1191506574,84.2048860879,0.143971580826,3.33212,80.7287945071
 06/29  04:00:00,221.157268102,33.1330623659,109.061260027,0.0,12.7620426787,28.1191506574,112.103358353,0.126571400515,3.33212,108.644666953
 06/29  05:00:00,256.048220744,33.9464607229,121.140248704,0.0,25.5240853573,30.610668775,204.270973837,0.318023839515,8.3303,195.622649998
 06/29  06:00:00,360.000896119,34.9106583192,137.623051884,0.0,51.0481707146,78.1489452969,346.6835953,0.17088617742,16.6606,329.852109123
 06/29  07:00:00,413.740745489,35.8476028068,133.432324039,0.0,64.3609230253,109.708623606,478.133508911,16.5766980815,24.9909,436.565910829
 06/29  08:00:00,373.232395356,35.7875147824,135.402252532,0.0,51.0481707146,80.7689615957,383.311460694,6.67834846658,33.3212,343.311912228
 06/29  09:00:00,343.291638867,36.2757477313,133.167881334,0.0,51.0481707146,71.0224615957,324.103678888,0.0,66.8089,257.294778888
 06/29  10:00:00,291.614829802,36.4091556798,130.077207935,0.0,32.1804615127,65.7244621605,289.028514991,0.0728832397788,83.4695,205.486131751
 06/29  11:00:00,288.700641741,36.5430810826,126.355087396,0.0,32.1804615127,65.7244621605,230.586527389,0.152378406105,83.4695,146.964648983
 06/29  12:00:00,286.822193295,36.6243558765,125.108944766,0.0,32.1804615127,65.7244621605,237.076978113,0.161745511025,83.4695,153.445732602
 06/29  13:00:00,277.330281209,36.5730608494,125.404739942,0.0,32.1804615127,55.9779621605,222.52679617,0.173153486638,75.1392,147.214442683
 06/29  14:00:00,277.534399215,36.6095024098,125.557332119,0.0,32.1804615127,55.9779621605,219.411482681,0.188193478639,66.8089,152.414389202
 06/29  15:00:00,280.564806912,36.6165336509,128.608183192,0.0,32.1804615127,55.9779621605,222.157500929,0.623036361845,75.1392,146.395264567
 06/29  16:00:00,316.123089411,36.4656434852,135.070178567,0.0,32.1804615127,60.9114621605,207.09370501,0.00771235801352,91.7998,115.286192652
 06/29  17:00:00,352.579615755,35.9941107427,136.944564495,0.0,32.1804615127,77.5397301883,224.46558617,6.08238801542,49.9818,168.401398154
 06/29  18:00:00,404.246524089,36.1165725664,134.536583688,0.0,77.122965704,86.2600435998,362.700333962,9.48153169599,49.9818,303.237002266
 06/29  19:00:00,411.431705837,36.1850951764,133.940922902,0.0,102.647051061,80.1663183927,272.951232747,10.4851706085,33.3212,229.144862138
 06/29  20:00:00,448.163591275,36.1492453645,137.053211725,0.0,115.40909374,92.7192997104,265.065137993,11.1764896523,33.3212,220.56744834
 06/29  21:00:00,436.336783582,36.2024219109,140.452788737,0.0,102.647051061,94.1340635361,366.997422462,11.695830422,24.9909,330.31069204
 06/29  22:00:00,375.893167263,36.2306575706,146.546261578,0.0,77.122965704,65.871452062,281.856808418,12.2947853924,16.6606,252.901423026
 06/29  23:00:00,311.55456351,36.1182672434,150.376834745,0.0,38.286128036,48.4199368926,165.50169715,17.5096634984,8.3303,139.661733651
 06/29  24:00:00,220.460462552,33.4696920204,99.3972600957,0.0,25.5240853573,30.610668775,112.033485612,0.0558710832342,3.33212,108.645494529
 06/30  01:00:00,203.575772241,34.1147449209,89.260806456,0.0,19.418418834,29.3649097162,84.1157194203,0.067041786831,3.33212,80.7165576335
 06/30  02:00:00,184.661243887,33.7823862472,78.6217558662,0.0,12.7620426787,28.1191506574,90.3915015218,0.143663677115,3.33212,86.9157178447
 06/30  03:00:00,166.352361618,33.2917966258,60.7955236008,0.0,12.7620426787,28.1191506574,84.2008851707,0.159630742756,3.33212,80.709134428
 06/30  04:00:00,186.365951804,32.8083563789,74.0956070592,0.0,12.7620426787,28.1191506574,113.417822383,0.188374736847,3.33212,109.897327646
 06/30  05:00:00,249.432343796,32.7468036552,115.528992614,0.0,25.5240853573,30.610668775,202.665559816,0.258619348658,8.3303,194.076640467
 06/30  06:00:00,319.185217308,34.2543070815,96.6552262982,0.0,51.0481707146,78.1489452969,344.616650899,0.253845591271,16.6606,327.702205308
 06/30  07:00:00,408.536258747,35.8461513259,127.060523878,0.0,64.3609230253,109.708623606,476.634329834,16.8877148437,24.9909,434.75571499
 06/30  08:00:00,392.157489213,35.8494475524,153.33447731,0.0,51.0481707146,80.7689615957,384.090800204,6.94670433718,33.3212,343.822895867
 06/30  09:00:00,362.90238135,36.2824473028,152.752578641,0.0,51.0481707146,71.0224615957,325.221837239,0.0,66.8089,258.412937239
 06/30  10:00:00,313.673267267,36.4912538359,152.032707847,0.0,32.1804615127,65.7244621605,282.092412037,0.342821902136,83.4695,198.280090135
 06/30  11:00:00,312.353757999,36.5822381491,149.966456076,0.0,32.1804615127,65.7244621605,238.083873078,1.0395532129,83.4695,153.574819865
 06/30  12:00:00,311.186219796,36.644587642,149.444603137,0.0,32.1804615127,65.7244621605,237.565728144,0.731671490862,83.4695,153.364556653
 06/30  13:00:00,304.835576594,36.5796463184,152.868791874,0.0,32.1804615127,55.9779621605,221.990598503,0.340196870013,75.1392,146.511201633
 06/30  14:00:00,304.950052719,36.620312463,152.931649938,0.0,32.1804615127,55.9779621605,213.365678129,0.230073461857,66.8089,146.326704667
 06/30  15:00:00,302.610909308,36.6659623684,150.547019405,0.0,32.1804615127,55.9779621605,228.123860746,0.142942713019,75.1392,152.841718033
 06/30  16:00:00,333.400834221,36.670465673,152.071406938,0.0,32.1804615127,60.9114621605,200.772956841,0.0,91.7998,108.973156841
 06/30  17:00:00,369.69412325,36.1403990614,153.867866718,0.0,32.1804615127,77.5397301883,225.884515452,5.89135462413,49.9818,170.011360828
 06/30  18:00:00,419.186939465,36.2675265362,149.293207623,0.0,77.122965704,86.2600435998,364.321549517,9.29109786992,49.9818,305.048651647
 06/30  19:00:00,422.242545206,36.3548934371,145.079326481,0.0,102.647051061,80.1663183927,268.991498458,10.2542228402,33.3212,225.416075618
 06/30  20:00:00,456.390797332,36.3080510235,145.573831599,0.0,115.40909374,92.7192997104,267.184054787,10.9254401491,33.3212,222.937414638
 06/30  21:00:00,443.368408531,36.3391631183,147.737527476,0.0,102.647051061,94.1340635361,363.105399944,11.4730294225,24.9909,326.641470521
 06/30  22:00:00,377.486447032,36.3410786891,148.038215297,0.0,77.122965704,65.871452062,281.062171595,12.0059963108,16.6606,252.395575285
 06/30  23:00:00,309.138238825,36.19868759,147.862820241,0.0,38.286128036,48.4199368926,163.21441523,15.9217244013,8.3303,138.962390829
 06/30  24:00:00,241.714262063,33.8112275873,120.274970192,0.0,25.5240853573,30.610668775,112.803328345,0.0177126977935,3.33212,109.453495647
 07/01  01:00:00,244.666159373,34.6157558783,120.279936607,0.0,27.7269238854,30.610668775,84.2336618338,0.206115174458,3.33212,80.6954266594
 07/01  02:00:00,192.720693895,33.1570762319,87.2879597066,0.0,12.7620426787,28.1191506574,90.34909047,0.120773554912,3.33212,86.8961969151
 07/01  03:00:00,218.451376139,34.4458683624,111.746874689,0.0,12.7620426787,28.1191506574,84.2863371948,0.267329885467,3.33212,80.6868873093
 07/01  04:00:00,194.955884766,32.8253132664,83.1714725154,0.0,12.7620426787,28.1191506574,111.94561663,0.0450910318557,3.33212,108.568405598
 07/01  05:00:00,222.652784316,34.116534461,102.926463435,0.0,12.7620426787,28.1191506574,146.676526851,0.22546016724,8.3303,138.120766683
 07/01  06:00:00,312.317407027,34.1137433183,123.048991591,0.0,42.6918050922,54.3732441037,212.980999791,0.183597943719,16.6606,196.136801847
 07/01  07:00:00,384.049046718,36.0672356617,148.978511799,0.0,42.6918050922,86.1019271793,367.724033218,16.5003030761,24.9909,326.232830142
 07/01  08:00:00,431.191026888,35.8921039002,155.235876011,0.0,57.6566862989,112.030105488,509.860170674,6.85346383522,33.3212,469.685506838
 07/01  09:00:00,384.374266352,36.3059189989,154.861115519,0.0,57.6566862989,83.6599452969,402.671249948,0.0,66.8089,335.862349948
 07/01  10:00:00,329.5558547,36.4824091447,154.081021527,0.0,42.6918050922,68.9656133826,340.428210063,0.136882507442,83.4695,256.821827556
 07/01  11:00:00,310.387168976,36.639013383,143.105731522,0.0,34.9340096728,67.7198543238,289.812603356,0.56631740415,83.4695,205.776785952
 07/01  12:00:00,303.178839234,36.7474622747,136.554902733,0.0,34.9340096728,67.7198543238,237.225934537,0.0581936203879,83.4695,153.698240916
 07/01  13:00:00,304.346511341,36.6668358377,147.500191109,0.0,34.9340096728,57.9733543238,226.292388875,0.0207364095742,75.1392,151.132452465
 07/01  14:00:00,303.973156969,36.6704759481,147.097751013,0.0,34.9340096728,57.9733543238,215.817397305,0.0231783665458,66.8089,148.985318938
 07/01  15:00:00,301.514542652,36.7257515175,144.583182704,0.0,34.9340096728,57.9733543238,226.958041331,0.0311982827222,75.1392,151.787643049
 07/01  16:00:00,327.360281943,36.6422737558,141.262357768,0.0,34.9340096728,62.9068543238,202.205699907,0.03045116904,91.7998,110.375448738
 07/01  17:00:00,360.082906158,36.3277337735,146.602354935,0.0,34.9340096728,72.2186844194,201.17531989,5.96883888222,49.9818,145.224681007
 07/01  18:00:00,428.811876554,36.6130255965,148.735987301,0.0,87.0357390804,86.2600435998,229.906630363,9.33699015871,49.9818,170.587840204
 07/01  19:00:00,423.385235154,36.3807263402,148.694537759,0.0,102.000620287,77.6748002752,268.213559257,10.3768778857,33.3212,224.515481371
 07/01  20:00:00,442.661267337,36.2834078556,148.458924477,0.0,102.000620287,88.9820225341,262.188371885,11.0868819846,33.3212,217.7802899
 07/01  21:00:00,437.781459657,36.3345492153,144.96695985,0.0,102.000620287,91.6425454185,261.501016024,11.5938587562,24.9909,224.916257268
 07/01  22:00:00,382.235323333,36.2047061525,142.853488317,0.0,87.0357390804,65.871452062,357.334784148,12.1349563691,16.6606,328.539227779
 07/01  23:00:00,307.390214064,36.0844330889,141.704098089,0.0,42.6918050922,48.4199368926,213.839358113,14.9724796977,8.3303,190.536578415
 07/01  24:00:00,274.945999402,34.3211078771,150.747410738,0.0,27.7269238854,30.610668775,111.942431092,0.0437379293746,3.33212,108.566573163
 07/02  01:00:00,280.2417908,34.1487347463,147.04865591,0.0,34.4311606118,33.1021868926,90.4105834413,0.098816486351,3.33212,86.9796469549
 07/02  02:00:00,263.9106939,34.9646745746,147.39537289,0.0,19.466279405,30.610668775,84.3233686447,0.226797952222,3.33212,80.7644506924
 07/02  03:00:00,257.801272645,33.9769359209,142.303859455,0.0,19.466279405,30.610668775,90.4370705453,0.132842647122,3.33212,86.9721078981
 07/02  04:00:00,264.285401267,34.63358695,141.427829018,0.0,19.466279405,30.610668775,112.167399461,0.302956436313,3.33212,108.532323024
 07/02  05:00:00,269.72472142,33.9704224103,140.920813774,0.0,19.466279405,30.610668775,146.735901859,0.173355839013,8.3303,138.23224602
 07/02  06:00:00,330.375502382,34.7965083039,140.38377089,0.0,42.6918050922,54.3732441037,213.588792852,0.400193949083,16.6606,196.527998903
 07/02  07:00:00,380.077532248,36.151581355,135.678992582,0.0,49.3960418185,88.5934452969,367.771153994,17.1260424098,24.9909,325.654211584
 07/02  08:00:00,410.313300621,35.9414028674,134.284060463,0.0,57.6566862989,112.030105488,509.070274947,6.95624818541,33.3212,468.792826761
 07/02  09:00:00,349.550496433,36.3819894026,129.166238465,0.0,50.9524495726,81.1684271793,402.766383197,0.0,66.8089,335.957483197
 07/02  10:00:00,304.063050857,36.7826591273,128.278280211,0.0,42.6918050922,68.9656133826,340.429546157,0.0,83.4695,256.960046157
 07/02  11:00:00,302.671987645,36.7074155588,130.751144677,0.0,38.286128036,68.9656133826,289.110928484,0.0,83.4695,205.641428484
 07/02  12:00:00,304.151320017,36.7544280874,132.982052436,0.0,38.286128036,68.9656133826,232.129044842,0.0,83.4695,148.659544842
 07/02  13:00:00,284.922889453,36.6488596914,132.801048029,0.0,31.5818913096,56.727595265,226.354091994,0.0644364991359,75.1392,151.150455494
 07/02  14:00:00,278.0677296,36.6825027124,125.888440249,0.0,31.5818913096,56.727595265,213.118239383,0.107645962219,66.8089,146.20169342
 07/02  15:00:00,272.553418932,36.7153484319,120.338300718,0.0,31.5818913096,56.727595265,221.471886369,0.135827656232,75.1392,146.196858713
 07/02  16:00:00,298.640506742,36.5488074029,117.50347904,0.0,31.5818913096,61.661095265,207.037129627,0.0740204482521,91.7998,115.163309179
 07/02  17:00:00,325.696481285,36.0470427349,117.486721871,0.0,31.5818913096,70.9729253606,195.34786135,6.8029085225,49.9818,138.563152827
 07/02  18:00:00,390.544890883,36.1688375766,120.27678095,0.0,80.3315023541,83.7685254822,229.806386489,9.55030368903,49.9818,170.2742828
 07/02  19:00:00,396.016650299,36.1957011673,121.596925208,0.0,102.000620287,77.6748002752,268.293341512,10.5139406283,33.3212,224.458200884
 07/02  20:00:00,425.307383064,36.1640710116,122.057942644,0.0,108.704857014,91.4735406516,261.051047963,11.1514854252,33.3212,216.578362538
 07/02  21:00:00,405.898331826,36.3359413055,122.347492176,0.0,95.2963835608,89.1510273009,261.088107911,11.6481052021,24.9909,224.449102709
 07/02  22:00:00,353.522953827,36.2414192593,123.347590493,0.0,80.3315023541,63.3799339444,351.059042283,12.3045777635,16.6606,322.09386452
 07/02  23:00:00,289.735298302,36.1523487392,123.989728858,0.0,42.6918050922,48.4199368926,212.445373643,16.1103504437,8.3303,188.004723199
 07/02  24:00:00,279.372514433,34.3270985932,145.943060788,0.0,34.4311606118,33.1021868926,118.433511006,0.0487556967196,3.33212,115.052635309
 07/03  01:00:00,258.749019083,34.1497277525,144.37460225,0.0,19.418418834,29.3649097162,84.0774872792,0.0942620708626,3.33212,80.6511052083
 07/03  02:00:00,251.029923711,34.9644510508,143.764306884,0.0,12.7620426787,28.1191506574,84.2059348426,0.222658885553,3.33212,80.651155957
 07/03  03:00:00,247.119100844,33.9773112424,140.865293132,0.0,12.7620426787,28.1191506574,90.2754635692,0.0958918460444,3.33212,86.8474517232
 07/03  04:00:00,253.311031423,34.6333464916,139.70042887,0.0,12.7620426787,28.1191506574,112.146356932,0.320190728438,3.33212,108.494046204
