Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/03  05:00:00,274.047538752,33.9738209562,139.13261248,0.0,25.5240853573,30.610668775,196.647066195,0.177167604201,8.3303,188.139598591
 07/03  06:00:00,361.444461478,34.8028918507,139.122526603,0.0,51.0481707146,78.1489452969,342.424139848,0.391734360133,16.6606,325.371805488
 07/03  07:00:00,409.317431231,35.9263140794,128.896069702,0.0,64.3609230253,109.708623606,475.430843494,17.1694224886,24.9909,433.270521006
 07/03  08:00:00,365.084381318,35.866533557,127.137238794,0.0,51.0481707146,80.7689615957,375.834358077,6.95361364732,33.3212,335.55954443
 07/03  09:00:00,334.698257964,36.3487947321,124.443365331,0.0,51.0481707146,71.0224615957,323.176401414,0.0,66.8089,256.367501414
 07/03  10:00:00,286.118321932,36.5113697007,124.411794498,0.0,32.1804615127,65.7244621605,288.42998299,0.0107383151461,83.4695,204.949744675
 07/03  11:00:00,286.547163767,36.6208266837,124.077695958,0.0,32.1804615127,65.7244621605,230.264743985,0.0842115028055,83.4695,146.711032482
 07/03  12:00:00,285.214749669,36.6937936215,123.39100949,0.0,32.1804615127,65.7244621605,236.766215136,0.125282682682,83.4695,153.171432454
 07/03  13:00:00,277.983606496,36.6361251771,125.932686017,0.0,32.1804615127,55.9779621605,221.608558396,0.146762101378,75.1392,146.322596295
 07/03  14:00:00,278.220468481,36.6705207315,126.132091553,0.0,32.1804615127,55.9779621605,213.108557715,0.163909426022,66.8089,146.135748289
 07/03  15:00:00,273.199034355,36.7084102534,121.298102721,0.0,32.1804615127,55.9779621605,221.358248743,0.0804486622077,75.1392,146.138600081
 07/03  16:00:00,299.399250929,36.5985428185,118.899750123,0.0,32.1804615127,60.9114621605,206.92357701,0.0,91.7998,115.12377701
 07/03  17:00:00,339.698022719,36.1063091231,123.950430638,0.0,32.1804615127,77.5397301883,219.033846827,6.1083606653,49.9818,162.943686162
 07/03  18:00:00,396.554057687,36.2236855434,126.694038637,0.0,77.122965704,86.2600435998,363.512265067,9.56440064065,49.9818,303.966064426
 07/03  19:00:00,406.684836469,36.2640724183,129.049902263,0.0,102.647051061,80.1663183927,268.358512324,10.5317837722,33.3212,224.505528552
 07/03  20:00:00,442.843089999,36.2470499344,131.555109368,0.0,115.40909374,92.7192997104,261.90130273,11.1859357331,33.3212,217.394166997
 07/03  21:00:00,430.028816568,36.3289115792,133.987041568,0.0,102.647051061,94.1340635361,368.167007836,11.6846243756,24.9909,331.49148346
 07/03  22:00:00,365.227662679,36.3644588534,135.72637276,0.0,77.122965704,65.871452062,275.028672674,12.239543805,16.6606,246.128528869
 07/03  23:00:00,297.706678672,36.2394626457,136.364325583,0.0,38.286128036,48.4199368926,158.752863176,14.9421755754,8.3303,135.480387601
 07/03  24:00:00,266.990528864,34.1502927464,145.185931812,0.0,25.5240853573,30.610668775,114.360613631,0.0897229610446,3.33212,110.93877067
 07/04  01:00:00,278.10288474,34.9599114911,144.128943774,0.0,34.4311606118,33.1021868926,84.1448765782,0.0848301251906,3.33212,80.727926453
 07/04  02:00:00,250.405277461,33.8214904126,135.051781517,0.0,19.466279405,30.610668775,90.2639998782,0.176189194598,3.33212,86.7556906836
 07/04  03:00:00,256.966239395,34.785215016,140.68266765,0.0,19.466279405,30.610668775,84.4104235151,0.181088303385,3.33212,80.8972152117
 07/04  04:00:00,251.906544088,33.6515492845,130.073552771,0.0,19.466279405,30.610668775,111.981149506,0.192513754618,3.33212,108.456515751
 07/04  05:00:00,265.980647729,34.6167724733,136.556247188,0.0,19.466279405,30.610668775,146.758226576,0.316519338221,8.3303,138.111407237
 07/04  06:00:00,321.037940086,33.8121490426,132.050493309,0.0,42.6918050922,54.3732441037,213.343006925,0.41116585543,16.6606,196.27124107
 07/04  07:00:00,389.939300238,36.1136204319,145.588191709,0.0,49.3960418185,88.5934452969,364.56659285,17.2958977079,24.9909,322.279795143
 07/04  08:00:00,421.436127834,35.8739413246,145.487846524,0.0,57.6566862989,112.030105488,509.619367583,7.04497300702,33.3212,469.253194576
 07/04  09:00:00,363.430442209,36.3121267191,143.133432259,0.0,50.9524495726,81.1684271793,402.38879563,0.0,66.8089,335.57989563
 07/04  10:00:00,317.062352009,36.6014471458,141.477099001,0.0,42.6918050922,68.9656133826,336.772218449,0.0,83.4695,253.302718449
 07/04  11:00:00,313.220371168,36.5876885399,141.438375936,0.0,38.286128036,68.9656133826,284.92506984,0.142750217052,83.4695,201.312819623
 07/04  12:00:00,309.464872437,36.6502031175,138.38707009,0.0,38.286128036,68.9656133826,236.868478428,0.28549830597,83.4695,153.113480122
 07/04  13:00:00,286.432273673,36.5815826337,134.35781336,0.0,31.5818913096,56.727595265,223.295294107,1.71384446049,75.1392,146.442249647
 07/04  14:00:00,286.470093871,36.6120734251,134.363243847,0.0,31.5818913096,56.727595265,214.947541085,2.06032159775,66.8089,146.078319487
 07/04  15:00:00,284.904899314,36.6400592212,132.776059067,0.0,31.5818913096,56.727595265,223.510280778,2.29517496258,75.1392,146.075905815
 07/04  16:00:00,313.868244879,36.3770458621,132.737896388,0.0,31.5818913096,61.661095265,209.46665285,2.58230534899,91.7998,115.084547501
 07/04  17:00:00,344.563841222,35.8642146724,136.252815574,0.0,31.5818913096,70.9729253606,198.37851572,9.95225457271,49.9818,138.444461147
 07/04  18:00:00,406.323404928,35.9180783532,136.276312772,0.0,80.3315023541,83.7685254822,230.447629225,10.3810327925,49.9818,170.084796432
 07/04  19:00:00,411.068932657,35.8904129513,137.012885141,0.0,102.000620287,77.6748002752,261.138511104,10.9778039778,33.3212,216.839507126
 07/04  20:00:00,441.245735829,35.9002455101,138.307200324,0.0,108.704857014,91.4735406516,263.470291116,11.6382574552,33.3212,218.51083366
 07/04  21:00:00,421.661589578,36.0602810925,138.423923786,0.0,95.2963835608,89.1510273009,259.019361693,12.1466430074,24.9909,221.881818686
 07/04  22:00:00,370.833791086,36.023679745,140.915636484,0.0,80.3315023541,63.3799339444,353.20586248,15.2673597985,16.6606,321.277902682
 07/04  23:00:00,308.023344655,35.9649948286,142.510368233,0.0,42.6918050922,48.4199368926,215.4227989,19.3210374577,8.3303,187.771461443
 07/04  24:00:00,264.584517883,33.648978657,131.865663896,0.0,34.4311606118,33.1021868926,118.351843219,0.042715860801,3.33212,114.977007358
 07/05  01:00:00,248.085694463,34.4473778711,133.425402679,0.0,19.418418834,29.3649097162,84.182561531,0.234930084392,3.33212,80.6155114466
 07/05  02:00:00,217.71070299,32.9878482978,112.434068688,0.0,12.7620426787,28.1191506574,84.0800240863,0.138004918989,3.33212,80.6098991673
 07/05  03:00:00,227.374304038,34.1140968659,120.97738011,0.0,12.7620426787,28.1191506574,84.1295941368,0.187306228687,3.33212,80.6101679081
 07/05  04:00:00,228.696574718,33.9437332225,115.831967853,0.0,12.7620426787,28.1191506574,111.929347068,0.174156262279,3.33212,108.423070805
 07/05  05:00:00,242.857644835,33.1380625102,108.81624158,0.0,25.5240853573,30.610668775,196.432227771,0.197181395267,8.3303,187.904746376
 07/05  06:00:00,338.344984334,34.1156797642,116.757150709,0.0,51.0481707146,78.1489452969,346.578445497,0.440378212624,16.6606,329.477467285
 07/05  07:00:00,423.53355743,35.8209317502,143.27080674,0.0,64.3609230253,109.708623606,468.219816526,17.4464156984,24.9909,425.782500828
 07/05  08:00:00,380.159285012,35.7325756899,142.423460408,0.0,51.0481707146,80.7689615957,375.24596715,7.19390514904,33.3212,334.730862001
 07/05  09:00:00,350.792280322,36.2590161577,140.72094112,0.0,51.0481707146,71.0224615957,322.777072204,0.0394353505611,66.8089,255.928736854
 07/05  10:00:00,300.70996332,36.3832289263,139.235010451,0.0,32.1804615127,65.7244621605,286.308365837,1.83300799855,83.4695,201.005857838
 07/05  11:00:00,299.91137417,36.4369671743,137.73160416,0.0,32.1804615127,65.7244621605,237.027603475,3.50918184363,83.4695,150.048921631
 07/05  12:00:00,297.553382634,36.4795853821,136.045883609,0.0,32.1804615127,65.7244621605,233.734037324,3.87969661372,83.4695,146.38484071
 07/05  13:00:00,286.665056987,36.5118270268,134.853949389,0.0,32.1804615127,55.9779621605,226.246800342,4.10210326122,75.1392,147.005497081
 07/05  14:00:00,285.321961561,36.5433607549,133.473166383,0.0,32.1804615127,55.9779621605,218.296050752,4.21023429189,66.8089,147.27691646
 07/05  15:00:00,282.290452916,36.5750431467,130.402158429,0.0,32.1804615127,55.9779621605,226.498522629,4.09930602292,75.1392,147.260016606
 07/05  16:00:00,309.546845004,36.3250372702,128.632152565,0.0,32.1804615127,60.9114621605,203.864988498,0.207240792071,91.7998,111.857947706
 07/05  17:00:00,344.68794241,35.8226921619,129.220021065,0.0,32.1804615127,77.5397301883,219.620254815,6.87175699248,49.9818,162.766697822
 07/05  18:00:00,397.517783442,35.9006443765,128.014269697,0.0,77.122965704,86.2600435998,363.42413213,10.1601355629,49.9818,303.282196567
 07/05  19:00:00,405.852344116,35.9495759024,128.55698084,0.0,102.647051061,80.1663183927,264.820614005,11.1460388433,33.3212,220.353375162
 07/05  20:00:00,442.98247223,35.9681454786,131.999738696,0.0,115.40909374,92.7192997104,265.999190087,11.8171121868,33.3212,220.860877901
 07/05  21:00:00,431.186489233,36.0544548818,135.432053988,0.0,102.647051061,94.1340635361,360.04599802,12.3308956487,24.9909,322.724202371
 07/05  22:00:00,363.225866926,36.1214981247,133.970543452,0.0,77.122965704,65.871452062,275.962300212,13.9112755821,16.6606,245.39042463
 07/05  23:00:00,294.257628719,36.0512552136,133.103090186,0.0,38.286128036,48.4199368926,165.530687205,19.3141625654,8.3303,137.886224639
 07/05  24:00:00,251.671788492,33.2991871717,130.728166502,0.0,25.5240853573,30.610668775,111.802997018,0.0495836113884,3.33212,108.421293407
 07/06  01:00:00,238.341629922,33.9514493921,124.126090469,0.0,19.418418834,29.3649097162,83.9792257719,0.0512367545262,3.33212,80.5958690174
 07/06  02:00:00,224.177506642,33.6199131938,118.238801303,0.0,12.7620426787,28.1191506574,90.3434460444,0.221478374475,3.33212,86.7898476699
 07/06  03:00:00,222.270874958,33.4549650214,116.492322695,0.0,12.7620426787,28.1191506574,83.9844369574,0.0611553438127,3.33212,80.5911616136
 07/06  04:00:00,233.423656015,32.9700958225,121.471569911,0.0,12.7620426787,28.1191506574,111.90502826,0.180162672577,3.33212,108.392745587
 07/06  05:00:00,247.649161695,33.12908173,113.546184043,0.0,25.5240853573,30.610668775,196.297052189,0.173554529631,8.3303,187.793197659
 07/06  06:00:00,361.051386909,34.9101015352,138.633979076,0.0,51.0481707146,78.1489452969,338.537472916,0.395056496074,16.6606,321.48181642
 07/06  07:00:00,411.193554233,35.8514916417,130.862181235,0.0,64.3609230253,109.708623606,476.241743509,17.5008676993,24.9909,433.74997581
 07/06  08:00:00,366.63549128,35.8578737565,128.70953449,0.0,51.0481707146,80.7689615957,372.531970498,7.17014573272,33.3212,332.040624765
 07/06  09:00:00,333.212961715,36.2937387506,123.009767201,0.0,51.0481707146,71.0224615957,317.120765401,0.0,66.8089,250.311865401
 07/06  10:00:00,281.951871165,36.5229494299,120.362004221,0.0,32.1804615127,65.7244621605,288.188687592,0.144979121275,83.4695,204.574208471
 07/06  11:00:00,281.229585695,36.543089492,119.718397975,0.0,32.1804615127,65.7244621605,230.22771535,0.241798219029,83.4695,146.516417131
 07/06  12:00:00,279.09548248,36.4882141653,118.040130022,0.0,32.1804615127,65.7244621605,230.020497106,0.260490343101,83.4695,146.290506763
 07/06  13:00:00,273.227190575,36.6414011829,121.102312037,0.0,32.1804615127,55.9779621605,221.504971268,0.246119029862,75.1392,146.119652238
 07/06  14:00:00,274.413243618,36.6892036996,122.220104514,0.0,32.1804615127,55.9779621605,212.965395976,0.186748424387,66.8089,145.969747552
 07/06  15:00:00,273.865075144,36.6667082862,121.713602413,0.0,32.1804615127,55.9779621605,221.146567089,0.0804467445556,75.1392,145.926920344
 07/06  16:00:00,304.763835169,36.910285291,123.128495198,0.0,32.1804615127,60.9114621605,206.810436719,0.0,91.7998,115.010636719
 07/06  17:00:00,341.40293417,36.5845855138,125.009272512,0.0,32.1804615127,77.5397301883,218.124682951,5.46739892139,49.9818,162.675484029
 07/06  18:00:00,393.793457117,36.7269294536,123.313662323,0.0,77.122965704,86.2600435998,359.399583474,9.14498181967,49.9818,300.272801654
 07/06  19:00:00,397.310650579,36.6703064109,119.112494421,0.0,102.647051061,80.1663183927,263.549912379,10.6774789327,33.3212,219.551233446
 07/06  20:00:00,428.972615754,36.5572065378,117.228806984,0.0,115.40909374,92.7192997104,267.560956273,10.6806476473,33.3212,223.559108626
 07/06  21:00:00,411.349566013,36.5637418332,114.966489827,0.0,102.647051061,94.1340635361,358.470701889,11.2212842715,24.9909,322.258517617
 07/06  22:00:00,344.715738021,36.4716981036,115.732884911,0.0,77.122965704,65.871452062,273.58420503,11.4219400004,16.6606,245.50166503
 07/06  23:00:00,286.389510822,36.4526582373,124.772453421,0.0,38.286128036,48.4199368926,155.874342369,12.8494114432,8.3303,134.694630926
 07/06  24:00:00,274.773216493,34.3232624772,152.739255724,0.0,25.5240853573,30.610668775,114.79751515,0.0347670844832,3.33212,111.430628065
 07/07  01:00:00,266.272827219,34.1473362877,151.854750018,0.0,19.418418834,29.3649097162,83.9849198236,0.0745014327212,3.33212,80.5782983909
 07/07  02:00:00,257.466897428,34.9623144281,150.164173739,0.0,12.7620426787,28.1191506574,84.1349137917,0.228475513617,3.33212,80.5743182781
 07/07  03:00:00,252.361472288,33.9748243376,146.084346752,0.0,12.7620426787,28.1191506574,84.0251701258,0.122518588773,3.33212,80.570531537
 07/07  04:00:00,258.135433694,34.6300542316,143.670054452,0.0,12.7620426787,28.1191506574,111.998163803,0.309616154087,3.33212,108.356427649
 07/07  05:00:00,279.622729744,33.9698200883,143.821390664,0.0,25.5240853573,30.610668775,196.18348684,0.168886574581,8.3303,187.684300265
 07/07  06:00:00,366.748104615,34.8018602179,143.451982191,0.0,51.0481707146,78.1489452969,338.138015241,0.379179576636,16.6606,321.098235665
 07/07  07:00:00,413.426517985,36.0393089681,131.597123206,0.0,64.3609230253,109.708623606,474.981557219,17.2590847951,24.9909,432.731572424
 07/07  08:00:00,365.847534452,36.0401309744,126.689203123,0.0,51.0481707146,80.7689615957,370.348254749,6.88210813028,33.3212,330.144946619
 07/07  09:00:00,332.645643568,36.3786686613,122.544748226,0.0,51.0481707146,71.0224615957,318.424129708,0.0,66.8089,251.615229708
 07/07  10:00:00,280.693654222,36.4502258615,119.8375561,0.0,32.1804615127,65.7244621605,281.957528601,0.0,83.4695,198.488028601
 07/07  11:00:00,283.245662896,36.7626295983,120.566787224,0.0,32.1804615127,65.7244621605,235.522828736,0.0,83.4695,152.053328736
 07/07  12:00:00,282.873981045,36.9120668939,120.7646842,0.0,32.1804615127,65.7244621605,229.710457362,0.0,83.4695,146.240957362
 07/07  13:00:00,269.792233061,36.6559930021,118.145428052,0.0,32.1804615127,55.9779621605,221.248132082,0.0088236049588,75.1392,146.100108477
 07/07  14:00:00,277.495055896,36.7345381629,125.374529272,0.0,32.1804615127,55.9779621605,212.724756729,0.0,66.8089,145.915856729
 07/07  15:00:00,273.710256369,36.7920707597,121.681969884,0.0,32.1804615127,55.9779621605,221.041868443,0.0,75.1392,145.902668443
 07/07  16:00:00,299.465203518,36.4765344215,119.819803188,0.0,32.1804615127,60.9114621605,200.361608211,0.0,91.7998,108.561808211
 07/07  17:00:00,337.896105472,36.3219020248,122.602324825,0.0,32.1804615127,77.5397301883,225.133780209,5.77486673055,49.9818,169.377113478
 07/07  18:00:00,392.834379262,36.4279696824,123.598406374,0.0,77.122965704,86.2600435998,353.818225905,9.19414329967,49.9818,294.642282605
 07/07  19:00:00,393.25154962,36.3313391721,117.428972495,0.0,102.647051061,80.1663183927,266.22415042,8.66901240096,33.3212,224.233938019
 07/07  20:00:00,427.421621869,36.2096612031,118.028282754,0.0,115.40909374,92.7192997104,257.435242641,7.76348333482,33.3212,216.350559306
 07/07  21:00:00,415.068563375,36.4210959704,120.421367955,0.0,102.647051061,94.1340635361,356.82548456,10.2495904714,24.9909,321.584994089
 07/07  22:00:00,356.047882691,36.6201368122,126.231733347,0.0,77.122965704,65.871452062,274.332590778,12.3741920811,16.6606,245.297798697
 07/07  23:00:00,288.712932493,36.4855247824,127.068555306,0.0,38.286128036,48.4199368926,158.880535183,12.7787988741,8.3303,137.771436309
 07/07  24:00:00,271.073489077,34.5119757053,148.879932188,0.0,25.5240853573,30.610668775,111.729036178,0.0397934820816,3.33212,108.357122696
 07/08  01:00:00,270.764277867,34.1774099376,146.773491258,0.0,27.7269238854,30.610668775,83.9695950529,0.0779295058635,3.33212,80.559545547
 07/08  02:00:00,254.13764301,34.9961426451,146.819505662,0.0,12.7620426787,28.1191506574,84.1400993874,0.25203262462,3.33212,80.5559467628
 07/08  03:00:00,256.579431126,34.1633872975,150.103521469,0.0,12.7620426787,28.1191506574,84.033005647,0.145917261713,3.33212,80.5549683853
 07/08  04:00:00,265.618156004,34.985409678,151.592187246,0.0,12.7620426787,28.1191506574,112.009965928,0.353196866022,3.33212,108.324649062
 07/08  05:00:00,267.837145121,34.1540420532,148.044808196,0.0,12.7620426787,28.1191506574,146.235556488,0.187382955761,8.3303,137.717873532
 07/08  06:00:00,339.810622761,34.9849626856,149.588578303,0.0,42.6918050922,54.3732441037,205.379268708,0.407945925382,16.6606,188.310722783
 07/08  07:00:00,375.702019655,36.0758312044,140.592685265,0.0,42.6918050922,86.1019271793,363.083061008,17.369547923,24.9909,320.722613085
 07/08  08:00:00,409.74867769,36.0401291881,133.596557417,0.0,57.6566862989,112.030105488,502.076605018,6.92233253073,33.3212,461.833072487
 07/08  09:00:00,358.495880907,36.3906572464,128.852835601,0.0,57.6566862989,83.6599452969,394.80872907,0.0,66.8089,327.99982907
 07/08  10:00:00,304.194160755,36.590992867,128.595399237,0.0,42.6918050922,68.9656133826,338.780544931,0.0,83.4695,255.311044931
 07/08  11:00:00,291.060422133,36.7129516746,123.742667207,0.0,34.9340096728,67.7198543238,281.278890574,0.0,83.4695,197.809390574
 07/08  12:00:00,284.124772886,36.6253017022,118.654853313,0.0,34.9340096728,67.7198543238,236.668994827,0.0,83.4695,153.199494827
 07/08  13:00:00,276.5746578,36.7188136463,119.81310837,0.0,34.9340096728,57.9733543238,221.531171203,0.0,75.1392,146.391971203
 07/08  14:00:00,280.639662718,37.3946934784,122.97386275,0.0,34.9340096728,57.9733543238,213.009801439,0.0,66.8089,146.200901439
 07/08  15:00:00,282.364639565,38.1085749833,123.975491639,0.0,34.9340096728,57.9733543238,223.964956228,0.0,75.1392,148.825756228
 07/08  16:00:00,309.096326516,37.5957070296,121.991994779,0.0,34.9340096728,62.9068543238,204.353574525,0.0,91.7998,112.553774525
 07/08  17:00:00,334.508539322,36.3859862562,120.948059677,0.0,34.9340096728,72.2186844194,194.017941696,5.80708277802,49.9818,138.229058918
 07/08  18:00:00,399.720858648,36.4906927394,120.335912745,0.0,87.0357390804,86.2600435998,228.218095828,8.26370677879,49.9818,169.97258905
 07/08  19:00:00,401.223248329,36.4142431864,126.866393093,0.0,102.000620287,77.6748002752,260.519004454,10.6938378433,33.3212,216.503966611
 07/08  20:00:00,425.179908465,36.314662901,130.934023297,0.0,102.000620287,88.9820225341,260.827243433,11.2126677882,33.3212,216.293375645
 07/08  21:00:00,425.60201482,36.3817683977,132.709448926,0.0,102.000620287,91.6425454185,260.480430489,11.7450596592,24.9909,223.74447083
 07/08  22:00:00,370.94683632,36.2670052337,131.478826674,0.0,87.0357390804,65.871452062,348.67220707,12.2770791797,16.6606,319.734527891
 07/08  23:00:00,297.030433771,36.1478936845,131.279980634,0.0,42.6918050922,48.4199368926,209.01012554,12.8634093393,8.3303,187.816416201
 07/08  24:00:00,273.67212789,34.5119757053,149.283977657,0.0,27.7269238854,30.610668775,111.697328799,0.0415066409832,3.33212,108.323702158
 07/09  01:00:00,281.023570223,34.1809885581,147.794598842,0.0,34.4311606118,33.1021868926,84.0587020521,0.0913154025982,3.33212,80.6352666495
 07/09  02:00:00,263.787888869,35.0084564261,147.229059746,0.0,19.466279405,30.610668775,84.2002528733,0.235764758967,3.33212,80.6323681143
 07/09  03:00:00,258.298368574,34.1787388949,142.607076406,0.0,19.466279405,30.610668775,84.7398074129,0.142790612394,3.33212,81.2648968005
 07/09  04:00:00,266.171878613,35.0002534058,142.976951056,0.0,19.466279405,30.610668775,111.286827396,0.315477136409,3.33212,107.63923026
 07/09  05:00:00,266.027163745,34.1651030122,134.269541217,0.0,19.466279405,30.610668775,146.345442575,0.177669256851,8.3303,137.837473319
 07/09  06:00:00,326.353097511,35.0017281824,136.177318882,0.0,42.6918050922,54.3732441037,212.355862448,0.395204618374,16.6606,195.30005783
 07/09  07:00:00,394.441694593,36.2534801886,149.935591801,0.0,49.3960418185,88.5934452969,363.189101543,17.4012363124,24.9909,320.79696523
 07/09  08:00:00,424.454690721,36.0962014522,148.250183142,0.0,57.6566862989,112.030105488,495.224590725,6.97660134605,33.3212,454.926789379
 07/09  09:00:00,365.375498035,36.4995124252,144.838967743,0.0,50.9524495726,81.1684271793,399.892405422,0.0,66.8089,333.083505422
 07/09  10:00:00,320.101111342,36.9319687146,144.133182185,0.0,42.6918050922,68.9656133826,335.439943099,0.0,83.4695,251.970443099
 07/09  11:00:00,316.521987415,36.8188324333,144.41312897,0.0,38.286128036,68.9656133826,284.475399624,0.0,83.4695,201.005899624
 07/09  12:00:00,315.020376715,36.9099254837,143.583227453,0.0,38.286128036,68.9656133826,229.634745643,0.0,83.4695,146.165245643
 07/09  13:00:00,300.239975353,36.7725341588,147.864937135,0.0,31.5818913096,56.727595265,221.289850946,0.0,75.1392,146.150650946
 07/09  14:00:00,304.512291184,36.7450350107,152.156425947,0.0,31.5818913096,56.727595265,212.602414886,0.0,66.8089,145.793514886
 07/09  15:00:00,305.066398507,36.7807580188,152.688019717,0.0,31.5818913096,56.727595265,220.928081447,0.0,75.1392,145.788881447
 07/09  16:00:00,333.148710116,36.7463143475,151.560225479,0.0,31.5818913096,61.661095265,200.317857863,0.0,91.7998,108.518057863
 07/09  17:00:00,362.35010768,36.2682397931,153.560289376,0.0,31.5818913096,70.9729253606,193.862735834,5.7195564823,49.9818,138.161379352
 07/09  18:00:00,424.281275579,36.3311880867,153.752478169,0.0,80.3315023541,83.7685254822,228.889201869,9.25278476734,49.9818,169.654617101
 07/09  19:00:00,428.101160909,36.3604561658,153.468371596,0.0,102.000620287,77.6748002752,259.591174744,10.2205152992,33.3212,216.049459445
 07/09  20:00:00,456.249118492,36.3018163895,152.84090058,0.0,108.704857014,91.4735406516,259.685274908,10.8659550593,33.3212,215.498119848
 07/09  21:00:00,436.149865147,36.4750632646,152.462689801,0.0,95.2963835608,89.1510273009,252.506068464,11.4108655627,24.9909,216.104302902
 07/09  22:00:00,383.651094736,36.3474296206,153.387935633,0.0,80.3315023541,63.3799339444,348.052009716,12.0093270393,16.6606,319.382082676
 07/09  23:00:00,319.989595973,36.2389633218,154.187942953,0.0,42.6918050922,48.4199368926,208.646981702,13.0915903411,8.3303,187.225091361
 07/09  24:00:00,273.143265782,34.6774692789,139.405528618,0.0,34.4311606118,33.1021868926,111.785419628,0.0299040667654,3.33212,108.423395562
 07/10  01:00:00,241.510309348,34.1809885581,127.135249783,0.0,19.418418834,29.3649097162,83.9228405111,0.0647925405823,3.33212,80.5259279705
 07/10  02:00:00,218.296705161,35.0084564261,111.031467013,0.0,12.7620426787,28.1191506574,84.0513607559,0.199365062585,3.33212,80.5198756933
 07/10  03:00:00,193.097936806,34.1788450125,86.7117981764,0.0,12.7620426787,28.1191506574,83.9778852199,0.126267252645,3.33212,80.5194979673
 07/10  04:00:00,179.248755212,34.9969548875,65.4133517686,0.0,12.7620426787,28.1191506574,111.918164921,0.325646456733,3.33212,108.260398464
 07/10  05:00:00,190.79524664,34.1641507052,53.0452794442,0.0,25.5240853573,30.610668775,195.870977247,0.174462108906,8.3303,187.366215138
 07/10  06:00:00,283.969704763,35.003696285,61.563230629,0.0,51.0481707146,78.1489452969,337.036924649,0.375517009436,16.6606,320.00080764
 07/10  07:00:00,396.386060692,35.9247988425,116.027003764,0.0,64.3609230253,109.708623606,463.568886431,17.402419872,24.9909,421.175566559
 07/10  08:00:00,392.854861333,35.9313077324,154.887029537,0.0,51.0481707146,80.7689615957,373.054828744,6.97144762769,33.3212,332.762181116
 07/10  09:00:00,364.904006747,36.4124537752,154.617801922,0.0,51.0481707146,71.0224615957,314.790446523,0.0,66.8089,247.981546523
 07/10  10:00:00,315.487541157,36.5877374819,153.736414018,0.0,32.1804615127,65.7244621605,286.291636697,0.0,83.4695,202.822136697
 07/10  11:00:00,315.961802823,36.7063439907,153.407693823,0.0,32.1804615127,65.7244621605,230.489138869,0.00346701743406,83.4695,147.016171851
 07/10  12:00:00,311.247374437,36.7806466092,149.315209658,0.0,32.1804615127,65.7244621605,229.590172641,0.0215725887213,83.4695,146.099100053
 07/10  13:00:00,299.013232674,36.7062241689,146.853917203,0.0,32.1804615127,55.9779621605,221.073096109,0.0171425469505,75.1392,145.916753562
 07/10  14:00:00,300.080008772,36.7347587567,147.885051004,0.0,32.1804615127,55.9779621605,212.561150131,0.0177204255856,66.8089,145.734529705
 07/10  15:00:00,302.799089416,36.7666871929,150.580121977,0.0,32.1804615127,55.9779621605,214.721881834,0.0,75.1392,139.582681834
 07/10  16:00:00,333.098608028,36.8452274554,151.555086508,0.0,32.1804615127,60.9114621605,206.214764405,0.0,91.7998,114.414964405
 07/10  17:00:00,367.518248612,36.2649431839,151.526378388,0.0,32.1804615127,77.5397301883,218.158100264,5.80406117829,49.9818,162.372239086
 07/10  18:00:00,417.233876503,36.3652290486,147.197239659,0.0,77.122965704,86.2600435998,353.062401388,9.31724145785,49.9818,293.76335993
 07/10  19:00:00,423.637755259,36.4513169611,145.753165751,0.0,102.647051061,80.1663183927,263.294926537,10.3173345364,33.3212,219.656392001
 07/10  20:00:00,457.364260957,36.4105589698,145.873599863,0.0,115.40909374,92.7192997104,264.360731148,10.9900807525,33.3212,220.049450395
 07/10  21:00:00,441.757226224,36.4784922447,145.543571474,0.0,102.647051061,94.1340635361,357.01099842,11.5385122361,24.9909,320.481586184
 07/10  22:00:00,373.586410161,36.501613747,143.935581785,0.0,77.122965704,65.871452062,266.512928995,12.1218450047,16.6606,237.73048399
 07/10  23:00:00,304.463559292,36.3827071226,142.976440919,0.0,38.286128036,48.4199368926,158.472820668,12.8979832732,8.3303,137.244537395
 07/10  24:00:00,267.286482035,34.6774692789,144.975767137,0.0,25.5240853573,30.610668775,111.625231547,0.0349915902895,3.33212,108.258119957
 07/11  01:00:00,256.040749778,34.1809885581,141.653013321,0.0,19.418418834,29.3649097162,83.9174368224,0.0766487959741,3.33212,80.5086680264
 07/11  02:00:00,250.146580796,35.0084564261,142.851965029,0.0,12.7620426787,28.1191506574,84.0360407289,0.199956876627,3.33212,80.5039638523
 07/11  03:00:00,245.598873817,34.1799995066,139.170086645,0.0,12.7620426787,28.1191506574,83.9693331694,0.134973722567,3.33212,80.5022394468
 07/11  04:00:00,253.957733682,35.0010890772,139.270439759,0.0,12.7620426787,28.1191506574,111.896918724,0.334947064276,3.33212,108.22985166
 07/11  05:00:00,270.373926377,34.1672606006,131.770619381,0.0,25.5240853573,30.610668775,195.100628374,0.178313458227,8.3303,186.592014916
 07/11  06:00:00,356.689350569,35.0024490053,133.371090617,0.0,51.0481707146,78.1489452969,335.679730518,0.381628959423,16.6606,318.637501558
 07/11  07:00:00,425.098527266,35.9663167975,143.479379341,0.0,64.3609230253,109.708623606,465.049086026,17.4793833253,24.9909,422.5788027
 07/11  08:00:00,380.884105473,35.9813053375,141.893542686,0.0,51.0481707146,80.7689615957,372.45606918,7.00049557252,33.3212,332.134373607
 07/11  09:00:00,350.690447266,36.4135016643,140.359513674,0.0,51.0481707146,71.0224615957,314.282980665,0.0,66.8089,247.474080665
 07/11  10:00:00,304.047558704,36.6566374408,142.171839108,0.0,32.1804615127,65.7244621605,280.438295934,0.0,83.4695,196.968795934
 07/11  11:00:00,309.852104613,36.7533436504,147.206289041,0.0,32.1804615127,65.7244621605,229.702768446,0.0,83.4695,146.233268446
 07/11  12:00:00,310.507616089,36.8224280802,148.505976155,0.0,32.1804615127,65.7244621605,229.515208447,0.0,83.4695,146.045708447
 07/11  13:00:00,301.604525343,36.7344167849,149.389655427,0.0,32.1804615127,55.9779621605,221.002781042,0.0,75.1392,145.863581042
 07/11  14:00:00,300.863615127,36.7385775337,148.626305583,0.0,32.1804615127,55.9779621605,212.495373811,0.0,66.8089,145.686473811
 07/11  15:00:00,302.199653108,36.8012270039,149.904496642,0.0,32.1804615127,55.9779621605,220.823666692,0.0,75.1392,145.684466692
 07/11  16:00:00,330.996834655,36.9866397356,149.263806462,0.0,32.1804615127,60.9114621605,200.256309765,0.0,91.7998,108.456509765
 07/11  17:00:00,369.04226725,36.3965620789,152.872491454,0.0,32.1804615127,77.5397301883,217.938191452,5.65703188955,49.9818,162.299359563
 07/11  18:00:00,423.523335032,36.5154223972,153.295363752,0.0,77.122965704,86.2600435998,352.625277906,9.16576250796,49.9818,293.477715398
 07/11  19:00:00,430.444266468,36.6268323954,152.92230651,0.0,102.647051061,80.1663183927,266.023211576,10.1592213036,33.3212,222.542790273
 07/11  20:00:00,463.146438381,36.5591550357,152.002932087,0.0,115.40909374,92.7192997104,261.016788506,10.8429689969,33.3212,216.852619509
 07/11  21:00:00,445.73234875,36.5942821826,149.779466006,0.0,102.647051061,94.1340635361,356.549101797,11.4229519837,24.9909,320.135249813
 07/11  22:00:00,378.050076244,36.5812202071,148.304180428,0.0,77.122965704,65.871452062,265.746900171,11.9518980547,16.6606,237.134402116
 07/11  23:00:00,310.056065649,36.4339702941,148.50833008,0.0,38.286128036,48.4199368926,158.46883822,12.5710686978,8.3303,137.567469522
 07/11  24:00:00,268.974527378,34.6774692789,146.655072945,0.0,25.5240853573,30.610668775,111.590142428,0.0283440015477,3.33212,108.229678426
 07/12  01:00:00,249.46680806,34.1809885581,135.078821358,0.0,19.418418834,29.3649097162,83.8892141461,0.0650305652407,3.33212,80.4920635809
 07/12  02:00:00,234.358027499,35.0084564261,127.064172695,0.0,12.7620426787,28.1191506574,84.018808744,0.198412600454,3.33212,80.4882761436
 07/12  03:00:00,212.45023349,34.1809885581,106.032582372,0.0,12.7620426787,28.1191506574,83.9488532297,0.130063838793,3.33212,80.4866693909
 07/12  04:00:00,198.499204351,35.0084564261,84.6099970036,0.0,12.7620426787,28.1191506574,109.799710174,0.33014813978,3.33212,106.137442034
 07/12  05:00:00,217.079589705,34.1780940412,79.2685522643,0.0,25.5240853573,30.610668775,190.999767151,0.175084142702,8.3303,182.494383008
 07/12  06:00:00,308.750078876,35.0084564261,86.3036748857,0.0,51.0481707146,78.1489452969,336.34889091,0.376860743214,16.6606,319.311430167
 07/12  07:00:00,422.073426709,35.9175198033,141.705070929,0.0,64.3609230253,109.708623606,465.363846123,17.3830611589,24.9909,422.989884964
 07/12  08:00:00,391.368465982,35.8823855942,153.41789474,0.0,51.0481707146,80.7689615957,369.493853621,6.93509125569,33.3212,329.237562365
 07/12  09:00:00,359.458938399,36.4143693654,149.126037967,0.0,51.0481707146,71.0224615957,313.877017853,0.0,66.8089,247.068117853
 07/12  10:00:00,306.767408177,36.5991768383,144.957090989,0.0,32.1804615127,65.7244621605,282.171048812,0.0,83.4695,198.701548812
 07/12  11:00:00,302.893420521,36.7080281118,140.315290265,0.0,32.1804615127,65.7244621605,234.561032973,0.0,83.4695,151.091532973
 07/12  12:00:00,298.605692068,36.7923109708,136.645113953,0.0,32.1804615127,65.7244621605,229.46403401,0.0,83.4695,145.99453401
 07/12  13:00:00,287.97582609,36.7109743332,135.794070424,0.0,32.1804615127,55.9779621605,217.437341304,0.0,75.1392,142.298141304
 07/12  14:00:00,293.72278005,36.733287961,141.504792713,0.0,32.1804615127,55.9779621605,209.333598848,0.0,66.8089,142.524698848
 07/12  15:00:00,297.506970169,36.7763034364,145.259993043,0.0,32.1804615127,55.9779621605,220.77323515,0.0,75.1392,145.63403515
 07/12  16:00:00,324.798482784,36.8893721181,143.201359822,0.0,32.1804615127,60.9114621605,200.22389286,0.0,91.7998,108.42409286
 07/12  17:00:00,360.816742592,36.3125450269,144.762760088,0.0,32.1804615127,77.5397301883,218.053968885,5.84890481397,49.9818,162.223264071
 07/12  18:00:00,412.16288231,36.3990328827,142.100281755,0.0,77.122965704,86.2600435998,352.56648732,9.38347735777,49.9818,293.201209962
 07/12  19:00:00,413.957198663,36.463378539,136.111181071,0.0,102.647051061,80.1663183927,264.27827391,10.3977167232,33.3212,220.559357187
 07/12  20:00:00,441.873555616,36.416453736,130.415971741,0.0,115.40909374,92.7192997104,262.778793549,11.069213699,33.3212,218.38837985
 07/12  21:00:00,424.102078253,36.4970266293,127.865171602,0.0,102.647051061,94.1340635361,355.953500117,11.5946051404,24.9909,319.367994977
 07/12  22:00:00,358.331397307,36.5267812954,128.633861653,0.0,77.122965704,65.871452062,266.354831712,12.1460329458,16.6606,237.548198766
 07/12  23:00:00,293.920383163,36.4061108465,132.384567821,0.0,38.286128036,48.4199368926,157.615125891,12.7441269909,8.3303,136.5406989
 07/12  24:00:00,268.646888251,34.6774692789,146.3157752,0.0,25.5240853573,30.610668775,106.151225454,0.0384068425893,3.33212,102.780698611
 07/13  01:00:00,254.81170551,34.1809885581,140.428974241,0.0,19.418418834,29.3649097162,83.8916616115,0.0818333845817,3.33212,80.4777082269
 07/13  02:00:00,248.024923472,35.0084564261,140.742763368,0.0,12.7620426787,28.1191506574,84.0190906947,0.213747907617,3.33212,80.4732227871
 07/13  03:00:00,245.900807396,34.1809885581,139.470645249,0.0,12.7620426787,28.1191506574,83.9456695452,0.143614936973,3.33212,80.4699346083
 07/13  04:00:00,254.435285419,35.0084564261,140.495135551,0.0,12.7620426787,28.1191506574,111.844555578,0.34067735372,3.33212,108.171758225
 07/13  05:00:00,278.009967018,34.1799637137,140.129219967,0.0,25.5240853573,30.610668775,195.58776373,0.183703893484,8.3303,187.073759836
 07/13  06:00:00,363.451179784,35.0084564261,140.952184112,0.0,51.0481707146,78.1489452969,334.749720786,0.395810751521,16.6606,317.693310035
 07/13  07:00:00,412.22416156,35.9683736576,131.792963113,0.0,64.3609230253,109.708623606,463.082443415,17.4810407673,24.9909,420.610502648
 07/13  08:00:00,368.700344077,35.8932207422,130.76359139,0.0,51.0481707146,80.7689615957,367.681289198,7.02162273063,33.3212,327.338466467
 07/13  09:00:00,336.61812027,36.4018609812,126.357293274,0.0,51.0481707146,71.0224615957,317.626926057,0.0,66.8089,250.818026057
 07/13  10:00:00,284.186699496,36.5312885671,122.510539581,0.0,32.1804615127,65.7244621605,280.234340152,0.0,83.4695,196.764840152
 07/13  11:00:00,281.806181839,36.6171772432,119.401119018,0.0,32.1804615127,65.7244621605,229.61432064,0.011608731659,83.4695,146.133211909
 07/13  12:00:00,278.172930369,36.6808859725,116.656410682,0.0,32.1804615127,65.7244621605,229.481030876,0.0681185839718,83.4695,145.943412292
 07/13  13:00:00,266.493414494,36.5622131794,115.140209005,0.0,32.1804615127,55.9779621605,220.992737354,0.116572517112,75.1392,145.736964837
 07/13  14:00:00,270.660293637,37.0803579909,118.114809833,0.0,32.1804615127,55.9779621605,205.78620156,0.0116089464836,66.8089,138.965692613
 07/13  15:00:00,271.197384964,37.5929812198,118.128312474,0.0,32.1804615127,55.9779621605,220.720526896,0.0,75.1392,145.581326896
 07/13  16:00:00,301.20246246,37.4574706528,119.018762002,0.0,32.1804615127,60.9114621605,200.179102564,0.0,91.7998,108.379302564
 07/13  17:00:00,335.259392752,36.9897105821,118.505779118,0.0,32.1804615127,77.5397301883,214.613212166,2.4729733121,49.9818,162.158438854
 07/13  18:00:00,388.249710319,37.8329075978,116.708587855,0.0,77.122965704,86.2600435998,346.707512907,3.8068288641,49.9818,292.918884043
 07/13  19:00:00,397.829589803,37.6524347035,118.643269987,0.0,102.647051061,80.1663183927,255.746349786,5.96013873043,33.3212,216.465011055
 07/13  20:00:00,428.7574182,36.4722063733,117.815122757,0.0,115.40909374,92.7192997104,259.661321254,10.4600306887,33.3212,215.880090565
 07/13  21:00:00,418.808868543,36.543048893,122.739447816,0.0,102.647051061,94.1340635361,355.668314624,11.8434090209,24.9909,318.834005603
 07/13  22:00:00,348.172480533,36.5538541173,118.795505082,0.0,77.122965704,65.871452062,273.153287539,12.288164439,16.6606,244.2045231
 07/13  23:00:00,272.82603232,36.2886300221,113.234886561,0.0,38.286128036,48.4199368926,151.668725385,12.4209452999,8.3303,130.917480085
 07/13  24:00:00,264.815257782,34.5119757053,142.793850488,0.0,25.5240853573,30.610668775,111.562349488,0.0584132981404,3.33212,108.17181619
 07/14  01:00:00,262.284117382,34.1809885581,147.85736635,0.0,19.418418834,29.3649097162,83.9082118863,0.113489851496,3.33212,80.4626020348
 07/14  02:00:00,254.499793298,35.0084564261,147.174348494,0.0,12.7620426787,28.1191506574,84.031278157,0.243674531768,3.33212,80.4554836253
 07/14  03:00:00,250.206300572,34.1781758095,143.751897508,0.0,12.7620426787,28.1191506574,83.9551104722,0.165235319155,3.33212,80.457755153
 07/14  04:00:00,257.644263336,34.9974503328,142.890564874,0.0,12.7620426787,28.1191506574,110.577325692,0.348849182419,3.33212,106.896356509
 07/14  05:00:00,280.12936862,34.167159981,141.420737932,0.0,25.5240853573,30.610668775,189.944868002,0.190282417376,8.3303,181.424285585
 07/14  06:00:00,366.524337405,35.0043465923,143.085199198,0.0,51.0481707146,78.1489452969,335.744523104,0.418969345597,16.6606,318.664953758
 07/14  07:00:00,418.806889461,36.005915905,137.075714671,0.0,64.3609230253,109.708623606,461.001929484,17.5525013284,24.9909,418.458528156
 07/14  08:00:00,377.962834889,35.9851261823,138.941266871,0.0,51.0481707146,80.7689615957,371.782753896,7.09196265995,33.3212,331.369591236
 07/14  09:00:00,352.262948615,36.4082136247,141.956345951,0.0,51.0481707146,71.0224615957,313.528145131,0.0,66.8089,246.719245131
 07/14  10:00:00,304.421884286,36.6443391548,142.593524625,0.0,32.1804615127,65.7244621605,280.137106252,0.0,83.4695,196.667606252
 07/14  11:00:00,304.659913734,36.7464211203,142.061598666,0.0,32.1804615127,65.7244621605,229.550442613,0.0,83.4695,146.080942613
 07/14  12:00:00,307.82858478,36.8114117708,145.865570098,0.0,32.1804615127,65.7244621605,229.365138992,0.0,83.4695,145.895638992
 07/14  13:00:00,298.507061772,36.7297048483,146.32862181,0.0,32.1804615127,55.9779621605,220.852542191,0.0,75.1392,145.713342191
 07/14  14:00:00,295.927938646,36.732230788,143.729517297,0.0,32.1804615127,55.9779621605,205.731276624,0.0,66.8089,138.922376624
 07/14  15:00:00,298.551376354,36.794701722,146.287258818,0.0,32.1804615127,55.9779621605,220.67541373,0.0,75.1392,145.53621373
 07/14  16:00:00,327.972837248,36.9403717598,146.325247057,0.0,32.1804615127,60.9114621605,200.167679191,0.0,91.7998,108.367879191
 07/14  17:00:00,364.541639499,36.3369426804,148.466698251,0.0,32.1804615127,77.5397301883,217.896487552,5.8228792299,49.9818,162.091808323
 07/14  18:00:00,418.049004724,36.4564404788,147.898697059,0.0,77.122965704,86.2600435998,351.979901023,9.32831336453,49.9818,292.669787658
 07/14  19:00:00,427.054114677,36.5563611508,149.625284527,0.0,102.647051061,80.1663183927,259.64997974,10.3198937646,33.3212,216.008885975
 07/14  20:00:00,463.879263489,36.4977410101,152.809069525,0.0,115.40909374,92.7192997104,259.752245993,10.974646195,33.3212,215.456399798
 07/14  21:00:00,448.752004069,36.5457499168,152.861488462,0.0,102.647051061,94.1340635361,355.674889866,11.5340650139,24.9909,319.149924852
 07/14  22:00:00,382.748719041,36.5436566022,153.054522671,0.0,77.122965704,65.871452062,265.642310616,12.074590279,16.6606,236.907120337
 07/14  23:00:00,313.547403727,36.4039268151,152.045355358,0.0,38.286128036,48.4199368926,158.207744147,12.6898551734,8.3303,137.187588973
 07/14  24:00:00,262.375031445,34.6774692789,140.073691135,0.0,25.5240853573,30.610668775,111.512926816,0.0384252923227,3.33212,108.142381524
 07/15  01:00:00,253.001985866,34.1809885581,129.059992312,0.0,27.7269238854,30.610668775,77.6731931446,0.0801952107334,3.33212,74.2608779338
 07/15  02:00:00,231.257904628,35.0084564261,123.992862875,0.0,12.7620426787,28.1191506574,84.0024952036,0.228907233839,3.33212,80.4414679697
 07/15  03:00:00,214.450215879,34.1726966512,108.061275934,0.0,12.7620426787,28.1191506574,83.9178600514,0.145370131604,3.33212,80.4403699198
 07/15  04:00:00,206.228824131,34.9900814601,92.3742933119,0.0,12.7620426787,28.1191506574,111.800110384,0.350870009979,3.33212,108.117120374
 07/15  05:00:00,201.251316754,34.1549234947,78.8341709562,0.0,12.7620426787,28.1191506574,139.357108993,0.19047907462,8.3303,130.836329918
 07/15  06:00:00,280.028748789,34.9863123727,89.9513460231,0.0,42.6918050922,54.3732441037,204.696360828,0.422746844711,16.6606,187.613013984
 07/15  07:00:00,383.928938965,35.9561677595,149.00971118,0.0,42.6918050922,86.1019271793,360.965251608,17.6202008505,24.9909,318.354150757
 07/15  08:00:00,423.456770254,36.0101652086,147.375908585,0.0,57.6566862989,112.030105488,490.464174544,7.07496973274,33.3212,450.068004812
 07/15  09:00:00,376.801427331,36.4102585638,147.15230314,0.0,57.6566862989,83.6599452969,395.283322035,0.0,66.8089,328.474422035
 07/15  10:00:00,327.339062041,36.6768730382,151.625278308,0.0,42.6918050922,68.9656133826,331.846397033,0.0,83.4695,248.376897033
 07/15  11:00:00,320.819632135,36.7836278312,153.34648555,0.0,34.9340096728,67.7198543238,280.554382104,0.0,83.4695,197.084882104
 07/15  12:00:00,319.368554526,36.8610428857,152.5826088,0.0,34.9340096728,67.7198543238,229.682182774,0.0,83.4695,146.212682774
 07/15  13:00:00,309.163624443,36.7781656067,152.161781683,0.0,34.9340096728,57.9733543238,221.164205495,0.0,75.1392,146.025005495
 07/15  14:00:00,309.020297444,36.7700244697,152.008748758,0.0,34.9340096728,57.9733543238,212.652383129,0.0,66.8089,145.843483129
 07/15  15:00:00,308.371480739,36.8318501133,151.306576209,0.0,34.9340096728,57.9733543238,220.984567182,0.0,75.1392,145.845367182
 07/15  16:00:00,335.570767506,36.7875057083,149.314609242,0.0,34.9340096728,62.9068543238,200.273033683,0.0,91.7998,108.473233683
 07/15  17:00:00,363.473223355,36.4379268515,149.886139658,0.0,34.9340096728,72.2186844194,193.546403511,5.70126751168,49.9818,137.863335999
 07/15  18:00:00,430.005973076,36.7418432915,149.803333023,0.0,87.0357390804,86.2600435998,221.804409609,9.18159364635,49.9818,162.641015962
 07/15  19:00:00,427.91224482,37.8514732205,151.732650588,0.0,102.000620287,77.6748002752,258.865833508,9.94068225139,33.3212,215.603951257
 07/15  20:00:00,446.184175378,36.3952644588,151.879897209,0.0,102.000620287,88.9820225341,259.472936809,10.8368320882,33.3212,215.314904721
 07/15  21:00:00,445.500012374,36.4218646461,152.624587053,0.0,102.000620287,91.6425454185,252.056742473,11.4716119608,24.9909,215.594230512
 07/15  22:00:00,393.368295737,36.2732576695,153.942341291,0.0,87.0357390804,65.871452062,346.14255272,12.0718304068,16.6606,317.410122313
 07/15  23:00:00,320.304168457,36.1497350921,154.572997409,0.0,42.6918050922,48.4199368926,201.348350201,12.8175272341,8.3303,180.200522967
 07/15  24:00:00,268.544013951,34.6774692789,144.026722886,0.0,27.7269238854,30.610668775,111.480381384,0.0317222598993,3.33212,108.116539124
 07/16  01:00:00,246.906710837,34.1809885581,113.737041176,0.0,34.4311606118,33.1021868926,83.9295228027,0.0734625570764,3.33212,80.5239402456
 07/16  02:00:00,207.8683148,35.0084564261,91.376746109,0.0,19.466279405,30.610668775,84.0594351392,0.208704197211,3.33212,80.518610942
 07/16  03:00:00,193.786793798,34.1809885581,78.1660908771,0.0,19.466279405,30.610668775,83.9938447841,0.143591724516,3.33212,80.5181330596
 07/16  04:00:00,188.313587532,35.007697877,65.2299103052,0.0,19.466279405,30.610668775,111.739086249,0.318916689985,3.33212,108.088049559
 07/16  05:00:00,191.785938539,34.1720928933,60.1297423246,0.0,19.466279405,30.610668775,139.460039289,0.178665874642,8.3303,130.951073414
 07/16  06:00:00,250.706088735,35.0060836675,60.6188016227,0.0,42.6918050922,54.3732441037,205.061295035,0.400794279355,16.6606,187.999900755
 07/16  07:00:00,367.765203818,36.1288784546,123.440195375,0.0,49.3960418185,88.5934452969,360.51737919,17.4755958053,24.9909,318.050883385
 07/16  08:00:00,422.977069564,35.9990911701,146.904922741,0.0,57.6566862989,112.030105488,489.681045364,7.00908133962,33.3212,449.350764024
 07/16  09:00:00,361.49764582,36.4570145141,141.017286545,0.0,50.9524495726,81.1684271793,397.492315315,0.0,66.8089,330.683415315
 07/16  10:00:00,311.939205933,36.8424067303,136.043202257,0.0,42.6918050922,68.9656133826,330.205128773,0.0,83.4695,246.735628773
 07/16  11:00:00,306.05303155,36.8117364091,133.918021524,0.0,38.286128036,68.9656133826,280.459337698,0.0,83.4695,196.989837698
 07/16  12:00:00,312.320886699,36.8838189309,140.876045899,0.0,38.286128036,68.9656133826,229.28028502,0.0,83.4695,145.81078502
 07/16  13:00:00,299.52278925,36.7722314894,147.110826274,0.0,31.5818913096,56.727595265,220.937679236,0.0,75.1392,145.798479236
 07/16  14:00:00,300.145287924,36.7542139307,147.734430754,0.0,31.5818913096,56.727595265,205.643298939,0.0,66.8089,138.834398939
 07/16  15:00:00,303.239053438,36.8078209941,150.7811137,0.0,31.5818913096,56.727595265,220.5848238,0.0,75.1392,145.4456238
 07/16  16:00:00,332.763869556,36.8196953892,151.045606524,0.0,31.5818913096,61.661095265,200.113433049,0.0,91.7998,108.313633049
 07/16  17:00:00,357.846059554,36.3324048446,148.927493991,0.0,31.5818913096,70.9729253606,190.86946053,5.67991827906,49.9818,135.207742251
 07/16  18:00:00,414.61436276,36.4307175968,143.916781254,0.0,80.3315023541,83.7685254822,224.282238802,9.23520787707,49.9818,165.065230925
 07/16  19:00:00,416.225969566,36.5142122664,141.355655691,0.0,102.000620287,77.6748002752,257.855977398,10.2332416322,33.3212,214.301535766
 07/16  20:00:00,447.431209641,36.4508607017,143.794119555,0.0,108.704857014,91.4735406516,252.494007297,10.8819043478,33.3212,208.290902949
 07/16  21:00:00,433.664623752,36.607726663,149.774318439,0.0,95.2963835608,89.1510273009,251.676765679,11.4860118712,24.9909,215.199853808
 07/16  22:00:00,381.292533409,36.4570100947,150.867491364,0.0,80.3315023541,63.3799339444,344.529739205,12.0469938932,16.6606,315.822145312
 07/16  23:00:00,318.00405391,36.3288174776,152.064711774,0.0,42.6918050922,48.4199368926,201.973869795,12.8924052769,8.3303,180.751164518
 07/16  24:00:00,284.433986317,34.8429628525,150.48580963,0.0,34.4311606118,33.1021868926,111.568081542,0.0234164672388,3.33212,108.212545075
 07/17  01:00:00,260.004697234,34.1809885581,145.583439945,0.0,19.418418834,29.3649097162,83.8045186053,0.0568688563129,3.33212,80.4155297489
 07/17  02:00:00,253.087739029,35.0084564261,145.7632475,0.0,12.7620426787,28.1191506574,79.6726341102,0.215770759187,3.33212,76.124743351
 07/17  03:00:00,248.324145118,34.1809885581,141.864499577,0.0,12.7620426787,28.1191506574,81.9768920741,0.132141486115,3.33212,78.512630588
 07/17  04:00:00,258.086498994,35.0084564261,144.112499467,0.0,12.7620426787,28.1191506574,111.72955678,0.329526482745,3.33212,108.067910297
 07/17  05:00:00,279.553681481,34.1809885581,141.651512808,0.0,25.5240853573,30.610668775,189.665016292,0.184005079275,8.3303,181.150711212
 07/17  06:00:00,365.534449759,35.0084564261,143.021900282,0.0,51.0481707146,78.1489452969,333.219649675,0.383077293585,16.6606,316.175972381
 07/17  07:00:00,416.830050603,35.9974414656,136.342217007,0.0,64.3609230253,109.708623606,458.941548739,17.3261048016,24.9909,416.624543938
 07/17  08:00:00,373.594025766,35.9631204991,135.546231995,0.0,51.0481707146,80.7689615957,369.950013501,6.8611269139,33.3212,329.767686587
 07/17  09:00:00,341.582661136,36.4173955901,131.237938585,0.0,51.0481707146,71.0224615957,313.653868381,0.0,66.8089,246.844968381
 07/17  10:00:00,291.171491807,36.6527760231,129.28229079,0.0,32.1804615127,65.7244621605,275.917343629,0.0,83.4695,192.447843629
 07/17  11:00:00,292.233531419,36.7651843155,129.594073487,0.0,32.1804615127,65.7244621605,227.83767308,0.0,83.4695,144.36817308
 07/17  12:00:00,292.059009778,36.8081913112,130.707234809,0.0,32.1804615127,65.7244621605,227.888993915,0.0,83.4695,144.419493915
 07/17  13:00:00,277.886954315,36.521800145,126.967092885,0.0,32.1804615127,55.9779621605,220.679374815,0.0,75.1392,145.540174815
