Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/17  14:00:00,279.139437147,36.5300081384,128.133266498,0.0,32.1804615127,55.9779621605,207.1965252,0.0,66.8089,140.3876252
 07/17  15:00:00,289.511021335,36.8294969148,137.869906887,0.0,32.1804615127,55.9779621605,218.957125335,0.00445743056923,75.1392,143.813467905
 07/17  16:00:00,324.126627258,37.2769774868,142.061017482,0.0,32.1804615127,60.9114621605,200.09049039,0.0,91.7998,108.29069039
 07/17  17:00:00,363.182235232,36.608927955,146.751811685,0.0,32.1804615127,77.5397301883,217.53690799,5.66034254872,49.9818,161.894765442
 07/17  18:00:00,416.23018525,36.7302331732,145.737596944,0.0,77.122965704,86.2600435998,351.082920614,9.16927264352,49.9818,291.931847971
 07/17  19:00:00,422.869809127,36.8244345786,144.473317697,0.0,102.647051061,80.1663183927,259.036340747,10.1550648945,33.3212,215.560075852
 07/17  20:00:00,457.367733406,36.7614519208,145.37727024,0.0,115.40909374,92.7192997104,257.180258886,10.794699389,33.3212,213.064359497
 07/17  21:00:00,442.020558574,36.8079159245,145.345670865,0.0,102.647051061,94.1340635361,348.632176122,11.374166876,24.9909,312.267109246
 07/17  22:00:00,376.355020467,36.7905818455,146.326297604,0.0,77.122965704,65.871452062,270.763146161,11.9034095821,16.6606,242.199136579
 07/17  23:00:00,298.811936662,36.604324577,137.016164035,0.0,38.286128036,48.4199368926,152.800532692,12.5071480507,8.3303,131.963084641
 07/17  24:00:00,275.725164379,35.0084564261,153.003602804,0.0,25.5240853573,30.610668775,105.063392204,0.0217651339014,3.33212,101.70950707
 07/18  01:00:00,267.36341352,34.1809885581,152.905019452,0.0,19.418418834,29.3649097162,83.7958812732,0.0569244695705,3.33212,80.4068368036
 07/18  02:00:00,257.041965034,35.0084564261,149.691339575,0.0,12.7620426787,28.1191506574,83.9545220743,0.221004440572,3.33212,80.4013976337
 07/18  03:00:00,252.489063342,34.1809885581,146.01260805,0.0,12.7620426787,28.1191506574,83.8632545161,0.133944769619,3.33212,80.3971897465
 07/18  04:00:00,259.810774449,35.0084564261,145.015859792,0.0,12.7620426787,28.1191506574,111.695180873,0.328173417629,3.33212,108.034887455
 07/18  05:00:00,279.332725924,34.1809885581,140.603872266,0.0,25.5240853573,30.610668775,188.236701389,0.174137919915,8.3303,179.732263469
 07/18  06:00:00,366.836318891,35.0084564261,143.396620901,0.0,51.0481707146,78.1489452969,334.085829444,0.366705644305,16.6606,317.0585238
 07/18  07:00:00,421.879214381,36.0975323078,140.015253653,0.0,64.3609230253,109.708623606,458.771192428,17.2363500899,24.9909,416.543942338
 07/18  08:00:00,375.986790355,36.1015891713,136.781205874,0.0,51.0481707146,80.7689615957,361.966006975,6.76928873015,33.3212,321.875518245
 07/18  09:00:00,343.165843521,36.4381534482,132.763094497,0.0,51.0481707146,71.0224615957,312.909496594,0.0,66.8089,246.100596594
 07/18  10:00:00,290.98232001,36.7117470875,129.176666822,0.0,32.1804615127,65.7244621605,279.777830707,0.0,83.4695,196.308330707
 07/18  11:00:00,289.185889209,36.6364761217,127.875513999,0.0,32.1804615127,65.7244621605,229.352249049,0.0,83.4695,145.882749049
 07/18  12:00:00,287.646879682,36.6867845689,126.012330983,0.0,32.1804615127,65.7244621605,229.156979613,0.0,83.4695,145.687479613
 07/18  13:00:00,279.116974171,36.5616955611,127.737438721,0.0,32.1804615127,55.9779621605,214.031914652,0.0,75.1392,138.892714652
 07/18  14:00:00,280.90580953,36.5223309541,130.02034929,0.0,32.1804615127,55.9779621605,212.173733494,0.0,66.8089,145.364833494
 07/18  15:00:00,284.478105087,36.6300930158,133.799506346,0.0,32.1804615127,55.9779621605,213.889533533,0.0,75.1392,138.750333533
 07/18  16:00:00,317.75811378,36.8951850161,137.870279441,0.0,32.1804615127,60.9114621605,200.063308801,0.0,91.7998,108.263508801
 07/18  17:00:00,354.867326229,36.605313689,139.18154308,0.0,32.1804615127,77.5397301883,217.273359287,5.45195369835,49.9818,161.839605589
 07/18  18:00:00,413.699919727,36.7805444017,143.139483694,0.0,77.122965704,86.2600435998,350.60191593,8.91806400067,49.9818,291.70205193
 07/18  19:00:00,418.767064789,36.878708153,140.931973469,0.0,102.647051061,80.1663183927,258.694576991,9.90450618119,33.3212,215.468870809
 07/18  20:00:00,447.616307219,36.7940031966,133.390239442,0.0,115.40909374,92.7192997104,258.701257354,10.5922796256,33.3212,214.787777728
 07/18  21:00:00,427.483906702,36.8417400046,131.232043326,0.0,102.647051061,94.1340635361,346.017547126,11.1201911697,24.9909,309.906455956
 07/18  22:00:00,363.001885441,36.8238878974,132.940078588,0.0,77.122965704,65.871452062,269.971986587,11.6966601968,16.6606,241.614726391
 07/18  23:00:00,294.660373137,36.6231544687,132.838747142,0.0,38.286128036,48.4199368926,152.928076394,12.2909432954,8.3303,132.306833098
 07/18  24:00:00,278.192902681,35.0084564261,155.457928132,0.0,25.5240853573,30.610668775,105.026195881,0.0117260390004,3.33212,101.682349842
 07/19  01:00:00,271.486067007,34.1809885581,157.003841861,0.0,19.418418834,29.3649097162,83.7619039371,0.04187884814,3.33212,80.3879050889
 07/19  02:00:00,263.647065462,35.0084564261,156.259870912,0.0,12.7620426787,28.1191506574,83.8985481006,0.17756858707,3.33212,80.3888595135
 07/19  03:00:00,259.611672478,34.1809885581,153.095481563,0.0,12.7620426787,28.1191506574,83.8654171096,0.147418128967,3.33212,80.3858789806
 07/19  04:00:00,263.961888439,35.0084564261,149.918647393,0.0,12.7620426787,28.1191506574,105.318337804,0.323323050802,3.33212,101.662894753
 07/19  05:00:00,285.440368028,34.1809885581,147.479528277,0.0,25.5240853573,30.610668775,195.066682308,0.17087990077,8.3303,186.565502407
 07/19  06:00:00,368.8942367,35.0084564261,146.329646927,0.0,51.0481707146,78.1489452969,326.088202943,0.353496635546,16.6606,309.074106307
 07/19  07:00:00,406.040664992,36.1039898568,125.418887524,0.0,64.3609230253,109.708623606,460.306646937,16.9976818782,24.9909,418.318065059
 07/19  08:00:00,357.014406529,36.0589871191,119.775642672,0.0,51.0481707146,80.7689615957,367.205707466,6.49943416225,33.3212,327.385073303
 07/19  09:00:00,326.428050281,36.5093345236,116.230306491,0.0,51.0481707146,71.0224615957,312.753527841,0.0,66.8089,245.944627841
 07/19  10:00:00,283.0175549,37.6197082851,120.110848788,0.0,32.1804615127,65.7244621605,272.686276595,0.0,83.4695,189.216776595
 07/19  11:00:00,287.699993609,38.6102970302,123.128495198,0.0,32.1804615127,65.7244621605,229.321901916,0.0,83.4695,145.852401916
 07/19  12:00:00,290.611782637,39.790547301,125.549372745,0.0,32.1804615127,65.7244621605,229.135146362,0.0,83.4695,145.665646362
 07/19  13:00:00,283.779273241,39.8564775478,128.346689063,0.0,32.1804615127,55.9779621605,220.622762287,0.0,75.1392,145.483562287
 07/19  14:00:00,286.090481322,39.9190088873,130.593330895,0.0,32.1804615127,55.9779621605,205.506422134,0.0,66.8089,138.697522134
 07/19  15:00:00,287.692244469,40.3579268243,131.756304693,0.0,32.1804615127,55.9779621605,220.451794275,0.0,75.1392,145.312594275
 07/19  16:00:00,320.489767598,42.0895538733,133.57617154,0.0,32.1804615127,60.9114621605,194.774563177,0.0,91.7998,102.974763177
 07/19  17:00:00,351.936516357,38.9083816569,133.184238502,0.0,32.1804615127,77.5397301883,210.783840846,0.184145728655,49.9818,160.617895118
 07/19  18:00:00,402.240212514,38.2507653229,130.199270699,0.0,77.122965704,86.2600435998,344.640897923,3.19747353822,49.9818,291.461624384
 07/19  19:00:00,406.121686153,37.7036807863,126.79379951,0.0,102.647051061,80.1663183927,255.328957138,6.62965493124,33.3212,215.378102207
 07/19  20:00:00,439.147206861,37.0118412374,124.068260587,0.0,115.40909374,92.7192997104,257.900318187,9.78675531108,33.3212,214.792362876
 07/19  21:00:00,418.862440241,36.8599832949,122.097579777,0.0,102.647051061,94.1340635361,344.732480476,10.2410296262,24.9909,309.50055085
 07/19  22:00:00,350.783592162,36.7572470857,120.7646842,0.0,77.122965704,65.871452062,266.032664889,10.1515967929,16.6606,239.220468096
 07/19  23:00:00,280.471548129,36.4684614966,119.558480841,0.0,38.286128036,48.4199368926,152.934341794,10.3506953819,8.3303,134.253346413
 07/19  24:00:00,278.030060052,35.0084564261,155.34019582,0.0,25.5240853573,30.610668775,105.006683452,0.0150825348071,3.33212,101.659480917
 07/20  01:00:00,273.2072516,34.1809885581,158.7073291,0.0,19.418418834,29.3649097162,83.7517711353,0.0452477674725,3.33212,80.3744033679
 07/20  02:00:00,263.049709213,35.0084564261,155.656516378,0.0,12.7620426787,28.1191506574,83.8908031075,0.182669286591,3.33212,80.3760138209
 07/20  03:00:00,259.629373531,34.1809885581,153.107484766,0.0,12.7620426787,28.1191506574,83.8600029854,0.157534271759,3.33212,80.3703487136
 07/20  04:00:00,266.831558429,35.0084564261,152.757761398,0.0,12.7620426787,28.1191506574,105.264877284,0.293289079791,3.33212,101.639468205
 07/20  05:00:00,289.152160892,34.1809885581,151.15497961,0.0,25.5240853573,30.610668775,192.297782278,0.155865993475,8.3303,183.811616284
 07/20  06:00:00,372.589573316,35.0084564261,149.996245181,0.0,51.0481707146,78.1489452969,328.953425216,0.328500244099,16.6606,311.964324972
 07/20  07:00:00,411.23961741,36.1945456584,130.486404882,0.0,64.3609230253,109.708623606,456.739808204,16.7775818576,24.9909,414.971326347
 07/20  08:00:00,363.783209955,36.1561488661,125.626352952,0.0,51.0481707146,80.7689615957,362.028802637,6.37455385379,33.3212,322.333048784
 07/20  09:00:00,330.826231422,36.4075784607,121.092129126,0.0,51.0481707146,71.0224615957,311.724567637,0.0,66.8089,244.915667637
 07/20  10:00:00,285.196022649,37.2293536152,122.667729062,0.0,32.1804615127,65.7244621605,279.625632283,0.0,83.4695,196.156132283
 07/20  11:00:00,289.860183607,38.3398524128,125.549372745,0.0,32.1804615127,65.7244621605,229.280583246,0.0,83.4695,145.811083246
 07/20  12:00:00,293.618880397,39.9881641964,128.346689063,0.0,32.1804615127,65.7244621605,229.08904593,0.0,83.4695,145.61954593
 07/20  13:00:00,286.822512212,40.0254479662,131.219537898,0.0,32.1804615127,55.9779621605,213.965799929,0.0,75.1392,138.826599929
 07/20  14:00:00,287.754670556,39.973771922,132.203194722,0.0,32.1804615127,55.9779621605,212.080413131,0.0,66.8089,145.271513131
 07/20  15:00:00,288.440263131,40.6589747543,132.203194722,0.0,32.1804615127,55.9779621605,213.807861493,0.0,75.1392,138.668661493
 07/20  16:00:00,317.708880566,41.3096372327,131.577494185,0.0,32.1804615127,60.9114621605,199.99207698,0.0,91.7998,108.19227698
 07/20  17:00:00,349.338487902,38.3690829411,131.130331672,0.0,32.1804615127,77.5397301883,212.604525346,0.933810239398,49.9818,161.688915106
 07/20  18:00:00,400.631178665,39.8102140399,127.039207383,0.0,77.122965704,86.2600435998,337.699305774,1.55765440846,49.9818,286.159851366
 07/20  19:00:00,405.942251523,40.1337404725,124.202018714,0.0,102.647051061,80.1663183927,248.454064494,2.31084166808,33.3212,212.822022826
 07/20  20:00:00,438.397628414,37.7078100732,122.636136391,0.0,115.40909374,92.7192997104,255.528757376,7.43499065057,33.3212,214.772566726
 07/20  21:00:00,417.816492441,37.1591510798,120.7646842,0.0,102.647051061,94.1340635361,352.393590176,10.2828090461,24.9909,317.11988113
 07/20  22:00:00,349.182114382,36.825400366,119.138231812,0.0,77.122965704,65.871452062,262.661748491,9.96683053829,16.6606,236.034317953
 07/20  23:00:00,278.967702978,36.5152355551,117.67735168,0.0,38.286128036,48.4199368926,148.533856558,9.56776060944,8.3303,130.635795949
 07/20  24:00:00,272.956905845,35.0104327706,150.384943649,0.0,25.5240853573,30.610668775,104.99267765,0.0217864657239,3.33212,101.638771184
 07/21  01:00:00,270.73848958,34.1818272652,156.248059198,0.0,19.418418834,29.3649097162,83.7492659354,0.0519525662875,3.33212,80.3651933691
 07/21  02:00:00,261.464624727,35.0084564261,154.0749437,0.0,12.7620426787,28.1191506574,83.9180163396,0.226248554423,3.33212,80.3596477852
 07/21  03:00:00,259.265586299,34.1809885581,152.739494403,0.0,12.7620426787,28.1191506574,83.8186789031,0.124020076977,3.33212,80.3625388262
 07/21  04:00:00,266.457465065,35.0084564261,151.516164732,0.0,12.7620426787,28.1191506574,105.211752239,0.261453192433,3.33212,101.618179047
 07/21  05:00:00,289.841470878,34.1809885581,150.947190545,0.0,25.5240853573,30.610668775,191.208417756,0.144137590513,8.3303,182.733980165
 07/21  06:00:00,373.668246669,35.0084564261,150.068967486,0.0,51.0481707146,78.1489452969,329.871840346,0.31342299993,16.6606,312.897817346
 07/21  07:00:00,407.543650821,36.2322330745,125.475087751,0.0,64.3609230253,109.708623606,456.183841365,16.7331012319,24.9909,414.459840133
 07/21  08:00:00,359.687207755,36.1177623498,121.632831484,0.0,51.0481707146,80.7689615957,360.475536583,6.12366962677,33.3212,321.030666957
 07/21  09:00:00,329.499711284,36.85215609,118.643269987,0.0,51.0481707146,71.0224615957,312.50165689,0.0,66.8089,245.69275689
 07/21  10:00:00,285.659755289,38.2197441606,122.129224669,0.0,32.1804615127,65.7244621605,279.542799937,0.0,83.4695,196.073299937
 07/21  11:00:00,292.354430637,39.8752743534,126.485581628,0.0,32.1804615127,65.7244621605,229.240039694,0.0,83.4695,145.770539694
 07/21  12:00:00,297.458590221,42.0208150275,130.145668242,0.0,32.1804615127,65.7244621605,222.42548654,0.0,83.4695,138.95598654
 07/21  13:00:00,289.668039414,41.5813133158,132.506361139,0.0,32.1804615127,55.9779621605,220.546540071,0.0,75.1392,145.407340071
 07/21  14:00:00,291.937533144,41.5032888455,134.855572358,0.0,32.1804615127,55.9779621605,205.428150154,0.0,66.8089,138.619250154
 07/21  15:00:00,290.092789753,41.4211068251,133.093427514,0.0,32.1804615127,55.9779621605,220.372690287,0.0,75.1392,145.233490287
 07/21  16:00:00,314.832699529,41.0045679886,129.004641336,0.0,32.1804615127,60.9114621605,197.759028122,0.0,91.7998,105.959228122
 07/21  17:00:00,348.036424016,38.5900142916,129.60850151,0.0,32.1804615127,77.5397301883,208.029090496,0.745257158403,49.9818,157.302033338
 07/21  18:00:00,401.512234815,38.7189598426,129.004641336,0.0,77.122965704,86.2600435998,344.108157965,3.08131548885,49.9818,291.045042476
 07/21  19:00:00,406.005210174,38.1722217916,126.860337194,0.0,102.647051061,80.1663183927,254.188118048,5.72710452436,33.3212,215.139813524
 07/21  20:00:00,440.280745553,37.59488292,125.209895345,0.0,115.40909374,92.7192997104,248.805691696,8.0301274429,33.3212,207.454364253
 07/21  21:00:00,418.674661316,37.2327860024,121.991994779,0.0,102.647051061,94.1340635361,352.263598676,10.124608652,24.9909,317.148090024
 07/21  22:00:00,348.518761658,36.8292888481,118.505779118,0.0,77.122965704,65.871452062,262.252995979,9.9675774884,16.6606,235.62481849
 07/21  23:00:00,280.089424946,36.5290950275,119.421535737,0.0,38.286128036,48.4199368926,149.242050457,10.3264286594,8.3303,130.585321798
 07/21  24:00:00,276.607072884,35.0109194772,153.914558924,0.0,25.5240853573,30.610668775,110.905790232,0.0184336909267,3.33212,107.555236541
 07/22  01:00:00,281.689956063,34.1823160698,157.61760051,0.0,27.7269238854,30.610668775,77.9539161434,0.048598104649,3.33212,74.5731980387
 07/22  02:00:00,262.417648592,35.0084641136,155.022053165,0.0,12.7620426787,28.1191506574,83.8863207737,0.206125941717,3.33212,80.348074832
 07/22  03:00:00,259.690520207,34.1809885581,153.162850629,0.0,12.7620426787,28.1191506574,83.8013515325,0.120661253563,3.33212,80.348570279
 07/22  04:00:00,266.163197512,35.0084564261,152.083491478,0.0,12.7620426787,28.1191506574,105.184323678,0.254734549062,3.33212,101.597469129
 07/22  05:00:00,276.358248601,34.1809885581,150.919440734,0.0,12.7620426787,28.1191506574,139.04838543,0.142453325703,8.3303,130.575632105
 07/22  06:00:00,341.342284064,35.0084564261,151.066106885,0.0,42.6918050922,54.3732441037,204.026948409,0.315080983213,16.6606,187.051267425
 07/22  07:00:00,362.524283165,36.2598390835,127.194938843,0.0,42.6918050922,86.1019271793,351.372242037,16.7493937938,24.9909,309.631948243
 07/22  08:00:00,396.539245524,36.2026476861,121.215749875,0.0,57.6566862989,112.030105488,486.492817506,6.1026830852,33.3212,447.068934421
 07/22  09:00:00,347.84400387,37.020255148,117.483918032,0.0,57.6566862989,83.6599452969,388.891021759,0.0,66.8089,322.082121759
 07/22  10:00:00,297.857076976,38.0776395947,120.645519246,0.0,42.6918050922,68.9656133826,325.029467707,0.0,83.4695,241.559967707
 07/22  11:00:00,291.599584606,38.5084302143,122.327665348,0.0,34.9340096728,67.7198543238,279.965395891,0.0,83.4695,196.495895891
 07/22  12:00:00,293.268695397,39.1029724542,124.160964694,0.0,34.9340096728,67.7198543238,229.364638451,0.0,83.4695,145.895138451
 07/22  13:00:00,285.455786587,39.6740297388,125.472284612,0.0,34.9340096728,57.9733543238,220.865287037,0.0,75.1392,145.726087037
 07/22  14:00:00,285.502462751,39.7167914988,125.472284612,0.0,34.9340096728,57.9733543238,212.349848433,0.0,66.8089,145.540948433
 07/22  15:00:00,283.786206388,39.8505489923,123.636861483,0.0,34.9340096728,57.9733543238,214.056921815,0.0,75.1392,138.917721815
 07/22  16:00:00,314.309879544,40.822057916,123.945000803,0.0,34.9340096728,62.9068543238,200.079684355,0.0,91.7998,108.279884355
 07/22  17:00:00,343.337847682,39.7367955103,126.358829005,0.0,34.9340096728,72.2186844194,187.556094762,0.0,49.9818,137.574294762
 07/22  18:00:00,416.19198346,45.1459654563,127.478423576,0.0,87.0357390804,86.2600435998,212.164898228,0.0,49.9818,162.183098228
 07/22  19:00:00,408.898594653,44.3239627358,126.103725183,0.0,102.000620287,77.6748002752,247.812009261,0.217717957955,33.3212,214.273091303
 07/22  20:00:00,420.244742485,38.1437491094,121.277876455,0.0,102.000620287,88.9820225341,244.976232394,3.7262440538,33.3212,207.92878834
 07/22  21:00:00,410.533872816,37.4463003732,116.534107684,0.0,102.000620287,91.6425454185,246.740842182,6.93297878747,24.9909,214.816963395
 07/22  22:00:00,354.760952915,36.5650121089,114.973838097,0.0,87.0357390804,65.871452062,334.945333489,10.8771691564,16.6606,307.407564332
 07/22  23:00:00,280.485793764,36.2963404241,114.55276928,0.0,42.6918050922,48.4199368926,206.477383446,11.6395060623,8.3303,186.507577384
 07/22  24:00:00,266.890104584,35.0084564261,142.318839065,0.0,27.7269238854,30.610668775,105.006482953,0.0100485573191,3.33212,101.664314396
 07/23  01:00:00,286.234883907,34.1809885581,152.954744392,0.0,34.4311606118,33.1021868926,83.8041544508,0.0452186551385,3.33212,80.4268157956
 07/23  02:00:00,269.319106522,35.0084564261,152.696417873,0.0,19.466279405,30.610668775,83.9508752117,0.189250929982,3.33212,80.4295042818
 07/23  03:00:00,269.327068338,34.1809885581,153.561096644,0.0,19.466279405,30.610668775,83.8605304362,0.0988140095118,3.33212,80.4295964267
 07/23  04:00:00,276.282950402,35.0084564261,152.959244605,0.0,19.466279405,30.610668775,105.133972107,0.224429081728,3.33212,101.577423026
 07/23  05:00:00,288.076216667,34.1809885581,153.37697289,0.0,19.466279405,30.610668775,139.158588307,0.13064038838,8.3303,130.697647918
 07/23  06:00:00,343.388643274,35.0084564261,153.080508011,0.0,42.6918050922,54.3732441037,204.411599729,0.298134970954,16.6606,187.452864758
 07/23  07:00:00,363.51944213,36.3908206417,119.539841563,0.0,49.3960418185,88.5934452969,355.729009412,16.2359675105,24.9909,314.502141902
 07/23  08:00:00,391.53285661,36.2589101189,115.094554009,0.0,57.6566862989,112.030105488,485.119244055,5.77339265373,33.3212,446.024651401
 07/23  09:00:00,340.141025066,37.3712661711,118.643269987,0.0,50.9524495726,81.1684271793,388.14517224,0.0,66.8089,321.33627224
 07/23  10:00:00,303.798003006,40.7676941999,123.854147742,0.0,42.6918050922,68.9656133826,329.228167646,0.0,83.4695,245.758667646
 07/23  11:00:00,307.809920573,43.3003537564,129.075454049,0.0,38.286128036,68.9656133826,274.630839814,0.0,83.4695,191.161339814
 07/23  12:00:00,312.504133299,45.331029128,132.506361139,0.0,38.286128036,68.9656133826,227.318339911,0.0,83.4695,143.848839911
 07/23  13:00:00,295.06806834,44.4934030051,134.855572358,0.0,31.5818913096,56.727595265,220.644725267,0.0,75.1392,145.505525267
 07/23  14:00:00,297.303255984,45.1399005413,136.446769351,0.0,31.5818913096,56.727595265,205.369655179,0.0,66.8089,138.560755179
 07/23  15:00:00,300.683939471,46.6130432499,138.354261725,0.0,31.5818913096,56.727595265,213.692711706,0.0,75.1392,138.553511706
 07/23  16:00:00,333.348705893,51.0227767337,137.322317662,0.0,31.5818913096,61.661095265,199.934841422,0.0,91.7998,108.135041422
 07/23  17:00:00,338.047350388,38.9461555213,126.485803472,0.0,31.5818913096,70.9729253606,188.128186462,0.610894213742,49.9818,137.535492248
 07/23  18:00:00,386.853559336,36.588990594,116.730155967,0.0,80.3315023541,83.7685254822,218.84547939,7.08488541914,49.9818,161.778793971
 07/23  19:00:00,395.02837104,36.5566005594,121.623294728,0.0,102.000620287,77.6748002752,250.010285415,9.25166609121,33.3212,207.437419323
 07/23  20:00:00,425.679976909,36.4807659347,120.510084489,0.0,108.704857014,91.4735406516,253.156441372,9.96847566656,33.3212,209.866765706
 07/23  21:00:00,404.754639618,36.7067373983,121.222029574,0.0,95.2963835608,89.1510273009,247.023675279,10.6764662693,24.9909,211.35630901
 07/23  22:00:00,346.300646547,36.4752282452,117.448171468,0.0,80.3315023541,63.3799339444,335.132156939,11.2706380486,16.6606,307.20091889
 07/23  23:00:00,283.831008515,36.3577319239,119.331842998,0.0,42.6918050922,48.4199368926,199.336845304,11.8573105612,8.3303,179.149234743
 07/23  24:00:00,280.653566847,35.0084564261,146.565922416,0.0,34.4311606118,33.1021868926,111.394263526,0.0133916369227,3.33212,108.048751889
 07/24  01:00:00,264.093073827,34.1809885581,149.649438229,0.0,19.418418834,29.3649097162,83.7047365805,0.0435229704766,3.33212,80.32909361
 07/24  02:00:00,255.231741691,35.0084564261,147.883074916,0.0,12.7620426787,28.1191506574,80.0647184538,0.187486049919,3.33212,76.5451124039
 07/24  03:00:00,253.733989158,34.1809885581,147.246032925,0.0,12.7620426787,28.1191506574,81.3695489828,0.107136660372,3.33212,77.9302923224
 07/24  04:00:00,260.876900809,35.0084564261,146.856733928,0.0,12.7620426787,28.1191506574,111.47331339,0.236040030451,3.33212,107.90515336
 07/24  05:00:00,285.816693496,34.1809885581,145.085348258,0.0,25.5240853573,30.610668775,187.777189773,0.132252129407,8.3303,179.314637644
 07/24  06:00:00,367.423141585,35.0084564261,144.890773304,0.0,51.0481707146,78.1489452969,324.836365126,0.291296426299,16.6606,307.884468699
 07/24  07:00:00,419.336664591,36.1221996213,138.708017502,0.0,64.3609230253,109.708623606,454.753953815,16.7177192123,24.9909,413.045334603
 07/24  08:00:00,380.072930131,36.0937651658,141.874537873,0.0,51.0481707146,80.7689615957,360.038238746,6.35162552553,33.3212,320.36541322
 07/24  09:00:00,357.515483296,36.4397384338,147.122937856,0.0,51.0481707146,71.0224615957,312.122170897,0.0,66.8089,245.313270897
 07/24  10:00:00,307.499787474,36.6834246849,145.583797403,0.0,32.1804615127,65.7244621605,279.315651386,0.0,83.4695,195.846151386
 07/24  11:00:00,308.315204176,36.8033368772,145.625965544,0.0,32.1804615127,65.7244621605,222.514840342,0.0,83.4695,139.045340342
 07/24  12:00:00,309.935999833,36.8657116997,147.88621579,0.0,32.1804615127,65.7244621605,228.952738759,0.0,83.4695,145.483238759
 07/24  13:00:00,300.35638484,36.767401357,148.102693414,0.0,32.1804615127,55.9779621605,215.496990525,0.0,75.1392,140.357790525
 07/24  14:00:00,299.435248609,36.7711999128,147.150938896,0.0,32.1804615127,55.9779621605,210.288220621,0.0,66.8089,143.479320621
 07/24  15:00:00,299.765305399,36.8877601429,147.364736097,0.0,32.1804615127,55.9779621605,213.67495552,0.0,75.1392,138.53575552
 07/24  16:00:00,329.363149815,37.2768834343,147.317954974,0.0,32.1804615127,60.9114621605,199.92616756,0.0,91.7998,108.12636756
 07/24  17:00:00,365.733859342,36.5782542983,149.352246705,0.0,32.1804615127,77.5397301883,210.921705505,5.33697127426,49.9818,155.602934231
 07/24  18:00:00,418.868659033,36.6943087032,148.431668452,0.0,77.122965704,86.2600435998,348.359879986,8.85786675042,49.9818,289.520213236
 07/24  19:00:00,423.558808196,36.789819308,145.21830595,0.0,102.647051061,80.1663183927,258.056792382,9.87366803638,33.3212,214.861924345
 07/24  20:00:00,457.122303017,36.7306748777,142.3949915,0.0,115.40909374,92.7192997104,251.076908475,10.5471682203,33.3212,207.208540255
 07/24  21:00:00,435.213197035,36.7958245394,138.56271101,0.0,102.647051061,94.1340635361,352.078872242,11.1048368214,24.9909,315.98313542
 07/24  22:00:00,362.685088653,36.773324137,132.702632833,0.0,77.122965704,65.871452062,261.481526152,11.7034220839,16.6606,233.117504068
 07/24  23:00:00,294.641903107,36.5865043765,132.90722384,0.0,38.286128036,48.4199368926,151.767155548,12.3068750409,8.3303,131.129980507
 07/24  24:00:00,270.10695462,35.0084564261,147.426986797,0.0,25.5240853573,30.610668775,106.521786397,0.0217762769266,3.33212,103.16789012
 07/25  01:00:00,261.298027696,34.1809885581,146.874854748,0.0,19.418418834,29.3649097162,83.7105518692,0.0586287226692,3.33212,80.3198031465
 07/25  02:00:00,252.823578275,35.0084564261,145.497509562,0.0,12.7620426787,28.1191506574,77.666581777,0.195990327274,3.33212,74.1384714497
 07/25  03:00:00,248.047752615,34.1809885581,141.585455165,0.0,12.7620426787,28.1191506574,83.7632560778,0.115586022485,3.33212,80.3155500553
 07/25  04:00:00,255.19648584,35.0084564261,140.394037887,0.0,12.7620426787,28.1191506574,107.643985054,0.259654760691,3.33212,104.052210293
 07/25  05:00:00,284.94763439,34.1809885581,143.380771525,0.0,25.5240853573,30.610668775,191.900571872,0.147419892485,8.3303,183.42285198
 07/25  06:00:00,363.574599356,35.0084564261,140.102534773,0.0,51.0481707146,78.1489452969,324.659508874,0.325001505374,16.6606,307.673907369
 07/25  07:00:00,413.946087014,36.0594044172,132.160487301,0.0,64.3609230253,109.708623606,454.680756953,17.0761085629,24.9909,412.61374839
 07/25  08:00:00,371.860242584,36.0127968807,132.821079204,0.0,51.0481707146,80.7689615957,360.112370924,6.64633008492,33.3212,320.144840839
 07/25  09:00:00,340.737666539,36.4255080487,130.430379565,0.0,51.0481707146,71.0224615957,312.016297597,0.0,66.8089,245.207397597
 07/25  10:00:00,288.522292265,36.6310770899,126.713345099,0.0,32.1804615127,65.7244621605,272.259823803,0.0,83.4695,188.790323803
 07/25  11:00:00,283.774222502,36.5953685694,122.286081606,0.0,32.1804615127,65.7244621605,229.072932297,0.0,83.4695,145.603432297
 07/25  12:00:00,275.272754041,36.5135716283,114.611703922,0.0,32.1804615127,65.7244621605,227.702842339,0.0,83.4695,144.233342339
 07/25  13:00:00,269.919277896,36.5647146175,118.195022732,0.0,32.1804615127,55.9779621605,215.003292696,0.0,75.1392,139.864092696
 07/25  14:00:00,272.982858142,36.660783405,120.84100117,0.0,32.1804615127,55.9779621605,205.290476647,0.0,66.8089,138.481576647
 07/25  15:00:00,273.477278326,36.6704771498,121.330380146,0.0,32.1804615127,55.9779621605,218.740139356,0.0,75.1392,143.600939356
 07/25  16:00:00,303.025482655,36.9267582244,121.406957144,0.0,32.1804615127,60.9114621605,194.981044104,0.0,91.7998,103.181244104
 07/25  17:00:00,336.862383874,36.4238967291,120.7646842,0.0,32.1804615127,77.5397301883,216.920812939,5.46088225083,49.9818,161.478130689
 07/25  18:00:00,388.712844365,36.5081316355,118.505779118,0.0,77.122965704,86.2600435998,341.563531122,9.11470051397,49.9818,282.467030608
 07/25  19:00:00,394.056112594,36.4766210885,116.708587855,0.0,102.647051061,80.1663183927,257.172350676,8.98295718007,33.3212,214.868193496
 07/25  20:00:00,427.841932812,36.3141705071,114.600695551,0.0,115.40909374,92.7192997104,256.107938653,8.88506485959,33.3212,213.901673793
 07/25  21:00:00,415.637309775,36.5648251012,120.990510703,0.0,102.647051061,94.1340635361,345.303191063,11.8084960261,24.9909,308.503795037
 07/25  22:00:00,354.723146106,36.6377192124,125.092718443,0.0,77.122965704,65.871452062,264.014514307,12.1782406419,16.6606,235.175673665
 07/25  23:00:00,288.397828102,36.4850985973,127.047874001,0.0,38.286128036,48.4199368926,151.510308328,12.7022954242,8.3303,130.477712904
 07/25  24:00:00,270.503593659,35.0084564261,147.823094773,0.0,25.5240853573,30.610668775,104.911596959,0.0402271903065,3.33212,101.539249768
 07/26  01:00:00,263.260458054,34.1809885581,148.828435544,0.0,19.418418834,29.3649097162,83.7232210094,0.0821310935355,3.33212,80.3089699159
 07/26  02:00:00,255.002872428,35.0084564261,147.66161123,0.0,12.7620426787,28.1191506574,83.8578725489,0.217902472436,3.33212,80.3078500765
 07/26  03:00:00,253.780603882,34.1809885581,147.298546357,0.0,12.7620426787,28.1191506574,77.5964320099,0.135772629725,3.33212,74.1285393801
 07/26  04:00:00,262.002139303,35.0084564261,147.978687029,0.0,12.7620426787,28.1191506574,111.50168859,0.301724061604,3.33212,107.867844529
 07/26  05:00:00,288.283087802,34.1809885581,147.535204725,0.0,25.5240853573,30.610668775,187.695661273,0.169304953963,8.3303,179.196056319
 07/26  06:00:00,369.443336294,35.0084564261,146.883361875,0.0,51.0481707146,78.1489452969,324.499097047,0.362087873211,16.6606,307.476409174
 07/26  07:00:00,404.49575756,36.0453087417,123.940717731,0.0,64.3609230253,109.708623606,454.554736266,17.3620726392,24.9909,412.201763627
 07/26  08:00:00,360.445328928,35.9709782348,122.38727078,0.0,51.0481707146,80.7689615957,360.124841329,6.86530921209,33.3212,319.938332117
 07/26  09:00:00,328.404683575,36.3609813178,118.843706596,0.0,51.0481707146,71.0224615957,311.891610967,0.0,66.8089,245.082710967
 07/26  10:00:00,272.691257044,36.4597396609,111.413931079,0.0,32.1804615127,65.7244621605,272.21275708,0.0,83.4695,188.74325708
 07/26  11:00:00,275.741651322,36.6921229118,113.19515864,0.0,32.1804615127,65.7244621605,229.064746609,0.0,83.4695,145.595246609
 07/26  12:00:00,271.32482118,36.7264968695,109.603187702,0.0,32.1804615127,65.7244621605,228.86925989,0.0,83.4695,145.39975989
 07/26  13:00:00,274.714363488,36.6645094753,123.320884206,0.0,32.1804615127,55.9779621605,213.795974868,0.0,75.1392,138.656774868
 07/26  14:00:00,289.488285442,36.721920894,137.453351906,0.0,32.1804615127,55.9779621605,205.286917077,0.0,66.8089,138.478017077
 07/26  15:00:00,283.005775795,36.752721629,130.927369677,0.0,32.1804615127,55.9779621605,219.243353318,0.0,75.1392,144.104153318
 07/26  16:00:00,307.259147986,36.5627721865,126.098482754,0.0,32.1804615127,60.9114621605,194.460270804,0.0,91.7998,102.660470804
 07/26  17:00:00,346.695921987,36.0341506581,131.027388719,0.0,32.1804615127,77.5397301883,217.633841288,6.22891497898,49.9818,161.423126309
 07/26  18:00:00,403.116242527,36.1389286978,133.397642631,0.0,77.122965704,86.2600435998,342.053168425,9.78490820125,49.9818,282.286460224
 07/26  19:00:00,412.57249803,36.1839086681,135.065741257,0.0,102.647051061,80.1663183927,258.870182426,10.7977824349,33.3212,214.751199992
 07/26  20:00:00,453.628684516,36.1728120455,139.658145377,0.0,115.40909374,92.7192997104,252.34972583,11.4625317835,33.3212,207.565994047
 07/26  21:00:00,436.594369783,36.2507709773,140.649888422,0.0,102.647051061,94.1340635361,352.412055709,12.0235240151,24.9909,315.397631694
 07/26  22:00:00,369.785008541,36.3266239672,140.329182876,0.0,77.122965704,65.871452062,263.150762762,12.5623546763,16.6606,233.927808086
 07/26  23:00:00,302.071118676,36.2434378413,140.737903834,0.0,38.286128036,48.4199368926,149.929244893,13.4340516124,8.3303,128.16489328
 07/26  24:00:00,265.089131717,35.0084564261,142.462060547,0.0,25.5240853573,30.610668775,108.120902741,0.073814421269,3.33212,104.714968319
 07/27  01:00:00,256.448192332,34.1809885581,142.066394389,0.0,19.418418834,29.3649097162,83.7176909155,0.0855584184193,3.33212,80.3000124971
 07/27  02:00:00,250.243660115,35.0084564261,142.955296185,0.0,12.7620426787,28.1191506574,77.709378462,0.255002643999,3.33212,74.122255818
 07/27  03:00:00,247.109715506,34.1809885581,140.680474938,0.0,12.7620426787,28.1191506574,83.7892536538,0.161058073513,3.33212,80.2960755803
 07/27  04:00:00,255.889629566,35.0084564261,141.953061611,0.0,12.7620426787,28.1191506574,105.197442247,0.359035682655,3.33212,101.506286565
 07/27  05:00:00,280.200933092,34.1809885581,139.536192957,0.0,25.5240853573,30.610668775,187.667613455,0.197979065777,8.3303,179.139334389
 07/27  06:00:00,363.462719038,35.0084564261,140.978772089,0.0,51.0481707146,78.1489452969,329.261877695,0.442952155152,16.6606,312.15832554
 07/27  07:00:00,432.556836014,35.9085311565,152.20582432,0.0,64.3609230253,109.708623606,452.387765107,17.8965322538,24.9909,409.500332853
 07/27  08:00:00,393.295152441,35.8491338466,155.415411057,0.0,51.0481707146,80.7689615957,359.749834723,7.31596541257,33.3212,319.112669311
 07/27  09:00:00,364.725678436,36.4011833927,154.476374818,0.0,51.0481707146,71.0224615957,309.718355537,0.0,66.8089,242.909455537
 07/27  10:00:00,315.68724876,36.5459595237,154.004987978,0.0,32.1804615127,65.7244621605,279.133594396,0.00777709244371,83.4695,195.656317304
 07/27  11:00:00,315.395737657,36.6605903036,152.914170698,0.0,32.1804615127,65.7244621605,222.480207253,0.0579395278918,83.4695,138.952767725
 07/27  12:00:00,311.56374832,36.737125995,149.707465177,0.0,32.1804615127,65.7244621605,228.928757963,0.070966758518,83.4695,145.388291205
 07/27  13:00:00,302.128278157,36.6803018636,150.038122517,0.0,32.1804615127,55.9779621605,213.833750353,0.0853553426627,75.1392,138.609195011
 07/27  14:00:00,301.53440296,36.7145640636,149.383174815,0.0,32.1804615127,55.9779621605,205.34278229,0.088467137897,66.8089,138.445415152
 07/27  15:00:00,301.805099549,36.7474718174,149.610328019,0.0,32.1804615127,55.9779621605,220.178362387,0.00213877674112,75.1392,145.037023611
 07/27  16:00:00,332.607247468,36.7447855915,151.157042938,0.0,32.1804615127,60.9114621605,193.513985483,0.0,91.7998,101.714185483
 07/27  17:00:00,369.238098381,36.2167106274,153.284255676,0.0,32.1804615127,77.5397301883,217.647149294,6.28283627456,49.9818,161.38251302
 07/27  18:00:00,423.533349984,36.3438529021,153.508031485,0.0,77.122965704,86.2600435998,341.921020435,9.80847389696,49.9818,282.130746538
 07/27  19:00:00,431.366820804,36.4335499897,153.478605562,0.0,102.647051061,80.1663183927,258.780215257,10.7881711021,33.3212,214.670844155
 07/27  20:00:00,467.602936823,36.4047975228,153.317099256,0.0,115.40909374,92.7192997104,251.684291559,11.4230461143,33.3212,206.940045445
 07/27  21:00:00,449.32481437,36.4704800614,153.119986451,0.0,102.647051061,94.1340635361,352.767613066,11.9413034097,24.9909,315.835409657
 07/27  22:00:00,382.81629329,36.4772497887,153.20621913,0.0,77.122965704,65.871452062,258.6419256,12.5271406026,16.6606,229.454184997
 07/27  23:00:00,314.698524705,36.3391989252,153.275368518,0.0,38.286128036,48.4199368926,150.774572016,13.6437516751,8.3303,128.800520341
 07/27  24:00:00,249.303472674,35.0084564261,126.693737977,0.0,25.5240853573,30.610668775,111.245979745,0.0654186147974,3.33212,107.84844113
 07/28  01:00:00,225.745587018,34.1809885581,111.391068358,0.0,19.418418834,29.3649097162,77.5319239707,0.085550865953,3.33212,74.1142531047
 07/28  02:00:00,226.683796465,35.0084564261,119.42896489,0.0,12.7620426787,28.1191506574,83.8674503872,0.24659932118,3.33212,80.288731066
 07/28  03:00:00,197.538755843,34.1809885581,91.1552259713,0.0,12.7620426787,28.1191506574,83.7835504237,0.164394505253,3.33212,80.2870359184
 07/28  04:00:00,184.297149724,35.0084564261,69.7015397715,0.0,12.7620426787,28.1191506574,105.184813713,0.358995844995,3.33212,101.493697868
 07/28  05:00:00,199.401673405,34.1809885581,58.0735612584,0.0,25.5240853573,30.610668775,187.618382406,0.199635395022,8.3303,179.088447011
 07/28  06:00:00,280.252920767,35.0084564261,57.0025210644,0.0,51.0481707146,78.1489452969,324.214916742,0.447939168577,16.6606,307.106377573
 07/28  07:00:00,395.941233292,35.8623457779,114.510229925,0.0,64.3609230253,109.708623606,454.374982279,17.9426850414,24.9909,411.441397237
 07/28  08:00:00,390.958923131,35.8475271948,152.170093909,0.0,51.0481707146,80.7689615957,360.227337852,7.35348281971,33.3212,319.552655032
 07/28  09:00:00,360.500333915,36.3978758128,150.242077347,0.0,51.0481707146,71.0224615957,311.706046945,0.0,66.8089,244.897146945
 07/28  10:00:00,308.929014042,36.5691703669,147.193511548,0.0,32.1804615127,65.7244621605,272.087575019,0.00272239547581,83.4695,188.615352623
 07/28  11:00:00,306.924323391,36.6857517367,144.390608721,0.0,32.1804615127,65.7244621605,229.050013096,0.0388914590054,83.4695,145.541621637
 07/28  12:00:00,304.476454237,36.7765223957,142.555695321,0.0,32.1804615127,65.7244621605,222.24086548,0.0229460423991,83.4695,138.748419437
 07/28  13:00:00,294.188734523,36.6972700424,142.043934786,0.0,32.1804615127,55.9779621605,220.322175953,0.000972291259489,75.1392,145.182003662
 07/28  14:00:00,297.514058008,36.7222001491,145.326203702,0.0,32.1804615127,55.9779621605,205.22806225,0.0,66.8089,138.41916225
 07/28  15:00:00,299.589135469,36.773636634,147.343383354,0.0,32.1804615127,55.9779621605,213.556977424,0.0,75.1392,138.417777424
 07/28  16:00:00,328.273287306,36.9501674635,146.604190277,0.0,32.1804615127,60.9114621605,199.852693856,0.0,91.7998,108.052893856
 07/28  17:00:00,366.693454921,36.3833540549,150.561401137,0.0,32.1804615127,77.5397301883,210.64751263,6.04735919065,49.9818,154.61835344
 07/28  18:00:00,420.066056337,36.4728409374,149.913838799,0.0,77.122965704,86.2600435998,349.383019406,9.58066855631,49.9818,289.820550849
 07/28  19:00:00,428.250210477,36.5436891033,150.858060216,0.0,102.647051061,80.1663183927,251.334902578,10.5865290897,33.3212,207.427173489
 07/28  20:00:00,465.737807399,36.4852709524,151.902879732,0.0,115.40909374,92.7192997104,258.567166722,11.2332748659,33.3212,214.012691856
 07/28  21:00:00,446.103178034,36.5440293009,150.208843007,0.0,102.647051061,94.1340635361,344.313673468,11.7669110904,24.9909,307.555862378
 07/28  22:00:00,377.270331081,36.5493490752,147.554946687,0.0,77.122965704,65.871452062,263.866491618,12.3338417627,16.6606,234.872049855
 07/28  23:00:00,309.097174489,36.4189447769,147.552506123,0.0,38.286128036,48.4199368926,151.664100589,12.9258115096,8.3303,130.40798908
 07/28  24:00:00,271.501343011,35.0084564261,148.835072837,0.0,25.5240853573,30.610668775,104.868414524,0.0453718639596,3.33212,101.49092266
 07/29  01:00:00,269.913843833,34.1809885581,145.92562667,0.0,27.7269238854,30.610668775,83.7025635932,0.0890459359848,3.33212,80.2813976572
 07/29  02:00:00,253.637959593,35.0084564261,146.319421841,0.0,12.7620426787,28.1191506574,77.6577214158,0.220098625537,3.33212,74.1055027903
 07/29  03:00:00,248.573580145,34.1809885581,142.118773356,0.0,12.7620426787,28.1191506574,83.7574983392,0.147855645864,3.33212,80.2775226933
 07/29  04:00:00,258.117669938,35.0084564261,144.140272579,0.0,12.7620426787,28.1191506574,105.146325865,0.337725080827,3.33212,101.476480785
 07/29  05:00:00,266.249927633,34.1809885581,140.904642316,0.0,12.7620426787,28.1191506574,138.881626635,0.186510411412,8.3303,130.364816224
 07/29  06:00:00,332.516372698,35.0084564261,142.338802689,0.0,42.6918050922,54.3732441037,201.852858044,0.413361235011,16.6606,184.778896809
 07/29  07:00:00,378.118588012,36.0417347405,143.100452553,0.0,42.6918050922,86.1019271793,351.825542031,17.7469411673,24.9909,309.087700864
 07/29  08:00:00,415.762962892,35.9908335969,139.729033088,0.0,57.6566862989,112.030105488,482.60383002,7.15117318946,33.3212,442.131456831
 07/29  09:00:00,369.173531658,36.4056017557,139.61653527,0.0,57.6566862989,83.6599452969,382.118088175,0.0,66.8089,315.309188175
 07/29  10:00:00,316.053856533,36.5644690195,140.525381108,0.0,42.6918050922,68.9656133826,324.054127221,0.0,83.4695,240.584627221
 07/29  11:00:00,304.461775556,36.6773323078,137.203063379,0.0,34.9340096728,67.7198543238,279.596993953,0.085029427258,83.4695,196.042464526
 07/29  12:00:00,307.788118868,36.7446573148,141.245681621,0.0,34.9340096728,67.7198543238,229.666806992,0.511963203321,83.4695,145.685343789
 07/29  13:00:00,300.768542582,36.6833394872,143.979812384,0.0,34.9340096728,57.9733543238,214.523713947,0.492843624735,75.1392,138.891670322
 07/29  14:00:00,297.941592943,36.715000188,141.103586394,0.0,34.9340096728,57.9733543238,212.617916479,0.483427025805,66.8089,145.325589453
 07/29  15:00:00,295.727038641,36.7445681336,138.872963905,0.0,34.9340096728,57.9733543238,214.578445951,0.714346950759,75.1392,138.724899
 07/29  16:00:00,324.719456412,36.506567773,138.85863242,0.0,34.9340096728,62.9068543238,201.140052871,1.17813956373,91.7998,108.162113307
 07/29  17:00:00,357.162550084,35.9982113922,144.122913893,0.0,34.9340096728,72.2186844194,189.369795624,8.56443124701,49.9818,130.823564377
 07/29  18:00:00,426.505203086,36.2239682087,146.936727339,0.0,87.0357390804,86.2600435998,221.91533377,10.0292974866,49.9818,161.904236283
 07/29  19:00:00,423.645997166,36.0227762387,149.496137655,0.0,102.000620287,77.6748002752,257.076487076,11.1350038744,33.3212,212.620283201
 07/29  20:00:00,446.491211442,35.9791596246,149.965374721,0.0,102.000620287,88.9820225341,253.599564425,11.8676135932,33.3212,208.410750832
 07/29  21:00:00,440.738518017,36.0543683365,148.315790628,0.0,102.000620287,91.6425454185,244.466300803,12.4165424614,24.9909,207.058858341
 07/29  22:00:00,387.508222405,36.0232191836,148.379765526,0.0,87.0357390804,65.871452062,336.941853523,13.5993410773,16.6606,306.681912446
 07/29  23:00:00,314.697410804,35.9656553578,149.195252724,0.0,42.6918050922,48.4199368926,212.316128753,19.0008173812,8.3303,184.985011372
 07/29  24:00:00,259.158064928,34.6774692789,134.687374052,0.0,27.7269238854,30.610668775,105.462713576,0.0893475156312,3.33212,102.041246061
 07/30  01:00:00,244.38532365,34.1809885581,111.240098879,0.0,34.4311606118,33.1021868926,83.7853761226,0.0893593410535,3.33212,80.3638967816
 07/30  02:00:00,206.161033157,35.0084564261,89.6823120004,0.0,19.466279405,30.610668775,77.7931716364,0.281526507498,3.33212,74.1795251289
 07/30  03:00:00,212.248756518,34.1809885581,96.6296820921,0.0,19.466279405,30.610668775,83.8546580529,0.163533299257,3.33212,80.3590047536
 07/30  04:00:00,239.274165297,35.0084564261,116.171576485,0.0,19.466279405,30.610668775,109.978686004,0.370920134722,3.33212,106.275645869
 07/30  05:00:00,239.738282289,34.1809885581,105.257426766,0.0,19.466279405,30.610668775,139.445461921,0.215804682567,8.3303,130.899357239
 07/30  06:00:00,311.70873101,35.0084481477,121.5873511,0.0,42.6918050922,54.3732441037,198.522407047,0.507495589778,16.6606,181.354311457
 07/30  07:00:00,390.218268895,36.0505156851,145.984198341,0.0,49.3960418185,88.5934452969,350.009540374,18.2453357806,24.9909,306.773304593
 07/30  08:00:00,420.941424884,35.8508061802,145.058260376,0.0,57.6566862989,112.030105488,482.618911785,7.57648990044,33.3212,441.721221885
 07/30  09:00:00,359.870239372,36.391622217,139.513763329,0.0,50.9524495726,81.1684271793,385.966047376,0.0,66.8089,319.157147376
 07/30  10:00:00,312.460284362,36.6380913493,136.833322803,0.0,42.6918050922,68.9656133826,329.3180715,0.804137256126,83.4695,245.044434244
 07/30  11:00:00,309.25752211,36.7068250869,137.305479353,0.0,38.286128036,68.9656133826,274.401274344,0.918585064046,83.4695,190.01318928
 07/30  12:00:00,306.499897561,36.7681595358,135.259025332,0.0,38.286128036,68.9656133826,228.384335031,0.572724808425,83.4695,144.342110223
 07/30  13:00:00,287.55239842,36.6753218895,135.346867852,0.0,31.5818913096,56.727595265,215.626884174,1.79049757616,75.1392,138.697186598
 07/30  14:00:00,288.779662948,36.7073503979,136.532871728,0.0,31.5818913096,56.727595265,212.222840679,1.15004834653,66.8089,144.263892333
 07/30  15:00:00,288.462324813,36.7391673163,136.194266728,0.0,31.5818913096,56.727595265,215.192829794,0.989460793171,75.1392,139.064169001
 07/30  16:00:00,317.018580016,36.5530728653,135.692511704,0.0,31.5818913096,61.661095265,194.809651283,1.34022837931,91.7998,101.669622903
 07/30  17:00:00,348.084456847,36.0194704241,139.603526228,0.0,31.5818913096,70.9729253606,196.448165317,9.12752750317,49.9818,137.338837814
 07/30  18:00:00,410.24621218,36.1059335691,139.994020431,0.0,80.3315023541,83.7685254822,215.087150668,10.1695482864,49.9818,154.935802382
 07/30  19:00:00,413.278710413,36.1300873326,138.954605669,0.0,102.000620287,77.6748002752,258.351656909,11.1569912464,33.3212,213.873465663
 07/30  20:00:00,447.494552507,36.0995030147,138.754147051,0.0,108.704857014,91.4735406516,251.352589886,11.803009198,33.3212,206.228380688
 07/30  21:00:00,421.275047275,36.258787174,137.821337922,0.0,95.2963835608,89.1510273009,244.0867754,12.3320335398,24.9909,206.76384186
 07/30  22:00:00,368.217404127,36.1970867345,138.104336808,0.0,80.3315023541,63.3799339444,336.984752692,14.4414894778,16.6606,305.882663215
 07/30  23:00:00,304.207153105,36.138904586,138.489077495,0.0,42.6918050922,48.4199368926,205.724855498,18.6262973989,8.3303,178.7682581
 07/30  24:00:00,280.265526821,34.3418470565,146.840294746,0.0,34.4311606118,33.1021868926,104.973789337,0.0641983998232,3.33212,101.577470937
 07/31  01:00:00,257.283853865,34.1644977533,142.906372281,0.0,19.418418834,29.3649097162,83.6968554309,0.0996773433856,3.33212,80.2650580875
 07/31  02:00:00,251.235929098,34.980479341,143.96885923,0.0,12.7620426787,28.1191506574,83.8456353325,0.250042757843,3.33212,80.2634725747
 07/31  03:00:00,245.351914253,34.1478416772,138.953265581,0.0,12.7620426787,28.1191506574,77.5848817935,0.16219349096,3.33212,74.0905683026
 07/31  04:00:00,256.000522656,34.9647794417,142.098354496,0.0,12.7620426787,28.1191506574,108.49490903,0.385220456233,3.33212,104.777568574
 07/31  05:00:00,281.105501778,34.1410843573,140.473540445,0.0,25.5240853573,30.610668775,186.102619542,0.207822325237,8.3303,177.564497217
 07/31  06:00:00,362.285105207,34.9707195601,139.831181691,0.0,51.0481707146,78.1489452969,327.52882393,0.462967877587,16.6606,310.405256052
 07/31  07:00:00,410.584973134,35.8609841073,130.260880678,0.0,64.3609230253,109.708623606,449.156190872,18.0611172667,24.9909,406.104173605
 07/31  08:00:00,366.332099589,35.8471861827,128.429400058,0.0,51.0481707146,80.7689615957,357.097267217,7.39803336848,33.3212,316.378033849
 07/31  09:00:00,334.727620403,36.3679463243,124.479762469,0.0,51.0481707146,71.0224615957,311.438432614,0.0,66.8089,244.629532614
 07/31  10:00:00,285.514036933,36.5511902804,123.785909296,0.0,32.1804615127,65.7244621605,272.103145932,0.167476234745,83.4695,188.466169697
 07/31  11:00:00,288.118262924,36.6620592485,125.605404762,0.0,32.1804615127,65.7244621605,229.306526741,0.37385564689,83.4695,145.463171094
 07/31  12:00:00,292.3163549,36.7762107223,130.389749569,0.0,32.1804615127,65.7244621605,222.353395998,0.207984359285,83.4695,138.675911639
 07/31  13:00:00,289.254646679,36.6928890167,137.105676577,0.0,32.1804615127,55.9779621605,220.41541677,0.170224890593,75.1392,145.105991879
 07/31  14:00:00,292.764020571,36.7205660226,140.571017065,0.0,32.1804615127,55.9779621605,205.327477995,0.17003162938,66.8089,138.348546365
 07/31  15:00:00,295.879692956,36.7535517867,143.652943642,0.0,32.1804615127,55.9779621605,213.569325282,0.0845275984856,75.1392,138.345597684
 07/31  16:00:00,327.0645253,36.8367947278,145.4992668,0.0,32.1804615127,60.9114621605,198.384911724,0.0,91.7998,106.585111724
 07/31  17:00:00,365.44307497,36.3140233594,149.36373978,0.0,32.1804615127,77.5397301883,212.15681303,6.15083674846,49.9818,156.024176282
 07/31  18:00:00,420.159608328,36.463219797,149.990305004,0.0,77.122965704,86.2600435998,341.290079643,9.72034027785,49.9818,281.587939365
 07/31  19:00:00,426.961112781,36.5695844614,148.905097595,0.0,102.647051061,80.1663183927,258.417987706,10.7178033876,33.3212,214.378984318
 07/31  20:00:00,466.402450684,36.5145478491,149.16864729,0.0,115.40909374,92.7192997104,251.421254646,11.4040248533,33.3212,206.696029792
 07/31  21:00:00,446.52160401,36.5712385126,150.163056491,0.0,102.647051061,94.1340635361,343.977008336,11.9179102123,24.9909,307.068198123
 07/31  22:00:00,378.98041921,36.5706597955,149.226505596,0.0,77.122965704,65.871452062,263.744731971,12.4770372725,16.6606,234.607094699
