Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  23:00:00,308.220507844,36.4246296893,146.663366516,0.0,38.286128036,48.4199368926,152.232853092,13.5704096895,8.3303,130.332143402
 07/31  24:00:00,271.371177816,34.5119757053,149.200610789,0.0,25.5240853573,30.610668775,104.825994693,0.0456356207605,3.33212,101.448239072
 08/01  01:00:00,257.996323859,34.1745553575,143.60289618,0.0,19.418418834,29.3649097162,83.6847067245,0.0946523834628,3.33212,80.257934341
 08/01  02:00:00,248.841144291,34.9917941986,141.561649465,0.0,12.7620426787,28.1191506574,77.633821432,0.218041941557,3.33212,74.0836594904
 08/01  03:00:00,245.49446012,34.1566024324,139.093996769,0.0,12.7620426787,28.1191506574,83.7380963702,0.150437165312,3.33212,80.2555392049
 08/01  04:00:00,253.140590361,34.9730869374,138.498060402,0.0,12.7620426787,28.1191506574,105.107737854,0.341447658766,3.33212,101.434170195
 08/01  05:00:00,270.779797888,34.1459812206,129.400879415,0.0,25.5240853573,30.610668775,187.424952354,0.185944420996,8.3303,178.908707933
 08/01  06:00:00,356.510809349,34.977340726,133.188745025,0.0,51.0481707146,78.1489452969,323.546690931,0.405701617334,16.6606,306.480389313
 08/01  07:00:00,428.795511419,35.8801765018,147.263399524,0.0,64.3609230253,109.708623606,453.006451533,17.8633760133,24.9909,410.152175519
 08/01  08:00:00,384.556863897,35.8457653243,145.690986963,0.0,51.0481707146,80.7689615957,359.440155148,7.21737144288,33.3212,318.901583705
 08/01  09:00:00,351.282276169,36.3748298215,141.010165186,0.0,51.0481707146,71.0224615957,305.7312559,0.0,66.8089,238.9223559
 08/01  10:00:00,299.794328983,36.5190180988,138.079716115,0.0,32.1804615127,65.7244621605,277.208344426,0.0,83.4695,193.738844426
 08/01  11:00:00,302.841397811,36.6700449536,140.295047729,0.0,32.1804615127,65.7244621605,222.297615831,0.0,83.4695,138.828115831
 08/01  12:00:00,301.20100223,36.7741192874,139.255503533,0.0,32.1804615127,65.7244621605,228.726142642,0.0,83.4695,145.256642642
 08/01  13:00:00,287.444886225,36.6922198857,135.290238455,0.0,32.1804615127,55.9779621605,213.62896052,0.0,75.1392,138.48976052
 08/01  14:00:00,289.678299949,36.7212932566,137.474266343,0.0,32.1804615127,55.9779621605,205.133910457,0.0,66.8089,138.325010457
 08/01  15:00:00,291.496892465,36.756367019,139.250386954,0.0,32.1804615127,55.9779621605,213.462851451,0.0,75.1392,138.323651451
 08/01  16:00:00,321.727852714,36.8581244356,140.137666344,0.0,32.1804615127,60.9114621605,199.794094885,0.0,91.7998,107.994294885
 08/01  17:00:00,360.946090417,36.2806431929,144.894313834,0.0,32.1804615127,77.5397301883,210.596318271,6.13105714574,49.9818,154.483461125
 08/01  18:00:00,412.11932209,36.3936832576,142.014388332,0.0,77.122965704,86.2600435998,346.400116694,9.70582150226,49.9818,286.712495192
 08/01  19:00:00,415.312941687,36.4744441048,137.973217829,0.0,102.647051061,80.1663183927,253.592490358,10.7140575492,33.3212,209.557232809
 08/01  20:00:00,451.895372102,36.4420028433,135.305895041,0.0,115.40909374,92.7192997104,251.335785917,11.3921596903,33.3212,206.622426227
 08/01  21:00:00,426.894623412,36.5317266422,131.010179487,0.0,102.647051061,94.1340635361,347.111838291,11.918943906,24.9909,310.201994385
 08/01  22:00:00,358.791543371,36.5568933377,129.058699451,0.0,77.122965704,65.871452062,260.647274537,12.4379581269,16.6606,231.54871641
 08/01  23:00:00,291.177961845,36.4385791721,129.596623937,0.0,38.286128036,48.4199368926,151.670785456,13.0270616219,8.3303,130.313423834
 08/01  24:00:00,269.098080288,34.5119757053,146.920854766,0.0,25.5240853573,30.610668775,104.814405396,0.0473165309269,3.33212,101.434968865
 08/02  01:00:00,259.680952892,34.1809885581,145.271331491,0.0,19.418418834,29.3649097162,83.681781828,0.0980135650311,3.33212,80.251648263
 08/02  02:00:00,254.084246451,35.0066479096,146.764768635,0.0,12.7620426787,28.1191506574,77.6303274519,0.221379168762,3.33212,74.0768282832
 08/02  03:00:00,252.115592858,34.1727285276,145.658233662,0.0,12.7620426787,28.1191506574,83.7315513438,0.150405506564,3.33212,80.2490258372
 08/02  04:00:00,258.82376272,34.9941605756,144.853681494,0.0,12.7620426787,28.1191506574,105.093891544,0.3379980379,3.33212,101.423773506
 08/02  05:00:00,281.85313274,34.1630561028,141.186025401,0.0,25.5240853573,30.610668775,187.386840363,0.185903534391,8.3303,178.870636829
 08/02  06:00:00,365.152526606,34.99653986,142.659075717,0.0,51.0481707146,78.1489452969,323.407753794,0.39885835957,16.6606,306.348295435
 08/02  07:00:00,417.690498023,36.0071830649,137.17858026,0.0,64.3609230253,109.708623606,452.575035391,17.7052852301,24.9909,409.878850161
 08/02  08:00:00,376.562863783,35.9460442506,138.518524569,0.0,51.0481707146,80.7689615957,359.169193376,7.08521198865,33.3212,318.762781387
 08/02  09:00:00,346.61634214,36.4010063215,136.308060923,0.0,51.0481707146,71.0224615957,303.883885911,0.0,66.8089,237.074985911
 08/02  10:00:00,293.085594742,36.5538610149,131.342689835,0.0,32.1804615127,65.7244621605,278.834936698,0.0,83.4695,195.365436698
 08/02  11:00:00,290.646012368,36.6761106172,128.121105253,0.0,32.1804615127,65.7244621605,222.278900991,0.0,83.4695,138.809400991
 08/02  12:00:00,290.925501824,36.7565225679,129.028383384,0.0,32.1804615127,65.7244621605,228.703479071,0.0,83.4695,145.233979071
 08/02  13:00:00,283.269577124,36.6908816297,131.139683275,0.0,32.1804615127,55.9779621605,213.610119143,0.0,75.1392,138.470919143
 08/02  14:00:00,285.370597509,36.7237571519,133.199745676,0.0,32.1804615127,55.9779621605,205.113888657,0.0,66.8089,138.304988657
 08/02  15:00:00,285.335538553,36.7551851532,133.142051283,0.0,32.1804615127,55.9779621605,213.445281476,0.0,75.1392,138.306081476
 08/02  16:00:00,310.107068638,36.7124742151,128.732835403,0.0,32.1804615127,60.9114621605,199.780550058,0.0,91.7998,107.980750058
 08/02  17:00:00,346.601591416,36.1840075235,130.7047143,0.0,32.1804615127,77.5397301883,210.614018618,6.17468238407,49.9818,154.457536234
 08/02  18:00:00,400.988130955,36.301863229,131.014295358,0.0,77.122965704,86.2600435998,341.093834756,9.7500192728,49.9818,281.362015483
 08/02  19:00:00,406.973942628,36.3761687973,129.152520752,0.0,102.647051061,80.1663183927,258.352361433,10.7599785087,33.3212,214.271182924
 08/02  20:00:00,446.538005607,36.3520413745,129.491741356,0.0,115.40909374,92.7192997104,251.30952394,11.4026715658,33.3212,206.585652374
 08/02  21:00:00,425.999131963,36.437969126,129.782242902,0.0,102.647051061,94.1340635361,343.763156196,11.9773706544,24.9909,306.794885542
 08/02  22:00:00,358.255080951,36.4675938187,128.616099709,0.0,77.122965704,65.871452062,263.642683705,12.5142680713,16.6606,234.467815634
 08/02  23:00:00,290.782473702,36.351520434,129.306242647,0.0,38.286128036,48.4199368926,151.736030343,13.1197905185,8.3303,130.285939825
 08/02  24:00:00,270.136428217,34.5119757053,147.961553311,0.0,25.5240853573,30.610668775,104.815911504,0.0574034090086,3.33212,101.426388095
 08/03  01:00:00,260.91507831,34.1755408769,146.509430811,0.0,19.418418834,29.3649097162,83.665112562,0.0877941335001,3.33212,80.2451984285
 08/03  02:00:00,251.858139096,34.9929634222,144.565930722,0.0,12.7620426787,28.1191506574,77.6408300611,0.236372782757,3.33212,74.0723372783
 08/03  03:00:00,247.552737472,34.1578757482,141.138708098,0.0,12.7620426787,28.1191506574,83.7424642526,0.167152652463,3.33212,80.2431916001
 08/03  04:00:00,255.202820581,34.9768178204,141.289745739,0.0,12.7620426787,28.1191506574,105.098739426,0.34950961993,3.33212,101.417109806
 08/03  05:00:00,281.109912607,34.1520582906,140.454704944,0.0,25.5240853573,30.610668775,187.356941652,0.192488442944,8.3303,178.834153209
 08/03  06:00:00,365.516878212,34.9839881609,140.250565271,0.0,51.0481707146,78.1489452969,323.30792139,0.420446804828,16.6606,306.226874586
 08/03  07:00:00,412.653546684,35.9273735082,132.239832522,0.0,64.3609230253,109.708623606,452.449967652,17.8269347485,24.9909,409.632132903
 08/03  08:00:00,364.691349123,35.9419953293,126.649264226,0.0,51.0481707146,80.7689615957,354.495330176,7.19413019213,33.3212,313.979999984
 08/03  09:00:00,331.888483341,36.3839636346,122.112006878,0.0,51.0481707146,71.0224615957,308.018486982,0.0,66.8089,241.209586982
 08/03  10:00:00,276.537562574,36.4099251732,115.816091468,0.0,32.1804615127,65.7244621605,271.803713883,0.0,83.4695,188.334213883
 08/03  11:00:00,278.148012516,36.5700665544,115.779459852,0.0,32.1804615127,65.7244621605,228.839554132,0.0,83.4695,145.370054132
 08/03  12:00:00,279.524328064,36.7995816493,117.558403072,0.0,32.1804615127,65.7244621605,222.088623315,0.0,83.4695,138.619123315
 08/03  13:00:00,270.520504899,36.7531780905,118.307209881,0.0,32.1804615127,55.9779621605,215.830314954,0.0,75.1392,140.691114954
 08/03  14:00:00,271.672305597,36.8335305653,119.365188831,0.0,32.1804615127,55.9779621605,209.439374417,0.0,66.8089,142.630474417
 08/03  15:00:00,273.702491658,37.0227841591,121.193174332,0.0,32.1804615127,55.9779621605,213.410496,0.0,75.1392,138.271296
 08/03  16:00:00,304.963803907,37.1753567294,123.035646455,0.0,32.1804615127,60.9114621605,193.411826818,0.0,91.7998,101.612026818
 08/03  17:00:00,337.65865883,36.2300344517,121.654253722,0.0,32.1804615127,77.5397301883,216.175202874,5.89455878076,49.9818,160.298844094
 08/03  18:00:00,390.655267013,36.1633348705,121.587953689,0.0,77.122965704,86.2600435998,340.45157103,8.32866295387,49.9818,282.141108076
 08/03  19:00:00,407.886074912,36.4035187876,130.176028581,0.0,102.647051061,80.1663183927,251.220240817,10.8514198534,33.3212,207.047620963
 08/03  20:00:00,453.94146597,36.3868718468,136.810943289,0.0,115.40909374,92.7192997104,256.569957511,11.3302784872,33.3212,211.918479024
 08/03  21:00:00,439.045662013,36.4731631027,142.76367014,0.0,102.647051061,94.1340635361,345.469782177,11.8538727386,24.9909,308.625009439
 08/03  22:00:00,372.063092238,36.5040487588,142.364033104,0.0,77.122965704,65.871452062,256.127900493,12.38943008,16.6606,227.077870413
 08/03  23:00:00,300.829916075,36.3944361778,139.290881258,0.0,38.286128036,48.4199368926,151.578293773,12.9798775188,8.3303,130.268116254
 08/03  24:00:00,274.067601998,34.5119757053,151.874450246,0.0,25.5240853573,30.610668775,104.791103087,0.0438893016518,3.33212,101.415093786
 08/04  01:00:00,264.89575511,34.1809885581,150.457102401,0.0,19.418418834,29.3649097162,83.6593202038,0.0877792415755,3.33212,80.2394209622
 08/04  02:00:00,257.555536583,35.0076475158,150.213933247,0.0,12.7620426787,28.1191506574,83.5478414949,0.222827922375,3.33212,79.9928935725
 08/04  03:00:00,251.615638083,34.1718054353,145.161378896,0.0,12.7620426787,28.1191506574,77.792561761,0.148554823027,3.33212,74.311886938
 08/04  04:00:00,256.154095614,34.9903103205,141.412386274,0.0,12.7620426787,28.1191506574,105.07420268,0.337632596472,3.33212,101.404450084
 08/04  05:00:00,280.516623099,34.1602057276,139.063346057,0.0,25.5240853573,30.610668775,187.317447432,0.184016680347,8.3303,178.803130751
 08/04  06:00:00,366.529014874,34.9923370429,140.358052142,0.0,51.0481707146,78.1489452969,323.170247958,0.396739180124,16.6606,306.112908778
 08/04  07:00:00,416.337898014,35.9567154301,134.70886897,0.0,64.3609230253,109.708623606,452.065878691,17.679958407,24.9909,409.395020284
 08/04  08:00:00,373.587799236,35.882837939,134.716968781,0.0,51.0481707146,80.7689615957,358.921045542,7.08333433247,33.3212,318.51651121
 08/04  09:00:00,340.238645311,36.3777512708,130.003986874,0.0,51.0481707146,71.0224615957,303.752474329,0.0,66.8089,236.943574329
 08/04  10:00:00,288.29583702,36.5119971356,126.644387653,0.0,32.1804615127,65.7244621605,273.89944108,0.0,83.4695,190.42994108
 08/04  11:00:00,287.77738321,36.6195435186,125.36865928,0.0,32.1804615127,65.7244621605,226.837040482,0.0,83.4695,143.367540482
 08/04  12:00:00,286.699607937,36.6845256242,124.945936038,0.0,32.1804615127,65.7244621605,222.067749821,0.0,83.4695,138.598249821
 08/04  13:00:00,277.344759634,36.6503042139,125.336415324,0.0,32.1804615127,55.9779621605,220.185025373,0.0211190084118,75.1392,145.024706364
 08/04  14:00:00,276.567675092,36.6858933435,124.498920331,0.0,32.1804615127,55.9779621605,205.131596539,0.0522110517046,66.8089,138.270485487
 08/04  15:00:00,275.561920685,36.7180692153,123.456134079,0.0,32.1804615127,55.9779621605,213.409988104,0.0,75.1392,138.270788104
 08/04  16:00:00,305.03804589,36.5689091585,123.824322204,0.0,32.1804615127,60.9114621605,193.409761086,0.0,91.7998,101.609961086
 08/04  17:00:00,342.574798735,36.0420665749,126.868332962,0.0,32.1804615127,77.5397301883,217.453969367,6.35280174351,49.9818,161.119367623
 08/04  18:00:00,397.576814979,36.1153841461,127.880914985,0.0,77.122965704,86.2600435998,341.097255216,9.94886935279,49.9818,281.166585864
 08/04  19:00:00,403.313623349,36.1628934588,126.39079803,0.0,102.647051061,80.1663183927,251.293916035,10.9740192784,33.3212,206.998696757
 08/04  20:00:00,442.475531751,36.1750192291,126.239015512,0.0,115.40909374,92.7192997104,256.540087892,11.6320115024,33.3212,211.58687639
 08/04  21:00:00,426.136172138,36.2263551313,130.635344884,0.0,102.647051061,94.1340635361,346.031451812,12.2042639449,24.9909,308.836287867
 08/04  22:00:00,362.402340471,36.2523846934,133.054653551,0.0,77.122965704,65.871452062,256.48584846,12.8087591978,16.6606,227.016489262
 08/04  23:00:00,298.57093925,36.1488004025,137.369735614,0.0,38.286128036,48.4199368926,154.600621577,16.016902637,8.3303,130.25341894
 08/04  24:00:00,245.620578098,33.9796224315,124.050552041,0.0,25.5240853573,30.610668775,104.813646307,0.07767771424,3.33212,101.403848593
 08/05  01:00:00,249.761091476,34.6199461652,125.418359652,0.0,27.7269238854,30.610668775,83.7143705316,0.146908084623,3.33212,80.235342447
 08/05  02:00:00,202.788463922,33.3192276478,97.2395954961,0.0,12.7620426787,28.1191506574,77.5348809493,0.141853174913,3.33212,74.0609077744
 08/05  03:00:00,214.08871258,34.2809514799,107.591098687,0.0,12.7620426787,28.1191506574,83.7690282983,0.206012354361,3.33212,80.230895944
 08/05  04:00:00,208.746644126,33.3013609706,96.5950214976,0.0,12.7620426787,28.1191506574,104.89150922,0.165490850742,3.33212,101.393898369
 08/05  05:00:00,206.048011583,33.1395473589,81.8134173246,0.0,12.7620426787,28.1191506574,138.770901467,0.195890229452,8.3303,130.244711237
 08/05  06:00:00,313.985126914,34.7643492255,121.330972831,0.0,42.6918050922,54.3732441037,196.536202692,0.442446166051,16.6606,179.433156526
 08/05  07:00:00,377.919733185,35.8260690834,143.158018807,0.0,42.6918050922,86.1019271793,349.085392079,18.0852812573,24.9909,306.009210822
 08/05  08:00:00,417.255113198,35.7974049691,141.43047061,0.0,57.6566862989,112.030105488,480.611563711,7.4530726274,33.3212,439.837291083
 08/05  09:00:00,365.004800814,36.2906410805,135.540973342,0.0,57.6566862989,83.6599452969,384.706622599,0.0,66.8089,317.897722599
 08/05  10:00:00,309.158889656,36.4470816648,133.753207066,0.0,42.6918050922,68.9656133826,320.502796082,0.145532951935,83.4695,236.88776313
 08/05  11:00:00,301.720807329,36.602033296,134.520766896,0.0,34.9340096728,67.7198543238,279.641546847,0.430731543945,83.4695,195.741315303
 08/05  12:00:00,301.946651126,36.6915322815,135.414410716,0.0,34.9340096728,67.7198543238,222.56066224,0.17085127094,83.4695,138.920310969
 08/05  13:00:00,295.81398785,36.6188875839,139.046541918,0.0,34.9340096728,57.9733543238,220.593989885,0.0982235378581,75.1392,145.356566347
 08/05  14:00:00,302.58477262,36.6522342056,145.773338893,0.0,34.9340096728,57.9733543238,205.49353705,0.100572520732,66.8089,138.58406453
 08/05  15:00:00,306.356640772,36.6769301027,149.542012494,0.0,34.9340096728,57.9733543238,216.244970604,0.123075611774,75.1392,140.982694992
 08/05  16:00:00,333.209766964,36.5023467562,147.321090343,0.0,34.9340096728,62.9068543238,197.69388539,0.141470426062,91.7998,105.752614964
 08/05  17:00:00,360.049563653,36.0555623294,146.909555716,0.0,34.9340096728,72.2186844194,187.957372759,7.29570911896,49.9818,130.67986364
 08/05  18:00:00,426.437683372,36.2732631693,146.815600232,0.0,87.0357390804,86.2600435998,221.805954009,10.1291943708,49.9818,161.694959638
 08/05  19:00:00,426.197681127,36.0482113504,152.049987043,0.0,102.000620287,77.6748002752,251.244087351,11.2311089853,33.3212,206.691778366
 08/05  20:00:00,451.217636891,35.9833360239,151.918446604,0.0,102.000620287,88.9820225341,256.973346815,11.9195491815,33.3212,211.732597634
 08/05  21:00:00,442.673503406,36.0387078675,150.303385242,0.0,102.000620287,91.6425454185,246.060765415,12.5148186893,24.9909,208.555046726
 08/05  22:00:00,388.187487762,35.9798954429,149.134079172,0.0,87.0357390804,65.871452062,335.343907888,13.5520067835,16.6606,305.131301104
 08/05  23:00:00,313.241769813,35.8801983531,147.862531357,0.0,42.6918050922,48.4199368926,206.490364858,19.1705886528,8.3303,178.989476205
 08/05  24:00:00,212.304827482,33.6401162388,88.890206477,0.0,27.7269238854,30.610668775,104.759527212,0.0304769370826,3.33212,101.396930275
 08/06  01:00:00,218.748708864,34.4487871644,85.3411926963,0.0,34.4311606118,33.1021868926,83.8963150589,0.247183472718,3.33212,80.3170115862
 08/06  02:00:00,196.793186153,32.6589527203,82.6705146401,0.0,19.466279405,30.610668775,77.5048181226,0.0321676817592,3.33212,74.1405304408
 08/06  03:00:00,223.734330177,33.0930760616,109.463871283,0.0,19.466279405,30.610668775,83.8277025317,0.180733823606,3.33212,80.3148487081
 08/06  04:00:00,216.887818299,30.8711170858,97.9061747264,0.0,19.466279405,30.610668775,112.701836493,7.99338647738,3.33212,101.376330016
 08/06  05:00:00,241.867574416,32.8730973213,108.790951684,0.0,19.466279405,30.610668775,154.102663364,15.3950440776,8.3303,130.377319287
 08/06  06:00:00,311.50129419,33.915077675,120.102229142,0.0,42.6918050922,54.3732441037,207.620501877,5.57265911053,16.6606,185.387242766
 08/06  07:00:00,369.736502157,36.0657232658,125.493215121,0.0,49.3960418185,88.5934452969,348.190317434,16.9943697894,24.9909,306.205047645
 08/06  08:00:00,423.224101547,35.8910452024,147.284562193,0.0,57.6566862989,112.030105488,475.850955654,6.82416293209,33.3212,435.705592721
 08/06  09:00:00,370.635557061,36.2935191075,150.378739431,0.0,50.9524495726,81.1684271793,381.497446931,0.0,66.8089,314.688546931
 08/06  10:00:00,324.637033013,36.6576720807,148.999844043,0.0,42.6918050922,68.9656133826,328.043458706,0.0,83.4695,244.573958706
 08/06  11:00:00,323.642743635,36.6434215798,151.771537907,0.0,38.286128036,68.9656133826,272.191344658,0.0,83.4695,188.721844658
 08/06  12:00:00,324.09154395,36.7195337519,152.919986832,0.0,38.286128036,68.9656133826,228.646738096,0.0,83.4695,145.177238096
 08/06  13:00:00,305.03663874,36.597406497,152.9298438,0.0,31.5818913096,56.727595265,213.850226965,0.14146992889,75.1392,138.569557036
 08/06  14:00:00,305.526439836,36.6224245117,153.377787916,0.0,31.5818913096,56.727595265,205.229245136,0.178228062095,66.8089,138.242117074
 08/06  15:00:00,304.971336812,36.6575292919,152.793512592,0.0,31.5818913096,56.727595265,213.582607613,0.202735418043,75.1392,138.240672195
 08/06  16:00:00,334.791878244,36.4847039781,153.542278569,0.0,31.5818913096,61.661095265,199.891852589,0.150665997649,91.7998,107.941386591
 08/06  17:00:00,363.942029066,35.949262579,155.537801336,0.0,31.5818913096,70.9729253606,187.318686868,6.65618869901,49.9818,130.680698169
 08/06  18:00:00,425.374454029,36.0793577039,155.149329246,0.0,80.3315023541,83.7685254822,214.261714553,9.53199894904,49.9818,154.747915604
 08/06  19:00:00,428.681758609,36.1257850141,154.368855403,0.0,102.000620287,77.6748002752,255.787016917,10.5449007612,33.3212,211.920916155
 08/06  20:00:00,461.509921824,36.0755355184,152.844118167,0.0,108.704857014,91.4735406516,248.649194194,11.2537780555,33.3212,204.074216139
 08/06  21:00:00,434.745189816,36.2009677016,151.418585105,0.0,95.2963835608,89.1510273009,246.679712969,11.8621587024,24.9909,209.826654267
 08/06  22:00:00,379.914691894,36.1049581163,149.962120343,0.0,80.3315023541,63.3799339444,332.933892227,13.3418822473,16.6606,302.93140998
 08/06  23:00:00,301.237758729,36.0063711231,135.742555599,0.0,42.6918050922,48.4199368926,199.738908356,17.9534188102,8.3303,173.455189546
 08/06  24:00:00,207.560681921,33.4686606576,75.0861462168,0.0,34.4311606118,33.1021868926,111.191352595,0.0149233457431,3.33212,107.84430925
 08/07  01:00:00,218.882844541,33.710691038,105.343999166,0.0,19.418418834,29.3649097162,77.5156232079,0.134295289618,3.33212,74.0492079182
 08/07  02:00:00,212.151514042,31.6733833846,108.375461257,0.0,12.7620426787,28.1191506574,83.538761435,0.0,3.33212,80.206641435
 08/07  03:00:00,216.035279095,33.2754031574,110.844686138,0.0,12.7620426787,28.1191506574,95.5907496922,18.2074170194,3.33212,74.0512126729
 08/07  04:00:00,215.464061473,33.2714887234,104.194890349,0.0,12.7620426787,28.1191506574,126.653505198,21.9478509237,3.33212,101.373534274
 08/07  05:00:00,248.250339665,32.8680945582,111.068423877,0.0,25.5240853573,30.610668775,201.581435532,14.5231278016,8.3303,178.72800773
 08/07  06:00:00,332.280569139,34.5450760298,109.354516258,0.0,51.0481707146,78.1489452969,336.334898393,13.8504658987,16.6606,305.823832494
 08/07  07:00:00,388.049663559,35.7242560507,108.775703625,0.0,64.3609230253,109.708623606,451.020030675,17.2251324661,24.9909,408.803998208
 08/07  08:00:00,349.268486285,35.7385256101,111.764173632,0.0,51.0481707146,80.7689615957,356.849161153,6.43784745245,33.3212,317.0901137
 08/07  09:00:00,323.438967743,36.2416261834,113.467464288,0.0,51.0481707146,71.0224615957,304.634861733,0.0,66.8089,237.825961733
 08/07  10:00:00,278.560068242,36.3959373715,117.048114515,0.0,32.1804615127,65.7244621605,271.692031232,0.0126361822911,83.4695,188.20989505
 08/07  11:00:00,282.781477412,36.4789794073,120.493114399,0.0,32.1804615127,65.7244621605,228.868399309,0.0685971383175,83.4695,145.330302171
 08/07  12:00:00,283.732699982,36.5374961719,122.091392411,0.0,32.1804615127,65.7244621605,222.084296828,0.0658904957883,83.4695,138.548906332
 08/07  13:00:00,275.497280716,36.4770868167,123.616553557,0.0,32.1804615127,55.9779621605,213.556041589,0.0442284978616,75.1392,138.372613091
 08/07  14:00:00,279.737777277,36.505400031,127.810675823,0.0,32.1804615127,55.9779621605,205.068053447,0.0324947332563,66.8089,138.226658714
 08/07  15:00:00,283.523642251,36.5368456931,131.567997518,0.0,32.1804615127,55.9779621605,213.372268162,0.0,75.1392,138.233068162
 08/07  16:00:00,313.263892524,36.5484333151,132.053353833,0.0,32.1804615127,60.9114621605,199.724161897,0.0,91.7998,107.924361897
 08/07  17:00:00,348.899289619,36.0275384094,133.179616319,0.0,32.1804615127,77.5397301883,209.762301622,5.4449689434,49.9818,154.335532679
 08/07  18:00:00,401.969124458,36.13099986,132.220269075,0.0,77.122965704,86.2600435998,339.771708934,8.79462909021,49.9818,280.995279844
 08/07  19:00:00,410.070547148,36.199441387,132.693981218,0.0,102.647051061,80.1663183927,257.089448946,9.71374019458,33.3212,214.054508751
 08/07  20:00:00,448.465672696,36.1432422657,132.161754422,0.0,115.40909374,92.7192997104,250.068196326,10.3697003176,33.3212,206.377296009
 08/07  21:00:00,423.093293955,36.1797291096,128.122201182,0.0,102.647051061,94.1340635361,342.206067576,10.957077883,24.9909,306.258089693
 08/07  22:00:00,357.039908785,36.1824152211,129.250310843,0.0,77.122965704,65.871452062,261.172485009,11.538223025,16.6606,232.973661984
 08/07  23:00:00,291.831842383,36.0567124206,132.889243998,0.0,38.286128036,48.4199368926,147.030010241,13.9127462221,8.3303,124.786964019
 08/07  24:00:00,219.517962271,33.2627548405,102.972030315,0.0,25.5240853573,30.610668775,108.788392775,0.017312481856,3.33212,105.438960293
 08/08  01:00:00,208.305952984,32.864148548,100.057569522,0.0,19.418418834,29.3649097162,80.3622942497,0.779119571229,3.33212,76.2510546785
 08/08  02:00:00,196.341826291,32.864148548,96.0770842373,0.0,12.7620426787,28.1191506574,83.3489562228,0.787071462683,3.33212,79.2297647601
 08/08  03:00:00,192.856874503,32.864148548,92.7167892306,0.0,12.7620426787,28.1191506574,86.3866703883,8.03201572057,3.33212,75.0225346677
 08/08  04:00:00,198.467572822,32.864148548,91.1052633415,0.0,12.7620426787,28.1191506574,118.93354199,14.2377654102,3.33212,101.36365658
 08/08  05:00:00,233.195139848,33.2627548405,97.7110881482,0.0,25.5240853573,30.610668775,200.513917662,13.4707427225,8.3303,178.712874939
 08/08  06:00:00,343.005866475,34.5382949763,122.006380534,0.0,51.0481707146,78.1489452969,335.764474517,13.3590111865,16.6606,305.744863331
 08/08  07:00:00,413.368295883,35.7235359588,135.83252021,0.0,64.3609230253,109.708623606,450.111972348,16.4582860949,24.9909,408.662786253
 08/08  08:00:00,372.547308299,35.721488136,136.455132116,0.0,51.0481707146,80.7689615957,351.255246166,6.06293706869,33.3212,311.871109097
 08/08  09:00:00,345.567970281,36.2487888263,136.739988053,0.0,51.0481707146,71.0224615957,309.227214929,0.0,66.8089,242.418314929
 08/08  10:00:00,298.216498746,36.3977522967,136.864563151,0.0,32.1804615127,65.7244621605,271.684369341,0.0,83.4695,188.214869341
 08/08  11:00:00,299.13677914,36.4881803368,136.823190925,0.0,32.1804615127,65.7244621605,228.68210898,0.0,83.4695,145.21260898
 08/08  12:00:00,299.91706807,36.5523868403,138.236228917,0.0,32.1804615127,65.7244621605,222.103532857,0.0,83.4695,138.634032857
 08/08  13:00:00,291.763072487,36.4843588419,139.84336122,0.0,32.1804615127,55.9779621605,213.510073885,0.0,75.1392,138.370873885
 08/08  14:00:00,291.407923904,36.5103289746,139.452255964,0.0,32.1804615127,55.9779621605,204.995949943,0.0,66.8089,138.187049943
 08/08  15:00:00,291.160296102,36.5410197717,139.181374072,0.0,32.1804615127,55.9779621605,213.3319256,0.0,75.1392,138.1927256
 08/08  16:00:00,320.091758245,36.6158836776,138.786452956,0.0,32.1804615127,60.9114621605,199.709908287,0.0,91.7998,107.910108287
 08/08  17:00:00,355.270771294,36.0853228977,139.457881114,0.0,32.1804615127,77.5397301883,209.499976378,5.18150158555,49.9818,154.336674792
 08/08  18:00:00,408.263822679,36.1882265489,138.407496832,0.0,77.122965704,86.2600435998,339.272388533,8.422281588,49.9818,280.868306945
 08/08  19:00:00,414.387956229,36.2551462341,137.306040617,0.0,102.647051061,80.1663183927,253.66287596,9.34569665011,33.3212,210.99597931
 08/08  20:00:00,452.04305996,36.189046964,135.768264682,0.0,115.40909374,92.7192997104,252.617279053,9.96219005136,33.3212,209.333889002
 08/08  21:00:00,428.445590034,36.2344394271,133.159203694,0.0,102.647051061,94.1340635361,341.710556494,10.5279664014,24.9909,306.191690093
 08/08  22:00:00,362.727864598,36.2334868329,134.279573996,0.0,77.122965704,65.871452062,254.588670554,11.0959665357,16.6606,226.832104018
 08/08  23:00:00,296.84882128,36.1021220131,137.212866551,0.0,38.286128036,48.4199368926,150.435119734,11.9143839187,8.3303,130.190435815
 08/08  24:00:00,211.185215455,33.2627548405,94.1912488335,0.0,25.5240853573,30.610668775,104.712721202,0.0122134607769,3.33212,101.368387741
 08/09  01:00:00,196.732709022,32.9970173122,87.8086143076,0.0,19.418418834,29.3649097162,83.8152110452,0.26664352294,3.33212,80.2164475223
 08/09  02:00:00,188.694601725,33.2627548405,87.2897604065,0.0,12.7620426787,28.1191506574,77.5229996274,0.148095155894,3.33212,74.0427844715
 08/09  03:00:00,187.284259539,33.2627548405,86.0722998529,0.0,12.7620426787,28.1191506574,83.674893409,0.12672350789,3.33212,80.2160499012
 08/09  04:00:00,192.450377005,33.2627548405,84.7398549068,0.0,12.7620426787,28.1191506574,104.842609262,0.146595059457,3.33212,101.363894202
 08/09  05:00:00,227.177744378,33.5284923688,91.6134257767,0.0,25.5240853573,30.610668775,187.228669481,0.210218329816,8.3303,178.688151151
 08/09  06:00:00,326.456157615,34.0599674254,105.730568448,0.0,51.0481707146,78.1489452969,322.478985858,0.11910352149,16.6606,305.699282336
 08/09  07:00:00,409.669889629,35.9032918759,130.596805688,0.0,64.3609230253,109.708623606,445.024465374,15.1460835549,24.9909,404.887481819
 08/09  08:00:00,371.46025685,35.7646715744,133.937658348,0.0,51.0481707146,80.7689615957,352.569001684,6.14572497373,33.3212,313.10207671
 08/09  09:00:00,343.414361396,36.2519198007,133.288808942,0.0,51.0481707146,71.0224615957,310.938281694,0.0,66.8089,244.129381694
 08/09  10:00:00,296.130067789,36.4262842111,134.52954856,0.0,32.1804615127,65.7244621605,271.665555121,0.0,83.4695,188.196055121
 08/09  11:00:00,300.411525433,36.5132403282,138.041597197,0.0,32.1804615127,65.7244621605,222.161817964,0.0,83.4695,138.692317964
 08/09  12:00:00,300.743374813,36.5745979506,139.01835262,0.0,32.1804615127,65.7244621605,228.597366524,0.0,83.4695,145.127866524
 08/09  13:00:00,290.477476406,36.5001350056,138.51674968,0.0,32.1804615127,55.9779621605,213.497226159,0.0,75.1392,138.358026159
 08/09  14:00:00,289.519522758,36.5152852619,137.525392821,0.0,32.1804615127,55.9779621605,205.018395219,0.0,66.8089,138.209495219
 08/09  15:00:00,289.236249163,36.5634139345,137.193778735,0.0,32.1804615127,55.9779621605,213.352657731,0.0,75.1392,138.213457731
 08/09  16:00:00,317.406596603,36.7315194186,135.938935574,0.0,32.1804615127,60.9114621605,193.355780439,0.0,91.7998,101.555980439
 08/09  17:00:00,351.123678475,36.1795943257,135.178494284,0.0,32.1804615127,77.5397301883,216.097099572,5.09905773289,49.9818,161.016241839
 08/09  18:00:00,398.860394768,36.3003389399,128.868021858,0.0,77.122965704,86.2600435998,339.112238695,8.39472523126,49.9818,280.735713463
 08/09  19:00:00,403.599445482,36.4073919127,125.724847163,0.0,102.647051061,80.1663183927,249.485376603,9.32290237872,33.3212,206.841274224
 08/09  20:00:00,446.961324619,36.3474616174,127.134542712,0.0,115.40909374,92.7192997104,249.557990618,9.93117857903,33.3212,206.305612039
 08/09  21:00:00,423.534634039,36.3938578452,127.387415652,0.0,102.647051061,94.1340635361,341.610763356,10.5030522871,24.9909,306.116811069
 08/09  22:00:00,358.605255949,36.3860660838,129.047760431,0.0,77.122965704,65.871452062,261.869992199,11.076859837,16.6606,234.132532362
 08/09  23:00:00,294.705581131,36.245929354,133.318394823,0.0,38.286128036,48.4199368926,150.171750371,11.6525150303,8.3303,130.188935341
 08/09  24:00:00,259.914405002,34.0599674254,139.805988724,0.0,25.5240853573,30.610668775,104.711343881,0.0108413317064,3.33212,101.368382549
 08/10  01:00:00,235.387355973,33.4221973574,124.017187222,0.0,19.418418834,29.3649097162,77.3718088613,0.0,3.33212,74.0396888613
 08/10  02:00:00,216.383568313,33.5816398744,112.775605849,0.0,12.7620426787,28.1191506574,83.5545033609,0.00929259563883,3.33212,80.2130907653
 08/10  03:00:00,218.825917748,34.0599674254,114.269473749,0.0,12.7620426787,28.1191506574,77.4351741156,0.060402428192,3.33212,74.0426516874
 08/10  04:00:00,214.357171371,33.2627548405,104.82596324,0.0,12.7620426787,28.1191506574,108.542927374,0.0820868743786,3.33212,105.1287205
 08/10  05:00:00,241.647336959,33.4221973574,104.227161941,0.0,25.5240853573,30.610668775,183.094365701,0.164178966292,8.3303,174.599886735
 08/10  06:00:00,345.440073484,34.8571800102,121.366155062,0.0,51.0481707146,78.1489452969,322.420151163,0.136307634519,16.6606,305.623243528
 08/10  07:00:00,409.630742561,35.7968894417,129.423930972,0.0,64.3609230253,109.708623606,449.348846552,15.9503706789,24.9909,408.407575873
 08/10  08:00:00,368.152365161,35.7362225592,130.395576677,0.0,51.0481707146,80.7689615957,355.638209913,6.24744987447,33.3212,316.069560039
 08/10  09:00:00,338.952260853,36.2489995956,128.833284274,0.0,51.0481707146,71.0224615957,305.273016575,0.0,66.8089,238.464116575
 08/10  10:00:00,288.254444134,36.3865525358,126.688078667,0.0,32.1804615127,65.7244621605,271.622069504,0.0,83.4695,188.152569504
 08/10  11:00:00,288.152728003,36.4843164205,125.823395751,0.0,32.1804615127,65.7244621605,228.76733035,0.0,83.4695,145.29783035
 08/10  12:00:00,286.384369797,36.551384209,124.697161504,0.0,32.1804615127,65.7244621605,221.990399069,0.0,83.4695,138.520899069
 08/10  13:00:00,275.862043888,36.4816205077,123.94040124,0.0,32.1804615127,55.9779621605,213.478594202,0.0,75.1392,138.339394202
 08/10  14:00:00,276.225587868,36.5048388228,124.32228561,0.0,32.1804615127,55.9779621605,204.983308519,0.0,66.8089,138.174408519
 08/10  15:00:00,277.019328833,36.5358119965,125.099904097,0.0,32.1804615127,55.9779621605,213.317383435,0.0,75.1392,138.178183435
 08/10  16:00:00,308.116214688,36.630576421,126.777230584,0.0,32.1804615127,60.9114621605,199.699780434,0.0,91.7998,107.899980434
 08/10  17:00:00,345.448007983,36.0882118642,129.601190439,0.0,32.1804615127,77.5397301883,209.720787389,5.4280948138,49.9818,154.310892575
 08/10  18:00:00,396.131189182,36.2030970383,126.237071646,0.0,77.122965704,86.2600435998,339.513369623,8.76762961123,49.9818,280.763940012
 08/10  19:00:00,403.214237435,36.293235765,125.455213054,0.0,102.647051061,80.1663183927,251.884085313,9.67648207974,33.3212,208.886403233
 08/10  20:00:00,446.957952203,36.2549459562,127.195864384,0.0,115.40909374,92.7192997104,254.563120657,10.2527992094,33.3212,210.989121448
 08/10  21:00:00,423.109419946,36.3171374009,127.009133663,0.0,102.647051061,94.1340635361,342.282134103,10.8308631291,24.9909,306.460370974
 08/10  22:00:00,357.820210902,36.3212295075,128.322363671,0.0,77.122965704,65.871452062,254.838359619,11.4105918332,16.6606,226.767167785
 08/10  23:00:00,292.024795698,36.1992227173,130.697818029,0.0,38.286128036,48.4199368926,150.498611608,11.9918863302,8.3303,130.176425278
 08/10  24:00:00,256.469177663,33.9005249084,136.663569434,0.0,25.5240853573,30.610668775,104.770737369,0.0784363745471,3.33212,101.360180994
 08/11  01:00:00,239.596219581,34.0599674254,126.943922079,0.0,19.418418834,29.3649097162,83.5503156339,0.0156874426347,3.33212,80.2025081913
 08/11  02:00:00,205.481889732,32.6249847726,103.888831814,0.0,12.7620426787,28.1191506574,77.3805954656,0.00627499425697,3.33212,74.0422004713
 08/11  03:00:00,219.942294563,34.0599674254,115.345937131,0.0,12.7620426787,28.1191506574,83.681593776,0.141189882673,3.33212,80.2082838933
 08/11  04:00:00,228.613566046,34.0599674254,116.576855268,0.0,12.7620426787,28.1191506574,104.793830321,0.106679952971,3.33212,101.355030368
 08/11  05:00:00,251.990505777,33.4221973574,113.673109208,0.0,25.5240853573,30.610668775,187.02318267,0.042358957992,8.3303,178.650523712
 08/11  06:00:00,347.58103895,34.3788524593,123.356018706,0.0,51.0481707146,78.1489452969,321.8084384,0.296523400367,16.6606,304.851315
 08/11  07:00:00,405.970150037,35.8416733528,124.44757744,0.0,64.3609230253,109.708623606,441.769381708,16.0619646179,24.9909,400.716517091
 08/11  08:00:00,362.558857708,35.8287828315,123.723276664,0.0,51.0481707146,80.7689615957,356.973560863,6.4049239691,33.3212,317.247436894
 08/11  09:00:00,331.415133519,36.2478137237,121.257715843,0.0,51.0481707146,71.0224615957,306.509453457,0.0,66.8089,239.700553457
 08/11  10:00:00,284.04872305,36.4363513295,122.417572101,0.0,32.1804615127,65.7244621605,275.726448346,0.0,83.4695,192.256948346
 08/11  11:00:00,286.802985925,36.5308795519,124.414507198,0.0,32.1804615127,65.7244621605,222.147951955,0.0,83.4695,138.678451955
 08/11  12:00:00,284.06102423,36.602701352,122.342449885,0.0,32.1804615127,65.7244621605,221.979388356,0.0,83.4695,138.509888356
 08/11  13:00:00,272.629847085,36.5260054844,120.825977133,0.0,32.1804615127,55.9779621605,220.076791602,0.0,75.1392,144.937591602
 08/11  14:00:00,272.480296532,36.5138788163,121.019672077,0.0,32.1804615127,55.9779621605,204.971853293,0.0,66.8089,138.162953293
 08/11  15:00:00,272.276306992,36.5466119841,120.887321962,0.0,32.1804615127,55.9779621605,213.307896506,0.0,75.1392,138.168696506
 08/11  16:00:00,303.926158444,36.9944392906,122.267903993,0.0,32.1804615127,60.9114621605,193.349082615,0.0,91.7998,101.549282615
 08/11  17:00:00,336.807660006,36.4453963418,120.587325767,0.0,32.1804615127,77.5397301883,210.556369148,6.3002547886,49.9818,154.274314359
 08/11  18:00:00,386.614472467,36.3087357477,117.592697719,0.0,77.122965704,86.2600435998,341.064940609,8.86392705129,49.9818,282.219213557
 08/11  19:00:00,397.295917677,36.4469373431,120.546300678,0.0,102.647051061,80.1663183927,255.535498179,9.57628290708,33.3212,212.638015271
 08/11  20:00:00,439.909620493,36.4131855396,120.550192533,0.0,115.40909374,92.7192997104,249.776771784,10.1737034907,33.3212,206.281868293
 08/11  21:00:00,412.212954482,36.461997334,116.570204536,0.0,102.647051061,94.1340635361,341.771178487,10.7430742609,24.9909,306.037204226
 08/11  22:00:00,345.423485266,36.4508720603,116.028744045,0.0,77.122965704,65.871452062,257.220791388,11.2566471582,16.6606,229.30354423
 08/11  23:00:00,278.236568424,36.3069702527,116.898095944,0.0,38.286128036,48.4199368926,148.076078916,11.8210283888,8.3303,127.924750527
 08/11  24:00:00,272.460825914,34.2194099423,150.536786817,0.0,25.5240853573,30.610668775,104.714495335,0.0221213382096,3.33212,101.360253996
 08/12  01:00:00,270.18520597,33.5816398744,146.746663867,0.0,27.7269238854,30.610668775,83.6380203744,0.0963868279409,3.33212,80.2095135464
 08/12  02:00:00,247.908039948,34.0599674254,141.485169343,0.0,12.7620426787,28.1191506574,77.594744786,0.221221450079,3.33212,74.041403336
 08/12  03:00:00,248.689345675,33.5816398744,142.781511441,0.0,12.7620426787,28.1191506574,83.6667249017,0.123255125082,3.33212,80.2113497766
 08/12  04:00:00,253.636443085,34.0599674254,140.530004816,0.0,12.7620426787,28.1191506574,104.958867066,0.270221070705,3.33212,101.356525996
 08/12  05:00:00,265.631524389,33.5816398744,140.82086523,0.0,12.7620426787,28.1191506574,138.646423924,0.142226156686,8.3303,130.173897767
 08/12  06:00:00,332.669707421,34.5382949763,140.129712592,0.0,42.6918050922,54.3732441037,196.289526219,0.327132558536,16.6606,179.301793661
 08/12  07:00:00,371.015994627,35.965222223,136.034721291,0.0,42.6918050922,86.1019271793,346.830400239,16.2788180157,24.9909,305.560682223
 08/12  08:00:00,415.436491283,35.9081973425,139.437600312,0.0,57.6566862989,112.030105488,478.492127485,6.39368773493,33.3212,438.77723975
 08/12  09:00:00,367.493777174,36.2085060623,138.054602754,0.0,57.6566862989,83.6599452969,376.092110503,0.0,66.8089,309.283210503
 08/12  10:00:00,309.834061847,36.3975511582,134.426940245,0.0,42.6918050922,68.9656133826,327.527004513,0.0,83.4695,244.057504513
 08/12  11:00:00,296.587777489,36.5086936036,129.421339093,0.0,34.9340096728,67.7198543238,272.08562217,0.0,83.4695,188.61612217
 08/12  12:00:00,288.249192044,36.5991409059,121.7647523,0.0,34.9340096728,67.7198543238,228.928692399,0.0,83.4695,145.459192399
 08/12  13:00:00,275.001205309,36.513985021,118.503404891,0.0,34.9340096728,57.9733543238,213.819489427,0.0,75.1392,138.680289427
 08/12  14:00:00,271.996561524,36.4511730041,116.675306219,0.0,34.9340096728,57.9733543238,205.316494522,0.0,66.8089,138.507594522
 08/12  15:00:00,272.023255667,36.4401878872,116.730563175,0.0,34.9340096728,57.9733543238,220.236098486,0.0,75.1392,145.096898486
 08/12  16:00:00,302.113390684,36.2777635984,117.673550074,0.0,34.9340096728,62.9068543238,193.458939445,0.0,91.7998,101.659139445
 08/12  17:00:00,328.865278775,36.0094133877,117.640450971,0.0,34.9340096728,72.2186844194,186.419520007,5.76663037124,49.9818,130.671089636
 08/12  18:00:00,395.3735997,36.1613985326,117.276914146,0.0,87.0357390804,86.2600435998,220.015987957,8.46610130106,49.9818,161.568086656
 08/12  19:00:00,388.89693748,36.0248718968,116.47696486,0.0,102.000620287,77.6748002752,250.059904686,10.2016629297,33.3212,206.537041756
 08/12  20:00:00,416.171920776,35.9929176259,115.421911034,0.0,102.000620287,88.9820225341,250.812579496,10.9653049747,33.3212,206.526074522
 08/12  21:00:00,408.495409275,36.1127128278,116.539702688,0.0,102.000620287,91.6425454185,249.73938497,11.3707368136,24.9909,213.377748157
 08/12  22:00:00,355.006530879,36.0283031918,116.401662389,0.0,87.0357390804,65.871452062,328.213644856,11.8536653782,16.6606,299.699379478
 08/12  23:00:00,278.987466511,35.9171782547,114.637395109,0.0,42.6918050922,48.4199368926,197.026539924,12.4500049686,8.3303,176.246234955
 08/12  24:00:00,271.762138234,34.0599674254,147.819719289,0.0,27.7269238854,30.610668775,111.051028671,0.0301608839536,3.33212,107.688747787
 08/13  01:00:00,270.083351248,33.9005249084,137.076083826,0.0,34.4311606118,33.1021868926,77.503834157,0.0492102282652,3.33212,74.1225039287
 08/13  02:00:00,244.217028957,32.6249847726,129.972397911,0.0,19.466279405,30.610668775,83.6521655959,0.0253989970164,3.33212,80.2946465989
 08/13  03:00:00,235.570714029,32.6249847726,121.312781374,0.0,19.466279405,30.610668775,83.6600398082,0.0317489062622,3.33212,80.2961709019
 08/13  04:00:00,248.29751137,33.2627548405,126.710564334,0.0,19.466279405,30.610668775,104.843207043,0.157159223265,3.33212,101.35392782
 08/13  05:00:00,267.21365607,33.7410823914,132.950297378,0.0,19.466279405,30.610668775,138.971674564,0.311153998961,8.3303,130.330220565
 08/13  06:00:00,341.576357151,34.0599674254,146.693373357,0.0,42.6918050922,54.3732441037,196.55204328,0.150819826296,16.6606,179.740623454
 08/13  07:00:00,361.846363842,36.344324649,117.475506004,0.0,49.3960418185,88.5934452969,346.242193497,15.7162532655,24.9909,305.535040231
 08/13  08:00:00,389.210944898,35.9510835134,113.713107437,0.0,57.6566862989,112.030105488,478.361564552,6.33640510592,33.3212,438.703959446
 08/13  09:00:00,332.07277074,36.1417457156,113.2064207,0.0,50.9524495726,81.1684271793,377.853587593,0.0,66.8089,311.044687593
 08/13  10:00:00,284.651027195,36.4113141171,109.908093699,0.0,42.6918050922,68.9656133826,326.543921953,0.0,83.4695,243.074421953
 08/13  11:00:00,280.95357828,36.3509853544,110.546946989,0.0,38.286128036,68.9656133826,272.07990132,0.0,83.4695,188.61040132
 08/13  12:00:00,280.225647623,36.3879304673,110.470356809,0.0,38.286128036,68.9656133826,228.578998924,0.0,83.4695,145.109498924
 08/13  13:00:00,264.329346487,36.4315839528,112.813188989,0.0,31.5818913096,56.727595265,213.658724243,0.0,75.1392,138.519524243
 08/13  14:00:00,267.055419368,36.7290323075,114.755666937,0.0,31.5818913096,56.727595265,204.994838943,0.0,66.8089,138.185938943
 08/13  15:00:00,269.436882444,37.0335042764,116.817132407,0.0,31.5818913096,56.727595265,213.309388773,0.0,75.1392,138.170188773
 08/13  16:00:00,298.089239461,37.0309081895,116.225208583,0.0,31.5818913096,61.661095265,194.910741832,0.0,91.7998,103.110941832
 08/13  17:00:00,321.056877912,35.8546584912,112.758553473,0.0,31.5818913096,70.9729253606,191.69858676,6.19749384169,49.9818,135.519292919
 08/13  18:00:00,381.547892083,35.7854177853,112.331271873,0.0,80.3315023541,83.7685254822,212.837418567,8.17989878142,49.9818,154.675719785
 08/13  19:00:00,386.032852796,35.9104047467,112.051754645,0.0,102.000620287,77.6748002752,250.498186513,10.9280082986,33.3212,206.248978214
 08/13  20:00:00,422.659923053,35.8443338172,111.356834896,0.0,108.704857014,91.4735406516,250.207867953,11.153407833,33.3212,205.73326012
 08/13  21:00:00,394.72897301,35.9488404603,112.500215054,0.0,95.2963835608,89.1510273009,242.367353083,11.1270817975,24.9909,206.249371286
 08/13  22:00:00,345.437822019,35.9991994629,115.758668174,0.0,80.3315023541,63.3799339444,333.662505185,12.3454969569,16.6606,304.656408228
 08/13  23:00:00,280.191141935,35.9478957924,114.88471544,0.0,42.6918050922,48.4199368926,202.054350785,15.3163380937,8.3303,178.407712691
 08/13  24:00:00,270.018503704,33.2750575956,137.639571309,0.0,34.4311606118,33.1021868926,104.833410044,0.0319038858039,3.33212,101.469386158
 08/14  01:00:00,241.72733365,33.4475403389,127.971760423,0.0,19.418418834,29.3649097162,77.4205415747,0.0510465976035,3.33212,74.0373749771
 08/14  02:00:00,240.401434367,33.911997445,134.123783924,0.0,12.7620426787,28.1191506574,83.7687514732,0.229714421581,3.33212,80.2069170516
 08/14  03:00:00,241.21685302,34.0685170721,134.818037936,0.0,12.7620426787,28.1191506574,77.4736597006,0.102098087354,3.33212,74.0394416132
 08/14  04:00:00,245.057884614,33.2705073455,132.776566923,0.0,12.7620426787,28.1191506574,111.151122598,0.132411217528,3.33212,107.68659138
 08/14  05:00:00,264.810569962,33.5980103616,124.617484911,0.0,25.5240853573,30.610668775,180.208982588,0.121246655427,8.3303,171.757435932
 08/14  06:00:00,368.684581976,34.0671020268,141.537835884,0.0,51.0481707146,78.1489452969,322.355591225,0.17708847645,16.6606,305.517902749
 08/14  07:00:00,417.121665155,36.0116160438,136.6161866,0.0,64.3609230253,109.708623606,449.43806899,16.2730587308,24.9909,408.174110259
 08/14  08:00:00,371.678027886,35.8453019199,133.770942776,0.0,51.0481707146,80.7689615957,355.693176214,6.76585978817,33.3212,315.606116426
 08/14  09:00:00,341.728231273,36.2468748894,131.593957031,0.0,51.0481707146,71.0224615957,305.509682925,0.0,66.8089,238.700782925
 08/14  10:00:00,292.838119688,36.4847470519,131.177082486,0.0,32.1804615127,65.7244621605,271.600136343,0.0,83.4695,188.130636343
 08/14  11:00:00,295.328326374,36.5981107136,132.897752168,0.0,32.1804615127,65.7244621605,228.754550158,0.0,83.4695,145.285050158
 08/14  12:00:00,295.803945836,36.670179363,134.018442074,0.0,32.1804615127,65.7244621605,221.978876207,0.0,83.4695,138.509376207
 08/14  13:00:00,288.411304108,36.5984414593,136.393074952,0.0,32.1804615127,55.9779621605,213.482026438,0.0,75.1392,138.342826438
 08/14  14:00:00,290.162300037,36.6281376197,138.096140732,0.0,32.1804615127,55.9779621605,204.990601643,0.0,66.8089,138.181701643
 08/14  15:00:00,291.998216412,36.6769376951,139.890881218,0.0,32.1804615127,55.9779621605,213.320252556,0.0,75.1392,138.181052556
 08/14  16:00:00,321.007517234,36.8187669373,139.508309216,0.0,32.1804615127,60.9114621605,197.671165447,0.0,91.7998,105.871365447
 08/14  17:00:00,359.916720152,36.24500646,143.954799588,0.0,32.1804615127,77.5397301883,212.105645477,5.69232743051,49.9818,156.431518046
 08/14  18:00:00,413.531672707,36.3659322507,143.508530158,0.0,77.122965704,86.2600435998,339.738376019,9.07917608064,49.9818,280.677399938
 08/14  19:00:00,416.895721911,36.4538947958,139.036794148,0.0,102.647051061,80.1663183927,250.143055153,10.0571783482,33.3212,206.764676805
 08/14  20:00:00,457.579929803,36.3837040181,137.775691649,0.0,115.40909374,92.7192997104,250.270677917,10.7115381022,33.3212,206.237939814
 08/14  21:00:00,432.272134225,36.4313050438,136.141589677,0.0,102.647051061,94.1340635361,342.214008414,11.2691626473,24.9909,305.953945766
 08/14  22:00:00,366.134556367,36.4202775577,136.594518332,0.0,77.122965704,65.871452062,262.474859805,11.7857194551,16.6606,234.02854035
 08/14  23:00:00,299.161650774,36.25989216,137.821767337,0.0,38.286128036,48.4199368926,149.998206708,12.4129119105,8.3303,129.254994797
 08/14  24:00:00,260.085288726,33.9748176405,138.478820024,0.0,25.5240853573,30.610668775,105.658727966,0.0866862444617,3.33212,102.239921722
 08/15  01:00:00,250.408474494,33.8006456315,136.402052787,0.0,19.418418834,29.3649097162,77.4742873155,0.102740708146,3.33212,74.0394266073
 08/15  02:00:00,234.201823802,33.9703085663,127.923786629,0.0,12.7620426787,28.1191506574,83.7868680395,0.247226027481,3.33212,80.207522012
 08/15  03:00:00,237.886616916,33.6317824181,131.992014834,0.0,12.7620426787,28.1191506574,77.5049277905,0.136459602939,3.33212,74.0363481875
 08/15  04:00:00,229.499353302,33.6386039674,116.124949087,0.0,12.7620426787,28.1191506574,104.777336155,0.0931169327281,3.33212,101.352099222
 08/15  05:00:00,267.123255587,33.4678970547,126.350290029,0.0,25.5240853573,30.610668775,187.014385674,0.0545863305327,8.3303,178.629499343
 08/15  06:00:00,354.956675337,34.288078413,126.719798435,0.0,51.0481707146,78.1489452969,322.402549548,0.22958869909,16.6606,305.512360848
 08/15  07:00:00,420.534110316,35.8541249252,139.058190342,0.0,64.3609230253,109.708623606,449.857962829,16.70026038,24.9909,408.166802449
 08/15  08:00:00,379.312107157,35.8010205884,140.534604972,0.0,51.0481707146,80.7689615957,349.771525872,6.71901643869,33.3212,309.731309433
