Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  18:00:00,405.816474261,36.0473862964,136.150475589,0.0,77.122965704,86.2600435998,340.071665023,8.62360767762,49.9818,281.466257345
 08/29  19:00:00,417.68573249,36.0901432729,135.276999254,0.0,102.647051061,80.1663183927,257.192280877,9.55629959831,33.3212,214.314781279
 08/29  20:00:00,453.540518904,36.0456654445,135.073916784,0.0,115.40909374,92.7192997104,250.104734209,10.1588147621,33.3212,206.624719447
 08/29  21:00:00,428.298576917,36.1102166874,133.763388989,0.0,102.647051061,94.1340635361,342.59804217,10.7256968585,24.9909,306.881445311
 08/29  22:00:00,363.129227648,36.1396468036,135.225272884,0.0,77.122965704,65.871452062,262.483590763,11.2947382444,16.6606,234.528252519
 08/29  23:00:00,297.645920542,36.0364761741,137.934558891,0.0,38.286128036,48.4199368926,150.652889061,12.0315846245,8.3303,130.291004437
 08/29  24:00:00,212.65996897,33.2627548405,95.3774089407,0.0,25.5240853573,30.610668775,104.796326169,0.0290461128234,3.33212,101.435160056
 08/30  01:00:00,203.626344156,33.2627548405,93.8470531517,0.0,19.418418834,29.3649097162,83.6959600759,0.105499336681,3.33212,80.2583407392
 08/30  02:00:00,183.944998286,32.864148548,83.0735740797,0.0,12.7620426787,28.1191506574,78.1814390118,0.772045633375,3.33212,74.0772733784
 08/30  03:00:00,189.115606157,33.2627548405,87.6021609368,0.0,12.7620426787,28.1191506574,83.7219568234,0.13760735071,3.33212,80.2522294727
 08/30  04:00:00,193.028518299,33.2627548405,85.0448682047,0.0,12.7620426787,28.1191506574,104.930847448,0.162084878686,3.33212,101.43664257
 08/30  05:00:00,220.600793303,33.2627548405,85.1527941233,0.0,25.5240853573,30.610668775,187.468707931,0.18961169033,8.3303,178.948796241
 08/30  06:00:00,344.932925905,34.6977374933,118.046761862,0.0,51.0481707146,78.1489452969,323.51868086,0.279836610159,16.6606,306.57824425
 08/30  07:00:00,412.433327657,35.7442423302,134.205901481,0.0,64.3609230253,109.708623606,450.928100144,15.5918079451,24.9909,410.345392199
 08/30  08:00:00,371.819716435,35.740790441,134.475234346,0.0,51.0481707146,80.7689615957,358.601689721,6.26185613486,33.3212,319.018633587
 08/30  09:00:00,344.757433966,36.2450185376,134.656784893,0.0,51.0481707146,71.0224615957,304.790600985,0.0,66.8089,237.981700985
 08/30  10:00:00,295.441147781,36.3997583803,133.901978281,0.0,32.1804615127,65.7244621605,278.162647031,0.0,83.4695,194.693147031
 08/30  11:00:00,294.845413991,36.4863698915,132.561719094,0.0,32.1804615127,65.7244621605,222.298291821,0.0,83.4695,138.828791821
 08/30  12:00:00,293.661582519,36.5499102069,132.02352765,0.0,32.1804615127,65.7244621605,228.737700982,0.0,83.4695,145.268200982
 08/30  13:00:00,284.368460272,36.4854489362,132.484962424,0.0,32.1804615127,55.9779621605,213.639392261,0.0,75.1392,138.500192261
 08/30  14:00:00,284.854837889,36.5098560583,132.921704571,0.0,32.1804615127,55.9779621605,205.127230826,0.0,66.8089,138.318330826
 08/30  15:00:00,285.856728321,36.5444285467,133.890541475,0.0,32.1804615127,55.9779621605,213.476787678,0.0,75.1392,138.337587678
 08/30  16:00:00,315.032889381,36.6002197221,133.759300686,0.0,32.1804615127,60.9114621605,199.796189636,0.0,91.7998,107.996389636
 08/30  17:00:00,347.861758822,36.0435943842,132.115581819,0.0,32.1804615127,77.5397301883,209.774970735,5.31519426411,49.9818,154.477976471
 08/30  18:00:00,397.19668589,36.1246409286,127.445348002,0.0,77.122965704,86.2600435998,348.017167422,8.63755806897,49.9818,289.397809353
 08/30  19:00:00,412.710970851,36.1810437338,126.806643227,0.0,102.647051061,80.1663183927,250.128839883,9.58287006275,33.3212,207.22476982
 08/30  20:00:00,447.140025107,36.1350167816,127.626619733,0.0,115.40909374,92.7192997104,251.534861934,10.2232704099,33.3212,207.990391524
 08/30  21:00:00,423.011086476,36.1870910325,127.164392764,0.0,102.647051061,94.1340635361,348.573028399,10.7964071642,24.9909,312.785721235
 08/30  22:00:00,359.555734537,36.1961685912,130.266262911,0.0,77.122965704,65.871452062,256.025161176,11.3714259685,16.6606,227.993135208
 08/30  23:00:00,294.168431404,36.0736343088,133.238791803,0.0,38.286128036,48.4199368926,150.625222603,11.9902049273,8.3303,130.304717676
 08/30  24:00:00,211.83615946,33.2627548405,94.02302157,0.0,25.5240853573,30.610668775,107.414468136,0.0186129430757,3.33212,104.063735193
 08/31  01:00:00,191.741417094,32.7312797839,82.580675743,0.0,19.418418834,29.3649097162,81.1923687229,0.155105113484,3.33212,77.7051436095
 08/31  02:00:00,187.712575986,33.1298860763,85.8967311343,0.0,12.7620426787,28.1191506574,84.5221491708,0.925525171136,3.33212,80.2645039996
 08/31  03:00:00,191.884621511,33.5284923688,89.5804925474,0.0,12.7620426787,28.1191506574,77.6582813678,0.237873870093,3.33212,74.0882874977
 08/31  04:00:00,198.57259921,33.5284923688,89.9720554423,0.0,12.7620426787,28.1191506574,111.336439061,0.207375310622,3.33212,107.79694375
 08/31  05:00:00,213.457235896,32.9970173122,78.2364183111,0.0,25.5240853573,30.610668775,187.687203621,0.37948092272,8.3303,178.977422698
 08/31  06:00:00,333.034186142,34.2194099423,106.553057407,0.0,51.0481707146,78.1489452969,323.579423688,0.179989448067,16.6606,306.73883424
 08/31  07:00:00,412.100718981,35.7427542938,134.192583063,0.0,64.3609230253,109.708623606,451.330074039,15.7903583185,24.9909,410.548815721
 08/31  08:00:00,369.736147338,35.6809477537,132.604851626,0.0,51.0481707146,80.7689615957,355.778596347,6.33599949871,33.3212,316.121396849
 08/31  09:00:00,339.032874932,36.2464268222,128.9551177,0.0,51.0481707146,71.0224615957,306.917272617,0.0,66.8089,240.108372617
 08/31  10:00:00,288.840752851,36.3428986934,127.359320784,0.0,32.1804615127,65.7244621605,276.101235301,0.0,83.4695,192.631735301
 08/31  11:00:00,288.345894532,36.4397662207,126.092785947,0.0,32.1804615127,65.7244621605,225.033920817,0.0,83.4695,141.564420817
 08/31  12:00:00,287.748459162,36.5060597048,126.12888474,0.0,32.1804615127,65.7244621605,228.607515,0.0,83.4695,145.138015
 08/31  13:00:00,277.869402647,36.4692991851,125.981604572,0.0,32.1804615127,55.9779621605,213.808834114,0.0,75.1392,138.669634114
 08/31  14:00:00,278.299292006,36.4989044477,126.365212369,0.0,32.1804615127,55.9779621605,205.168698443,0.0,66.8089,138.359798443
 08/31  15:00:00,277.294129522,36.5276678479,125.334917148,0.0,32.1804615127,55.9779621605,213.475956617,0.0,75.1392,138.336756617
 08/31  16:00:00,305.105150013,36.4431775518,123.97449624,0.0,32.1804615127,60.9114621605,199.800805309,0.0,91.7998,108.001005309
 08/31  17:00:00,340.873781542,35.9366280512,125.219771805,0.0,32.1804615127,77.5397301883,210.148227498,5.63831205833,49.9818,154.528115439
 08/31  18:00:00,391.206185417,36.0331315949,121.530867075,0.0,77.122965704,86.2600435998,346.289662587,8.99327089461,49.9818,287.314591692
 08/31  19:00:00,405.697078297,36.0661358288,119.850985233,0.0,102.647051061,80.1663183927,252.611903496,9.93516904778,33.3212,209.355534449
 08/31  20:00:00,437.082999475,36.0551502541,117.587228338,0.0,115.40909374,92.7192997104,251.204383843,10.5518011736,33.3212,207.331382669
 08/31  21:00:00,411.896169064,36.1358468483,116.042754594,0.0,102.647051061,94.1340635361,349.781873283,11.1311212928,24.9909,313.65985199
 08/31  22:00:00,347.708528608,36.1765621886,118.392184463,0.0,77.122965704,65.871452062,256.52709829,11.7120396592,16.6606,228.154458631
 08/31  23:00:00,282.814977001,36.0865681733,121.617101378,0.0,38.286128036,48.4199368926,151.06766423,12.4080245411,8.3303,130.329339689
 08/31  24:00:00,257.082303581,33.2627548405,138.52541229,0.0,25.5240853573,30.610668775,111.165925965,0.0345697487216,3.33212,107.799236216
 09/01  01:00:00,246.681477422,33.5284923688,135.047455263,0.0,19.418418834,29.3649097162,77.9385194744,0.51595835893,3.33212,74.0904411155
 09/01  02:00:00,238.72837572,34.0599674254,133.924120439,0.0,12.7620426787,28.1191506574,83.7620205495,0.155584786535,3.33212,80.274315763
 09/01  03:00:00,236.417212735,33.4221973574,132.930646589,0.0,12.7620426787,28.1191506574,77.4532015302,0.0267171478826,3.33212,74.0943643823
 09/01  04:00:00,246.218703886,33.5816398744,134.851160066,0.0,12.7620426787,28.1191506574,111.219008034,0.0770091955185,3.33212,107.809878838
 09/01  05:00:00,276.326040468,33.4221973574,137.667611585,0.0,25.5240853573,30.610668775,187.400146783,0.0471491694366,8.3303,179.022697613
 09/01  06:00:00,367.204776212,34.3788524593,137.178107365,0.0,51.0481707146,78.1489452969,323.871913253,0.315911399005,16.6606,306.895401854
 09/01  07:00:00,399.406980132,35.8321372512,117.818635005,0.0,64.3609230253,109.708623606,452.203469008,16.212870737,24.9909,410.999698271
 09/01  08:00:00,357.447465737,35.7512965436,118.653437489,0.0,51.0481707146,80.7689615957,359.252480323,6.6050004626,33.3212,319.32627986
 09/01  09:00:00,327.921467493,36.2378950639,117.802680425,0.0,51.0481707146,71.0224615957,304.172478369,0.0,66.8089,237.363578369
 09/01  10:00:00,278.747591663,36.340254884,117.239887651,0.0,32.1804615127,65.7244621605,279.0102569,0.0,83.4695,195.5407569
 09/01  11:00:00,277.930892908,36.4627849227,115.792126585,0.0,32.1804615127,65.7244621605,222.345324143,0.0,83.4695,138.875824143
 09/01  12:00:00,276.856458184,36.5308009338,115.835114261,0.0,32.1804615127,65.7244621605,228.787441372,0.0,83.4695,145.317941372
 09/01  13:00:00,268.050139529,36.4612941813,116.515595868,0.0,32.1804615127,55.9779621605,213.678537978,0.0,75.1392,138.539337978
 09/01  14:00:00,267.085472992,36.4869372185,115.486138364,0.0,32.1804615127,55.9779621605,205.196991811,0.0127783004208,66.8089,138.375313511
 09/01  15:00:00,263.903172263,36.5149547374,112.758553473,0.0,32.1804615127,55.9779621605,218.432768884,0.00182547477294,75.1392,143.291743409
 09/01  16:00:00,295.819172463,36.3711240085,115.018523159,0.0,32.1804615127,60.9114621605,195.099157277,0.0,91.7998,103.299357277
 09/01  17:00:00,332.402272209,35.8985160857,116.938648106,0.0,32.1804615127,77.5397301883,217.240941252,5.99135312934,49.9818,161.267788122
 09/01  18:00:00,384.481353276,35.9849842374,115.057832308,0.0,77.122965704,86.2600435998,341.10963642,9.38951793446,49.9818,281.738318486
 09/01  19:00:00,399.805279496,36.0086300302,114.728838684,0.0,102.647051061,80.1663183927,258.144851888,10.365851335,33.3212,214.457800553
 09/01  20:00:00,433.50174165,35.9967695153,114.690888029,0.0,115.40909374,92.7192997104,251.201703554,11.0600836932,33.3212,206.82041986
 09/01  21:00:00,408.411445578,36.0814197526,113.131578093,0.0,102.647051061,94.1340635361,343.965046886,11.6372206644,24.9909,307.336926222
 09/01  22:00:00,342.948065259,36.1508391791,113.717780664,0.0,77.122965704,65.871452062,263.558794829,12.1363344427,16.6606,234.761860387
 09/01  23:00:00,276.994908959,36.0740148738,115.80376936,0.0,38.286128036,48.4199368926,152.770710495,14.0887576232,8.3303,130.351652871
 09/01  24:00:00,259.38602049,33.2627548405,140.821733996,0.0,25.5240853573,30.610668775,104.852196751,0.0461090463206,3.33212,101.473967705
 09/02  01:00:00,259.282856474,33.7942298971,137.513511062,0.0,27.7269238854,30.610668775,83.9644621008,0.352456841977,3.33212,80.2798852589
 09/02  02:00:00,240.471876868,34.0599674254,135.667344822,0.0,12.7620426787,28.1191506574,79.6757719041,0.071554585748,3.33212,76.2720973184
 09/02  03:00:00,238.012783966,33.4221973574,134.5311134,0.0,12.7620426787,28.1191506574,81.4830097943,0.0381628998149,3.33212,78.1127268945
 09/02  04:00:00,246.229085441,33.5816398744,135.705909835,0.0,12.7620426787,28.1191506574,107.058655099,0.100179095142,3.33212,103.626356004
 09/02  05:00:00,257.509584949,33.4221973574,135.092809853,0.0,12.7620426787,28.1191506574,136.593429675,0.0604265067709,8.3303,128.202703168
 09/02  06:00:00,332.725269855,34.3788524593,136.00603185,0.0,42.6918050922,54.3732441037,203.693527686,0.362573511063,16.6606,186.670354175
 09/02  07:00:00,355.019647464,35.9075861051,120.075080773,0.0,42.6918050922,86.1019271793,348.812705089,16.764667224,24.9909,307.057137865
 09/02  08:00:00,392.055132805,35.928679767,116.044813886,0.0,57.6566862989,112.030105488,482.590803083,6.86403936429,33.3212,442.405563718
 09/02  09:00:00,343.820590449,36.2444668981,114.434767779,0.0,57.6566862989,83.6599452969,385.820475705,0.0,66.8089,319.011575705
 09/02  10:00:00,288.07560617,36.4806269573,112.813268656,0.0,42.6918050922,68.9656133826,322.916572555,0.0,83.4695,239.447072555
 09/02  11:00:00,279.471653981,36.5914399103,112.62196401,0.0,34.9340096728,67.7198543238,277.661894257,0.0,83.4695,194.192394257
 09/02  12:00:00,280.830005613,36.6922920751,115.05252592,0.0,34.9340096728,67.7198543238,229.178621341,0.0,83.4695,145.709121341
 09/02  13:00:00,272.530982753,36.5831831901,116.72999852,0.0,34.9340096728,57.9733543238,219.523266444,0.0,75.1392,144.384066444
 09/02  14:00:00,274.612080679,36.6143783963,118.850580101,0.0,34.9340096728,57.9733543238,206.678768512,0.0,66.8089,139.869868512
 09/02  15:00:00,274.20156052,36.6134024645,118.029990267,0.0,34.9340096728,57.9733543238,218.946028891,0.0,75.1392,143.806828891
 09/02  16:00:00,300.503473534,36.4678564906,115.545077009,0.0,34.9340096728,62.9068543238,195.087011476,0.0,91.7998,103.287211476
 09/02  17:00:00,325.87682008,36.161527612,114.095048746,0.0,34.9340096728,72.2186844194,193.199293148,5.84195749019,49.9818,137.375535657
 09/02  18:00:00,392.001949993,36.3634254101,113.463078974,0.0,87.0357390804,86.2600435998,219.04651447,9.03524885824,49.9818,160.029465612
 09/02  19:00:00,393.640892919,36.0813390052,112.103867267,0.0,102.000620287,77.6748002752,252.472884415,9.97900334729,33.3212,209.172681068
 09/02  20:00:00,412.429643782,36.0009386741,111.367606802,0.0,102.000620287,88.9820225341,251.72471841,10.8059133612,33.3212,207.597605049
 09/02  21:00:00,402.392939619,36.0740849925,111.362852083,0.0,102.000620287,91.6425454185,249.976169233,11.4398877094,24.9909,213.545381524
 09/02  22:00:00,347.986729574,35.9800849825,110.554905435,0.0,87.0357390804,65.871452062,334.945727164,12.1060066147,16.6606,306.179120549
 09/02  23:00:00,278.867389582,35.9281367749,113.991888965,0.0,42.6918050922,48.4199368926,201.779058803,14.1516159408,8.3303,179.297142862
 09/02  24:00:00,270.828412949,34.0599674254,146.884283747,0.0,27.7269238854,30.610668775,109.53365034,0.0319850480885,3.33212,106.169545292
 09/03  01:00:00,267.794747856,33.9005249084,134.801733674,0.0,34.4311606118,33.1021868926,79.2023166728,0.0559742662311,3.33212,75.8142224066
 09/03  02:00:00,238.619121185,33.2627548405,123.74005715,0.0,19.466279405,30.610668775,83.8691749002,0.153532093115,3.33212,80.3835228071
 09/03  03:00:00,233.669807929,33.1033123235,118.951089368,0.0,19.466279405,30.610668775,83.8710068575,0.159933357078,3.33212,80.3789535004
 09/03  04:00:00,249.506599987,32.6249847726,128.576692788,0.0,19.466279405,30.610668775,104.880940869,0.0479808086471,3.33212,101.50084006
 09/03  05:00:00,250.202177519,32.6249847726,117.039327832,0.0,19.466279405,30.610668775,138.962626249,0.055978073642,8.3303,130.576348175
 09/03  06:00:00,342.912421385,34.6977374933,141.806841132,0.0,42.6918050922,54.3732441037,204.15388008,0.307088923946,16.6606,187.186191156
 09/03  07:00:00,362.875539909,36.1750417887,118.427925852,0.0,49.3960418185,88.5934452969,348.526603926,16.2901761441,24.9909,307.245527782
 09/03  08:00:00,388.82938397,35.9795005825,113.309956929,0.0,57.6566862989,112.030105488,482.64361534,6.45490108794,33.3212,442.867514253
 09/03  09:00:00,330.636948917,36.2009519425,111.521842288,0.0,50.9524495726,81.1684271793,386.416066311,0.0,66.8089,319.607166311
 09/03  10:00:00,286.067427678,36.5634032219,111.732994297,0.0,42.6918050922,68.9656133826,328.738504662,0.0,83.4695,245.269004662
 09/03  11:00:00,285.101026807,36.4216090781,114.507234031,0.0,38.286128036,68.9656133826,279.609786458,0.0,83.4695,196.140286458
 09/03  12:00:00,285.860278856,36.5773629668,115.486138364,0.0,38.286128036,68.9656133826,222.218358439,0.0,83.4695,138.748858439
 09/03  13:00:00,264.835385906,36.4294969118,114.14170658,0.0,31.5818913096,56.727595265,220.509778212,0.0,75.1392,145.370578212
 09/03  14:00:00,264.025971252,36.3976245655,113.324199354,0.0,31.5818913096,56.727595265,205.261774748,0.00630208501023,66.8089,138.446572663
 09/03  15:00:00,265.259271435,36.4083949108,114.472978113,0.0,31.5818913096,56.727595265,213.57889761,0.00834100164867,75.1392,138.431356608
 09/03  16:00:00,295.665997857,36.3282623912,116.016294621,0.0,31.5818913096,61.661095265,199.864218124,0.00834100904713,91.7998,108.056077115
 09/03  17:00:00,322.838205773,35.9866516647,115.678118356,0.0,31.5818913096,70.9729253606,186.561179133,5.70874974501,49.9818,130.870629388
 09/03  18:00:00,387.321148462,36.0735170535,117.289772917,0.0,80.3315023541,83.7685254822,220.848634795,9.08657425567,49.9818,161.78026054
 09/03  19:00:00,400.930073206,36.0759069591,118.274408278,0.0,102.000620287,77.6748002752,251.630926094,10.0476947906,33.3212,208.262031303
 09/03  20:00:00,430.203845208,36.032020952,118.727430979,0.0,108.704857014,91.4735406516,256.218569261,10.7162522036,33.3212,212.181117057
 09/03  21:00:00,401.224413669,36.205521687,117.811463326,0.0,95.2963835608,89.1510273009,243.184265901,11.2280952966,24.9909,206.965270604
 09/03  22:00:00,348.572904346,36.0986633058,118.554148476,0.0,80.3315023541,63.3799339444,334.805335126,11.7961261165,16.6606,306.34860901
 09/03  23:00:00,283.125161841,36.0156155098,117.529257078,0.0,42.6918050922,48.4199368926,201.541074415,14.3076719913,8.3303,178.903102423
 09/03  24:00:00,278.776790903,34.0599674254,145.610491446,0.0,34.4311606118,33.1021868926,111.323005504,0.02245534763,3.33212,107.968430156
 09/04  01:00:00,263.88576389,33.7410823914,131.056382192,0.0,34.4311606118,33.1021868926,77.654895068,0.113881835328,3.33212,74.2088932327
 09/04  02:00:00,229.057437875,32.9438698065,114.495467587,0.0,19.466279405,30.610668775,83.8816708615,0.157191957795,3.33212,80.3923589037
 09/04  03:00:00,223.14611697,32.6249847726,108.890610849,0.0,19.466279405,30.610668775,83.7671750421,0.046516626428,3.33212,80.3885384156
 09/04  04:00:00,239.246792892,33.1033123235,117.841905953,0.0,19.466279405,30.610668775,107.050887406,0.166821057446,3.33212,103.551946348
 09/04  05:00:00,251.241332611,33.1033123235,117.615302411,0.0,19.466279405,30.610668775,143.555929588,0.19890769262,8.3303,135.026721895
 09/04  06:00:00,347.789587143,34.0599674254,147.338312087,0.0,42.6918050922,54.3732441037,197.287444177,0.319228091197,16.6606,180.307616086
 09/04  07:00:00,365.691129233,36.1726222503,121.243798337,0.0,49.3960418185,88.5934452969,354.291664246,16.252041599,24.9909,313.048722647
 09/04  08:00:00,396.210892094,35.9345627126,120.164331583,0.0,57.6566862989,112.030105488,482.561877662,6.33523699916,33.3212,442.905440663
 09/04  09:00:00,335.636710528,36.3251639762,115.512530165,0.0,50.9524495726,81.1684271793,386.47903464,0.0,66.8089,319.67013464
 09/04  10:00:00,289.700352413,36.4270713716,115.603468832,0.0,42.6918050922,68.9656133826,324.128375837,0.0,83.4695,240.658875837
 09/04  11:00:00,286.506940011,36.5593756061,116.212762584,0.0,38.286128036,68.9656133826,279.694623214,0.0,83.4695,196.225123214
 09/04  12:00:00,288.681658493,36.696549723,118.957485187,0.0,38.286128036,68.9656133826,228.882266755,0.0,83.4695,145.412766755
 09/04  13:00:00,274.230970675,36.541015939,122.606615414,0.0,31.5818913096,56.727595265,213.943962011,0.0,75.1392,138.804762011
 09/04  14:00:00,275.705147655,36.5753186265,124.080107347,0.0,31.5818913096,56.727595265,206.98014813,0.0,66.8089,140.17124813
 09/04  15:00:00,275.345590293,36.5614851854,123.894328456,0.0,31.5818913096,56.727595265,218.497138088,0.0,75.1392,143.357938088
 09/04  16:00:00,309.22409156,36.4648446828,127.920603344,0.0,31.5818913096,61.661095265,193.525563441,0.0,91.7998,101.725763441
 09/04  17:00:00,339.02861224,36.0202982808,130.496508799,0.0,31.5818913096,70.9729253606,193.070361631,5.64664468793,49.9818,137.441916943
 09/04  18:00:00,403.470953114,36.099102268,133.198791649,0.0,80.3315023541,83.7685254822,220.564052856,9.10707751607,49.9818,161.47517534
 09/04  19:00:00,419.577010304,36.1161327536,136.885218145,0.0,102.000620287,77.6748002752,250.83777421,10.10767668,33.3212,207.40889753
 09/04  20:00:00,454.009363321,36.0605385216,142.561864841,0.0,108.704857014,91.4735406516,250.566231959,10.7681381637,33.3212,206.476893795
 09/04  21:00:00,431.506507372,36.2202939078,148.158932106,0.0,95.2963835608,89.1510273009,250.485002544,11.3472168316,24.9909,214.146885713
 09/04  22:00:00,378.03273889,36.1088863486,148.065917827,0.0,80.3315023541,63.3799339444,335.133591414,11.9377882656,16.6606,306.535203148
 09/04  23:00:00,275.052747359,36.0013100588,109.550770922,0.0,42.6918050922,48.4199368926,201.688153595,14.401572862,8.3303,178.956280733
 09/04  24:00:00,186.254298766,33.274871962,53.9685129269,0.0,34.4311606118,33.1021868926,104.978560664,0.0112959606135,3.33212,101.635144703
 09/05  01:00:00,188.629851029,32.955677278,75.7086483198,0.0,19.418418834,29.3649097162,83.7422371869,0.101664597949,3.33212,80.308452589
 09/05  02:00:00,219.353119374,33.1385786027,114.751755113,0.0,12.7620426787,28.1191506574,91.8753966815,8.23711244351,3.33212,80.306164238
 09/05  03:00:00,214.347297905,33.5284923688,110.5785612,0.0,12.7620426787,28.1191506574,91.3431688837,13.882973351,3.33212,74.1280755327
 09/05  04:00:00,227.268972837,33.5284923688,117.226848523,0.0,12.7620426787,28.1191506574,135.40141747,24.188001581,3.33212,107.881295889
 09/05  05:00:00,258.382331739,32.9970173122,122.064084672,0.0,25.5240853573,30.610668775,231.613235005,44.0320163355,8.3303,179.250918669
 09/05  06:00:00,350.945135922,34.2194099423,121.397705983,0.0,51.0481707146,78.1489452969,389.972293927,65.6806845842,16.6606,307.631009343
 09/05  07:00:00,396.351799299,35.7457320674,118.947496562,0.0,64.3609230253,109.708623606,506.800795351,69.3129961177,24.9909,412.496899233
 09/05  08:00:00,357.281048025,35.7211789279,121.98282174,0.0,51.0481707146,80.7689615957,381.367497629,27.9674692116,33.3212,320.078828417
 09/05  09:00:00,332.604759305,36.2445676692,125.564566196,0.0,51.0481707146,71.0224615957,322.932753451,10.9639209106,66.8089,245.159932541
 09/05  10:00:00,285.711140972,36.3720085567,126.803700638,0.0,32.1804615127,65.7244621605,278.897259353,1.59158074577,83.4695,193.836178607
 09/05  11:00:00,288.622532982,36.4535468672,128.063705839,0.0,32.1804615127,65.7244621605,224.286528231,0.0,83.4695,140.817028231
 09/05  12:00:00,290.625200405,36.5083492697,130.958848257,0.0,32.1804615127,65.7244621605,228.908599198,0.0,83.4695,145.439099198
 09/05  13:00:00,279.320451033,36.4793548191,130.117091749,0.0,32.1804615127,55.9779621605,213.786903419,0.0,75.1392,138.647703419
 09/05  14:00:00,280.647752108,36.5163453939,131.113225767,0.0,32.1804615127,55.9779621605,209.674395899,0.0,66.8089,142.865495899
 09/05  15:00:00,282.040310073,36.5448913103,132.406515222,0.0,32.1804615127,55.9779621605,215.847709406,0.0,75.1392,140.708509406
 09/05  16:00:00,312.440998693,36.3807905645,133.784610627,0.0,32.1804615127,60.9114621605,197.541162844,0.0,91.7998,105.741362844
 09/05  17:00:00,347.70928859,35.8670500989,134.519551688,0.0,32.1804615127,77.5397301883,211.663456791,4.45273846855,49.9818,157.228918322
 09/05  18:00:00,401.07088378,35.958370523,133.997961311,0.0,77.122965704,86.2600435998,344.930300229,7.17511097513,49.9818,287.773389254
 09/05  19:00:00,417.038333643,35.9704536184,135.222180403,0.0,102.647051061,80.1663183927,251.326626571,8.02047691447,33.3212,209.984949656
 09/05  20:00:00,449.221484627,35.9345603978,134.163212665,0.0,115.40909374,92.7192997104,258.763759008,11.2051916325,33.3212,214.237367375
 09/05  21:00:00,426.773031193,35.9762711247,135.272764373,0.0,102.647051061,94.1340635361,359.927849453,26.8741423911,24.9909,308.062807062
 09/05  22:00:00,363.14337269,36.0134243598,138.650643084,0.0,77.122965704,65.871452062,295.227019568,43.4172397702,16.6606,235.149179798
 09/05  23:00:00,297.034731781,35.9325072758,141.11692047,0.0,38.286128036,48.4199368926,189.472441659,50.6760417093,8.3303,130.466099949
 09/05  24:00:00,221.984991832,32.864148548,107.180373826,0.0,25.5240853573,30.610668775,158.117576047,52.0910343296,3.33212,102.694421718
 09/06  01:00:00,210.197614426,30.8711170858,104.795334124,0.0,19.418418834,29.3649097162,151.846115208,69.3495056679,3.33212,79.1644895401
 09/06  02:00:00,204.116491959,33.2627548405,104.298149902,0.0,12.7620426787,28.1191506574,155.187847309,71.5419347599,3.33212,80.3137925494
 09/06  03:00:00,195.87658411,30.8711170858,98.4432534763,0.0,12.7620426787,28.1191506574,169.153465211,85.4992081428,3.33212,80.322137068
 09/06  04:00:00,202.578273346,33.2627548405,96.2702285415,0.0,12.7620426787,28.1191506574,181.467800382,76.5803410675,3.33212,101.555339314
 09/06  05:00:00,236.463077655,33.2627548405,102.540837238,0.0,25.5240853573,30.610668775,253.974406079,66.3485580288,8.3303,179.295548051
 09/06  06:00:00,362.53434521,33.9005249084,135.692056904,0.0,51.0481707146,78.1489452969,384.10492144,55.3863241776,16.6606,312.057997263
 09/06  07:00:00,413.228974726,35.6852959283,138.668518635,0.0,64.3609230253,109.708623606,476.050563711,38.8051897436,24.9909,412.254473968
 09/06  08:00:00,368.516129666,35.6894487993,135.738089839,0.0,51.0481707146,80.7689615957,372.534650495,17.0740347162,33.3212,322.139415779
 09/06  09:00:00,345.803874456,36.2495559887,139.640660536,0.0,51.0481707146,71.0224615957,310.624720208,3.51278159032,66.8089,240.303038617
 09/06  10:00:00,300.043934033,36.3489984916,141.743343424,0.0,32.1804615127,65.7244621605,279.312626574,0.00162039496069,83.4695,195.841506179
 09/06  11:00:00,301.360708406,36.4257675574,141.6994781,0.0,32.1804615127,65.7244621605,229.128561892,0.0108034295291,83.4695,145.648258463
 09/06  12:00:00,300.667890426,36.4865051841,141.098076078,0.0,32.1804615127,65.7244621605,222.322396376,0.00351141286907,83.4695,138.849384963
 09/06  13:00:00,291.181814431,36.4744759708,140.796335727,0.0,32.1804615127,55.9779621605,220.431849372,0.0,75.1392,145.292649372
 09/06  14:00:00,291.954448296,36.5077910046,141.254258299,0.0,32.1804615127,55.9779621605,205.334617039,0.0,66.8089,138.525717039
 09/06  15:00:00,292.012962984,36.5356426314,140.999386821,0.0,32.1804615127,55.9779621605,213.643627254,0.0,75.1392,138.504427254
 09/06  16:00:00,322.151056968,36.3720119956,141.843772017,0.0,32.1804615127,60.9114621605,199.911678694,0.0,91.7998,108.111878694
 09/06  17:00:00,356.427602599,35.8483277269,141.92759384,0.0,32.1804615127,77.5397301883,213.157516238,1.70166637178,49.9818,161.474049866
 09/06  18:00:00,408.503997529,35.938917799,140.723256677,0.0,77.122965704,86.2600435998,335.3181407,2.79567252772,49.9818,282.540668173
 09/06  19:00:00,426.504561467,35.9535612801,140.757791512,0.0,102.647051061,80.1663183927,251.413985525,3.19134015591,33.3212,214.901445369
 09/06  20:00:00,456.629911124,35.9205070164,141.029565858,0.0,115.40909374,92.7192997104,247.855612235,3.50658173676,33.3212,211.027830498
 09/06  21:00:00,431.329235001,35.9591387172,139.970874729,0.0,102.647051061,94.1340635361,342.637530329,5.66496610976,24.9909,311.981664219
 09/06  22:00:00,366.321988176,35.9966580058,141.971350558,0.0,77.122965704,65.871452062,263.656888506,11.7494362404,16.6606,235.246852266
 09/06  23:00:00,276.170881148,35.9194433892,120.449321636,0.0,38.286128036,48.4199368926,159.090215075,20.2751507501,8.3303,130.484764325
 09/06  24:00:00,192.578349535,32.864148548,77.9133280165,0.0,25.5240853573,30.610668775,124.363147477,19.4829033028,3.33212,101.548124174
 09/07  01:00:00,166.191146827,30.8711170858,61.027096405,0.0,19.418418834,29.3649097162,107.457589568,23.8214027018,3.33212,80.3040668658
 09/07  02:00:00,167.32588408,33.2627548405,67.7303866711,0.0,12.7620426787,28.1191506574,110.023330031,26.3597991836,3.33212,80.3314108473
 09/07  03:00:00,168.277151563,32.4655422556,69.4762675701,0.0,12.7620426787,28.1191506574,102.197941034,24.7193614392,3.33212,74.1464595945
 09/07  04:00:00,172.916817339,31.6683296707,68.3895774504,0.0,12.7620426787,28.1191506574,139.941707478,28.6953599206,3.33212,107.914227557
 09/07  05:00:00,210.433685559,33.2627548405,76.6942674356,0.0,25.5240853573,30.610668775,224.196705794,36.5178345942,8.3303,179.3485712
 09/07  06:00:00,338.659588382,34.5382949763,111.3383324,0.0,51.0481707146,78.1489452969,365.339533917,36.5878368741,16.6606,312.091097043
 09/07  07:00:00,412.796341986,35.679381329,138.38680263,0.0,64.3609230253,109.708623606,472.470500499,34.1545656177,24.9909,413.325034881
 09/07  08:00:00,365.743569192,35.6914287689,133.748003507,0.0,51.0481707146,80.7689615957,377.053969715,20.3997400919,33.3212,323.333029623
 09/07  09:00:00,343.48195464,36.2373358676,138.220717743,0.0,51.0481707146,71.0224615957,311.212324064,4.68492066959,66.8089,239.718503394
 09/07  10:00:00,300.000112532,36.3431951939,142.395858461,0.0,32.1804615127,65.7244621605,279.019829336,0.126246448421,83.4695,195.424082888
 09/07  11:00:00,302.221425083,36.4198077608,143.291895672,0.0,32.1804615127,65.7244621605,229.199958344,0.0532605351422,83.4695,145.677197809
 09/07  12:00:00,301.196443747,36.4762960748,142.110960267,0.0,32.1804615127,65.7244621605,222.363204544,0.0133285164488,83.4695,138.880376027
 09/07  13:00:00,292.51310757,36.4706283866,142.760722211,0.0,32.1804615127,55.9779621605,220.469359255,0.00473032453863,75.1392,145.32542893
 09/07  14:00:00,292.271309082,36.5013267665,142.098107435,0.0,32.1804615127,55.9779621605,205.357689546,0.0038705984945,66.8089,138.544918948
 09/07  15:00:00,293.498145266,36.5321203043,142.933084236,0.0,32.1804615127,55.9779621605,219.679019798,0.0,75.1392,144.539819798
 09/07  16:00:00,322.818089822,36.3589271374,143.099958486,0.0,32.1804615127,60.9114621605,194.164552305,0.0,91.7998,102.364752305
 09/07  17:00:00,357.583383776,35.8450583876,143.500768729,0.0,32.1804615127,77.5397301883,212.916113225,1.3818629078,49.9818,161.552450317
 09/07  18:00:00,409.775017163,35.9458598099,141.809616878,0.0,77.122965704,86.2600435998,338.421555052,2.2609117884,49.9818,286.178843264
 09/07  19:00:00,427.462080758,35.966830336,141.213194815,0.0,102.647051061,80.1663183927,247.864299871,2.60841193034,33.3212,211.934687941
 09/07  20:00:00,456.88459245,35.9375435685,140.199797189,0.0,115.40909374,92.7192997104,250.62190712,2.8774694452,33.3212,214.423237675
 09/07  21:00:00,431.577669187,35.9975755132,138.833661575,0.0,102.647051061,94.1340635361,336.624333953,3.14827923587,24.9909,308.485154717
 09/07  22:00:00,367.292368426,36.0370769214,141.85543779,0.0,77.122965704,65.871452062,255.50342505,3.4809080148,16.6606,235.361917035
 09/07  23:00:00,301.220913385,35.9515517965,144.288560164,0.0,38.286128036,48.4199368926,144.11120147,5.25755421763,8.3303,130.523347253
 09/07  24:00:00,198.725986356,32.864148548,83.5943480568,0.0,25.5240853573,30.610668775,111.27703915,0.032151106496,3.33212,107.912768043
 09/08  01:00:00,186.665403225,32.4655422556,79.4761215061,0.0,19.418418834,29.3649097162,83.7115303606,0.0453221423268,3.33212,80.3340882182
 09/08  02:00:00,155.912489963,31.6683296707,57.7728247421,0.0,12.7620426787,28.1191506574,82.8270946375,5.3421036764,3.33212,74.1528709611
 09/08  03:00:00,182.841719161,33.2627548405,83.0202466592,0.0,12.7620426787,28.1191506574,97.5659168043,13.901725784,3.33212,80.3320710203
 09/08  04:00:00,168.629230631,33.2627548405,61.7859163096,0.0,12.7620426787,28.1191506574,132.415425648,21.1433364506,3.33212,107.939969198
 09/08  05:00:00,214.307841669,33.2627548405,79.7939104263,0.0,25.5240853573,30.610668775,206.5427264,18.7785085898,8.3303,179.43391781
 09/08  06:00:00,329.80021146,33.9005249084,102.329976971,0.0,51.0481707146,78.1489452969,344.144639447,19.2042035034,16.6606,308.279835943
 09/08  07:00:00,412.52878583,35.6991884304,136.591004703,0.0,64.3609230253,109.708623606,456.286019171,17.4643120785,24.9909,413.830807093
 09/08  08:00:00,372.475255612,35.6794257482,138.017845751,0.0,51.0481707146,80.7689615957,361.351890273,4.50528956619,33.3212,323.525400707
 09/08  09:00:00,345.460136502,36.2339269138,138.192283631,0.0,51.0481707146,71.0224615957,309.880277498,0.0,66.8089,243.071377498
 09/08  10:00:00,297.397541416,36.3467512034,137.656277749,0.0,32.1804615127,65.7244621605,279.50944429,0.0567417506536,83.4695,195.983202539
 09/08  11:00:00,297.786647551,36.4346923938,136.020921681,0.0,32.1804615127,65.7244621605,229.199550375,0.0167390347099,83.4695,145.71331134
 09/08  12:00:00,297.036874777,36.488717289,135.492531369,0.0,32.1804615127,65.7244621605,222.458833308,0.0756728069482,83.4695,138.913660502
 09/08  13:00:00,286.771171768,36.4570956548,134.951062728,0.0,32.1804615127,55.9779621605,220.576986802,0.0750723632869,75.1392,145.362714439
 09/08  14:00:00,284.715178392,36.491206416,132.847080967,0.0,32.1804615127,55.9779621605,205.410399518,0.0271392832195,66.8089,138.574360235
 09/08  15:00:00,286.304030095,36.5207975362,134.416392462,0.0,32.1804615127,55.9779621605,220.351360215,0.0224040567425,75.1392,145.189756159
 09/08  16:00:00,316.154355569,36.3735774377,135.156756557,0.0,32.1804615127,60.9114621605,193.585063309,0.0,91.7998,101.785263309
 09/08  17:00:00,351.123735992,35.8563697167,135.613426906,0.0,32.1804615127,77.5397301883,213.211174416,1.61131282421,49.9818,161.618061592
 09/08  18:00:00,403.49401095,35.9491562384,133.948659929,0.0,77.122965704,86.2600435998,343.427626692,2.60508625343,49.9818,290.840740438
 09/08  19:00:00,419.895667133,35.9704462631,131.986941973,0.0,102.647051061,80.1663183927,245.59458181,2.96936077209,33.3212,209.304021038
 09/08  20:00:00,450.567285652,35.9495499209,131.758606142,0.0,115.40909374,92.7192997104,249.71830814,3.27288888501,33.3212,213.124219255
 09/08  21:00:00,425.156889416,36.009629347,129.869538977,0.0,102.647051061,94.1340635361,341.986271257,3.55992302927,24.9909,313.435448228
 09/08  22:00:00,359.292342016,36.0534379118,130.155071959,0.0,77.122965704,65.871452062,256.313746254,3.99858306214,16.6606,235.654563192
 09/08  23:00:00,293.875301181,35.9740803804,133.314836637,0.0,38.286128036,48.4199368926,147.43832154,5.97901547049,8.3303,133.12900607
 09/08  24:00:00,202.097112376,33.0634516942,85.0641830423,0.0,25.5240853573,30.610668775,104.945440381,0.0222385475601,3.33212,101.591081833
 09/09  01:00:00,215.806390671,33.2627548405,96.0512939919,0.0,27.7269238854,30.610668775,83.7223340312,0.0447590762643,3.33212,80.3454549549
 09/09  02:00:00,179.8076203,32.864148548,78.9666568489,0.0,12.7620426787,28.1191506574,83.9531152759,0.271311006376,3.33212,80.3496842695
 09/09  03:00:00,175.988903735,32.864148548,75.043969611,0.0,12.7620426787,28.1191506574,77.7702263887,0.267790786337,3.33212,74.1703156024
 09/09  04:00:00,182.898256195,32.864148548,75.2759808658,0.0,12.7620426787,28.1191506574,111.544343786,0.262896670132,3.33212,107.949327116
 09/09  05:00:00,195.20824053,32.864148548,75.357177027,0.0,12.7620426787,28.1191506574,139.1592913,0.257971602563,8.3303,130.571019697
 09/09  06:00:00,289.49288823,33.7410823914,92.7384953934,0.0,42.6918050922,54.3732441037,203.877542081,0.109861661724,16.6606,187.10708042
 09/09  07:00:00,367.515839553,35.7735436454,133.87265263,0.0,42.6918050922,86.1019271793,339.292747391,5.80089605215,24.9909,308.500951339
 09/09  08:00:00,405.282705629,35.7581081254,129.623009838,0.0,57.6566862989,112.030105488,481.64123336,2.38910636268,33.3212,445.930926997
 09/09  09:00:00,356.664749412,36.2373603027,127.23452274,0.0,57.6566862989,83.6599452969,387.290049337,0.0,66.8089,320.481149337
 09/09  10:00:00,302.594513129,36.4203521023,127.179268721,0.0,42.6918050922,68.9656133826,329.195575581,0.0570646084891,83.4695,245.669010973
 09/09  11:00:00,293.297713232,36.518139415,126.124496019,0.0,34.9340096728,67.7198543238,280.043254537,0.0288810669746,83.4695,196.54487347
 09/09  12:00:00,290.762540741,36.6267167315,124.245569279,0.0,34.9340096728,67.7198543238,229.398896367,0.00133145975568,83.4695,145.928064907
 09/09  13:00:00,282.197869743,36.6349375231,125.371225601,0.0,34.9340096728,57.9733543238,220.896930048,0.0,75.1392,145.757730048
 09/09  14:00:00,284.192614109,36.6285625429,127.339391777,0.0,34.9340096728,57.9733543238,212.379468202,0.0,66.8089,145.570568202
 09/09  15:00:00,282.554792518,36.6099802029,125.736563329,0.0,34.9340096728,57.9733543238,214.08450161,0.0,75.1392,138.94530161
 09/09  16:00:00,312.660203009,36.4172817013,126.80631881,0.0,34.9340096728,62.9068543238,200.094832826,0.0006657347026,91.7998,108.294367091
 09/09  17:00:00,339.967174921,36.0801714369,126.757600907,0.0,34.9340096728,72.2186844194,189.665934883,2.08683461037,49.9818,137.597300273
 09/09  18:00:00,402.123404931,36.3158486139,122.382178551,0.0,87.0357390804,86.2600435998,215.584864248,3.36953416627,49.9818,162.233530082
 09/09  19:00:00,408.08392971,36.0636877507,122.61430308,0.0,102.000620287,77.6748002752,252.015345799,3.84191167404,33.3212,214.852234125
 09/09  20:00:00,424.502821533,35.9773184791,122.314136012,0.0,102.000620287,88.9820225341,244.948768942,4.18653600203,33.3212,207.44103294
 09/09  21:00:00,413.444719159,36.0413016745,120.970559039,0.0,102.000620287,91.6425454185,244.423995367,4.50864657872,24.9909,214.924448788
 09/09  22:00:00,360.184720068,35.9370800166,121.11283169,0.0,87.0357390804,65.871452062,329.487724322,4.84416712478,16.6606,307.982957198
 09/09  23:00:00,290.230161218,35.851853647,124.819723773,0.0,42.6918050922,48.4199368926,201.462239433,6.82578024081,8.3303,186.306159193
 09/09  24:00:00,245.17984206,33.5816398744,123.951407762,0.0,27.7269238854,30.610668775,104.944528641,0.0,3.33212,101.612408641
 09/10  01:00:00,249.17546708,33.5284923688,118.908049635,0.0,34.4311606118,33.1021868926,83.8530382729,0.0727039160065,3.33212,80.4482143569
 09/10  02:00:00,208.945250569,30.8711170858,101.860819238,0.0,19.466279405,30.610668775,83.7776032948,0.0,3.33212,80.4454832948
 09/10  03:00:00,213.641369243,33.2627548405,101.541863357,0.0,19.466279405,30.610668775,83.8557718273,0.0745181183146,3.33212,80.4491337089
 09/10  04:00:00,221.876688848,33.2627548405,103.17519835,0.0,19.466279405,30.610668775,111.393675378,0.090668826162,3.33212,107.970886552
 09/10  05:00:00,221.630798135,32.4655422556,92.4402814982,0.0,19.466279405,30.610668775,139.225994713,0.104147606317,8.3303,130.791547107
 09/10  06:00:00,304.9029881,34.0599674254,106.398935836,0.0,42.6918050922,54.3732441037,204.37549116,0.0537810311615,16.6606,187.661110129
 09/10  07:00:00,371.938790318,36.2134996237,127.513495505,0.0,49.3960418185,88.5934452969,343.524318394,6.69107238046,24.9909,311.842346014
 09/10  08:00:00,401.3224054,35.8798192511,125.384632928,0.0,57.6566862989,112.030105488,485.03083974,2.74380839157,33.3212,448.965831348
 09/10  09:00:00,342.620698173,36.3022565258,122.337707802,0.0,50.9524495726,81.1684271793,391.091218624,0.0,66.8089,324.282318624
 09/10  10:00:00,297.358101709,36.6716465003,121.681490283,0.0,42.6918050922,68.9656133826,329.601016038,0.0,83.4695,246.131516038
 09/10  11:00:00,291.529746722,36.6324263942,119.632050834,0.0,38.286128036,68.9656133826,280.109972995,0.0,83.4695,196.640472995
 09/10  12:00:00,290.383737777,36.8381075056,119.158657352,0.0,38.286128036,68.9656133826,222.462613834,0.0,83.4695,138.993113834
 09/10  13:00:00,272.752457956,36.7198171902,120.598061596,0.0,31.5818913096,56.727595265,220.752051966,0.0,75.1392,145.612851966
 09/10  14:00:00,272.538437409,36.6329372092,120.497985373,0.0,31.5818913096,56.727595265,210.340958676,0.0,66.8089,143.532058676
 09/10  15:00:00,273.183302381,36.6229753875,121.120790559,0.0,31.5818913096,56.727595265,215.524700018,0.0,75.1392,140.385500018
 09/10  16:00:00,303.072092409,36.4646383927,121.881527444,0.0,31.5818913096,61.661095265,199.993368173,0.0,91.7998,108.193568173
 09/10  17:00:00,332.839885739,35.9958086135,124.33299489,0.0,31.5818913096,70.9729253606,183.512358173,2.45508580202,49.9818,131.075472371
 09/10  18:00:00,393.057685304,36.0469057671,122.825360749,0.0,80.3315023541,83.7685254822,216.179364256,4.03708572586,49.9818,162.16047853
 09/10  19:00:00,406.766779264,36.0627736511,121.314332202,0.0,102.000620287,77.6748002752,252.599623168,4.54117011943,33.3212,214.737253048
 09/10  20:00:00,431.662928812,36.0026688049,120.235202239,0.0,108.704857014,91.4735406516,246.168827441,4.90613414091,33.3212,207.9414933
 09/10  21:00:00,404.125916018,36.1671244078,120.777939776,0.0,95.2963835608,89.1510273009,244.036864125,5.25762041257,24.9909,213.788343712
 09/10  22:00:00,354.250033853,36.067358234,124.272635555,0.0,80.3315023541,63.3799339444,332.275664588,5.62091496372,16.6606,309.994149624
 09/10  23:00:00,293.27813434,35.9764811949,127.741025885,0.0,42.6918050922,48.4199368926,199.799323636,7.08223741363,8.3303,184.386786223
 09/10  24:00:00,247.899644116,33.2627548405,118.161968331,0.0,34.4311606118,33.1021868926,105.0915217,0.00546779512821,3.33212,101.753933905
 09/11  01:00:00,224.914113606,33.2627548405,114.040563131,0.0,19.418418834,29.3649097162,83.7066214943,0.00546789398044,3.33212,80.3690336004
 09/11  02:00:00,218.887000036,33.7942298971,114.821853304,0.0,12.7620426787,28.1191506574,83.8798994772,0.16955225951,3.33212,80.3782272176
 09/11  03:00:00,220.360120084,33.7942298971,116.315371302,0.0,12.7620426787,28.1191506574,83.9267410331,0.220215792606,3.33212,80.3744052405
 09/11  04:00:00,230.268248336,34.0599674254,118.991144949,0.0,12.7620426787,28.1191506574,105.02275802,0.0484943250022,3.33212,101.642143695
 09/11  05:00:00,248.959214919,32.7844272895,112.760858576,0.0,25.5240853573,30.610668775,194.8858681,0.0219031554641,8.3303,186.533664945
 09/11  06:00:00,357.625633008,34.8571800102,124.941960674,0.0,51.0481707146,78.1489452969,325.764661206,0.101713500253,16.6606,309.002347706
 09/11  07:00:00,403.882564029,35.8026409458,123.619425277,0.0,64.3609230253,109.708623606,449.656472868,8.23628716402,24.9909,416.429285704
 09/11  08:00:00,363.514617987,35.7243564225,125.758710779,0.0,51.0481707146,80.7689615957,365.10203109,3.32681247701,33.3212,328.454018613
 09/11  09:00:00,335.299140039,36.2387806572,125.222073908,0.0,51.0481707146,71.0224615957,312.295923942,0.0,66.8089,245.487023942
 09/11  10:00:00,287.679915338,36.3280793789,126.233930883,0.0,32.1804615127,65.7244621605,273.434737125,0.0373561179741,83.4695,189.927881007
 09/11  11:00:00,287.429986243,36.3900515934,125.269202665,0.0,32.1804615127,65.7244621605,229.885659592,0.585652986864,83.4695,145.830506605
 09/11  12:00:00,286.614572206,36.4409837262,125.12254889,0.0,32.1804615127,65.7244621605,230.073769073,0.945097106085,83.4695,145.659171967
 09/11  13:00:00,278.453088324,36.4531783686,126.665903997,0.0,32.1804615127,55.9779621605,221.388964068,1.05248597924,75.1392,145.197278088
 09/11  14:00:00,279.094047027,36.4838630863,127.262981188,0.0,32.1804615127,55.9779621605,206.457588346,0.687017379798,66.8089,138.961670966
 09/11  15:00:00,280.239547446,36.5132016971,128.372685073,0.0,32.1804615127,55.9779621605,216.68270235,0.472154282254,75.1392,141.071348068
 09/11  16:00:00,308.803643061,36.3042191938,127.876282264,0.0,32.1804615127,60.9114621605,197.715585135,0.0,91.7998,105.915785135
 09/11  17:00:00,342.896569879,35.798297682,127.435679055,0.0,32.1804615127,77.5397301883,214.921300123,3.16083016595,49.9818,161.778669957
 09/11  18:00:00,395.272690448,35.8863775362,125.783720768,0.0,77.122965704,86.2600435998,346.382965918,4.9721384,49.9818,291.429027518
 09/11  19:00:00,414.948498806,35.929257707,126.515542166,0.0,102.647051061,80.1663183927,254.199682413,5.54198151261,33.3212,215.3365009
 09/11  20:00:00,446.49114467,35.9329505678,127.165534465,0.0,115.40909374,92.7192997104,249.760690606,5.93336092581,33.3212,210.50612968
 09/11  21:00:00,421.520479751,36.0096819326,125.802057584,0.0,102.647051061,94.1340635361,345.610439674,6.32272414555,24.9909,314.296815529
 09/11  22:00:00,356.249774452,36.0738755466,127.037833779,0.0,77.122965704,65.871452062,259.249570847,6.7254104267,16.6606,235.86356042
 09/11  23:00:00,290.639987743,36.0130693101,129.516036517,0.0,38.286128036,48.4199368926,148.570980923,9.50912565791,8.3303,130.731555265
 09/11  24:00:00,251.693424475,33.2627548405,133.155068896,0.0,25.5240853573,30.610668775,111.287369051,0.0214729315681,3.33212,107.933776119
 09/12  01:00:00,240.735756219,32.9970173122,130.182379207,0.0,19.418418834,29.3649097162,83.9098263829,0.185842134988,3.33212,80.3918642479
 09/12  02:00:00,233.585215547,33.7942298971,129.349801169,0.0,12.7620426787,28.1191506574,83.9558015929,0.238750870246,3.33212,80.3849307227
 09/12  03:00:00,234.931570523,34.0599674254,130.157094883,0.0,12.7620426787,28.1191506574,81.1846992301,0.0626927062607,3.33212,77.7898865238
 09/12  04:00:00,236.240425559,33.2627548405,125.556923541,0.0,12.7620426787,28.1191506574,107.751964724,0.0770343738748,3.33212,104.34281035
 09/12  05:00:00,269.360927869,33.5816398744,130.433009608,0.0,25.5240853573,30.610668775,192.219849226,0.064503939875,8.3303,183.825045286
 09/12  06:00:00,370.165597455,34.0599674254,137.989524242,0.0,51.0481707146,78.1489452969,329.345654969,0.101253787118,16.6606,312.583801181
 09/12  07:00:00,405.945360353,35.9648316461,124.210561664,0.0,64.3609230253,109.708623606,450.11917083,9.22941286365,24.9909,415.898857966
 09/12  08:00:00,363.88224455,35.7472141975,125.091015891,0.0,51.0481707146,80.7689615957,365.61719442,3.93323250428,33.3212,328.362761915
 09/12  09:00:00,333.381924361,36.2301093478,123.270249975,0.0,51.0481707146,71.0224615957,313.817313179,0.0,66.8089,247.008413179
 09/12  10:00:00,285.04421748,36.3294683238,123.554278297,0.0,32.1804615127,65.7244621605,273.372096779,0.0692732055288,83.4695,189.833323574
 09/12  11:00:00,285.089068541,36.4138723723,122.859048544,0.0,32.1804615127,65.7244621605,230.093680405,0.743566747345,83.4695,145.880613658
 09/12  12:00:00,282.921444976,36.4900336465,121.315893928,0.0,32.1804615127,65.7244621605,229.504174831,0.337542149339,83.4695,145.697132681
 09/12  13:00:00,273.854046865,36.4523353918,121.991949821,0.0,32.1804615127,55.9779621605,220.754159615,0.10120662025,75.1392,145.513752995
 09/12  14:00:00,273.8783856,36.4837893369,121.983012348,0.0,32.1804615127,55.9779621605,205.612647471,0.0751195449811,66.8089,138.728627926
 09/12  15:00:00,272.520891864,36.5137506275,120.688903362,0.0,32.1804615127,55.9779621605,220.496591902,0.01651720978,75.1392,145.340874692
 09/12  16:00:00,302.788756942,36.4370257033,121.701022731,0.0,32.1804615127,60.9114621605,200.035758541,0.0,91.7998,108.235958541
 09/12  17:00:00,340.196337377,35.9395425337,124.552165331,0.0,32.1804615127,77.5397301883,208.603360577,3.54983588761,49.9818,155.071724689
 09/12  18:00:00,393.071983305,36.0310686382,123.392266597,0.0,77.122965704,86.2600435998,347.16978209,5.57696688337,49.9818,291.611015206
 09/12  19:00:00,413.37973984,36.0577048485,122.53839259,0.0,102.647051061,80.1663183927,254.995228855,6.16584065152,33.3212,215.508188204
 09/12  20:00:00,440.735218892,36.0436062956,121.788313786,0.0,115.40909374,92.7192997104,254.883813155,6.63592230023,33.3212,214.926690854
 09/12  21:00:00,415.819922266,36.132858394,120.357605132,0.0,102.647051061,94.1340635361,348.177042587,7.02799200507,24.9909,316.158150582
 09/12  22:00:00,350.889799702,36.1783396677,121.554657756,0.0,77.122965704,65.871452062,261.64628077,7.41409194415,16.6606,237.571588826
 09/12  23:00:00,283.730762835,36.0890967218,122.514268374,0.0,38.286128036,48.4199368926,148.556732625,9.53374897827,8.3303,130.692683647
 09/12  24:00:00,256.669433782,33.2627548405,138.104368598,0.0,25.5240853573,30.610668775,110.098155791,0.0197687671007,3.33212,106.746267024
 09/13  01:00:00,243.89057524,33.7942298971,131.711171871,0.0,19.418418834,29.3649097162,79.040664199,0.252106869595,3.33212,75.4564373294
