Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/13  02:00:00,233.220588561,34.0599674254,128.451991935,0.0,12.7620426787,28.1191506574,83.7893012193,0.0603233297264,3.33212,80.3968578896
 09/13  03:00:00,224.355081381,34.0599674254,119.692464213,0.0,12.7620426787,28.1191506574,83.8166748287,0.0810998242454,3.33212,80.4034550045
 09/13  04:00:00,224.781258868,33.2627548405,115.164707533,0.0,12.7620426787,28.1191506574,111.488251041,0.10584992509,3.33212,108.050281116
 09/13  05:00:00,255.41573993,33.5816398744,117.537048394,0.0,25.5240853573,30.610668775,188.19504545,0.0751882826292,8.3303,179.789557167
 09/13  06:00:00,350.511881047,34.0599674254,119.536577028,0.0,51.0481707146,78.1489452969,334.464942981,0.112799708151,16.6606,317.691543273
 09/13  07:00:00,402.933629638,35.9569940114,122.504579095,0.0,64.3609230253,109.708623606,451.684540488,10.2212511187,24.9909,416.472389369
 09/13  08:00:00,363.358887097,35.7970725086,125.509211667,0.0,51.0481707146,80.7689615957,359.726476527,4.33684807116,33.3212,322.068428456
 09/13  09:00:00,337.607097303,36.2294690369,127.499967759,0.0,51.0481707146,71.0224615957,315.262865397,0.0,66.8089,248.453965397
 09/13  10:00:00,292.544427746,36.3817299786,131.015476718,0.0,32.1804615127,65.7244621605,277.754638408,0.00292051662799,83.4695,194.282217891
 09/13  11:00:00,294.899141395,36.4782367087,132.635274804,0.0,32.1804615127,65.7244621605,229.391229169,0.00584107410349,83.4695,145.915888095
 09/13  12:00:00,295.271277818,36.5728019679,133.615848098,0.0,32.1804615127,65.7244621605,229.212684855,0.0,83.4695,145.743184855
 09/13  13:00:00,286.249509481,36.5676196577,134.301471551,0.0,32.1804615127,55.9779621605,220.694235479,0.0,75.1392,145.555035479
 09/13  14:00:00,289.474177693,36.5937175412,137.4987598,0.0,32.1804615127,55.9779621605,205.575490103,0.0,66.8089,138.766590103
 09/13  15:00:00,292.24159607,36.5877730905,140.272863706,0.0,32.1804615127,55.9779621605,220.526364476,0.0,75.1392,145.387164476
 09/13  16:00:00,321.65987035,36.5140355287,140.513899039,0.0,32.1804615127,60.9114621605,200.069838808,0.0,91.7998,108.270038808
 09/13  17:00:00,358.082085808,35.961992762,142.460174541,0.0,32.1804615127,77.5397301883,215.344406663,3.73822669512,49.9818,161.624379968
 09/13  18:00:00,411.081940061,36.0463918132,142.006860131,0.0,77.122965704,86.2600435998,343.199141877,5.9520643728,49.9818,287.265277504
 09/13  19:00:00,430.718823058,36.0841179313,141.39755243,0.0,102.647051061,80.1663183927,256.879466499,6.61530752068,33.3212,216.942958978
 09/13  20:00:00,456.822323551,36.0248364616,140.951643078,0.0,115.40909374,92.7192997104,251.389088336,7.10537241695,33.3212,210.962515919
 09/13  21:00:00,430.813052268,36.0739901402,138.839703436,0.0,102.647051061,94.1340635361,350.67695482,7.5422519008,24.9909,318.143802919
 09/13  22:00:00,365.536935396,36.0955423488,140.337974044,0.0,77.122965704,65.871452062,263.022512079,10.2128095391,16.6606,236.14910254
 09/13  23:00:00,299.516718145,35.9875507501,142.907467354,0.0,38.286128036,48.4199368926,157.933084854,16.4067974039,8.3303,133.19598745
 09/13  24:00:00,193.902836733,32.7312797839,79.0739082689,0.0,25.5240853573,30.610668775,125.347265787,16.3555995921,3.33212,105.659546195
 09/14  01:00:00,179.636807285,32.4655422556,72.7649644105,0.0,19.418418834,29.3649097162,113.512975018,29.771070051,3.33212,80.4097849671
 09/14  02:00:00,159.124784708,31.6683296707,61.1191207456,0.0,12.7620426787,28.1191506574,118.440107374,34.704948944,3.33212,80.4030384305
 09/14  03:00:00,182.103631328,33.2627548405,82.4006504114,0.0,12.7620426787,28.1191506574,116.748030006,32.9979170651,3.33212,80.417992941
 09/14  04:00:00,190.561741996,33.2627548405,84.1906546788,0.0,12.7620426787,28.1191506574,136.416365253,31.3625989976,3.33212,101.721646255
 09/14  05:00:00,202.349586972,33.2627548405,68.5885956669,0.0,25.5240853573,30.610668775,233.43427498,38.3000312823,8.3303,186.803943697
 09/14  06:00:00,326.759072168,34.0599674254,97.1886376066,0.0,51.0481707146,78.1489452969,375.186724475,41.8867465363,16.6606,316.639377938
 09/14  07:00:00,412.308407995,35.7101614704,137.417011974,0.0,64.3609230253,109.708623606,474.85349284,31.2117368008,24.9909,418.650856039
 09/14  08:00:00,371.768722725,35.7053129313,138.121057331,0.0,51.0481707146,80.7689615957,361.529574973,5.84567213093,33.3212,322.362702843
 09/14  09:00:00,349.089120942,36.2381163152,142.457924893,0.0,51.0481707146,71.0224615957,313.177070323,0.0,66.8089,246.368170323
 09/14  10:00:00,301.088218419,36.3555320926,142.54485042,0.0,32.1804615127,65.7244621605,279.925225179,0.0,83.4695,196.455725179
 09/14  11:00:00,303.348926177,36.439803026,143.409072931,0.0,32.1804615127,65.7244621605,229.426052228,0.0,83.4695,145.956552228
 09/14  12:00:00,302.204626243,36.5133691871,142.100790772,0.0,32.1804615127,65.7244621605,229.253942435,0.0,83.4695,145.784442435
 09/14  13:00:00,289.98113016,36.5133899657,138.208275656,0.0,32.1804615127,55.9779621605,220.737003297,0.0,75.1392,145.597803297
 09/14  14:00:00,289.175560105,36.5373197805,137.259634386,0.0,32.1804615127,55.9779621605,205.617167076,0.0,66.8089,138.808267076
 09/14  15:00:00,290.464812023,36.5278640082,138.567313106,0.0,32.1804615127,55.9779621605,220.567044547,0.0,75.1392,145.427844547
 09/14  16:00:00,318.491116336,36.425790067,137.439754726,0.0,32.1804615127,60.9114621605,200.088549775,0.0,91.7998,108.288749775
 09/14  17:00:00,351.199355113,35.9115325544,135.632089964,0.0,32.1804615127,77.5397301883,214.585212152,2.69237143143,49.9818,161.91104072
 09/14  18:00:00,402.32203589,35.9949831347,132.737807062,0.0,77.122965704,86.2600435998,346.429646428,4.32702059867,49.9818,292.120825829
 09/14  19:00:00,424.003003861,36.0340981974,132.681685575,0.0,102.647051061,80.1663183927,253.830969518,4.84826651976,33.3212,215.661502998
 09/14  20:00:00,449.81522677,35.9625344564,130.56922335,0.0,115.40909374,92.7192997104,253.626724621,5.21892844188,33.3212,215.086596179
 09/14  21:00:00,425.18178773,36.0161628879,130.047230397,0.0,102.647051061,94.1340635361,343.208028908,5.58217409417,24.9909,312.634954814
 09/14  22:00:00,357.908702847,36.0770085129,128.856687271,0.0,77.122965704,65.871452062,264.146692664,5.9569315475,16.6606,241.529161117
 09/14  23:00:00,289.879492588,36.0044283047,128.824976444,0.0,38.286128036,48.4199368926,146.948434755,7.84928066826,8.3303,130.768854086
 09/14  24:00:00,214.954918728,33.2627548405,96.8818606172,0.0,25.5240853573,30.610668775,111.428286604,0.0187227476416,3.33212,108.077443856
 09/15  01:00:00,203.0152348,32.864148548,93.1842565647,0.0,19.418418834,29.3649097162,83.3422661586,0.411311748161,3.33212,79.5988344105
 09/15  02:00:00,198.192034716,33.2627548405,95.4492265807,0.0,12.7620426787,28.1191506574,78.4611782268,0.063568232123,3.33212,75.0654899947
 09/15  03:00:00,193.528885013,33.2627548405,90.9660263822,0.0,12.7620426787,28.1191506574,84.0256199805,0.265805522132,3.33212,80.4276944584
 09/15  04:00:00,202.998457486,33.5284923688,93.0985159924,0.0,12.7620426787,28.1191506574,111.628389036,0.184049062566,3.33212,108.112219973
 09/15  05:00:00,237.06168324,33.7942298971,99.5971968546,0.0,25.5240853573,30.610668775,194.235607214,0.229935846689,8.3303,185.675371368
 09/15  06:00:00,330.732566922,33.7410823914,98.5392156972,0.0,51.0481707146,78.1489452969,328.395069399,0.186240003403,16.6606,311.548229395
 09/15  07:00:00,415.57185096,35.7695858138,137.091767605,0.0,64.3609230253,109.708623606,456.945025802,8.67852284434,24.9909,423.275602958
 09/15  08:00:00,376.891845983,35.7371717773,141.770740727,0.0,51.0481707146,80.7689615957,362.993617071,3.60982816581,33.3212,326.062588905
 09/15  09:00:00,349.344215659,36.2315313966,142.73979835,0.0,51.0481707146,71.0224615957,313.308291388,0.0,66.8089,246.499391388
 09/15  10:00:00,301.339699233,36.3712494761,142.811868795,0.0,32.1804615127,65.7244621605,280.04474162,0.00973736773129,83.4695,196.565504252
 09/15  11:00:00,302.85972027,36.4564911838,143.059858041,0.0,32.1804615127,65.7244621605,229.515931245,0.0243445406528,83.4695,146.022086704
 09/15  12:00:00,302.242843288,36.5106026983,142.656569847,0.0,32.1804615127,65.7244621605,229.311252621,0.0116859493247,83.4695,145.830066672
 09/15  13:00:00,292.775372008,36.4775745601,142.290196502,0.0,32.1804615127,55.9779621605,220.784242178,0.0,75.1392,145.645042178
 09/15  14:00:00,292.97573919,36.4985958672,141.963391498,0.0,32.1804615127,55.9779621605,205.662123941,0.00243461949518,66.8089,138.850789321
 09/15  15:00:00,293.359718008,36.531103974,142.234304713,0.0,32.1804615127,55.9779621605,220.613225868,0.0,75.1392,145.474025868
 09/15  16:00:00,321.685468187,36.3510594985,143.115958363,0.0,32.1804615127,60.9114621605,200.114458503,0.0,91.7998,108.314658503
 09/15  17:00:00,355.143345807,35.7962448032,143.831695204,0.0,32.1804615127,77.5397301883,216.897148748,4.93744017348,49.9818,161.977908574
 09/15  18:00:00,407.058821497,35.8472636829,142.033688653,0.0,77.122965704,86.2600435998,353.662609101,11.3250907302,49.9818,292.355718371
 09/15  19:00:00,428.302051951,35.8667562315,142.144205488,0.0,102.647051061,80.1663183927,260.977739492,11.8495359052,33.3212,215.807003587
 09/15  20:00:00,455.694535511,35.840787161,141.364021928,0.0,115.40909374,92.7192997104,260.822216199,12.2615841982,33.3212,215.239432
 09/15  21:00:00,431.34477485,35.8978738911,140.375679427,0.0,102.647051061,94.1340635361,356.294322477,12.603555989,24.9909,318.699866488
 09/15  22:00:00,366.957644036,35.9556679717,142.424814617,0.0,77.122965704,65.871452062,271.838754796,18.6913962379,16.6606,236.486758558
 09/15  23:00:00,266.63475922,35.8913876551,110.812563839,0.0,38.286128036,48.4199368926,170.784578888,31.637873543,8.3303,130.816405345
 09/15  24:00:00,193.211002073,33.2627548405,78.0433329638,0.0,25.5240853573,30.610668775,140.796525513,29.3647706028,3.33212,108.09963491
 09/16  01:00:00,162.372041892,30.8711170858,47.7208009601,0.0,27.7269238854,30.610668775,111.715259159,27.9524411522,3.33212,80.4306980071
 09/16  02:00:00,169.24343252,33.2627548405,69.5987042229,0.0,12.7620426787,28.1191506574,118.017682011,34.2506605235,3.33212,80.4349014878
 09/16  03:00:00,150.598498009,31.6683296707,52.6254050765,0.0,12.7620426787,28.1191506574,130.177418744,46.3945820043,3.33212,80.4507167397
 09/16  04:00:00,162.857668584,32.4655422556,57.5806595207,0.0,12.7620426787,28.1191506574,155.878159574,48.315788641,3.33212,104.230250933
 09/16  05:00:00,180.492054183,33.2627548405,62.1810924783,0.0,12.7620426787,28.1191506574,186.62440353,43.4222009966,8.3303,134.871902534
 09/16  06:00:00,272.676228284,34.3788524593,75.2469179089,0.0,42.6918050922,54.3732441037,243.589192041,39.2489274396,16.6606,187.679664601
 09/16  07:00:00,338.488495228,35.7217020626,109.714605024,0.0,42.6918050922,86.1019271793,378.238353751,35.4585027054,24.9909,317.788951046
 09/16  08:00:00,406.635850102,35.7090206336,136.006313285,0.0,57.6566862989,112.030105488,502.801202514,17.8604698843,33.3212,451.61953263
 09/16  09:00:00,364.425481348,36.238648364,139.49415679,0.0,57.6566862989,83.6599452969,395.77385543,6.51806220236,66.8089,322.446893228
 09/16  10:00:00,313.346860457,36.3643709255,141.848846476,0.0,42.6918050922,68.9656133826,336.475027781,0.90145441115,83.4695,252.10407337
 09/16  11:00:00,306.640564431,36.4541453059,142.738635807,0.0,34.9340096728,67.7198543238,283.127424219,0.552673517494,83.4695,199.105250701
 09/16  12:00:00,307.505656583,36.5062906953,143.590147149,0.0,34.9340096728,67.7198543238,230.500082884,0.786596747147,83.4695,146.243986137
 09/16  13:00:00,298.530136226,36.4595280125,145.373568757,0.0,34.9340096728,57.9733543238,222.53180137,1.33717129394,75.1392,146.055430076
 09/16  14:00:00,271.77370171,36.4868733523,120.017807868,0.0,34.9340096728,57.9733543238,218.665639182,5.9902941537,66.8089,145.866445028
 09/16  15:00:00,293.16463537,36.5147447847,140.792211961,0.0,34.9340096728,57.9733543238,223.247442823,2.24626635033,75.1392,145.861976473
 09/16  16:00:00,325.680733323,36.2259695316,143.618387389,0.0,34.9340096728,62.9068543238,201.64553595,1.36735042694,91.7998,108.478385523
 09/16  17:00:00,353.399892403,35.7343124308,144.094646369,0.0,34.9340096728,72.2186844194,191.760277742,3.87394145376,49.9818,137.904536288
 09/16  18:00:00,419.120472449,35.8092954491,143.693536891,0.0,87.0357390804,86.2600435998,216.730546398,4.0746384226,49.9818,162.674107975
 09/16  19:00:00,425.618760027,35.6875685155,142.430794927,0.0,102.000620287,77.6748002752,258.206545517,9.16768836005,33.3212,215.717657157
 09/16  20:00:00,435.029622997,35.6557002269,138.373785974,0.0,102.000620287,88.9820225341,268.375160389,19.6202138043,33.3212,215.433746584
 09/16  21:00:00,427.787888018,35.6720733627,140.953352155,0.0,102.000620287,91.6425454185,264.011913175,23.3015261076,24.9909,215.719487068
 09/16  22:00:00,340.167733015,35.6611624968,106.93372091,0.0,87.0357390804,65.871452062,364.545151897,30.2555625954,16.6606,317.628989302
 09/16  23:00:00,234.53980345,35.6543925951,75.3168564287,0.0,42.6918050922,48.4199368926,229.472172477,37.1444291657,8.3303,183.997443311
 09/16  24:00:00,184.49525066,30.8711170858,69.7521754205,0.0,27.7269238854,30.610668775,144.978534802,36.9587764047,3.33212,104.687638397
 09/17  01:00:00,189.400934837,30.8711170858,65.4425134791,0.0,34.4311606118,33.1021868926,122.625370416,38.7528613595,3.33212,80.5403890568
 09/17  02:00:00,167.627755879,30.8711170858,61.1584722648,0.0,19.466279405,30.610668775,128.14866436,42.1939933059,3.33212,82.6225510542
 09/17  03:00:00,165.061769138,30.8711170858,58.5913194003,0.0,19.466279405,30.610668775,129.949534127,41.9592748206,3.33212,84.6581393067
 09/17  04:00:00,171.459799958,30.8711170858,58.4106321496,0.0,19.466279405,30.610668775,144.750086106,39.6344700974,3.33212,101.783496008
 09/17  05:00:00,186.937234344,33.2627548405,59.2666128058,0.0,19.466279405,30.610668775,182.445743415,36.4959306453,8.3303,137.61951277
 09/17  06:00:00,267.039981617,34.5382949763,69.3861841464,0.0,42.6918050922,54.3732441037,239.341434596,34.4170319,16.6606,188.263802696
 09/17  07:00:00,340.539987655,35.8945885717,102.261280741,0.0,49.3960418185,88.5934452969,378.010345105,34.1357415418,24.9909,318.883703563
 09/17  08:00:00,406.454492796,35.7202255414,136.17095681,0.0,57.6566862989,112.030105488,502.645977308,17.9408356897,33.3212,451.383941619
 09/17  09:00:00,353.600935562,36.2522143079,137.976657326,0.0,50.9524495726,81.1684271793,404.627263074,6.26252900862,66.8089,331.555834065
 09/17  10:00:00,313.223138813,36.4618186818,141.407870733,0.0,42.6918050922,68.9656133826,331.306511503,0.657230131658,83.4695,247.179781371
 09/17  11:00:00,311.46018287,36.5019497066,142.332054052,0.0,38.286128036,68.9656133826,283.402780405,0.0809573882748,83.4695,199.852323016
 09/17  12:00:00,310.974892962,36.5659791282,141.78672144,0.0,38.286128036,68.9656133826,227.789984598,0.00229692978056,83.4695,144.318187668
 09/17  13:00:00,292.816632542,36.4934196578,141.825601518,0.0,31.5818913096,56.727595265,220.266377866,0.0304470468667,75.1392,145.096730819
 09/17  14:00:00,293.471380498,36.5287484543,142.123076856,0.0,31.5818913096,56.727595265,212.414274968,0.0339216519772,66.8089,145.571453316
 09/17  15:00:00,293.520528326,36.5326454488,142.181771215,0.0,31.5818913096,56.727595265,220.754613555,0.0547512549622,75.1392,145.5606623
 09/17  16:00:00,323.496351699,36.2843524609,143.498748385,0.0,31.5818913096,61.661095265,200.532925215,0.350974831404,91.7998,108.382150384
 09/17  17:00:00,351.07483472,35.7694627213,144.121323618,0.0,31.5818913096,70.9729253606,189.975143904,2.05648685329,49.9818,137.936857051
 09/17  18:00:00,411.546471874,35.8016098721,143.651439324,0.0,80.3315023541,83.7685254822,214.912973044,2.41878079582,49.9818,162.512392248
 09/17  19:00:00,427.406126855,35.7304698096,142.202965354,0.0,102.000620287,77.6748002752,251.32601833,2.49254341795,33.3212,215.512274912
 09/17  20:00:00,449.69737431,35.7047858633,141.521612282,0.0,108.704857014,91.4735406516,251.006898602,2.76608391737,33.3212,214.919614685
 09/17  21:00:00,420.913884184,35.8333508059,141.13966999,0.0,95.2963835608,89.1510273009,243.554896964,3.0885778796,24.9909,215.475419084
 09/17  22:00:00,368.36458551,35.8061458053,142.683627822,0.0,80.3315023541,63.3799339444,334.612424993,5.30392284716,16.6606,312.647902146
 09/17  23:00:00,275.881941022,35.755213761,115.708945899,0.0,42.6918050922,48.4199368926,208.155670302,15.4719728911,8.3303,184.353397411
 09/17  24:00:00,208.721537196,32.864148548,82.5339923769,0.0,34.4311606118,33.1021868926,124.170232436,12.554121266,3.33212,108.28399117
 09/18  01:00:00,158.095316121,30.8711170858,52.9846663208,0.0,19.418418834,29.3649097162,93.1761764589,9.38264666677,3.33212,80.4614097921
 09/18  02:00:00,157.150985398,32.4655422556,58.3481803706,0.0,12.7620426787,28.1191506574,106.05879077,22.2515882218,3.33212,80.4750825482
 09/18  03:00:00,157.745750457,31.6683296707,59.7603313263,0.0,12.7620426787,28.1191506574,109.832768792,26.0383267406,3.33212,80.4623220518
 09/18  04:00:00,168.408128678,33.2627548405,62.3203084908,0.0,12.7620426787,28.1191506574,137.239077192,25.7231948544,3.33212,108.183762337
 09/18  05:00:00,205.229952657,33.2627548405,71.4883277865,0.0,25.5240853573,30.610668775,215.914349822,27.3817521675,8.3303,180.202297654
 09/18  06:00:00,335.713612583,33.7410823914,106.478619408,0.0,51.0481707146,78.1489452969,361.132877737,25.2485801781,16.6606,319.223697559
 09/18  07:00:00,412.461587864,35.6727184336,138.111350674,0.0,64.3609230253,109.708623606,474.137019694,23.9885303403,24.9909,425.157589354
 09/18  08:00:00,370.551106444,35.6603633115,138.087305706,0.0,51.0481707146,80.7689615957,370.248737045,9.81524933213,33.3212,327.112287713
 09/18  09:00:00,347.066389044,36.233796657,141.31522129,0.0,51.0481707146,71.0224615957,316.087073159,0.460768644466,66.8089,248.817404514
 09/18  10:00:00,301.562473601,36.32545725,143.700304411,0.0,32.1804615127,65.7244621605,282.350735353,0.4151946372,83.4695,198.466040716
 09/18  11:00:00,303.294011304,36.3927616146,144.248916777,0.0,32.1804615127,65.7244621605,233.669581844,0.534029311042,83.4695,149.666052533
 09/18  12:00:00,302.208838029,36.4602119391,142.872238909,0.0,32.1804615127,65.7244621605,229.742474451,0.302779044486,83.4695,145.970195406
 09/18  13:00:00,290.783845993,36.4560590456,139.810126748,0.0,32.1804615127,55.9779621605,217.68072839,0.0408080419952,75.1392,142.500720348
 09/18  14:00:00,290.669697818,36.4886776831,139.037896655,0.0,32.1804615127,55.9779621605,209.10981004,0.0345894390344,66.8089,142.266320601
 09/18  15:00:00,291.866189093,36.5169881145,139.991347063,0.0,32.1804615127,55.9779621605,220.824193104,0.0642659144565,75.1392,145.620727189
 09/18  16:00:00,320.968148635,36.3457142065,140.007584913,0.0,32.1804615127,60.9114621605,200.20376316,0.0,91.7998,108.40396316
 09/18  17:00:00,353.199842857,35.8280832952,137.742530542,0.0,32.1804615127,77.5397301883,213.589185555,1.40000717154,49.9818,162.207378384
 09/18  18:00:00,402.327451056,35.8903092045,132.890726589,0.0,77.122965704,86.2600435998,345.375353546,2.26571016882,49.9818,293.127843378
 09/18  19:00:00,426.700438971,35.920425901,133.252537094,0.0,102.647051061,80.1663183927,254.440168446,2.60039955111,33.3212,218.518568894
 09/18  20:00:00,451.896033042,35.9017698109,133.904298637,0.0,115.40909374,92.7192997104,253.853501762,2.8624014984,33.3212,217.669900263
 09/18  21:00:00,428.037603052,35.9538768999,134.455323243,0.0,102.647051061,94.1340635361,347.078846769,3.13455945564,24.9909,318.953387314
 09/18  22:00:00,364.570147287,36.0036875773,138.374180234,0.0,77.122965704,65.871452062,261.179771912,3.88324902247,16.6606,240.63592289
 09/18  23:00:00,300.46428935,35.9386212914,143.02868104,0.0,38.286128036,48.4199368926,144.982582413,5.7062784272,8.3303,130.946003986
 09/18  24:00:00,194.199511872,32.7312797839,79.0263574694,0.0,25.5240853573,30.610668775,111.573499148,0.0507877454496,3.33212,108.190591403
 09/19  01:00:00,184.600801425,32.4655422556,77.0430383566,0.0,19.418418834,29.3649097162,83.8427883833,0.0348431146475,3.33212,80.4758252687
 09/19  02:00:00,175.927452829,32.864148548,75.8772750697,0.0,12.7620426787,28.1191506574,84.0600504623,0.235009892304,3.33212,80.49292057
 09/19  03:00:00,175.569352369,32.864148548,75.7805571816,0.0,12.7620426787,28.1191506574,86.2960729078,2.46933802495,3.33212,80.4946148829
 09/19  04:00:00,193.176794353,33.2627548405,85.4242453993,0.0,12.7620426787,28.1191506574,115.788777025,4.24128588602,3.33212,108.215371139
 09/19  05:00:00,227.66408982,33.5284923688,91.8718535976,0.0,25.5240853573,30.610668775,199.816024132,4.23366702301,8.3303,187.252057109
 09/19  06:00:00,330.225738981,33.7410823914,98.9546443424,0.0,51.0481707146,78.1489452969,340.453467821,4.20567079528,16.6606,319.587197026
 09/19  07:00:00,415.486854288,35.7156586359,137.774364867,0.0,64.3609230253,109.708623606,451.473283832,6.18912647304,24.9909,420.293257359
 09/19  08:00:00,374.328095697,35.6576422964,139.039601514,0.0,51.0481707146,80.7689615957,367.81527568,2.17902762043,33.3212,332.31504806
 09/19  09:00:00,345.408494234,36.2276550444,138.116289158,0.0,51.0481707146,71.0224615957,314.143315913,0.151478193754,66.8089,247.182937719
 09/19  10:00:00,297.257335676,36.3153261476,138.437928107,0.0,32.1804615127,65.7244621605,282.074445893,1.66336430221,83.4695,196.941581591
 09/19  11:00:00,298.537556678,36.3669429184,138.779393819,0.0,32.1804615127,65.7244621605,238.438246198,2.50575873797,83.4695,152.46298746
 09/19  12:00:00,297.013089237,36.4046423818,137.402061205,0.0,32.1804615127,65.7244621605,232.692834621,2.80632103628,83.4695,146.417013585
 09/19  13:00:00,286.310388808,36.4370602625,135.923369856,0.0,32.1804615127,55.9779621605,220.373082832,2.7765475955,75.1392,142.457335237
 09/19  14:00:00,286.738559113,36.4650872406,136.153215428,0.0,32.1804615127,55.9779621605,212.555923016,3.32701513212,66.8089,142.420007884
 09/19  15:00:00,286.805117506,36.4911700587,136.205437139,0.0,32.1804615127,55.9779621605,224.059402044,3.25043162248,75.1392,145.669770422
 09/19  16:00:00,316.285167431,36.1961572549,136.979313351,0.0,32.1804615127,60.9114621605,201.256162224,1.0246743654,91.7998,108.431687858
 09/19  17:00:00,350.979860417,35.6598913112,137.300730965,0.0,32.1804615127,77.5397301883,216.154405811,3.87761212861,49.9818,162.294993683
 09/19  18:00:00,403.470024784,35.7053889601,135.430800881,0.0,77.122965704,86.2600435998,349.326377789,5.93221428627,49.9818,293.412363503
 09/19  19:00:00,428.325127067,35.6568837466,136.861603705,0.0,102.647051061,80.1663183927,262.202649425,5.32319555654,33.3212,223.558253869
 09/19  20:00:00,454.331176296,35.6543925951,138.539704759,0.0,115.40909374,92.7192997104,254.216690638,5.15835151184,33.3212,215.737139126
 09/19  21:00:00,429.720754824,35.7032956664,137.77578639,0.0,102.647051061,94.1340635361,350.763854525,5.69913827502,24.9909,320.07381625
 09/19  22:00:00,364.787362372,35.7992165901,139.010999754,0.0,77.122965704,65.871452062,263.419489856,8.3822504423,16.6606,238.376639413
 09/19  23:00:00,299.022023751,35.7726648928,141.417308881,0.0,38.286128036,48.4199368926,155.726738114,10.9933646059,8.3303,136.403073508
 09/19  24:00:00,141.793310916,30.8711170858,29.3953423397,0.0,25.5240853573,30.610668775,114.936947162,3.39907112365,3.33212,108.205756038
 09/20  01:00:00,145.731572909,30.8711170858,40.7259707685,0.0,19.418418834,29.3649097162,90.0818589091,6.25522343022,3.33212,80.4945154789
 09/20  02:00:00,180.078480232,33.2627548405,79.6619784509,0.0,12.7620426787,28.1191506574,94.7613866976,10.91863243,3.33212,80.5106342676
 09/20  03:00:00,184.75610687,33.2627548405,84.4335401846,0.0,12.7620426787,28.1191506574,98.1057171818,14.275367371,3.33212,80.4982298107
 09/20  04:00:00,146.341549526,31.6683296707,41.7378909909,0.0,12.7620426787,28.1191506574,131.070204731,19.4890472227,3.33212,108.249037508
 09/20  05:00:00,188.666029313,32.4655422556,55.5703180659,0.0,25.5240853573,30.610668775,218.23321831,22.8466521427,8.3303,187.056266167
 09/20  06:00:00,354.166194365,34.8571800102,123.119456873,0.0,51.0481707146,78.1489452969,358.613344503,21.8479095913,16.6606,320.104834912
 09/20  07:00:00,414.518864996,35.6786210388,139.451546807,0.0,64.3609230253,109.708623606,473.214645928,27.079643468,24.9909,421.14410246
 09/20  08:00:00,374.481165806,35.6559039441,141.470621328,0.0,51.0481707146,80.7689615957,383.911197745,17.9183925007,33.3212,332.671605244
 09/20  09:00:00,346.209887349,36.2177312283,139.973149529,0.0,51.0481707146,71.0224615957,322.280944454,8.09901459808,66.8089,247.373029856
 09/20  10:00:00,295.430796034,36.3081147181,136.059757919,0.0,32.1804615127,65.7244621605,282.272644626,1.75686163282,83.4695,197.046282993
 09/20  11:00:00,294.042146464,36.3757392828,132.026681139,0.0,32.1804615127,65.7244621605,237.325965006,0.935840237907,83.4695,152.920624768
 09/20  12:00:00,290.441976514,36.4467602796,128.933744532,0.0,32.1804615127,65.7244621605,229.763347333,0.216205608776,83.4695,146.077641724
 09/20  13:00:00,279.359724262,36.4810742013,127.491556815,0.0,32.1804615127,55.9779621605,221.135176597,0.0978115794831,75.1392,145.898165017
 09/20  14:00:00,280.85920969,36.5448813784,128.889608863,0.0,32.1804615127,55.9779621605,206.662697699,0.0832068928117,66.8089,139.770590806
 09/20  15:00:00,281.033901553,36.5517003674,129.052503535,0.0,32.1804615127,55.9779621605,220.221843061,0.0545869848686,75.1392,145.028056076
 09/20  16:00:00,310.797628609,36.3904977266,129.727889773,0.0,32.1804615127,60.9114621605,200.261476851,0.00693852822462,91.7998,108.454738322
 09/20  17:00:00,346.701594797,35.8611657021,131.136257092,0.0,32.1804615127,77.5397301883,220.517230039,2.34920639545,49.9818,168.186223644
 09/20  18:00:00,397.681623547,35.9479123988,128.102871639,0.0,77.122965704,86.2600435998,348.4493291,3.68705403034,49.9818,294.78047507
 09/20  19:00:00,423.51576852,35.9901947496,129.391973927,0.0,102.647051061,80.1663183927,253.950522507,4.12658410544,33.3212,216.502738401
 09/20  20:00:00,450.764288773,35.9843057644,131.332117759,0.0,115.40909374,92.7192997104,253.790135256,4.48591128927,33.3212,215.983023967
 09/20  21:00:00,425.474309191,36.0611894399,129.669030877,0.0,102.647051061,94.1340635361,351.185009322,4.81058048279,24.9909,321.383528839
 09/20  22:00:00,359.112748132,36.108534322,129.847751949,0.0,77.122965704,65.871452062,265.680134429,5.20057753777,16.6606,243.818956891
 09/20  23:00:00,293.651681805,36.0228022695,132.500738334,0.0,38.286128036,48.4199368926,151.44170675,7.53742556695,8.3303,135.573981183
 09/20  24:00:00,250.152928394,33.2627548405,131.631559446,0.0,25.5240853573,30.610668775,107.211852688,0.0248112193156,3.33212,103.854921468
 09/21  01:00:00,235.684437887,32.9970173122,125.212328526,0.0,19.418418834,29.3649097162,86.0020359116,0.148234714957,3.33212,82.5216811966
 09/21  02:00:00,231.59599263,33.7942298971,127.387494655,0.0,12.7620426787,28.1191506574,88.2292235976,0.186579896996,3.33212,84.7105237006
 09/21  03:00:00,232.433091352,33.7942298971,128.234759117,0.0,12.7620426787,28.1191506574,84.0257360496,0.174931833823,3.33212,80.5186842157
 09/21  04:00:00,220.316055463,32.9970173122,111.178770408,0.0,12.7620426787,28.1191506574,111.798875245,0.183422439882,3.33212,108.283332805
 09/21  05:00:00,236.432746821,33.2627548405,99.4056282008,0.0,25.5240853573,30.610668775,189.85667583,0.0663785336185,8.3303,181.459997296
 09/21  06:00:00,360.605100696,34.8571800102,126.307214015,0.0,51.0481707146,78.1489452969,338.706445627,0.165343422276,16.6606,321.880502205
 09/21  07:00:00,419.270408635,35.7698253201,141.509883472,0.0,64.3609230253,109.708623606,460.524827761,7.38255323331,24.9909,428.151374528
 09/21  08:00:00,378.126666419,35.7209211546,143.165659684,0.0,51.0481707146,80.7689615957,368.111822792,3.1257491072,33.3212,331.664873684
 09/21  09:00:00,351.068591638,36.2253857261,143.693788353,0.0,51.0481707146,71.0224615957,315.612910912,0.0,66.8089,248.804010912
 09/21  10:00:00,302.695361877,36.3467343952,143.608077288,0.0,32.1804615127,65.7244621605,280.659219186,0.0388683288309,83.4695,197.150850857
 09/21  11:00:00,303.217247353,36.4424506257,142.736865639,0.0,32.1804615127,65.7244621605,235.363391206,0.0387356451922,83.4695,151.855155561
 09/21  12:00:00,302.935052744,36.5356347477,142.61599957,0.0,32.1804615127,65.7244621605,230.729973822,0.0133298148297,83.4695,147.247144007
 09/21  13:00:00,292.396643974,36.5566236573,141.827422534,0.0,32.1804615127,55.9779621605,221.088281023,0.000416568519872,75.1392,145.948664454
 09/21  14:00:00,292.273274032,36.5862693934,141.603809505,0.0,32.1804615127,55.9779621605,208.73754148,0.000416569239125,66.8089,141.92822491
 09/21  15:00:00,291.9814247,36.567139802,141.343879787,0.0,32.1804615127,55.9779621605,218.113570418,0.0,75.1392,142.974370418
 09/21  16:00:00,322.067924686,36.3727614091,142.357178023,0.0,32.1804615127,60.9114621605,206.629619404,0.0,91.7998,114.829819404
 09/21  17:00:00,357.009643295,35.820214591,142.872440786,0.0,32.1804615127,77.5397301883,215.180517373,2.76602103626,49.9818,162.432696336
 09/21  18:00:00,409.181565178,35.8942385407,141.377310409,0.0,77.122965704,86.2600435998,348.333359059,4.3883717709,49.9818,293.963187289
 09/21  19:00:00,433.107337758,35.9069536844,141.980710057,0.0,102.647051061,80.1663183927,260.187085874,4.8941674703,33.3212,221.971718404
 09/21  20:00:00,457.189578905,35.8743203402,141.889424579,0.0,115.40909374,92.7192997104,258.134747419,6.87164177395,33.3212,217.941905645
 09/21  21:00:00,431.7341769,35.9251233428,140.368119775,0.0,102.647051061,94.1340635361,357.057085666,11.2961223344,24.9909,320.770063331
 09/21  22:00:00,356.205689691,35.9799336469,132.085535912,0.0,77.122965704,65.871452062,283.712867289,22.8726807513,16.6606,244.179586538
 09/21  23:00:00,235.829842006,35.9039012206,80.6186544839,0.0,38.286128036,48.4199368926,180.916416393,40.8811257199,8.3303,131.704990673
 09/21  24:00:00,181.29384953,33.2627548405,66.3823719128,0.0,25.5240853573,30.610668775,150.590618655,38.9844765684,3.33212,108.274022087
 09/22  01:00:00,171.56581365,30.8711170858,66.4598237994,0.0,19.418418834,29.3649097162,119.999068677,36.1436387526,3.33212,80.5233099248
 09/22  02:00:00,165.127008379,33.2627548405,65.5202158009,0.0,12.7620426787,28.1191506574,125.331447847,41.4594619938,3.33212,80.5398658531
 09/22  03:00:00,161.289849565,30.8711170858,64.1261116869,0.0,12.7620426787,28.1191506574,127.137296875,43.2673069547,3.33212,80.5378699201
 09/22  04:00:00,172.205314733,33.2627548405,65.4755108893,0.0,12.7620426787,28.1191506574,150.665089681,39.0147343647,3.33212,108.318235316
 09/22  05:00:00,208.888331737,33.2627548405,74.5103229527,0.0,25.5240853573,30.610668775,231.237364005,35.3445054926,8.3303,187.562558512
 09/22  06:00:00,338.386318449,33.9005249084,108.205771442,0.0,51.0481707146,78.1489452969,375.940652292,38.6607159074,16.6606,320.619336385
 09/22  07:00:00,413.492947259,35.6839832787,138.11742001,0.0,64.3609230253,109.708623606,490.625121165,33.5523555643,24.9909,432.0818656
 09/22  08:00:00,370.549103864,35.6794732917,137.129702406,0.0,51.0481707146,80.7689615957,373.284390544,11.6944319373,33.3212,328.268758607
 09/22  09:00:00,347.352925834,36.2372022598,141.347816193,0.0,51.0481707146,71.0224615957,319.720689687,0.530372889323,66.8089,252.381416798
 09/22  10:00:00,301.202707774,36.3355072023,143.053278175,0.0,32.1804615127,65.7244621605,280.746543192,0.0127498361451,83.4695,197.264293356
 09/22  11:00:00,302.325434651,36.4126963249,143.114861843,0.0,32.1804615127,65.7244621605,236.526667599,0.0190091206168,83.4695,153.038158479
 09/22  12:00:00,301.237717246,36.4700476396,142.514168085,0.0,32.1804615127,65.7244621605,229.664842943,0.00890492196164,83.4695,146.186438021
 09/22  13:00:00,291.100337956,36.4949977153,141.487831656,0.0,32.1804615127,55.9779621605,221.156134509,0.000722074509556,75.1392,146.016212434
 09/22  14:00:00,292.067551068,36.5461036234,142.185185571,0.0,32.1804615127,55.9779621605,212.639803051,0.000240693303742,66.8089,145.830662358
 09/22  15:00:00,291.652104669,36.5478824475,141.67768547,0.0,32.1804615127,55.9779621605,219.374489775,0.0,75.1392,144.235289775
 09/22  16:00:00,322.146269159,36.3516970817,142.66667552,0.0,32.1804615127,60.9114621605,201.862997615,0.0,91.7998,110.063197615
 09/22  17:00:00,357.23625907,35.8140942831,143.589516408,0.0,32.1804615127,77.5397301883,214.048260978,1.57678684826,49.9818,162.48967413
 09/22  18:00:00,408.55719335,35.8849102301,141.76349465,0.0,77.122965704,86.2600435998,347.02016253,2.56530397202,49.9818,294.473058558
 09/22  19:00:00,430.068688844,35.9062668239,139.625203256,0.0,102.647051061,80.1663183927,260.085853929,2.94126618116,33.3212,223.823387748
 09/22  20:00:00,455.289301205,35.8812669677,140.178637674,0.0,115.40909374,92.7192997104,252.772257463,3.23204313473,33.3212,216.219014328
 09/22  21:00:00,431.70757549,35.929058474,140.674109785,0.0,102.647051061,94.1340635361,350.247499504,3.51829047589,24.9909,321.738309028
 09/22  22:00:00,367.061802144,35.9787340081,142.500406719,0.0,77.122965704,65.871452062,266.734209417,5.55924719231,16.6606,244.514362224
 09/22  23:00:00,300.077311564,35.9034638775,143.901152845,0.0,38.286128036,48.4199368926,154.674036878,8.64167089319,8.3303,137.702065985
 09/22  24:00:00,194.85763638,32.864148548,80.0524511129,0.0,25.5240853573,30.610668775,120.003222764,8.35311998935,3.33212,108.317982775
 09/23  01:00:00,165.248603721,30.8711170858,50.572290955,0.0,27.7269238854,30.610668775,94.5915562867,10.706887545,3.33212,80.5525487417
 09/23  02:00:00,193.02853662,33.2627548405,93.082110722,0.0,12.7620426787,28.1191506574,90.7602084419,6.86424254176,3.33212,80.5638459001
 09/23  03:00:00,192.239325044,33.2627548405,92.1317352928,0.0,12.7620426787,28.1191506574,88.2766162044,4.39211913153,3.33212,80.5523770728
 09/23  04:00:00,197.93839353,33.2627548405,91.2922391836,0.0,12.7620426787,28.1191506574,116.025953186,4.35689942741,3.33212,108.336933759
 09/23  05:00:00,198.869560732,32.864148548,80.3799852904,0.0,12.7620426787,28.1191506574,150.595730085,4.50150576181,8.3303,137.763924323
 09/23  06:00:00,295.24733971,33.7410823914,97.2316658251,0.0,42.6918050922,54.3732441037,206.741176701,1.67963587972,16.6606,188.400940821
 09/23  07:00:00,370.838136038,35.7651508607,139.33826637,0.0,42.6918050922,86.1019271793,351.239609872,5.27415539179,24.9909,320.97455448
 09/23  08:00:00,409.386252928,35.6982421327,136.531817055,0.0,57.6566862989,112.030105488,500.067402286,2.20591838722,33.3212,464.540283899
 09/23  09:00:00,363.453722352,36.2310198113,137.029115721,0.0,57.6566862989,83.6599452969,393.863186715,0.0415078586284,66.8089,327.012778856
 09/23  10:00:00,310.162582267,36.3196121226,137.430047897,0.0,42.6918050922,68.9656133826,339.661832251,1.06059447377,83.4695,255.131737777
 09/23  11:00:00,302.264886514,36.3709841474,137.45707338,0.0,34.9340096728,67.7198543238,287.915102175,1.89056101143,83.4695,202.555041163
 09/23  12:00:00,300.855045895,36.4200570527,136.138401194,0.0,34.9340096728,67.7198543238,234.423006276,2.06614406231,83.4695,148.887362214
 09/23  13:00:00,290.79260437,36.4425094551,135.039699318,0.0,34.9340096728,57.9733543238,223.718009542,2.1623589483,75.1392,146.416450594
 09/23  14:00:00,289.660315434,36.4715160518,133.29307066,0.0,34.9340096728,57.9733543238,221.918408878,2.21429354778,66.8089,152.89521533
 09/23  15:00:00,288.53152556,36.4975652417,132.016229367,0.0,34.9340096728,57.9733543238,223.742157103,2.3591773019,75.1392,146.243779801
 09/23  16:00:00,318.510084126,36.2004079188,133.023174312,0.0,34.9340096728,62.9068543238,203.006831334,2.5126116528,91.7998,108.694419681
 09/23  17:00:00,346.761624228,35.7109834165,134.056561163,0.0,34.9340096728,72.2186844194,193.488440915,5.26085480955,49.9818,138.245786105
 09/23  18:00:00,411.811064926,35.7865555867,132.737306763,0.0,87.0357390804,86.2600435998,225.216239929,5.22458815122,49.9818,170.009851777
 09/23  19:00:00,422.29597629,35.6806433026,131.817420916,0.0,102.000620287,77.6748002752,258.122483628,5.19531542486,33.3212,219.605968203
 09/23  20:00:00,431.572305764,35.6555954429,129.84649761,0.0,102.000620287,88.9820225341,259.449011175,5.49910654221,33.3212,220.628704632
 09/23  21:00:00,420.33634652,35.6834092602,128.333470989,0.0,102.000620287,91.6425454185,247.475043872,5.82667065837,24.9909,216.657473213
 09/23  22:00:00,367.413368416,35.6821051602,128.655104121,0.0,87.0357390804,65.871452062,344.662733765,7.98415094274,16.6606,320.017982822
 09/23  23:00:00,295.902199946,35.6624609937,130.727035392,0.0,42.6918050922,48.4199368926,206.62117502,10.3698049618,8.3303,187.921070059
 09/23  24:00:00,206.715141987,32.864148548,87.3843285246,0.0,27.7269238854,30.610668775,112.026088275,0.351991271808,3.33212,108.341977003
 09/24  01:00:00,193.696351882,30.8711170858,69.4541782746,0.0,34.4311606118,33.1021868926,90.197054422,0.0,3.33212,86.864934422
 09/24  02:00:00,200.392637037,33.2627548405,88.4159474177,0.0,19.466279405,30.610668775,84.0562579213,0.0484111406366,3.33212,80.6757267807
 09/24  03:00:00,178.191984539,30.8711170858,71.4662351532,0.0,19.466279405,30.610668775,83.9929391244,0.0,3.33212,80.6608191244
 09/24  04:00:00,206.855777891,33.2627548405,88.218748354,0.0,19.466279405,30.610668775,113.547106082,0.0867297632358,3.33212,110.128256319
 09/24  05:00:00,229.477679653,33.2627548405,98.6118225124,0.0,19.466279405,30.610668775,144.592680215,0.0925444519667,8.3303,136.169835763
 09/24  06:00:00,304.278187093,34.0599674254,103.020613972,0.0,42.6918050922,54.3732441037,212.833042774,0.157692725986,16.6606,196.014750048
 09/24  07:00:00,373.31119067,36.0102777665,129.083200745,0.0,49.3960418185,88.5934452969,353.992985053,7.63664169623,24.9909,321.365443357
 09/24  08:00:00,402.894120985,35.7520563881,127.101809061,0.0,57.6566862989,112.030105488,501.440922516,3.21722226022,33.3212,464.902500256
 09/24  09:00:00,346.727617006,36.2332306941,126.548422038,0.0,50.9524495726,81.1684271793,398.173857596,0.00410109310991,66.8089,331.360856503
 09/24  10:00:00,301.71860273,36.4625573281,126.28930766,0.0,42.6918050922,68.9656133826,337.431310291,0.95810196293,83.4695,253.003708328
 09/24  11:00:00,297.706120231,36.4731618809,126.001858347,0.0,38.286128036,68.9656133826,290.148381756,1.58515707272,83.4695,205.093724683
 09/24  12:00:00,297.468684808,36.5170111533,126.498239728,0.0,38.286128036,68.9656133826,231.557727226,1.77962696994,83.4695,146.308600257
 09/24  13:00:00,280.422227584,36.44420537,128.510412863,0.0,31.5818913096,56.727595265,224.178660237,2.74952506681,75.1392,146.28993517
 09/24  14:00:00,285.192120924,36.4725142388,133.275707249,0.0,31.5818913096,56.727595265,216.021658695,3.27360869087,66.8089,145.939150004
 09/24  15:00:00,287.489510522,36.4987975855,136.187833783,0.0,31.5818913096,56.727595265,224.771507351,3.69813112341,75.1392,145.934176228
 09/24  16:00:00,320.042731238,36.2075234199,141.493765496,0.0,31.5818913096,61.661095265,210.812553648,4.03012347312,91.7998,114.982630175
 09/24  17:00:00,349.454157245,35.7126788302,144.612842991,0.0,31.5818913096,70.9729253606,196.153185208,7.86349490629,49.9818,138.307890301
 09/24  18:00:00,413.186917701,35.7487779354,143.9361752,0.0,80.3315023541,83.7685254822,221.82507795,8.0923731668,49.9818,163.750904783
 09/24  19:00:00,429.879624471,35.6757776329,142.970021726,0.0,102.000620287,77.6748002752,263.594800864,7.26807645327,33.3212,223.005524411
 09/24  20:00:00,449.221137928,35.6553260376,142.230009452,0.0,108.704857014,91.4735406516,256.168350743,6.94279226203,33.3212,215.904358481
 09/24  21:00:00,421.299307283,35.7484658825,142.811505286,0.0,95.2963835608,89.1510273009,250.096164371,8.55302786571,24.9909,216.552236505
 09/24  22:00:00,367.847795138,35.7458054066,142.589307654,0.0,80.3315023541,63.3799339444,350.662054456,11.5535802366,16.6606,322.44787422
 09/24  23:00:00,301.205354254,35.7186076945,140.600332582,0.0,42.6918050922,48.4199368926,209.980408325,15.8306378514,8.3303,185.819470474
 09/24  24:00:00,216.830459951,33.2627548405,89.9343690268,0.0,34.4311606118,33.1021868926,126.1746996,7.95903461729,3.33212,114.883544983
 09/25  01:00:00,141.311757922,30.8711170858,36.3013985008,0.0,19.418418834,29.3649097162,91.775063222,7.85545585163,3.33212,80.5874873703
 09/25  02:00:00,176.697539782,32.4655422556,77.6603001956,0.0,12.7620426787,28.1191506574,97.6618342843,13.7371290348,3.33212,80.5925852495
 09/25  03:00:00,150.385438987,31.6683296707,52.3692000564,0.0,12.7620426787,28.1191506574,109.040393789,25.120154997,3.33212,80.5881187923
 09/25  04:00:00,177.905189021,33.2627548405,71.6417015165,0.0,12.7620426787,28.1191506574,141.095227155,29.3455361607,3.33212,108.417570994
 09/25  05:00:00,196.990293753,32.7312797839,63.7672014749,0.0,25.5240853573,30.610668775,232.174133293,35.953562203,8.3303,187.89027109
 09/25  06:00:00,320.636610961,34.6977374933,87.676336168,0.0,51.0481707146,78.1489452969,382.256141292,39.2639260774,16.6606,326.331615215
 09/25  07:00:00,399.47963042,35.6845076197,125.190202608,0.0,64.3609230253,109.708623606,498.200589815,44.0444908881,24.9909,429.165198927
 09/25  08:00:00,372.082919347,35.6617051619,139.991461729,0.0,51.0481707146,80.7689615957,399.220135845,31.2870378439,33.3212,334.611898001
 09/25  09:00:00,346.285710291,36.2284307569,141.188037087,0.0,51.0481707146,71.0224615957,340.136286279,17.4491376594,66.8089,255.87824862
 09/25  10:00:00,301.229094895,36.3201972937,144.156770442,0.0,32.1804615127,65.7244621605,290.229474909,9.14214402072,83.4695,197.617830888
 09/25  11:00:00,288.578825879,36.3735974496,130.603315454,0.0,32.1804615127,65.7244621605,243.659152205,6.97103244478,83.4695,153.21861976
 09/25  12:00:00,280.36859667,36.4124754465,123.085090055,0.0,32.1804615127,65.7244621605,237.302411443,7.47123230212,83.4695,146.361679141
 09/25  13:00:00,247.339388169,36.4459351306,100.302714305,0.0,32.1804615127,55.9779621605,233.822347975,12.5059376293,75.1392,146.177210345
 09/25  14:00:00,223.014372677,36.4724305747,76.618115774,0.0,32.1804615127,55.9779621605,234.776464989,21.9776388451,66.8089,145.989926143
 09/25  15:00:00,219.554651333,36.497758781,73.3665018258,0.0,32.1804615127,55.9779621605,246.827610822,25.7016962206,75.1392,145.986714602
 09/25  16:00:00,229.399992949,36.2016030728,54.5275232523,0.0,32.1804615127,60.9114621605,236.329999365,29.518039702,91.7998,115.012159663
 09/25  17:00:00,261.097487557,35.6577250586,51.8943510434,0.0,32.1804615127,77.5397301883,248.869363197,36.1673819378,49.9818,162.720181259
 09/25  18:00:00,346.150561288,35.6940641383,80.0566032448,0.0,77.122965704,86.2600435998,396.485566529,46.4716890338,49.9818,300.032077496
 09/25  19:00:00,374.370875467,35.6543925951,86.7199269028,0.0,102.647051061,80.1663183927,316.279924146,62.8380291068,33.3212,220.120695039
 09/25  20:00:00,411.347102263,35.6543925951,98.3348388171,0.0,115.40909374,92.7192997104,327.484835376,70.2419170243,33.3212,223.921718352
 09/25  21:00:00,404.032842778,35.6602750886,114.581506504,0.0,102.647051061,94.1340635361,418.012240341,70.7574018554,24.9909,322.263938486
 09/25  22:00:00,314.228561424,35.7003903386,91.325129901,0.0,77.122965704,65.871452062,341.964756429,79.6620755814,16.6606,245.642080847
 09/25  23:00:00,221.664612744,35.6842349798,66.9237512804,0.0,38.286128036,48.4199368926,228.670799496,82.4685848219,8.3303,137.871914674
 09/25  24:00:00,174.140018057,30.8711170858,61.6244263538,0.0,25.5240853573,30.610668775,176.438973025,64.6966277108,3.33212,108.410225314
 09/26  01:00:00,159.729903965,30.8711170858,54.5871494211,0.0,19.418418834,29.3649097162,143.66300912,59.7314165271,3.33212,80.5994725932
 09/26  02:00:00,148.580912378,30.8711170858,51.3602983134,0.0,12.7620426787,28.1191506574,137.595545136,53.6565448441,3.33212,80.6068802914
 09/26  03:00:00,149.640141455,33.2627548405,50.0515853077,0.0,12.7620426787,28.1191506574,131.194127257,42.8289068058,3.33212,85.0331004513
 09/26  04:00:00,155.854574084,30.8711170858,51.4571411605,0.0,12.7620426787,28.1191506574,149.189863169,35.5903946935,3.33212,110.267348475
 09/26  05:00:00,194.837555734,33.2627548405,60.4565931301,0.0,25.5240853573,30.610668775,227.970934628,31.6505815712,8.3303,187.990053057
 09/26  06:00:00,322.443198408,34.0599674254,89.3517816251,0.0,51.0481707146,78.1489452969,369.347698417,30.5026316192,16.6606,322.184466798
 09/26  07:00:00,392.437100723,35.6657330271,117.136257313,0.0,64.3609230253,109.708623606,496.229024502,35.9179491628,24.9909,435.320175339
 09/26  08:00:00,322.837363575,35.6543925951,90.3440715668,0.0,51.0481707146,80.7689615957,407.242308972,38.9008142468,33.3212,335.020294725
 09/26  09:00:00,282.110227698,36.218911712,78.0621030691,0.0,51.0481707146,71.0224615957,363.496613009,42.6194241389,66.8089,254.06828887
 09/26  10:00:00,219.419621538,36.3073686959,64.0727569102,0.0,32.1804615127,65.7244621605,331.716172058,48.6055291563,83.4695,199.641142902
 09/26  11:00:00,207.003935094,36.3580300024,51.0232329157,0.0,32.1804615127,65.7244621605,288.482265419,54.4538770649,83.4695,150.558888354
 09/26  12:00:00,204.354535585,36.395095575,49.0909482156,0.0,32.1804615127,65.7244621605,282.705382712,50.098460272,83.4695,149.13742244
 09/26  13:00:00,201.648348276,36.425660468,56.0850901479,0.0,32.1804615127,55.9779621605,259.304694434,37.9359272805,75.1392,146.229567154
 09/26  14:00:00,249.327749306,36.4537079511,103.449074641,0.0,32.1804615127,55.9779621605,240.044977835,27.1741438486,66.8089,146.061933986
 09/26  15:00:00,264.727208121,36.480314341,118.362984851,0.0,32.1804615127,55.9779621605,238.908280678,17.7203223618,75.1392,146.048758316
 09/26  16:00:00,287.279265136,36.1854040214,111.51391946,0.0,32.1804615127,60.9114621605,215.119835266,8.2684186089,91.7998,115.051616658
 09/26  17:00:00,311.150472404,35.6543925951,100.88275383,0.0,32.1804615127,77.5397301883,224.348830742,11.5548967347,49.9818,162.812134007
 09/26  18:00:00,362.950758476,35.6731940827,96.2149750523,0.0,77.122965704,86.2600435998,375.109399422,21.5685773504,49.9818,303.559022072
 09/26  19:00:00,349.048367257,35.6543925951,61.7958035528,0.0,102.647051061,80.1663183927,288.81223133,38.0640497685,33.3212,217.426981561
 09/26  20:00:00,393.508822772,35.6543925951,80.9589882824,0.0,115.40909374,92.7192997104,298.435636398,41.0744298168,33.3212,224.040006581
 09/26  21:00:00,396.006795701,35.6554628112,106.922101588,0.0,102.647051061,94.1340635361,392.398026732,44.0457514494,24.9909,323.361375283
 09/26  22:00:00,312.206438595,35.6941532697,89.3350485156,0.0,77.122965704,65.871452062,325.480860029,63.559820517,16.6606,245.260439512
 09/26  23:00:00,219.04630668,35.6759561378,64.3322552118,0.0,38.286128036,48.4199368926,221.357200939,75.1002017765,8.3303,137.926699162
 09/26  24:00:00,167.430287328,30.8711170858,54.9449604821,0.0,25.5240853573,30.610668775,173.726025231,61.9615283012,3.33212,108.43237693
 09/27  01:00:00,153.341731731,30.8711170858,48.2262791166,0.0,19.418418834,29.3649097162,147.495154859,57.3404308429,3.33212,86.8226040163
 09/27  02:00:00,141.856124598,30.8711170858,44.6656147039,0.0,12.7620426787,28.1191506574,135.563409621,51.6102083581,3.33212,80.6210812627
 09/27  03:00:00,139.781097956,30.8711170858,42.5885532451,0.0,12.7620426787,28.1191506574,131.273266529,47.3207802945,3.33212,80.6203662343
 09/27  04:00:00,149.195450196,32.4655422556,43.8227171842,0.0,12.7620426787,28.1191506574,154.183504699,42.3827357608,3.33212,108.468648938
 09/27  05:00:00,184.58319837,31.6683296707,52.39993517,0.0,25.5240853573,30.610668775,235.404906832,36.4078357349,8.3303,190.666771097
 09/27  06:00:00,315.409968016,34.5382949763,82.5714408867,0.0,51.0481707146,78.1489452969,376.282430148,31.7763682336,16.6606,327.845461914
