Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/27  07:00:00,384.718078597,35.6596765495,110.347708625,0.0,64.3609230253,109.708623606,498.101090198,39.8415515037,24.9909,433.268638694
 09/27  08:00:00,323.217776533,35.6551660846,91.4647195947,0.0,51.0481707146,80.7689615957,406.213355108,35.4951054269,33.3212,337.397049681
 09/27  09:00:00,327.864579499,36.21963505,123.400884412,0.0,51.0481707146,71.0224615957,333.458296744,15.3580472093,66.8089,251.291349535
 09/27  10:00:00,299.106020359,36.3102814195,142.286850017,0.0,32.1804615127,65.7244621605,289.942191641,3.40812384843,83.4695,203.064567792
 09/27  11:00:00,302.847708777,36.3655733193,144.390640391,0.0,32.1804615127,65.7244621605,235.811901031,1.03858839669,83.4695,151.303812634
 09/27  12:00:00,302.58867168,36.4086627162,144.103709983,0.0,32.1804615127,65.7244621605,232.617743154,0.630165006599,83.4695,148.518078147
 09/27  13:00:00,292.967145971,36.4456601684,143.867736312,0.0,32.1804615127,55.9779621605,221.852199802,0.419688560271,75.1392,146.293311242
 09/27  14:00:00,292.994109145,36.4764677368,143.563729727,0.0,32.1804615127,55.9779621605,213.273272621,0.36205734435,66.8089,146.102315276
 09/27  15:00:00,293.410887122,36.5058545132,143.544112548,0.0,32.1804615127,55.9779621605,221.750082608,0.496288798012,75.1392,146.11459381
 09/27  16:00:00,323.309688044,36.2543366861,144.65732949,0.0,32.1804615127,60.9114621605,206.965695945,0.0515826509512,91.7998,115.114313294
 09/27  17:00:00,356.932480672,35.751882108,144.064215945,0.0,32.1804615127,77.5397301883,214.593339152,1.6781653495,49.9818,162.933373802
 09/27  18:00:00,411.426679889,35.7925220012,142.368649918,0.0,77.122965704,86.2600435998,356.995051357,3.13870652173,49.9818,303.874544835
 09/27  19:00:00,433.415520487,35.7488289607,143.838178511,0.0,102.647051061,80.1663183927,261.158978931,2.98549268239,33.3212,224.852286249
 09/27  20:00:00,457.154884403,35.7263455818,142.92746123,0.0,115.40909374,92.7192997104,257.90904183,7.58431397243,33.3212,217.003527857
 09/27  21:00:00,429.648753174,35.7795529805,139.468992753,0.0,102.647051061,94.1340635361,372.51650045,16.1398037453,24.9909,331.385796704
 09/27  22:00:00,321.849450591,35.8421427846,98.6080958684,0.0,77.122965704,65.871452062,287.805423079,25.0433802694,16.6606,246.10144281
 09/27  23:00:00,223.647206281,35.7837458364,68.8078993267,0.0,38.286128036,48.4199368926,177.794944688,31.4878012008,8.3303,137.976843487
 09/27  24:00:00,176.83300852,30.8711170858,64.3255868563,0.0,25.5240853573,30.610668775,143.681403641,31.8654519482,3.33212,108.483831692
 09/28  01:00:00,165.501122193,30.8711170858,60.3761877405,0.0,19.418418834,29.3649097162,117.531698004,33.5635200324,3.33212,80.6360579713
 09/28  02:00:00,157.539734033,33.2627548405,57.9641469108,0.0,12.7620426787,28.1191506574,114.564595596,30.5814481019,3.33212,80.6510274939
 09/28  03:00:00,152.925935726,30.8711170858,55.736226697,0.0,12.7620426787,28.1191506574,123.852615733,33.6648030783,3.33212,86.8556926546
 09/28  04:00:00,161.856512016,33.2627548405,55.6959980278,0.0,12.7620426787,28.1191506574,148.228975926,36.3936429512,3.33212,108.503212975
 09/28  05:00:00,195.998102431,31.6683296707,63.8082256512,0.0,25.5240853573,30.610668775,230.258643858,33.7113920393,8.3303,188.216951819
 09/28  06:00:00,329.7463162,34.8571800102,96.5851293525,0.0,51.0481707146,78.1489452969,377.816954579,29.8648805857,16.6606,331.291473993
 09/28  07:00:00,400.609710644,35.658616163,126.313277962,0.0,64.3609230253,109.708623606,484.977672914,29.3014953042,24.9909,430.68527761
 09/28  08:00:00,360.89484345,35.6556490795,128.814411364,0.0,51.0481707146,80.7689615957,386.447384312,13.7497782506,33.3212,339.376406062
 09/28  09:00:00,346.426726586,36.2298418438,141.110008712,0.0,51.0481707146,71.0224615957,322.668352587,2.37417755169,66.8089,253.485275035
 09/28  10:00:00,301.212703424,36.3184673923,143.842384345,0.0,32.1804615127,65.7244621605,286.556821176,0.535498121326,83.4695,202.551823054
 09/28  11:00:00,302.843424749,36.3731932945,144.210792984,0.0,32.1804615127,65.7244621605,237.380127567,0.504369372283,83.4695,153.406258195
 09/28  12:00:00,280.088267942,36.4112766414,123.297322554,0.0,32.1804615127,65.7244621605,234.040775949,4.02104896506,83.4695,146.550226984
 09/28  13:00:00,279.365812162,36.447247817,132.42801437,0.0,32.1804615127,55.9779621605,225.872022484,4.3836322689,75.1392,146.349190215
 09/28  14:00:00,292.818992731,36.4795811281,145.323548283,0.0,32.1804615127,55.9779621605,220.782219169,1.14916136059,66.8089,152.824157809
 09/28  15:00:00,293.511681823,36.5073868253,145.901844294,0.0,32.1804615127,55.9779621605,222.661557566,1.34745645433,75.1392,146.174901112
 09/28  16:00:00,313.295969234,36.2215242063,136.765145187,0.0,32.1804615127,60.9114621605,202.195607404,1.65679207293,91.7998,108.739015331
 09/28  17:00:00,352.618377146,35.7044742864,141.511051183,0.0,32.1804615127,77.5397301883,223.888603186,4.11353809895,49.9818,169.793265087
 09/28  18:00:00,391.258555704,35.7431008671,123.869218724,0.0,77.122965704,86.2600435998,361.83142053,10.6725677601,49.9818,301.17705277
 09/28  19:00:00,360.990536834,35.6740769664,73.1611360218,0.0,102.647051061,80.1663183927,279.370052247,24.906732241,33.3212,221.142120006
 09/28  20:00:00,408.572359368,35.6549651582,95.4917698781,0.0,115.40909374,92.7192997104,298.767550637,41.6935910117,33.3212,223.752759625
 09/28  21:00:00,410.454706273,35.6969607477,120.879090222,0.0,102.647051061,94.1340635361,410.646026907,54.722126364,24.9909,330.933000543
 09/28  22:00:00,325.697572742,35.7540818661,102.662818529,0.0,77.122965704,65.871452062,328.83933671,65.1240737389,16.6606,247.054662971
 09/28  23:00:00,229.995058171,35.7067086758,75.1308498496,0.0,38.286128036,48.4199368926,232.581256115,86.7496147351,8.3303,137.50134138
 09/28  24:00:00,174.917940652,30.8711170858,62.3379385638,0.0,25.5240853573,30.610668775,186.544618034,74.1952789723,3.33212,109.017219062
 09/29  01:00:00,159.586373058,30.8711170858,54.3629775426,0.0,19.418418834,29.3649097162,151.390247375,67.4022737927,3.33212,80.655853582
 09/29  02:00:00,147.107808225,30.8711170858,49.7900905096,0.0,12.7620426787,28.1191506574,144.269422592,60.2764907893,3.33212,80.6608118027
 09/29  03:00:00,143.805670109,30.8711170858,46.4680863485,0.0,12.7620426787,28.1191506574,143.5370767,53.3367830124,3.33212,86.8681736877
 09/29  04:00:00,151.480341391,30.8711170858,46.92462351,0.0,12.7620426787,28.1191506574,156.143186825,44.2672759866,3.33212,108.543790839
 09/29  05:00:00,189.590240295,33.2627548405,55.0056464553,0.0,25.5240853573,30.610668775,232.833720544,36.1511154043,8.3303,188.35230514
 09/29  06:00:00,318.29865857,34.0599674254,85.0413885808,0.0,51.0481707146,78.1489452969,379.101655599,30.6995799252,16.6606,331.741475674
 09/29  07:00:00,387.162564465,35.6596760552,110.933585156,0.0,64.3609230253,109.708623606,573.255871726,112.411720161,24.9909,435.853251565
 09/29  08:00:00,328.450569444,35.6544409791,95.7153216902,0.0,51.0481707146,80.7689615957,418.224453707,46.733459374,33.3212,338.169794333
 09/29  09:00:00,342.751455661,36.2472602699,138.216382845,0.0,51.0481707146,71.0224615957,333.572537494,9.98816755239,66.8089,256.775469941
 09/29  10:00:00,299.743310469,36.3390031457,143.424889026,0.0,32.1804615127,65.7244621605,285.571970871,3.98845366218,83.4695,198.114017209
 09/29  11:00:00,301.753736133,36.3949733256,144.580588649,0.0,32.1804615127,65.7244621605,239.584405425,2.62511540245,83.4695,153.489790022
 09/29  12:00:00,300.697024828,36.4366432876,144.146311355,0.0,32.1804615127,65.7244621605,236.863243312,2.64159184316,83.4695,150.752151469
 09/29  13:00:00,290.258633508,36.4718696042,143.193837128,0.0,32.1804615127,55.9779621605,225.076472815,0.988618664432,75.1392,148.948654151
 09/29  14:00:00,290.139297319,36.5035611439,142.718176706,0.0,32.1804615127,55.9779621605,213.091763799,0.048796436843,66.8089,146.234067362
 09/29  15:00:00,290.604158075,36.5328431773,143.217210465,0.0,32.1804615127,55.9779621605,221.555757843,0.187181339408,75.1392,146.229376503
 09/29  16:00:00,320.111877065,36.2561246576,143.903013867,0.0,32.1804615127,60.9114621605,207.00243332,0.0178204550559,91.7998,115.184812865
 09/29  17:00:00,354.752371436,35.7335280981,144.160999982,0.0,32.1804615127,77.5397301883,218.729203353,2.30537937393,49.9818,166.442023979
 09/29  18:00:00,385.00887557,35.7726085892,118.224401532,0.0,77.122965704,86.2600435998,362.861822115,12.2208557079,49.9818,300.659166407
 09/29  19:00:00,384.484341966,35.7088272002,97.0046777845,0.0,102.647051061,80.1663183927,294.391468628,35.8879193059,33.3212,225.182349322
 09/29  20:00:00,426.531196854,35.6834511965,113.619615618,0.0,115.40909374,92.7192997104,319.221093157,61.328404697,33.3212,224.57148846
 09/29  21:00:00,420.400163012,35.7268004923,130.929750982,0.0,102.647051061,94.1340635361,421.169474222,65.4231121663,24.9909,330.755462056
 09/29  22:00:00,329.838044126,35.7857517457,106.62357213,0.0,77.122965704,65.871452062,343.095170916,78.600439296,16.6606,247.83413162
 09/29  23:00:00,233.294483636,35.7261553346,78.3442274418,0.0,38.286128036,48.4199368926,227.294624252,80.8764444094,8.3303,138.087879843
 09/29  24:00:00,178.122703634,30.8711170858,65.4898477256,0.0,25.5240853573,30.610668775,182.501780884,70.6101970389,3.33212,108.559463845
 09/30  01:00:00,173.594069413,30.8711170858,58.7745936158,0.0,27.7269238854,30.610668775,143.779494421,59.7714194618,3.33212,80.6759549594
 09/30  02:00:00,150.862660972,30.8711170858,53.5543904495,0.0,12.7620426787,28.1191506574,140.832518915,50.6066674454,3.33212,86.8937314693
 09/30  03:00:00,146.862533936,30.8711170858,49.5499751801,0.0,12.7620426787,28.1191506574,131.341532583,47.3329467558,3.33212,80.676465827
 09/30  04:00:00,156.183873199,33.2627548405,49.9026082485,0.0,12.7620426787,28.1191506574,153.125162778,41.2037188052,3.33212,108.589323973
 09/30  05:00:00,166.983184884,30.8711170858,50.8389179799,0.0,12.7620426787,28.1191506574,183.446340397,36.9550333816,8.3303,138.161007016
 09/30  06:00:00,260.024097832,34.6977374933,59.313910272,0.0,42.6918050922,54.3732441037,247.881544653,34.9758717059,16.6606,196.245072947
 09/30  07:00:00,314.398882553,35.6692711848,84.7141433375,0.0,42.6918050922,86.1019271793,478.469518109,121.306466343,24.9909,332.172151766
 09/30  08:00:00,393.705023483,35.6573109714,123.246224747,0.0,57.6566862989,112.030105488,592.238960365,93.7291561835,33.3212,465.188604182
 09/30  09:00:00,342.014163791,36.2414583769,118.247966184,0.0,57.6566862989,83.6599452969,457.244411044,49.6213916304,66.8089,340.814119413
 09/30  10:00:00,281.412335306,36.332425571,111.950103404,0.0,42.6918050922,68.9656133826,369.161984694,27.7380871456,83.4695,257.954397548
 09/30  11:00:00,301.171519127,36.3880763921,139.365888064,0.0,34.9340096728,67.7198543238,300.20790967,12.6500564651,83.4695,204.088353205
 09/30  12:00:00,303.152170932,36.4577896372,140.947589244,0.0,34.9340096728,67.7198543238,235.066413141,1.78445617887,83.4695,149.812456962
 09/30  13:00:00,295.371901334,36.498214201,142.326197867,0.0,34.9340096728,57.9733543238,228.785355665,0.0989771883528,75.1392,153.547178477
 09/30  14:00:00,295.382822549,36.5319499888,142.028445592,0.0,34.9340096728,57.9733543238,220.233255372,0.0912345441725,66.8089,153.333120828
 09/30  15:00:00,295.961196332,36.5238464384,142.204106415,0.0,34.9340096728,57.9733543238,222.122630035,0.30810537565,75.1392,146.675324659
 09/30  16:00:00,326.158534259,36.2342961524,143.310715845,0.0,34.9340096728,62.9068543238,207.87988349,0.722461108386,91.7998,115.357622381
 09/30  17:00:00,354.090194762,35.7452908121,144.596935555,0.0,34.9340096728,72.2186844194,191.417932368,2.774114926,49.9818,138.662017442
 09/30  18:00:00,424.585471912,35.8246382147,143.20437323,0.0,87.0357390804,86.2600435998,225.387250146,3.04219124499,49.9818,172.363258901
 09/30  19:00:00,430.319759626,35.6962260039,143.829638907,0.0,102.000620287,77.6748002752,260.395811755,3.82438987353,33.3212,223.250221881
 09/30  20:00:00,439.801151691,35.6592391007,142.737035637,0.0,102.000620287,88.9820225341,267.677221395,9.61414805643,33.3212,224.741873338
 09/30  21:00:00,429.7696115,35.6771749285,142.582130737,0.0,102.000620287,91.6425454185,262.474518367,12.4190587613,24.9909,225.064559606
 09/30  22:00:00,369.620789953,35.6641617821,135.964379327,0.0,87.0357390804,65.871452062,360.987604173,17.3021091827,16.6606,327.02489499
 09/30  23:00:00,253.250865895,35.6543925951,93.6709196687,0.0,42.6918050922,48.4199368926,226.707901583,26.1939144758,8.3303,192.183687108
 09/30  24:00:00,170.430972063,30.8711170858,55.684021715,0.0,27.7269238854,30.610668775,140.330118621,28.4192182608,3.33212,108.57878036
 10/01  01:00:00,182.546240029,30.8711170858,58.574862633,0.0,34.4311606118,33.1021868926,125.580536935,35.2407932436,3.33212,87.0076236915
 10/01  02:00:00,163.779056712,30.8711170858,57.2893790949,0.0,19.466279405,30.610668775,125.17825071,40.7651606542,3.33212,81.0809700554
 10/01  03:00:00,161.900355276,30.8711170858,55.4132941013,0.0,19.466279405,30.610668775,130.677620942,40.6097764871,3.33212,86.7357244551
 10/01  04:00:00,168.845789393,30.8711170858,55.7739409974,0.0,19.466279405,30.610668775,151.152004679,39.2170503976,3.33212,108.602834282
 10/01  05:00:00,183.331869123,32.4655422556,56.4157161583,0.0,19.466279405,30.610668775,191.21267436,37.8861998442,8.3303,144.996174516
 10/01  06:00:00,266.448972128,34.0599674254,66.4513676639,0.0,42.6918050922,54.3732441037,247.788862027,34.2355957526,16.6606,196.892666275
 10/01  07:00:00,333.532956841,35.9550021204,95.0639478289,0.0,49.3960418185,88.5934452969,403.683329359,52.3051919711,24.9909,326.387237388
 10/01  08:00:00,405.936148456,35.7063320186,135.819895475,0.0,57.6566862989,112.030105488,538.102977938,32.3765388805,33.3212,472.405239057
 10/01  09:00:00,352.383393868,36.2546551356,137.229408095,0.0,50.9524495726,81.1684271793,415.771502231,11.5194407093,66.8089,337.443161522
 10/01  10:00:00,311.174938502,36.4539040881,139.662235662,0.0,42.6918050922,68.9656133826,348.772372518,1.56972995771,83.4695,263.73314256
 10/01  11:00:00,310.181828372,36.5025195052,140.940860853,0.0,38.286128036,68.9656133826,289.895545529,0.0,83.4695,206.426045529
 10/01  12:00:00,311.206433655,36.6300137174,140.962761653,0.0,38.286128036,68.9656133826,230.92958493,0.0,83.4695,147.46008493
 10/01  13:00:00,293.792661094,36.6142717118,141.729063474,0.0,31.5818913096,56.727595265,228.90606079,0.352423059954,75.1392,153.41443773
 10/01  14:00:00,293.426731602,36.6479532314,141.319493173,0.0,31.5818913096,56.727595265,213.609214227,0.431297345585,66.8089,146.369016881
 10/01  15:00:00,293.201506412,36.5885356911,141.1965777,0.0,31.5818913096,56.727595265,221.990632149,0.49195929725,75.1392,146.359472852
 10/01  16:00:00,323.831959239,36.2709148489,143.20379701,0.0,31.5818913096,61.661095265,207.745636212,0.666405209472,91.7998,115.279431002
 10/01  17:00:00,351.038991108,35.7506046523,143.891053508,0.0,31.5818913096,70.9729253606,196.327215064,2.64782700951,49.9818,143.697588054
 10/01  18:00:00,416.609568709,35.7774727502,143.53797674,0.0,80.3315023541,83.7685254822,224.955577385,2.74047892431,49.9818,172.23329846
 10/01  19:00:00,429.502340307,35.6978496018,141.715882049,0.0,102.000620287,77.6748002752,256.194853918,2.67818477918,33.3212,220.195469138
 10/01  20:00:00,449.943966021,35.668885309,142.638903331,0.0,108.704857014,91.4735406516,258.764408384,3.66359579494,33.3212,221.779612589
 10/01  21:00:00,420.588639961,35.7597117018,142.359239656,0.0,95.2963835608,89.1510273009,259.331122445,9.40383914658,24.9909,224.936383298
 10/01  22:00:00,367.11670445,35.7441719467,142.334814855,0.0,80.3315023541,63.3799339444,356.769804646,13.0809937136,16.6606,327.028210933
 10/01  23:00:00,277.818227199,35.7022876406,117.82691064,0.0,42.6918050922,48.4199368926,219.440596918,18.9578459078,8.3303,192.15245101
 10/01  24:00:00,208.427983176,33.2627548405,81.8510151396,0.0,34.4311606118,33.1021868926,128.983768092,16.8966434239,3.33212,108.755004668
 10/02  01:00:00,156.49940587,30.8711170858,51.3918281078,0.0,19.418418834,29.3649097162,111.192838366,20.9245761911,3.33212,86.936142175
 10/02  02:00:00,153.175225128,30.8711170858,55.9253006802,0.0,12.7620426787,28.1191506574,119.069993206,35.013808721,3.33212,80.7240644853
 10/02  03:00:00,156.671812409,33.2627548405,57.0234477402,0.0,12.7620426787,28.1191506574,130.216915504,39.9301405073,3.33212,86.954654997
 10/02  04:00:00,163.28994361,30.8711170858,59.4647528226,0.0,12.7620426787,28.1191506574,147.214100277,35.2061058348,3.33212,108.675874442
 10/02  05:00:00,203.164397512,33.2627548405,69.4132213685,0.0,25.5240853573,30.610668775,233.524855598,31.3188344226,8.3303,193.875721175
 10/02  06:00:00,335.268422049,34.3788524593,102.524057461,0.0,51.0481707146,78.1489452969,373.856966305,30.2378441493,16.6606,326.958522155
 10/02  07:00:00,406.326024997,35.6643703803,131.939578025,0.0,64.3609230253,109.708623606,500.954723143,35.1812150403,24.9909,440.782608103
 10/02  08:00:00,357.491891004,35.6637969188,125.408834957,0.0,51.0481707146,80.7689615957,394.726634906,17.8660296881,33.3212,343.539405218
 10/02  09:00:00,345.496821082,36.2309689003,140.259947969,0.0,51.0481707146,71.0224615957,331.213941783,4.56123662779,66.8089,259.843805155
 10/02  10:00:00,299.697585094,36.3216300528,142.336604786,0.0,32.1804615127,65.7244621605,287.542969176,1.34305205966,83.4695,202.730417116
 10/02  11:00:00,301.192880038,36.3821717464,141.955358928,0.0,32.1804615127,65.7244621605,234.222746681,1.03867569662,83.4695,149.714570985
 10/02  12:00:00,301.569214011,36.5016932398,141.690287332,0.0,32.1804615127,65.7244621605,237.84657434,0.88082298422,83.4695,153.496251355
 10/02  13:00:00,292.61395549,36.5850382103,141.944018732,0.0,32.1804615127,55.9779621605,224.995610826,0.876448992775,75.1392,148.979961833
 10/02  14:00:00,292.87154137,36.6237050286,141.758021005,0.0,32.1804615127,55.9779621605,218.426643314,0.879175487522,66.8089,150.738567827
 10/02  15:00:00,293.531163627,36.6254998378,142.092679664,0.0,32.1804615127,55.9779621605,222.341210842,0.775283820483,75.1392,146.426727021
 10/02  16:00:00,323.802451367,36.3857207721,143.307621285,0.0,32.1804615127,60.9114621605,207.693914503,0.587798244254,91.7998,115.306316259
 10/02  17:00:00,358.674938006,35.7988128665,144.141032139,0.0,32.1804615127,77.5397301883,222.267114152,2.09298609647,49.9818,170.192328056
 10/02  18:00:00,416.083947233,35.8456754184,142.346824339,0.0,77.122965704,86.2600435998,358.123379469,2.43354762174,49.9818,305.708031847
 10/02  19:00:00,433.855959269,35.8405734981,142.649021663,0.0,102.647051061,80.1663183927,261.871511714,2.79829632731,33.3212,225.752015387
 10/02  20:00:00,455.214318023,35.8183018612,139.15124005,0.0,115.40909374,92.7192997104,261.550603757,3.10282667792,33.3212,225.126577079
 10/02  21:00:00,430.968803626,35.8808923724,138.739720742,0.0,102.647051061,94.1340635361,361.73805023,3.38596495054,24.9909,333.36118528
 10/02  22:00:00,366.278942772,35.9534779724,140.564613673,0.0,77.122965704,65.871452062,268.600967951,4.50459864818,16.6606,247.435769303
 10/02  23:00:00,301.066209714,35.8850067256,143.916897739,0.0,38.286128036,48.4199368926,153.090199391,6.49155172663,8.3303,138.268347664
 10/02  24:00:00,195.805758169,32.864148548,80.7383865014,0.0,25.5240853573,30.610668775,118.450341801,2.61967109703,3.33212,112.498550704
 10/03  01:00:00,149.841186712,30.8711170858,44.7466427988,0.0,19.418418834,29.3649097162,94.4747220387,7.90882186003,3.33212,83.2337801786
 10/03  02:00:00,185.586286529,33.2627548405,85.7618154202,0.0,12.7620426787,28.1191506574,98.7857478824,14.5402451951,3.33212,80.9133826873
 10/03  03:00:00,193.47423632,33.2627548405,93.6303817856,0.0,12.7620426787,28.1191506574,103.023488126,12.893711318,3.33212,86.7976568076
 10/03  04:00:00,150.163996362,31.6683296707,44.9795830961,0.0,12.7620426787,28.1191506574,130.269662881,18.2439491824,3.33212,108.693593699
 10/03  05:00:00,193.1903252,32.4655422556,59.6298571389,0.0,25.5240853573,30.610668775,228.220811358,24.0184329596,8.3303,195.872078398
 10/03  06:00:00,331.162327474,34.8571800102,97.2576830729,0.0,51.0481707146,78.1489452969,378.151255183,27.9059472974,16.6606,333.584707886
 10/03  07:00:00,407.772538694,35.6773285521,132.444458284,0.0,64.3609230253,109.708623606,496.562672607,29.781758124,24.9909,441.790014483
 10/03  08:00:00,370.792971079,35.6683682954,137.463095384,0.0,51.0481707146,80.7689615957,383.458262071,11.9372245569,33.3212,338.199837515
 10/03  09:00:00,345.782708605,36.2267343312,139.489208828,0.0,51.0481707146,71.0224615957,325.175721332,0.658364032544,66.8089,257.7084573
 10/03  10:00:00,300.213142392,36.3207718066,141.612011266,0.0,32.1804615127,65.7244621605,290.502368749,1.2854024124,83.4695,205.747466336
 10/03  11:00:00,302.372780194,36.3997376969,142.407664455,0.0,32.1804615127,65.7244621605,238.364448145,1.12910136545,83.4695,153.765846779
 10/03  12:00:00,301.660870159,36.4822392872,141.51011867,0.0,32.1804615127,65.7244621605,238.121650873,1.09510442563,83.4695,153.557046447
 10/03  13:00:00,291.274558237,36.5840821278,140.097740321,0.0,32.1804615127,55.9779621605,222.919706759,1.09858934282,75.1392,146.681917416
 10/03  14:00:00,289.858692131,36.6088919457,138.47633244,0.0,32.1804615127,55.9779621605,221.076326549,1.09343725247,66.8089,153.173989297
 10/03  15:00:00,288.893893406,36.6036926871,137.369851853,0.0,32.1804615127,55.9779621605,222.595567218,0.966111377523,75.1392,146.49025584
 10/03  16:00:00,319.887956877,36.3591542515,139.861732004,0.0,32.1804615127,60.9114621605,207.89746409,0.741162774485,91.7998,115.356501316
 10/03  17:00:00,355.156559848,35.7885023577,141.705661895,0.0,32.1804615127,77.5397301883,222.854599162,2.58920502975,49.9818,170.283594133
 10/03  18:00:00,413.188623707,35.8332281805,140.822737269,0.0,77.122965704,86.2600435998,359.014704306,2.94807905784,49.9818,306.084825248
 10/03  19:00:00,431.181837891,35.8338444794,141.140549318,0.0,102.647051061,80.1663183927,262.608117003,3.35093958341,33.3212,225.93597742
 10/03  20:00:00,455.634252583,35.8181865044,140.819877275,0.0,115.40909374,92.7192997104,262.301595311,3.66998344026,33.3212,225.310411871
 10/03  21:00:00,431.860087849,35.8726146243,141.105901083,0.0,102.647051061,94.1340635361,364.955223313,5.85803997616,24.9909,334.106283336
 10/03  22:00:00,366.428603977,35.9339421058,142.114891473,0.0,77.122965704,65.871452062,275.664793034,8.36739951236,16.6606,250.636793522
 10/03  23:00:00,299.553072605,35.8754978818,143.466138945,0.0,38.286128036,48.4199368926,160.897129191,10.4544446922,8.3303,142.112384499
 10/03  24:00:00,195.763939096,32.864148548,80.9905017514,0.0,25.5240853573,30.610668775,121.286364199,9.24732223466,3.33212,108.706921964
 10/04  01:00:00,156.360701444,30.8711170858,51.2628154611,0.0,19.418418834,29.3649097162,102.132317313,11.8225942695,3.33212,86.9776030439
 10/04  02:00:00,194.749055047,33.2627548405,94.8416843268,0.0,12.7620426787,28.1191506574,95.6573688104,11.5508603205,3.33212,80.77438849
 10/04  03:00:00,195.345935372,33.2627548405,95.3269115711,0.0,12.7620426787,28.1191506574,97.7023490841,7.38515356808,3.33212,86.985075516
 10/04  04:00:00,161.737330412,31.6683296707,56.8446151519,0.0,12.7620426787,28.1191506574,116.83037261,4.73850122525,3.33212,108.759751384
 10/04  05:00:00,202.730272116,32.4655422556,69.2366786897,0.0,25.5240853573,30.610668775,212.628795195,8.30859779936,8.3303,195.989897396
 10/04  06:00:00,357.414544545,34.8571800102,122.810795372,0.0,51.0481707146,78.1489452969,357.864689376,7.14155259333,16.6606,334.062536782
 10/04  07:00:00,414.131013598,35.6908664559,137.258074374,0.0,64.3609230253,109.708623606,474.458253199,6.68780999365,24.9909,442.779543205
 10/04  08:00:00,373.468689033,35.6545923717,138.814289299,0.0,51.0481707146,80.7689615957,374.65936554,2.65497018583,33.3212,338.683195354
 10/04  09:00:00,346.527773114,36.2257288606,139.552619219,0.0,51.0481707146,71.0224615957,329.394090567,0.829425549569,66.8089,261.755765018
 10/04  10:00:00,297.777304199,36.3132251677,138.690552017,0.0,32.1804615127,65.7244621605,291.290073466,3.48127727452,83.4695,204.339296192
 10/04  11:00:00,298.581987676,36.3647407759,138.215453203,0.0,32.1804615127,65.7244621605,239.634189127,4.21030919902,83.4695,151.954379928
 10/04  12:00:00,298.133890319,36.4023365487,138.151110726,0.0,32.1804615127,65.7244621605,241.956775379,4.85102387785,83.4695,153.636251502
 10/04  13:00:00,288.603414624,36.4350666483,138.10353455,0.0,32.1804615127,55.9779621605,233.88271265,5.3106282492,75.1392,153.432884401
 10/04  14:00:00,287.358627378,36.4633271356,136.7183936,0.0,32.1804615127,55.9779621605,219.266021606,5.88962638378,66.8089,146.567495222
 10/04  15:00:00,286.439500823,36.4898926032,135.696407513,0.0,32.1804615127,55.9779621605,234.072009972,5.69465399365,75.1392,153.238155979
 10/04  16:00:00,315.914878674,36.1970037036,136.179725208,0.0,32.1804615127,60.9114621605,205.503425673,2.96617853381,91.7998,110.737447139
 10/04  17:00:00,351.330141553,35.6859331521,139.199070959,0.0,32.1804615127,77.5397301883,225.513496756,7.0634805963,49.9818,168.468216159
 10/04  18:00:00,390.631598051,35.7270292687,120.78363545,0.0,77.122965704,86.2600435998,375.200911739,15.6477151985,49.9818,309.571396541
 10/04  19:00:00,376.954995513,35.6657408701,88.9614056294,0.0,102.647051061,80.1663183927,295.435305347,31.4698176742,33.3212,230.644287673
 10/04  20:00:00,389.283051124,35.6543925951,76.3331860922,0.0,115.40909374,92.7192997104,309.616776113,50.7971391117,33.3212,225.498437002
 10/04  21:00:00,394.512303347,35.6854468917,105.081240528,0.0,102.647051061,94.1340635361,428.492940946,68.9260533391,24.9909,334.575987607
 10/04  22:00:00,314.559144305,35.7498993949,91.6364797421,0.0,77.122965704,65.871452062,343.611548729,79.268105932,16.6606,247.682842797
 10/04  23:00:00,228.501113517,35.7302511438,73.7198917713,0.0,38.286128036,48.4199368926,234.864790258,81.5163329157,8.3303,145.018157343
 10/04  24:00:00,177.054918256,30.8711170858,64.5467331543,0.0,25.5240853573,30.610668775,179.229371975,67.1367273552,3.33212,108.760524619
 10/05  01:00:00,163.306393364,30.8711170858,58.1789326612,0.0,19.418418834,29.3649097162,147.975302432,57.6419993678,3.33212,87.0011830642
 10/05  02:00:00,152.44972367,30.8711170858,55.2507360851,0.0,12.7620426787,28.1191506574,133.932225644,49.8150990827,3.33212,80.785006561
 10/05  03:00:00,153.093899355,33.2627548405,53.5214475632,0.0,12.7620426787,28.1191506574,133.694124626,43.351669791,3.33212,87.010334835
 10/05  04:00:00,159.970191249,32.4655422556,54.6172931172,0.0,12.7620426787,28.1191506574,150.089514347,37.9935491712,3.33212,108.763845175
 10/05  05:00:00,194.948348113,31.6683296707,62.8482157069,0.0,25.5240853573,30.610668775,240.611487457,36.1387285671,8.3303,196.14245889
 10/05  06:00:00,328.286801849,34.8571800102,95.1288721317,0.0,51.0481707146,78.1489452969,384.790703177,33.5616388376,16.6606,334.56846434
 10/05  07:00:00,399.516547848,35.6694500523,122.39749263,0.0,64.3609230253,109.708623606,508.993221539,40.1977319629,24.9909,443.804589576
 10/05  08:00:00,325.960198724,35.6543925951,94.2136056299,0.0,51.0481707146,80.7689615957,420.626652069,43.801380862,33.3212,343.504071207
 10/05  09:00:00,287.500856139,36.2211189344,83.4367184156,0.0,51.0481707146,71.0224615957,374.268665887,45.4974898713,66.8089,261.962276016
 10/05  10:00:00,222.864178457,36.3120133933,67.5065993003,0.0,32.1804615127,65.7244621605,342.100671721,52.5781556023,83.4695,206.053016119
 10/05  11:00:00,220.103963551,36.3660855684,64.0818641324,0.0,32.1804615127,65.7244621605,286.509752414,49.1302876051,83.4695,153.909964809
 10/05  12:00:00,221.344594367,36.403743349,66.0330915748,0.0,32.1804615127,65.7244621605,275.370450628,38.1991959443,83.4695,153.701754684
 10/05  13:00:00,213.233897743,36.4363094694,67.6180592899,0.0,32.1804615127,55.9779621605,256.410373403,34.4450368618,75.1392,146.826136542
 10/05  14:00:00,218.768627647,36.4669728504,73.0946003949,0.0,32.1804615127,55.9779621605,254.571756721,34.4505285054,66.8089,153.312328216
 10/05  15:00:00,248.710140228,36.4946628529,102.807751088,0.0,32.1804615127,55.9779621605,250.144520081,28.3759311154,75.1392,146.629388966
 10/05  16:00:00,272.647716039,36.1967109111,97.6330203557,0.0,32.1804615127,60.9114621605,229.066409993,21.8036316838,91.7998,115.462978309
 10/05  17:00:00,303.0443029,35.6546996602,93.4499298328,0.0,32.1804615127,77.5397301883,244.400801341,23.940980017,49.9818,170.478021324
 10/05  18:00:00,347.54870515,35.6890877442,78.5556812872,0.0,77.122965704,86.2600435998,395.921913913,38.3778610573,49.9818,307.562252856
 10/05  19:00:00,370.932454895,35.6543925951,83.1821166194,0.0,102.647051061,80.1663183927,343.457444514,77.1205265469,33.3212,233.015717967
 10/05  20:00:00,407.935751881,35.6543925951,94.7035992411,0.0,115.40909374,92.7192997104,381.698509865,122.685221527,33.3212,225.692088338
 10/05  21:00:00,400.10657033,35.6549578034,110.293544654,0.0,102.647051061,94.1340635361,517.900167281,157.836597981,24.9909,335.072669299
 10/05  22:00:00,311.29335772,35.6857485992,87.9929757967,0.0,77.122965704,65.871452062,437.424334914,167.85281979,16.6606,252.910915125
 10/05  23:00:00,217.304793959,35.6638173029,62.1798361542,0.0,38.286128036,48.4199368926,310.2473026,161.222120999,8.3303,140.694881602
 10/05  24:00:00,164.315334969,30.8711170858,51.6996942911,0.0,25.5240853573,30.610668775,191.965781199,79.8564020262,3.33212,108.777259173
 10/06  01:00:00,150.683765834,30.8711170858,45.4295512987,0.0,19.418418834,29.3649097162,155.128968358,64.7730293486,3.33212,87.0238190095
 10/06  02:00:00,139.468707477,30.8711170858,42.1493635841,0.0,12.7620426787,28.1191506574,141.334583434,50.9713321513,3.33212,87.0311312831
 10/06  03:00:00,137.8122035,30.8711170858,40.5035840462,0.0,12.7620426787,28.1191506574,125.40062862,41.2620518561,3.33212,80.8064567637
 10/06  04:00:00,146.370489298,30.8711170858,41.8553278601,0.0,12.7620426787,28.1191506574,152.981838345,34.4322900143,3.33212,115.217428331
 10/06  05:00:00,182.133650289,30.8711170858,49.9567644171,0.0,25.5240853573,30.610668775,234.313992311,31.4932137001,8.3303,194.490478611
 10/06  06:00:00,312.088265433,34.6977374933,78.1925948201,0.0,51.0481707146,78.1489452969,380.889365752,28.7581163267,16.6606,335.470649425
 10/06  07:00:00,383.22509034,35.6581291111,104.370295519,0.0,64.3609230253,109.708623606,565.615322433,94.7969371456,24.9909,445.827485287
 10/06  08:00:00,319.914944422,35.6543925951,87.0966840528,0.0,51.0481707146,80.7689615957,436.957030109,63.0368981954,33.3212,340.598931914
 10/06  09:00:00,294.809267351,36.2253662689,90.6151597591,0.0,51.0481707146,71.0224615957,368.849123645,35.9412733783,66.8089,266.098950267
 10/06  10:00:00,286.378066493,36.3170434611,130.041303108,0.0,32.1804615127,65.7244621605,303.70723585,14.0322362231,83.4695,206.205499626
 10/06  11:00:00,301.855208464,36.3698883102,143.326126291,0.0,32.1804615127,65.7244621605,240.457805921,2.99986734308,83.4695,153.988438578
 10/06  12:00:00,302.951320909,36.4111877117,144.083533012,0.0,32.1804615127,65.7244621605,239.985476503,2.73719811738,83.4695,153.778778386
 10/06  13:00:00,294.848177208,36.4465005626,145.199496991,0.0,32.1804615127,55.9779621605,225.206546406,3.17382951694,75.1392,146.893516889
 10/06  14:00:00,294.107880823,36.4767869169,144.05021178,0.0,32.1804615127,55.9779621605,223.078490899,2.87413732733,66.8089,153.395453571
 10/06  15:00:00,294.423986791,36.5078753896,143.704328729,0.0,32.1804615127,55.9779621605,231.021261809,2.862358086,75.1392,153.019703723
 10/06  16:00:00,325.558146801,36.2270734058,147.224021102,0.0,32.1804615127,60.9114621605,202.667332281,1.46549611592,91.7998,109.402036165
 10/06  17:00:00,357.140807981,35.7176660417,145.524541727,0.0,32.1804615127,77.5397301883,227.685864623,3.97323966384,49.9818,173.730824959
 10/06  18:00:00,416.658197792,35.752965676,142.629671794,0.0,77.122965704,86.2600435998,367.107290164,5.4570490091,49.9818,311.668441155
 10/06  19:00:00,411.180751137,35.6829383873,122.638847312,0.0,102.647051061,80.1663183927,275.249310208,15.3933675051,33.3212,226.534742703
 10/06  20:00:00,444.470496506,35.6675487649,130.976003522,0.0,115.40909374,92.7192997104,272.587082053,13.361621396,33.3212,225.904260657
 10/06  21:00:00,429.355315469,35.7126807581,139.469585292,0.0,102.647051061,94.1340635361,378.767727062,16.2935150528,24.9909,337.48331201
 10/06  22:00:00,318.764402451,35.7752821421,95.5812388053,0.0,77.122965704,65.871452062,301.457740549,30.7933929681,16.6606,254.003747581
 10/06  23:00:00,220.773290621,35.7263995801,65.9288423592,0.0,38.286128036,48.4199368926,210.226229185,62.3807920936,8.3303,139.515137092
 10/06  24:00:00,171.689265822,30.8711170858,59.0881970803,0.0,25.5240853573,30.610668775,187.454566709,69.8164561319,3.33212,114.305990577
 10/07  01:00:00,169.439807784,30.8711170858,54.646187607,0.0,27.7269238854,30.610668775,151.469809326,61.0855204097,3.33212,87.0521689166
 10/07  02:00:00,147.497426242,30.8711170858,50.2052324866,0.0,12.7620426787,28.1191506574,138.610035446,54.4491772611,3.33212,80.8287381853
 10/07  03:00:00,145.229551965,31.6683296707,47.133154043,0.0,12.7620426787,28.1191506574,140.989329137,50.5961897023,3.33212,87.0610194345
 10/07  04:00:00,152.576718999,32.4655422556,47.0927179213,0.0,12.7620426787,28.1191506574,165.107566096,46.5015992104,3.33212,115.273846885
 10/07  05:00:00,164.494219261,30.8711170858,48.3271048239,0.0,12.7620426787,28.1191506574,189.38124186,42.4300467852,8.3303,138.620895075
 10/07  06:00:00,258.473175751,34.8571800102,57.5724467598,0.0,42.6918050922,54.3732441037,252.66577107,38.7926516184,16.6606,197.212519452
 10/07  07:00:00,316.266024136,35.6709934468,83.640901964,0.0,42.6918050922,86.1019271793,493.519586445,133.001672467,24.9909,335.527013978
 10/07  08:00:00,392.154426423,35.6573659505,121.717656396,0.0,57.6566862989,112.030105488,608.432364639,92.8788368982,33.3212,482.232327741
 10/07  09:00:00,340.859581387,36.2387883968,116.99185186,0.0,57.6566862989,83.6599452969,485.464664881,70.5602992466,66.8089,348.095465634
 10/07  10:00:00,278.366384955,36.3323955601,108.779472235,0.0,42.6918050922,68.9656133826,404.288862164,62.059174226,83.4695,258.760187938
 10/07  11:00:00,275.428738932,36.3880667541,114.19307347,0.0,34.9340096728,67.7198543238,348.779911923,52.4361132355,83.4695,212.874298687
 10/07  12:00:00,282.687194664,36.4392898096,122.203803811,0.0,34.9340096728,67.7198543238,275.205097217,36.3705679774,83.4695,155.36502924
 10/07  13:00:00,279.256629916,36.4997774459,128.41675222,0.0,34.9340096728,57.9733543238,256.151316114,26.9561308219,75.1392,154.055985292
 10/07  14:00:00,277.513110012,36.5252971065,126.642821314,0.0,34.9340096728,57.9733543238,247.661696345,27.0003131066,66.8089,153.852483238
 10/07  15:00:00,291.896883401,36.5267310076,140.836054269,0.0,34.9340096728,57.9733543238,250.627516999,21.6359681689,75.1392,153.85234883
 10/07  16:00:00,312.699746069,36.2210418178,132.599673043,0.0,34.9340096728,62.9068543238,225.954323824,18.5120757467,91.7998,115.642448077
 10/07  17:00:00,308.519214778,35.6998121763,101.456486851,0.0,34.9340096728,72.2186844194,221.417852161,25.6573539476,49.9818,145.778698214
 10/07  18:00:00,380.020014255,35.7623815018,98.2925437621,0.0,87.0357390804,86.2600435998,273.208800702,51.8390771548,49.9818,171.387923547
 10/07  19:00:00,394.898588131,35.6618103284,110.042084744,0.0,102.000620287,77.6748002752,364.920665822,98.3795504445,33.3212,233.219915377
 10/07  20:00:00,414.233560279,35.6543925951,117.992160401,0.0,102.000620287,88.9820225341,384.461844286,124.534612632,33.3212,226.606031653
 10/07  21:00:00,405.379475214,35.6543925951,118.774219275,0.0,102.000620287,91.6425454185,396.956943294,145.551466654,24.9909,226.414576639
 10/07  22:00:00,343.557710228,35.6543925951,109.995587718,0.0,87.0357390804,65.871452062,535.787044123,184.667116017,16.6606,334.459328106
 10/07  23:00:00,240.648519559,35.6543925951,80.7041076063,0.0,42.6918050922,48.4199368926,393.825587063,188.813404163,8.3303,196.6818829
 10/07  24:00:00,178.047107294,30.8711170858,63.1051967868,0.0,27.7269238854,30.610668775,193.135156904,74.5369308834,3.33212,115.26610602
 10/08  01:00:00,178.516187677,30.8711170858,54.3550980262,0.0,34.4311606118,33.1021868926,149.938212238,59.4203375141,3.33212,87.1857547237
 10/08  02:00:00,154.96254372,30.8711170858,48.2994540637,0.0,19.466279405,30.610668775,139.678703893,49.1666020231,3.33212,87.1799818697
 10/08  03:00:00,152.381124029,30.8711170858,45.7427813465,0.0,19.466279405,30.610668775,122.67986447,38.3932151335,3.33212,80.9545293368
 10/08  04:00:00,159.806159454,30.8711170858,46.586266236,0.0,19.466279405,30.610668775,151.360620819,32.6918046811,3.33212,115.336696138
 10/08  05:00:00,172.94216261,30.8711170858,47.4708519416,0.0,19.466279405,30.610668775,183.28994132,29.4781132253,8.3303,145.481528095
 10/08  06:00:00,256.473800005,34.3788524593,55.9861497252,0.0,42.6918050922,54.3732441037,242.52957214,27.948281793,16.6606,197.920690347
 10/08  07:00:00,323.510094769,35.717517446,80.9802190293,0.0,49.3960418185,88.5934452969,507.931954321,145.78116009,24.9909,337.159894231
 10/08  08:00:00,389.575504592,35.6543925951,118.797108606,0.0,57.6566862989,112.030105488,620.596608172,105.141926106,33.3212,482.133482066
 10/08  09:00:00,328.68718258,36.2397692361,113.961172504,0.0,50.9524495726,81.1684271793,476.682459812,60.6648547743,66.8089,349.208705037
 10/08  10:00:00,262.814403915,36.3316193077,93.3748029659,0.0,42.6918050922,68.9656133826,388.114791111,37.6215781282,83.4695,267.023712983
 10/08  11:00:00,286.725819342,36.3815880897,120.79899551,0.0,38.286128036,68.9656133826,308.814039286,18.2424600665,83.4695,207.10207922
 10/08  12:00:00,308.668644068,36.4213868963,142.730961388,0.0,38.286128036,68.9656133826,242.053400522,4.64052044845,83.4695,153.943380074
 10/08  13:00:00,290.706019733,36.4526799803,142.469890176,0.0,31.5818913096,56.727595265,232.638602857,3.56731912927,75.1392,153.932083727
 10/08  14:00:00,294.067735793,36.4792195775,144.785419176,0.0,31.5818913096,56.727595265,224.324502796,3.98224246243,66.8089,153.533360333
 10/08  15:00:00,294.661181262,36.5026745918,145.329492327,0.0,31.5818913096,56.727595265,226.620710088,4.58213478994,75.1392,146.899375298
 10/08  16:00:00,324.522831015,36.2020931736,146.795485792,0.0,31.5818913096,61.661095265,212.606711421,5.24631518031,91.7998,115.56059624
 10/08  17:00:00,351.153487686,35.6555608944,146.580174818,0.0,31.5818913096,70.9729253606,203.909115913,8.08678669619,49.9818,145.840529217
 10/08  18:00:00,420.141514119,35.6855755887,145.724380857,0.0,80.3315023541,83.7685254822,235.611231257,7.50369745568,49.9818,178.125733801
 10/08  19:00:00,431.08015245,35.6543925951,144.880123123,0.0,102.000620287,77.6748002752,267.209406914,7.58790914641,33.3212,226.300297767
 10/08  20:00:00,449.319812291,35.6543925951,143.078302874,0.0,108.704857014,91.4735406516,272.578513559,13.5910469869,33.3212,225.666266572
 10/08  21:00:00,421.155504871,35.6546696268,143.233235271,0.0,95.2963835608,89.1510273009,276.807651287,18.2033237026,24.9909,233.613427585
 10/08  22:00:00,368.042480988,35.6556357181,143.315092828,0.0,80.3315023541,63.3799339444,372.362533662,20.7375266925,16.6606,334.96440697
 10/08  23:00:00,263.781081823,35.6543925951,103.826001725,0.0,42.6918050922,48.4199368926,227.135650697,28.7608439431,8.3303,190.044506754
 10/08  24:00:00,167.472891834,30.8711170858,43.5400719554,0.0,34.4311606118,33.1021868926,141.329157731,23.2112507973,3.33212,114.785786933
 10/09  01:00:00,174.715156374,30.8711170858,50.8140528001,0.0,34.4311606118,33.1021868926,112.735673903,22.2061212682,3.33212,87.1974326353
 10/09  02:00:00,159.258277451,30.8711170858,52.8815309596,0.0,19.466279405,30.610668775,106.517833348,15.9791207756,3.33212,87.2065925724
 10/09  03:00:00,160.800744491,30.8711170858,54.4447628845,0.0,19.466279405,30.610668775,102.605010125,12.0570476886,3.33212,87.2158424359
 10/09  04:00:00,170.851476721,30.8711170858,57.8839147856,0.0,19.466279405,30.610668775,130.449873331,11.7729759926,3.33212,115.344777339
 10/09  05:00:00,218.074244763,33.2627548405,90.1383989364,0.0,19.466279405,30.610668775,163.642737259,16.1246167753,8.3303,139.187820484
 10/09  06:00:00,313.330470898,34.5382949763,112.481365026,0.0,42.6918050922,54.3732441037,235.872405902,14.3093390836,16.6606,204.902466818
 10/09  07:00:00,377.603332102,35.8745834723,135.823271942,0.0,49.3960418185,88.5934452969,377.832488584,16.2629175723,24.9909,336.578671012
 10/09  08:00:00,403.863272315,35.6826054672,133.294125026,0.0,57.6566862989,112.030105488,535.800764105,17.6564126923,33.3212,484.823151413
 10/09  09:00:00,357.519969993,36.230874159,142.275752103,0.0,50.9524495726,81.1684271793,427.406741889,10.8439454199,66.8089,349.753896469
 10/09  10:00:00,315.134896648,36.3527869108,144.390930723,0.0,42.6918050922,68.9656133826,355.384938253,4.61174975862,83.4695,267.303688494
 10/09  11:00:00,312.962362461,36.3993051595,145.857081942,0.0,38.286128036,68.9656133826,295.526011609,4.79450669697,83.4695,207.262004912
 10/09  12:00:00,312.530344651,36.4458311764,145.767384661,0.0,38.286128036,68.9656133826,242.196171635,4.70529739935,83.4695,154.021374236
 10/09  13:00:00,293.39383537,36.4389592511,144.944542852,0.0,31.5818913096,56.727595265,234.649501887,5.50052112922,75.1392,154.009780758
 10/09  14:00:00,293.281028025,36.4668618669,144.152196319,0.0,31.5818913096,56.727595265,226.323025224,5.89552294054,66.8089,153.618602283
 10/09  15:00:00,292.929947356,36.4919319952,143.321938668,0.0,31.5818913096,56.727595265,235.41510249,6.67057910185,75.1392,153.605323388
 10/09  16:00:00,321.85807803,36.1946011979,143.6137764,0.0,31.5818913096,61.661095265,214.545135028,7.15180982772,91.7998,115.5935252
 10/09  17:00:00,347.826814388,35.6956678742,142.354083881,0.0,31.5818913096,70.9729253606,206.677454408,10.7609248146,49.9818,145.934729593
 10/09  18:00:00,416.202157388,35.7340215533,140.572494267,0.0,80.3315023541,83.7685254822,231.075588486,9.71382259834,49.9818,171.379965888
 10/09  19:00:00,427.101452879,35.665672667,139.320857378,0.0,102.000620287,77.6748002752,274.927341192,7.78782448951,33.3212,233.818316703
 10/09  20:00:00,446.505035479,35.6543925951,138.413318146,0.0,108.704857014,91.4735406516,266.688661551,7.51136948459,33.3212,225.856092067
 10/09  21:00:00,417.840560693,35.7105567133,138.04892259,0.0,95.2963835608,89.1510273009,260.54614423,9.04298765126,24.9909,226.512256579
 10/09  22:00:00,363.974230546,35.7077415916,137.108752008,0.0,80.3315023541,63.3799339444,365.439101916,11.9581683138,16.6606,336.820333602
 10/09  23:00:00,301.206655254,35.6938699168,138.317986656,0.0,42.6918050922,48.4199368926,219.218072375,15.5571536076,8.3303,195.330618767
 10/09  24:00:00,213.74505047,33.2627548405,85.4961569256,0.0,34.4311606118,33.1021868926,118.873366276,0.0236512824454,3.33212,115.517594994
 10/10  01:00:00,135.149624222,30.8711170858,30.1159358364,0.0,19.418418834,29.3649097162,90.463133135,0.0,3.33212,87.131013135
 10/10  02:00:00,154.741629735,31.6683296707,56.1305543645,0.0,12.7620426787,28.1191506574,90.5299015837,0.0667383072312,3.33212,87.1310432764
 10/10  03:00:00,162.644439985,32.4655422556,62.6059114596,0.0,12.7620426787,28.1191506574,89.018809135,0.0,3.33212,85.686689135
 10/10  04:00:00,189.573788964,33.2627548405,80.7581343017,0.0,12.7620426787,28.1191506574,113.919666266,0.0819603593938,3.33212,110.505585906
 10/10  05:00:00,218.757622875,33.2627548405,82.3026249046,0.0,25.5240853573,30.610668775,205.315463284,0.09634681856,8.3303,196.888816466
 10/10  06:00:00,336.86362056,34.0599674254,100.748387298,0.0,51.0481707146,78.1489452969,360.727568461,0.199531375775,16.6606,343.867437086
 10/10  07:00:00,415.855817138,35.6955599123,133.067052614,0.0,64.3609230253,109.708623606,486.85258021,10.6379743063,24.9909,451.223705903
 10/10  08:00:00,372.55454192,35.6543925951,135.426771582,0.0,51.0481707146,80.7689615957,389.926521109,6.24890355346,33.3212,350.356417556
 10/10  09:00:00,344.029579338,36.2111158563,135.18058973,0.0,51.0481707146,71.0224615957,330.661855434,3.7635617769,66.8089,260.089393657
 10/10  10:00:00,295.164332617,36.300670107,134.385116583,0.0,32.1804615127,65.7244621605,307.076409249,10.1372564993,83.4695,213.469652749
 10/10  11:00:00,295.783802601,36.3523471613,133.773884568,0.0,32.1804615127,65.7244621605,249.053095615,11.2749763444,83.4695,154.308619271
 10/10  12:00:00,295.274370395,36.3909492368,133.855079941,0.0,32.1804615127,65.7244621605,249.040254205,11.4789821606,83.4695,154.091772045
 10/10  13:00:00,284.109211043,36.4248033788,132.369219431,0.0,32.1804615127,55.9779621605,240.389772145,11.3603319616,75.1392,153.890240184
 10/10  14:00:00,282.343820184,36.454167137,130.572553673,0.0,32.1804615127,55.9779621605,231.885575874,11.386122039,66.8089,153.690553835
 10/10  15:00:00,282.151063915,36.4815615148,130.365149662,0.0,32.1804615127,55.9779621605,239.627776641,10.8031055678,75.1392,153.685471073
 10/10  16:00:00,311.991425511,36.1939438256,131.229362616,0.0,32.1804615127,60.9114621605,213.824357917,6.39422322407,91.7998,115.630334693
 10/10  17:00:00,347.244493356,35.7030085108,131.931780626,0.0,32.1804615127,77.5397301883,232.351092995,11.337007144,49.9818,171.032285851
 10/10  18:00:00,407.7961133,35.752554669,130.116455021,0.0,77.122965704,86.2600435998,379.264142225,12.1377914069,49.9818,317.144550818
 10/10  19:00:00,423.034186429,35.7048697615,129.845882441,0.0,102.647051061,80.1663183927,270.65442711,9.9600381693,33.3212,227.373188941
 10/10  20:00:00,447.676154106,35.7060177149,129.138809624,0.0,115.40909374,92.7192997104,276.841174203,9.48412997485,33.3212,234.035844228
 10/10  21:00:00,422.702444479,35.7805873512,127.645819743,0.0,102.647051061,94.1340635361,372.82116361,10.1681965349,24.9909,337.662067075
 10/10  22:00:00,357.702142878,35.8729491341,128.725508372,0.0,77.122965704,65.871452062,287.616107121,14.184112126,16.6606,256.771394995
 10/10  23:00:00,293.108684296,35.8314692062,132.214682031,0.0,38.286128036,48.4199368926,172.389033545,18.6101603657,8.3303,145.44857318
 10/10  24:00:00,195.992679944,32.4655422556,79.6850813643,0.0,25.5240853573,30.610668775,118.77626026,0.0386635591909,3.33212,115.405476701
 10/11  01:00:00,173.8955811,31.6683296707,66.7774156148,0.0,19.418418834,29.3649097162,84.7528722227,0.0,3.33212,81.4207522227
 10/11  02:00:00,190.139410438,33.2627548405,87.4855199125,0.0,12.7620426787,28.1191506574,90.0837771876,0.0762251578245,3.33212,86.6754320297
 10/11  03:00:00,182.477535762,32.864148548,80.7805486554,0.0,12.7620426787,28.1191506574,91.0055485557,0.511078034433,3.33212,87.1623505212
 10/11  04:00:00,187.69826528,32.864148548,79.3325575359,0.0,12.7620426787,28.1191506574,119.299256169,0.508568163,3.33212,115.458568006
 10/11  05:00:00,212.63843086,32.9970173122,77.030932828,0.0,25.5240853573,30.610668775,205.639523646,0.289781758202,8.3303,197.019441887
 10/11  06:00:00,355.263946113,34.8571800102,119.327478523,0.0,51.0481707146,78.1489452969,356.983957261,0.22625089616,16.6606,340.097106365
 10/11  07:00:00,416.650331589,35.6921926507,136.075985927,0.0,64.3609230253,109.708623606,495.073819545,14.2216229543,24.9909,455.861296591
 10/11  08:00:00,372.505517798,35.6864331067,136.265238454,0.0,51.0481707146,80.7689615957,391.117728163,7.74569246959,33.3212,350.050835693
 10/11  09:00:00,345.693064477,36.2099592149,136.843470079,0.0,51.0481707146,71.0224615957,331.613012419,2.95602660365,66.8089,261.848085816
 10/11  10:00:00,301.20960822,36.3162645711,142.443737024,0.0,32.1804615127,65.7244621605,304.024276567,6.42123267987,83.4695,214.133543887
