Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  11:00:00,301.603017144,36.4017530196,141.73085944,0.0,32.1804615127,65.7244621605,243.541330918,5.6864688136,83.4695,154.385362105
 10/11  12:00:00,302.110931758,36.5325975522,141.92062419,0.0,32.1804615127,65.7244621605,241.997906305,4.35996370164,83.4695,154.168442604
 10/11  13:00:00,293.331012353,36.5943560849,142.579304178,0.0,32.1804615127,55.9779621605,233.108312456,3.99881605003,75.1392,153.970296406
 10/11  14:00:00,290.859955867,36.6211157086,141.690541729,0.0,32.1804615127,55.9779621605,224.425080923,3.84445484472,66.8089,153.771726078
 10/11  15:00:00,290.332010711,36.6098858367,141.318836395,0.0,32.1804615127,55.9779621605,232.377018393,3.46827885271,75.1392,153.769539541
 10/11  16:00:00,320.27745302,36.3518401094,142.286225619,0.0,32.1804615127,60.9114621605,210.150399929,2.63382645558,91.7998,115.716773473
 10/11  17:00:00,355.423592886,35.7802483891,143.164548901,0.0,32.1804615127,77.5397301883,234.54775776,7.22432861405,49.9818,177.341629146
 10/11  18:00:00,415.680463028,35.8142505509,141.332710391,0.0,77.122965704,86.2600435998,369.690009289,9.50019912326,49.9818,310.208010166
 10/11  19:00:00,420.532772767,35.7871123512,131.609861144,0.0,102.647051061,80.1663183927,301.948615725,33.7104975641,33.3212,234.916918161
 10/11  20:00:00,420.668908207,35.7652879345,107.190160899,0.0,115.40909374,92.7192997104,325.752547798,58.1571007019,33.3212,234.274247096
 10/11  21:00:00,411.653571197,35.8203141241,121.912780962,0.0,102.647051061,94.1340635361,457.173248666,93.9769796538,24.9909,338.205369012
 10/11  22:00:00,337.442928314,35.8791668554,114.25579995,0.0,77.122965704,65.871452062,369.973319723,96.2626539119,16.6606,257.050065811
 10/11  23:00:00,244.457490366,35.8128713755,89.5016740895,0.0,38.286128036,48.4199368926,252.725174421,98.8689021436,8.3303,145.525972278
 10/11  24:00:00,189.409676992,30.8711170858,76.8017788918,0.0,25.5240853573,30.610668775,214.998514751,96.2231213791,3.33212,115.443273372
 10/12  01:00:00,173.371054147,30.8711170858,68.1542449666,0.0,19.418418834,29.3649097162,175.31447357,84.8062577853,3.33212,87.1760957851
 10/12  02:00:00,161.369564076,32.4655422556,62.4903744068,0.0,12.7620426787,28.1191506574,160.129451321,75.8478353493,3.33212,80.9494959714
 10/12  03:00:00,157.316772106,31.6683296707,59.2641079271,0.0,12.7620426787,28.1191506574,152.323222963,61.8045871537,3.33212,87.1865158096
 10/12  04:00:00,164.847009132,33.2627548405,58.608355777,0.0,12.7620426787,28.1191506574,175.616630885,56.7659933038,3.33212,115.518517582
 10/12  05:00:00,197.350662855,30.8711170858,65.9172865434,0.0,25.5240853573,30.610668775,257.412377639,51.9239030471,8.3303,197.158174592
 10/12  06:00:00,331.283062039,34.8571800102,98.0249392127,0.0,51.0481707146,78.1489452969,406.595290752,43.2613533191,16.6606,346.673337433
 10/12  07:00:00,404.264933385,35.6638120046,126.970357185,0.0,64.3609230253,109.708623606,536.262283486,59.7834508139,24.9909,451.487932672
 10/12  08:00:00,340.81158918,35.6597395344,108.969342415,0.0,51.0481707146,80.7689615957,426.237320053,41.4129422476,33.3212,351.503177805
 10/12  09:00:00,329.50236441,36.2366142619,125.075828396,0.0,51.0481707146,71.0224615957,354.76948583,20.1777213756,66.8089,267.782864455
 10/12  10:00:00,296.07183041,36.3284526893,139.107422071,0.0,32.1804615127,65.7244621605,303.211387272,7.88817573625,83.4695,211.853711536
 10/12  11:00:00,300.861980434,36.3847784087,141.97750038,0.0,32.1804615127,65.7244621605,241.803973462,1.59206659492,83.4695,156.742406868
 10/12  12:00:00,301.552979362,36.4648716759,143.778483305,0.0,32.1804615127,65.7244621605,238.806052871,1.08228997017,83.4695,154.254262901
 10/12  13:00:00,289.521364138,36.5675531467,141.293216642,0.0,32.1804615127,55.9779621605,230.249634561,1.06257729414,75.1392,154.047857266
 10/12  14:00:00,289.642409749,36.6002861691,141.222849122,0.0,32.1804615127,55.9779621605,221.710004889,1.04934298226,66.8089,153.851761906
 10/12  15:00:00,289.670895123,36.6044429134,141.249294736,0.0,32.1804615127,55.9779621605,229.915076845,0.927648601474,75.1392,153.848228244
 10/12  16:00:00,319.547484562,36.323618044,142.186248789,0.0,32.1804615127,60.9114621605,208.269054132,0.700069844436,91.7998,115.769184288
 10/12  17:00:00,353.749065659,35.7629695293,141.231612163,0.0,32.1804615127,77.5397301883,230.529154441,2.43076025093,49.9818,178.11659419
 10/12  18:00:00,419.871337122,35.7954738289,143.259412263,0.0,77.122965704,86.2600435998,368.707320224,6.06022510562,49.9818,312.665295119
 10/12  19:00:00,432.293749583,35.7483700913,143.257058129,0.0,102.647051061,80.1663183927,278.03474968,12.0871057576,33.3212,232.626443922
 10/12  20:00:00,452.80378347,35.7327128262,138.775708815,0.0,115.40909374,92.7192997104,284.216743851,16.4167929438,33.3212,234.478750907
 10/12  21:00:00,431.216110013,35.79983618,140.563979622,0.0,102.647051061,94.1340635361,384.44003658,15.4764512308,24.9909,343.972685349
 10/12  22:00:00,350.128349654,35.8663255672,126.139973242,0.0,77.122965704,65.871452062,294.471700924,17.5654426585,16.6606,260.245658266
 10/12  23:00:00,228.947223348,35.8103481221,73.8678970491,0.0,38.286128036,48.4199368926,175.390857083,28.0858419474,8.3303,138.974715135
 10/12  24:00:00,173.162174774,30.8711170858,60.5683663183,0.0,25.5240853573,30.610668775,158.534491013,39.6818266023,3.33212,115.520544411
 10/13  01:00:00,164.46371412,30.8711170858,59.2311012839,0.0,19.418418834,29.3649097162,138.874247608,48.3464432125,3.33212,87.1956843959
 10/13  02:00:00,158.742061931,33.2627548405,59.0874335988,0.0,12.7620426787,28.1191506574,126.967787684,36.4165016167,3.33212,87.219166067
 10/13  03:00:00,155.614350701,30.8711170858,58.3747248475,0.0,12.7620426787,28.1191506574,121.588957612,31.0495213926,3.33212,87.2073162198
 10/13  04:00:00,164.936024275,33.2627548405,58.1665462697,0.0,12.7620426787,28.1191506574,152.703610151,33.8155607281,3.33212,115.555929423
 10/13  05:00:00,200.613027272,33.2627548405,66.1541438519,0.0,25.5240853573,30.610668775,237.205668483,31.5403441193,8.3303,197.335024364
 10/13  06:00:00,332.596944745,33.7410823914,99.7607719914,0.0,51.0481707146,78.1489452969,391.670943702,28.1391187691,16.6606,346.871224933
 10/13  07:00:00,408.307994532,35.6697584683,130.111178754,0.0,64.3609230253,109.708623606,510.318230989,32.1801707428,24.9909,453.147160246
 10/13  08:00:00,339.207737312,35.6543925951,106.642828724,0.0,51.0481707146,80.7689615957,410.17926077,24.7791973512,33.3212,352.078863419
 10/13  09:00:00,344.459023432,36.2276837625,139.738856715,0.0,51.0481707146,71.0224615957,345.94723957,11.0642873184,66.8089,268.074052252
 10/13  10:00:00,298.119844181,36.3193921203,140.645865268,0.0,32.1804615127,65.7244621605,299.935786106,2.0287771064,83.4695,214.437509
 10/13  11:00:00,302.739695598,36.3748294211,143.274584327,0.0,32.1804615127,65.7244621605,239.404168889,1.36910422719,83.4695,154.565564662
 10/13  12:00:00,304.051546727,36.4137378955,144.65478205,0.0,32.1804615127,65.7244621605,239.563575086,1.77014231776,83.4695,154.323932768
 10/13  13:00:00,294.090559359,36.4496191444,144.062317596,0.0,32.1804615127,55.9779621605,232.873547619,1.2993571205,75.1392,156.434990498
 10/13  14:00:00,293.213971576,36.4805692835,143.077774469,0.0,32.1804615127,55.9779621605,221.009236304,1.1237611851,66.8089,153.076575119
 10/13  15:00:00,293.306752927,36.5084625276,143.313712564,0.0,32.1804615127,55.9779621605,229.514478069,1.31462870985,75.1392,153.06064936
 10/13  16:00:00,322.713562426,36.2625005141,143.820492724,0.0,32.1804615127,60.9114621605,214.222754587,0.759227264721,91.7998,121.663727322
 10/13  17:00:00,357.31571726,35.7517485358,144.442550898,0.0,32.1804615127,77.5397301883,223.773392284,2.4185966592,49.9818,171.372995625
 10/13  18:00:00,420.533062404,35.7874196474,142.906327605,0.0,77.122965704,86.2600435998,371.595897527,3.12065637826,49.9818,318.493441149
 10/13  19:00:00,433.177228904,35.7466046677,142.913219,0.0,102.647051061,80.1663183927,271.669814087,2.96291048731,33.3212,235.3857036
 10/13  20:00:00,457.906932503,35.7458224011,142.610550188,0.0,115.40909374,92.7192997104,271.293938217,3.25836976163,33.3212,234.714368455
 10/13  21:00:00,432.054203302,35.8220634699,140.252145362,0.0,102.647051061,94.1340635361,368.639280097,3.54908139348,24.9909,340.099298703
 10/13  22:00:00,367.055094812,35.8996627241,141.241034797,0.0,77.122965704,65.871452062,285.829434016,5.2645237744,16.6606,263.904310241
 10/13  23:00:00,300.724039906,35.834742676,143.36119091,0.0,38.286128036,48.4199368926,155.368079512,7.44884656281,8.3303,139.588932949
 10/13  24:00:00,150.221799329,30.8711170858,37.748315334,0.0,25.5240853573,30.610668775,121.423039904,2.51812904063,3.33212,115.572790864
 10/14  01:00:00,200.728472119,33.2627548405,83.056157562,0.0,27.7269238854,30.610668775,98.7508929846,8.182817205,3.33212,87.2359557796
 10/14  02:00:00,174.427142368,32.4655422556,75.3209891228,0.0,12.7620426787,28.1191506574,101.257509525,10.6866465752,3.33212,87.2387429498
 10/14  03:00:00,148.508522062,31.6683296707,50.4850381576,0.0,12.7620426787,28.1191506574,105.205676297,14.6295593337,3.33212,87.2439969631
 10/14  04:00:00,180.809189484,33.2627548405,74.4472802433,0.0,12.7620426787,28.1191506574,136.170826399,17.2360243005,3.33212,115.602682099
 10/14  05:00:00,168.907550474,33.2627548405,50.5709885687,0.0,12.7620426787,28.1191506574,175.401056618,21.3163152824,8.3303,145.754441336
 10/14  06:00:00,257.109383821,33.9005249084,57.3954880724,0.0,42.6918050922,54.3732441037,251.228017847,29.1783849705,16.6606,205.389032876
 10/14  07:00:00,325.014275518,35.7197539168,90.6487621464,0.0,42.6918050922,86.1019271793,410.061055286,45.7340805415,24.9909,339.336074745
 10/14  08:00:00,404.186468377,35.6899806685,134.13752573,0.0,57.6566862989,112.030105488,576.229004969,51.125431829,33.3212,491.78237314
 10/14  09:00:00,355.694252466,36.2320734675,132.006089444,0.0,57.6566862989,83.6599452969,471.128026638,51.5140075965,66.8089,352.805119042
 10/14  10:00:00,290.537249164,36.3310487543,121.092318979,0.0,42.6918050922,68.9656133826,390.300271808,37.5605844108,83.4695,269.270187397
 10/14  11:00:00,289.499906268,36.4072440066,128.336541083,0.0,34.9340096728,67.7198543238,325.129500886,27.8721282896,83.4695,213.787872596
 10/14  12:00:00,300.294337573,36.5005438056,139.394738054,0.0,34.9340096728,67.7198543238,262.379302989,17.3073392486,83.4695,161.602463741
 10/14  13:00:00,291.946427382,36.5753995204,140.22926872,0.0,34.9340096728,57.9733543238,238.878488816,7.35511688343,75.1392,156.384171933
 10/14  14:00:00,293.245371664,36.596943451,141.375348085,0.0,34.9340096728,57.9733543238,231.189861186,5.00924480755,66.8089,159.371716378
 10/14  15:00:00,293.665902031,36.5467045478,141.875912185,0.0,34.9340096728,57.9733543238,234.578660335,5.02071318354,75.1392,154.418747151
 10/14  16:00:00,323.503723565,36.2218902301,142.828936155,0.0,34.9340096728,62.9068543238,219.527537502,5.25761529252,91.7998,122.470122209
 10/14  17:00:00,348.415997139,35.7067866081,140.747899095,0.0,34.9340096728,72.2186844194,207.305966739,10.995365405,49.9818,146.328801334
 10/14  18:00:00,382.011293141,35.7678282671,97.3827917162,0.0,87.0357390804,86.2600435998,259.100980893,30.0340862771,49.9818,179.085094616
 10/14  19:00:00,392.305908505,35.6636899187,107.542886383,0.0,102.000620287,77.6748002752,339.812756367,71.2208165715,33.3212,235.270739796
 10/14  20:00:00,417.597562335,35.6543925951,121.407328071,0.0,102.000620287,88.9820225341,383.963845177,115.695134449,33.3212,234.947510729
 10/14  21:00:00,409.642617285,35.6543925951,123.133313614,0.0,102.000620287,91.6425454185,388.340420959,128.067882754,24.9909,235.281638205
 10/14  22:00:00,349.904017475,35.6543925951,116.534211821,0.0,87.0357390804,65.871452062,505.176070018,150.328947184,16.6606,338.186522835
 10/14  23:00:00,246.354033975,35.6543925951,86.5026036959,0.0,42.6918050922,48.4199368926,403.756425168,190.594713945,8.3303,204.831411222
 10/14  24:00:00,182.972855014,30.8711170858,68.0160367415,0.0,27.7269238854,30.610668775,202.114011791,83.2103232552,3.33212,115.571568536
 10/15  01:00:00,182.285870521,30.8711170858,58.1140640787,0.0,34.4311606118,33.1021868926,156.349988008,65.6541755789,3.33212,87.3636924292
 10/15  02:00:00,159.236609487,30.8711170858,52.5819047212,0.0,19.466279405,30.610668775,141.267877991,50.5715426251,3.33212,87.3642153655
 10/15  03:00:00,155.279061289,30.8711170858,48.6242634292,0.0,19.466279405,30.610668775,133.523744105,42.8216899329,3.33212,87.3699341726
 10/15  04:00:00,161.888496376,30.8711170858,48.6450842347,0.0,19.466279405,30.610668775,155.345069361,36.3591189326,3.33212,115.653830428
 10/15  05:00:00,174.930676367,30.8711170858,49.4258814548,0.0,19.466279405,30.610668775,186.885217174,32.5284292542,8.3303,146.02648792
 10/15  06:00:00,259.120168733,34.3788524593,58.6021622533,0.0,42.6918050922,54.3732441037,252.221057575,29.4079925263,16.6606,206.152465048
 10/15  07:00:00,330.967431793,35.7316759885,85.1059574105,0.0,49.3960418185,88.5934452969,545.048419839,171.654204483,24.9909,348.403315356
 10/15  08:00:00,394.881276154,35.6543925951,123.911022303,0.0,57.6566862989,112.030105488,632.912942446,106.368722831,33.3212,493.223019615
 10/15  09:00:00,336.792805971,36.2428940033,122.023196284,0.0,50.9524495726,81.1684271793,476.614549351,56.5760633744,66.8089,353.229585977
 10/15  10:00:00,287.604482424,36.3562067645,117.98119145,0.0,42.6918050922,68.9656133826,387.03797934,34.4972361913,83.4695,269.071243148
 10/15  11:00:00,298.121025035,36.3926516908,132.156876238,0.0,38.286128036,68.9656133826,318.420379229,19.4830378475,83.4695,215.467841382
 10/15  12:00:00,305.793442325,36.4957422353,139.913324645,0.0,38.286128036,68.9656133826,252.093805941,7.38462738419,83.4695,161.239678557
 10/15  13:00:00,288.634776696,36.5214227679,141.261510658,0.0,31.5818913096,56.727595265,231.807163688,2.15334518732,75.1392,154.5146185
 10/15  14:00:00,289.068304329,36.5560691331,141.338332331,0.0,31.5818913096,56.727595265,222.443173795,1.54044772054,66.8089,154.093826074
 10/15  15:00:00,289.370260668,36.5381105919,141.536055468,0.0,31.5818913096,56.727595265,231.027585779,1.79627685182,75.1392,154.092108927
 10/15  16:00:00,319.320856235,36.2211623865,142.598577808,0.0,31.5818913096,61.661095265,216.453465537,2.29690308203,91.7998,122.356762455
 10/15  17:00:00,347.517507397,35.6719736491,143.864987892,0.0,31.5818913096,70.9729253606,201.225911406,4.83653713402,49.9818,146.407574272
 10/15  18:00:00,405.802944659,35.7011613124,129.910405766,0.0,80.3315023541,83.7685254822,240.425890017,11.4666401672,49.9818,178.97744985
 10/15  19:00:00,382.790801442,35.6545621139,98.0364310574,0.0,102.000620287,77.6748002752,298.828660917,30.3491909731,33.3212,235.158269944
 10/15  20:00:00,425.104326621,35.6543925951,119.806281007,0.0,108.704857014,91.4735406516,321.6302842,55.6746355637,33.3212,232.634448636
 10/15  21:00:00,400.307624138,35.6543925951,123.139430774,0.0,95.2963835608,89.1510273009,337.895393297,81.1015640658,24.9909,231.802929232
 10/15  22:00:00,341.3885736,35.6543925951,117.41469956,0.0,80.3315023541,63.3799339444,459.531033476,98.0657921089,16.6606,344.804641368
 10/15  23:00:00,247.274032693,35.6543925951,87.7466586491,0.0,42.6918050922,48.4199368926,327.956835002,122.257927476,8.3303,197.368607525
 10/15  24:00:00,194.320132368,30.8711170858,70.1955952554,0.0,34.4311606118,33.1021868926,200.869886617,79.317610272,3.33212,118.220156345
 10/16  01:00:00,165.709653779,30.8711170858,60.4202982395,0.0,19.418418834,29.3649097162,155.541839634,64.0088550582,3.33212,88.2008645754
 10/16  02:00:00,152.197392099,30.8711170858,54.8417481893,0.0,12.7620426787,28.1191506574,148.154680397,55.7413025054,3.33212,89.0812578911
 10/16  03:00:00,147.878883372,30.8711170858,50.5191223262,0.0,12.7620426787,28.1191506574,142.492848428,50.6859098103,3.33212,88.4748186174
 10/16  04:00:00,155.10456754,30.8711170858,51.1759877456,0.0,12.7620426787,28.1191506574,159.547318419,40.5598713806,3.33212,115.655327039
 10/16  05:00:00,190.822132487,30.8711170858,59.26830206,0.0,25.5240853573,30.610668775,240.915787041,34.7713939988,8.3303,197.814093042
 10/16  06:00:00,322.363455348,34.8571800102,89.0102695156,0.0,51.0481707146,78.1489452969,396.941780509,31.2687199092,16.6606,349.0124606
 10/16  07:00:00,397.531609437,35.6588643284,117.04398416,0.0,64.3609230253,109.708623606,560.112232118,76.8673857065,24.9909,458.253946412
 10/16  08:00:00,325.63662363,35.6543925951,93.5477888865,0.0,51.0481707146,80.7689615957,461.455230119,67.2728266495,33.3212,360.861203469
 10/16  09:00:00,288.336821246,36.2385631633,84.0232531065,0.0,51.0481707146,71.0224615957,392.745219724,56.937403985,66.8089,268.998915739
 10/16  10:00:00,227.01704445,36.325051462,71.5513404156,0.0,32.1804615127,65.7244621605,344.057319986,45.6450691886,83.4695,214.942750797
 10/16  11:00:00,249.327075923,36.3736806772,93.1053030484,0.0,32.1804615127,65.7244621605,265.897331657,27.6013356587,83.4695,154.826495999
 10/16  12:00:00,299.738736162,36.4083249291,143.179884773,0.0,32.1804615127,65.7244621605,254.221940256,9.44022810963,83.4695,161.312212147
 10/16  13:00:00,293.767664671,36.4386256411,145.790085219,0.0,32.1804615127,55.9779621605,234.044234101,4.51113210922,75.1392,154.393901992
 10/16  14:00:00,293.241990147,36.4657482598,144.205441441,0.0,32.1804615127,55.9779621605,224.914561387,3.92721070733,66.8089,154.178450679
 10/16  15:00:00,293.881962919,36.4921727595,144.371855945,0.0,32.1804615127,55.9779621605,233.573133323,4.26210714586,75.1392,154.171826177
 10/16  16:00:00,322.924428676,36.1963817487,144.237226712,0.0,32.1804615127,60.9114621605,216.692326192,2.48881134664,91.7998,122.403714846
 10/16  17:00:00,356.440951044,35.6871001536,143.357787789,0.0,32.1804615127,77.5397301883,232.035691081,5.47203581924,49.9818,176.581855262
 10/16  18:00:00,420.55677595,35.7336679272,143.446874887,0.0,77.122965704,86.2600435998,376.613416307,6.33463735739,49.9818,320.296978949
 10/16  19:00:00,433.199685959,35.6730582216,143.854974135,0.0,102.647051061,80.1663183927,278.396891817,7.12502013517,33.3212,237.950671681
 10/16  20:00:00,435.139220717,35.6573489151,121.280824724,0.0,115.40909374,92.7192997104,287.441786086,18.7078889002,33.3212,235.412697186
 10/16  21:00:00,416.480889479,35.7045810446,126.558653068,0.0,102.647051061,94.1340635361,398.90240355,26.4748345465,24.9909,347.436669003
 10/16  22:00:00,343.388950377,35.7658897296,120.025577147,0.0,77.122965704,65.871452062,305.86701367,28.7914808706,16.6606,260.4149328
 10/16  23:00:00,251.382589866,35.7242673434,96.2340319753,0.0,38.286128036,48.4199368926,185.441491098,31.1944376022,8.3303,145.916753496
 10/16  24:00:00,156.689047548,30.8711170858,44.2254498968,0.0,25.5240853573,30.610668775,147.709372002,28.6784074737,3.33212,115.698844529
 10/17  01:00:00,152.493825508,30.8711170858,47.3732639601,0.0,19.418418834,29.3649097162,138.119938718,47.4714844282,3.33212,87.3163342896
 10/17  02:00:00,149.406083391,31.6683296707,51.4231972659,0.0,12.7620426787,28.1191506574,128.778400666,38.1313566022,3.33212,87.3149240641
 10/17  03:00:00,149.399997198,32.4655422556,50.6607213253,0.0,12.7620426787,28.1191506574,122.271225674,31.614896584,3.33212,87.3242090902
 10/17  04:00:00,158.806435031,32.4655422556,52.8067911607,0.0,12.7620426787,28.1191506574,160.876860825,40.0281911509,3.33212,117.516549674
 10/17  05:00:00,195.650202334,31.6683296707,62.8362280994,0.0,25.5240853573,30.610668775,245.383482314,33.9100947088,8.3303,203.143087605
 10/17  06:00:00,330.112920949,34.8571800102,96.2300953045,0.0,51.0481707146,78.1489452969,393.050077205,26.7842023035,16.6606,349.605274902
 10/17  07:00:00,405.122923474,35.6689498528,124.238927449,0.0,64.3609230253,109.708623606,514.455094613,30.9303954483,24.9909,458.533799164
 10/17  08:00:00,331.397920734,35.6543925951,98.9010108353,0.0,51.0481707146,80.7689615957,421.668581078,26.0303044072,33.3212,362.317076671
 10/17  09:00:00,294.863222811,36.2150749509,90.8349118133,0.0,51.0481707146,71.0224615957,358.560098064,22.4447343676,66.8089,269.306463696
 10/17  10:00:00,234.860315918,36.3036742786,79.5143519339,0.0,32.1804615127,65.7244621605,323.676220761,25.0597689179,83.4695,215.146951843
 10/17  11:00:00,238.604785702,36.3558141355,82.5493346645,0.0,32.1804615127,65.7244621605,267.323408271,25.9193361985,83.4695,157.934572073
 10/17  12:00:00,292.989428258,36.3936868087,136.348645933,0.0,32.1804615127,65.7244621605,253.417776474,11.5815576715,83.4695,158.366718803
 10/17  13:00:00,290.885292234,36.426509868,142.685404352,0.0,32.1804615127,55.9779621605,234.557182203,4.96741602402,75.1392,154.450566179
 10/17  14:00:00,292.471400646,36.4548908725,144.197280576,0.0,32.1804615127,55.9779621605,233.569006771,5.78004496723,66.8089,160.980061803
 10/17  15:00:00,292.736560951,36.4816569916,144.214236581,0.0,32.1804615127,55.9779621605,235.25038438,5.83701090305,75.1392,154.274173477
 10/17  16:00:00,322.304163799,36.1885297752,144.639762679,0.0,32.1804615127,60.9114621605,211.35034151,3.53640797203,91.7998,116.014133538
 10/17  17:00:00,355.311793263,35.6786165385,142.92658728,0.0,32.1804615127,77.5397301883,235.104186528,6.41169629027,49.9818,178.710690238
 10/17  18:00:00,419.15117212,35.7276516127,141.780420587,0.0,77.122965704,86.2600435998,377.48161801,7.09337408471,49.9818,320.406443926
 10/17  19:00:00,430.828493145,35.6724010438,140.643407016,0.0,102.647051061,80.1663183927,280.129042397,6.14492488037,33.3212,240.662917517
 10/17  20:00:00,454.853754098,35.6593101839,139.261465596,0.0,115.40909374,92.7192997104,276.923040806,6.02676729131,33.3212,237.575073515
 10/17  21:00:00,429.837853835,35.7108745784,137.839199936,0.0,102.647051061,94.1340635361,378.712101283,6.63831204171,24.9909,347.082889241
 10/17  22:00:00,365.00565762,35.7858703005,139.210836076,0.0,77.122965704,65.871452062,288.805514576,9.42641237947,16.6606,262.718502196
 10/17  23:00:00,300.299233543,35.7505625021,143.228516538,0.0,38.286128036,48.4199368926,168.20390719,13.8686429153,8.3303,146.004964275
 10/17  24:00:00,141.547537749,30.8711170858,29.1449626408,0.0,25.5240853573,30.610668775,125.411667582,6.32231138727,3.33212,115.757236195
 10/18  01:00:00,144.223061031,30.8711170858,39.209818117,0.0,19.418418834,29.3649097162,101.689085447,11.0242459385,3.33212,87.3327195088
 10/18  02:00:00,187.113076536,33.2627548405,87.1894168499,0.0,12.7620426787,28.1191506574,105.205366681,14.3653294284,3.33212,87.5079172528
 10/18  03:00:00,160.363026768,32.4655422556,61.4793016956,0.0,12.7620426787,28.1191506574,116.342276019,19.5747891738,3.33212,93.4353668453
 10/18  04:00:00,146.115294018,31.6683296707,41.6261661593,0.0,12.7620426787,28.1191506574,148.625607755,29.500778003,3.33212,115.792709752
 10/18  05:00:00,180.769677976,33.2627548405,47.1612022452,0.0,25.5240853573,30.610668775,242.875189008,32.4373163813,8.3303,202.107572627
 10/18  06:00:00,316.577258262,34.5382949763,83.8092901432,0.0,51.0481707146,78.1489452969,393.999428843,30.2579613196,16.6606,347.080867524
 10/18  07:00:00,396.689759067,35.6718748625,116.850667071,0.0,64.3609230253,109.708623606,534.267388353,42.208137207,24.9909,467.068351146
 10/18  08:00:00,330.198106653,35.6543925951,98.4730279258,0.0,51.0481707146,80.7689615957,433.755443258,45.3514377992,33.3212,355.082805459
 10/18  09:00:00,314.977767427,36.2207058113,110.8350216,0.0,51.0481707146,71.0224615957,373.831236044,29.7060952761,66.8089,277.316240768
 10/18  10:00:00,279.871295773,36.313346498,124.141540336,0.0,32.1804615127,65.7244621605,319.98272208,22.0956934008,83.4695,214.417528679
 10/18  11:00:00,257.383400254,36.3680630743,100.96007651,0.0,32.1804615127,65.7244621605,261.662860996,22.3739885438,83.4695,155.819372452
 10/18  12:00:00,272.360302153,36.4086552491,116.409604863,0.0,32.1804615127,65.7244621605,262.237833687,17.2547669205,83.4695,161.513566766
 10/18  13:00:00,287.784732935,36.4433766375,141.072949144,0.0,32.1804615127,55.9779621605,237.299203722,7.61465038083,75.1392,154.545353341
 10/18  14:00:00,291.901817694,36.4744952721,144.840895983,0.0,32.1804615127,55.9779621605,232.062410755,4.19038874384,66.8089,161.063122011
 10/18  15:00:00,290.633903064,36.5044639803,143.723671741,0.0,32.1804615127,55.9779621605,235.206457664,5.7043769256,75.1392,154.362880738
 10/18  16:00:00,316.58525029,36.210072743,140.822202466,0.0,32.1804615127,60.9114621605,214.184910772,6.31035505037,91.7998,116.074755722
 10/18  17:00:00,354.057643074,35.6891870535,143.739601368,0.0,32.1804615127,77.5397301883,237.09651287,8.26453752304,49.9818,178.850175347
 10/18  18:00:00,382.172572027,35.7281331606,107.151675934,0.0,77.122965704,86.2600435998,397.652871511,24.7510084766,49.9818,322.920063034
 10/18  19:00:00,375.29359276,35.6639419877,87.54063684,0.0,102.647051061,80.1663183927,321.394504413,45.8654808995,33.3212,242.207823513
 10/18  20:00:00,420.293651756,35.6543925951,107.151301904,0.0,115.40909374,92.7192997104,339.610548284,70.4219358228,33.3212,235.867412461
 10/18  21:00:00,412.918350129,35.6808211412,123.252115448,0.0,102.647051061,94.1340635361,472.640552692,96.8448182779,24.9909,350.804834415
 10/18  22:00:00,323.154221441,35.7198109372,99.970642162,0.0,77.122965704,65.871452062,412.850609931,132.96016213,16.6606,263.2298478
 10/18  23:00:00,226.707715967,35.6883933999,71.6767172509,0.0,38.286128036,48.4199368926,303.066469344,145.62289986,8.3303,149.113269484
 10/18  24:00:00,171.844983664,30.8711170858,59.2026879882,0.0,25.5240853573,30.610668775,211.660377521,92.5478404451,3.33212,115.780417076
 10/19  01:00:00,156.128347048,30.8711170858,50.8232503416,0.0,19.418418834,29.3649097162,173.592811432,82.9041795201,3.33212,87.3565119122
 10/19  02:00:00,143.619940674,30.8711170858,46.2395137761,0.0,12.7620426787,28.1191506574,156.099581618,65.3923366136,3.33212,87.3751250042
 10/19  03:00:00,140.710543858,30.8711170858,43.3224255118,0.0,12.7620426787,28.1191506574,144.088840377,53.3860154237,3.33212,87.3707049528
 10/19  04:00:00,148.576744829,30.8711170858,44.5903107416,0.0,12.7620426787,28.1191506574,169.198561319,43.5602278067,3.33212,122.306213513
 10/19  05:00:00,187.127954385,32.4655422556,53.9463525649,0.0,25.5240853573,30.610668775,239.907614481,33.2667873805,8.3303,198.3105271
 10/19  06:00:00,316.788224671,33.8606642791,84.4250069677,0.0,51.0481707146,78.1489452969,395.093819578,27.598563237,16.6606,350.834656341
 10/19  07:00:00,391.303954544,35.7461431044,110.345599726,0.0,64.3609230253,109.708623606,603.042594385,107.697642878,24.9909,470.354051507
 10/19  08:00:00,320.291774939,35.6543925951,87.8719809948,0.0,51.0481707146,80.7689615957,496.519716617,107.453825599,33.3212,355.744691017
 10/19  09:00:00,287.1650024,36.2333033612,82.6901508274,0.0,51.0481707146,71.0224615957,438.498741264,94.0595934021,66.8089,277.630247862
 10/19  10:00:00,227.861710373,36.3233440208,72.282420265,0.0,32.1804615127,65.7244621605,370.338398922,71.4042994258,83.4695,215.464599496
 10/19  11:00:00,219.499564832,36.3745083674,63.3846156749,0.0,32.1804615127,65.7244621605,294.292636973,55.5921390628,83.4695,155.230997911
 10/19  12:00:00,216.535339897,36.4103615419,61.129784074,0.0,32.1804615127,65.7244621605,303.163314001,58.2407929651,83.4695,161.453021036
 10/19  13:00:00,213.367352256,36.4433519843,67.6675664946,0.0,32.1804615127,55.9779621605,280.415684464,44.1365577799,75.1392,161.139926685
 10/19  14:00:00,215.212927071,36.4714743399,69.5020743134,0.0,32.1804615127,55.9779621605,256.02876912,34.5566925652,66.8089,154.663176555
 10/19  15:00:00,214.402709853,36.4974804275,68.6765545285,0.0,32.1804615127,55.9779621605,264.534983443,34.968007418,75.1392,154.427776025
 10/19  16:00:00,240.743552207,36.1980889308,66.0610557463,0.0,32.1804615127,60.9114621605,247.280924617,32.9154491289,91.7998,122.565675488
 10/19  17:00:00,285.609950393,35.6543925951,76.351949318,0.0,32.1804615127,77.5397301883,264.271924171,35.3120399835,49.9818,178.978084188
 10/19  18:00:00,372.128185609,35.6697212138,94.8098003364,0.0,77.122965704,86.2600435998,416.140969503,44.7391532401,49.9818,321.420016263
 10/19  19:00:00,383.169866548,35.6543925951,95.4641157227,0.0,102.647051061,80.1663183927,319.664794814,42.3098521958,33.3212,244.033742618
 10/19  20:00:00,417.902366538,35.6543925951,104.829818042,0.0,115.40909374,92.7192997104,314.361429038,44.7280557066,33.3212,236.312173331
 10/19  21:00:00,409.356330826,35.6543925951,119.824429292,0.0,102.647051061,94.1340635361,428.297467921,51.8809774661,24.9909,351.425590455
 10/19  22:00:00,320.024158667,35.6912397046,97.0786210554,0.0,77.122965704,65.871452062,336.798955028,55.2409954467,16.6606,264.897359581
 10/19  23:00:00,224.904540444,35.6748525601,70.1321813469,0.0,38.286128036,48.4199368926,225.892427828,69.5399958197,8.3303,148.022132008
 10/19  24:00:00,172.178016459,30.8711170858,59.63017814,0.0,25.5240853573,30.610668775,182.685829579,63.5130099052,3.33212,115.840699673
 10/20  01:00:00,157.722778836,30.8711170858,52.5542583235,0.0,19.418418834,29.3649097162,149.46744707,58.7373594386,3.33212,87.3979676318
 10/20  02:00:00,146.171030483,30.8711170858,48.9316147297,0.0,12.7620426787,28.1191506574,143.496246783,52.7693911408,3.33212,87.3947356418
 10/20  03:00:00,144.5469833,30.8711170858,47.3191207856,0.0,12.7620426787,28.1191506574,142.1812984,45.1980178197,3.33212,93.6511605802
 10/20  04:00:00,153.427058003,33.2627548405,46.6143478207,0.0,12.7620426787,28.1191506574,158.338661994,39.1027956388,3.33212,115.903746355
 10/20  05:00:00,183.322161619,30.8711170858,51.2827916626,0.0,25.5240853573,30.610668775,248.037526245,34.1284933492,8.3303,205.578732896
 10/20  06:00:00,319.454899186,34.6977374933,85.6924661735,0.0,51.0481707146,78.1489452969,398.315955703,30.1778831551,16.6606,351.477472548
 10/20  07:00:00,395.479259596,35.6642921724,114.506474981,0.0,64.3609230253,109.708623606,527.404756548,37.4666199396,24.9909,464.947236608
 10/20  08:00:00,320.671523723,35.6543925951,88.087681564,0.0,51.0481707146,80.7689615957,441.474919541,46.0199179585,33.3212,362.133801583
 10/20  09:00:00,280.130777471,36.216624079,76.0558307769,0.0,51.0481707146,71.0224615957,390.689412089,49.1616196357,66.8089,274.718892453
 10/20  10:00:00,216.991340307,36.3051997301,61.6317676628,0.0,32.1804615127,65.7244621605,356.780931261,54.6551525954,83.4695,218.656278665
 10/20  11:00:00,211.372826762,36.3561664827,55.37468549,0.0,32.1804615127,65.7244621605,291.627852856,51.5507711297,83.4695,156.607581726
 10/20  12:00:00,218.493107185,36.3945487468,63.1791486146,0.0,32.1804615127,65.7244621605,282.996030942,39.2618233063,83.4695,160.264707635
 10/20  13:00:00,258.62456233,36.4259896935,112.682812804,0.0,32.1804615127,55.9779621605,264.989396996,28.3919235495,75.1392,161.458273446
 10/20  14:00:00,274.028140788,36.45546552,127.439321974,0.0,32.1804615127,55.9779621605,241.6564081,20.3147553002,66.8089,154.532752799
 10/20  15:00:00,215.484550301,36.4846222891,69.164177673,0.0,32.1804615127,55.9779621605,257.502247322,22.3220149312,75.1392,160.041032391
 10/20  16:00:00,234.23765668,36.1904324254,59.2845178909,0.0,32.1804615127,60.9114621605,232.511863352,23.4234095376,91.7998,117.288653815
 10/20  17:00:00,264.165460543,35.6544135335,54.8328255824,0.0,32.1804615127,77.5397301883,260.838989427,31.7578005044,49.9818,179.099388923
 10/20  18:00:00,345.704383005,35.6696470777,68.4662063263,0.0,77.122965704,86.2600435998,422.649507661,45.8467832627,49.9818,326.820924398
 10/20  19:00:00,367.072337819,35.6543925951,79.8273638693,0.0,102.647051061,80.1663183927,343.31665165,69.8800659444,33.3212,240.115385706
 10/20  20:00:00,406.166744869,35.6543925951,93.5118983138,0.0,115.40909374,92.7192997104,350.392609658,80.7047582004,33.3212,236.366651458
 10/20  21:00:00,399.939316164,35.6543925951,110.69669006,0.0,102.647051061,94.1340635361,477.672708439,98.7418392286,24.9909,353.93996921
 10/20  22:00:00,312.47019459,35.6833403583,89.5084203306,0.0,77.122965704,65.871452062,379.877298266,97.5136287519,16.6606,265.703069514
 10/20  23:00:00,218.55133432,35.6654918654,63.8059124163,0.0,38.286128036,48.4199368926,246.51568369,90.9659106592,8.3303,147.219473031
 10/20  24:00:00,165.474784226,30.8711170858,52.9530543343,0.0,25.5240853573,30.610668775,204.702126814,79.9917718827,3.33212,121.378234932
 10/21  01:00:00,161.688699249,30.8711170858,46.9455076791,0.0,27.7269238854,30.610668775,164.874812898,74.1270707107,3.33212,87.4156221871
 10/21  02:00:00,140.370522878,30.8711170858,43.1209667633,0.0,12.7620426787,28.1191506574,154.056469124,63.2954929754,3.33212,87.4288561491
 10/21  03:00:00,138.738144887,30.8711170858,41.4978118803,0.0,12.7620426787,28.1191506574,148.859108597,51.8440327043,3.33212,93.6829558928
 10/21  04:00:00,146.35595231,30.8711170858,42.5202050848,0.0,12.7620426787,28.1191506574,165.25317454,45.9954652409,3.33212,115.9255893
 10/21  05:00:00,161.392351224,32.4655422556,43.6762283893,0.0,12.7620426787,28.1191506574,200.097351502,45.4197289909,8.3303,146.347322511
 10/21  06:00:00,252.296584648,33.6613611329,52.6502781267,0.0,42.6918050922,54.3732441037,269.277539757,40.5178446776,16.6606,212.099095079
 10/21  07:00:00,312.243001365,35.7515448672,76.9418347221,0.0,42.6918050922,86.1019271793,507.454632065,128.370482714,24.9909,354.093249351
 10/21  08:00:00,381.463593801,35.6543925951,111.030606467,0.0,57.6566862989,112.030105488,634.695662374,98.9287038963,33.3212,502.445758478
 10/21  09:00:00,329.613724037,36.2214188921,105.899387629,0.0,57.6566862989,83.6599452969,485.604532243,61.3970841545,66.8089,357.398548088
 10/21  10:00:00,273.022335311,36.3147634909,103.612519389,0.0,42.6918050922,68.9656133826,396.814503169,35.9675694851,83.4695,277.377433684
 10/21  11:00:00,297.776155545,36.3704025302,136.467920317,0.0,34.9340096728,67.7198543238,320.10000788,20.0692254793,83.4695,216.5612824
 10/21  12:00:00,303.250096984,36.4155808146,142.344220885,0.0,34.9340096728,67.7198543238,260.316927607,12.8430626699,83.4695,164.004364937
 10/21  13:00:00,294.547479328,36.4860756686,143.150404731,0.0,34.9340096728,57.9733543238,245.638782964,10.159293323,75.1392,160.340289641
 10/21  14:00:00,294.063333796,36.5289114674,142.267951344,0.0,34.9340096728,57.9733543238,233.350544666,4.72453716259,66.8089,161.817107504
 10/21  15:00:00,294.79895572,36.5193873595,142.790570615,0.0,34.9340096728,57.9733543238,239.687458421,2.76603711868,75.1392,161.782221302
 10/21  16:00:00,324.912229551,36.2091948645,144.176167302,0.0,34.9340096728,62.9068543238,219.078921823,4.43091068321,91.7998,122.84821114
 10/21  17:00:00,338.868255508,35.6946538247,131.263997831,0.0,34.9340096728,72.2186844194,213.262038128,11.6608804661,49.9818,151.619357662
 10/21  18:00:00,367.560414188,35.7575379383,80.2477832948,0.0,87.0357390804,86.2600435998,269.311720375,37.2779085161,49.9818,182.052011859
 10/21  19:00:00,383.027920492,35.6606535465,98.321807111,0.0,102.000620287,77.6748002752,343.110610081,66.1269595888,33.3212,243.662450492
 10/21  20:00:00,408.12210378,35.6543925951,112.070465775,0.0,102.000620287,88.9820225341,358.114351794,87.4629425389,33.3212,237.330209255
 10/21  21:00:00,398.31269312,35.6543925951,111.829431215,0.0,102.000620287,91.6425454185,407.304557724,142.385510606,24.9909,239.928147118
 10/21  22:00:00,339.601984893,35.6543925951,106.312428528,0.0,87.0357390804,65.871452062,511.224751743,144.766542853,16.6606,349.79760889
 10/21  23:00:00,238.770976984,35.6543925951,79.1611576235,0.0,42.6918050922,48.4199368926,367.663692898,152.511466547,8.3303,206.821926351
 10/21  24:00:00,177.154443148,30.8711170858,62.2881234471,0.0,27.7269238854,30.610668775,203.244632348,80.0095057077,3.33212,119.903006641
 10/22  01:00:00,177.413981006,30.8711170858,53.3251043374,0.0,34.4311606118,33.1021868926,157.970509228,67.0815035419,3.33212,87.5568856858
 10/22  02:00:00,155.247011196,30.8711170858,48.6561272414,0.0,19.466279405,30.610668775,152.456048018,55.2952914369,3.33212,93.828636581
 10/22  03:00:00,152.088291239,30.8711170858,45.4955378424,0.0,19.466279405,30.610668775,137.917107833,47.0172830618,3.33212,87.5677047711
 10/22  04:00:00,159.32489813,30.8711170858,46.142272738,0.0,19.466279405,30.610668775,165.514299677,39.7345413763,3.33212,122.447638301
 10/22  05:00:00,173.674931465,30.8711170858,48.251109183,0.0,19.466279405,30.610668775,188.020650094,33.0859734742,8.3303,146.60437662
 10/22  06:00:00,257.713438413,34.3788524593,57.2978390504,0.0,42.6918050922,54.3732441037,259.941273212,28.6907400119,16.6606,214.5899332
 10/22  07:00:00,326.414671723,35.7364176363,81.5714509642,0.0,49.3960418185,88.5934452969,511.428444526,133.700038912,24.9909,352.737505615
 10/22  08:00:00,390.584368584,35.6543925951,119.942613714,0.0,57.6566862989,112.030105488,634.851678808,97.4757709448,33.3212,504.054707863
 10/22  09:00:00,330.00672627,36.2349864884,115.388078601,0.0,50.9524495726,81.1684271793,480.591263781,47.4370930865,66.8089,366.345270695
 10/22  10:00:00,263.208877603,36.322171113,93.7848604731,0.0,42.6918050922,68.9656133826,391.405230602,28.9087956049,83.4695,279.026934997
 10/22  11:00:00,306.539731692,36.3732323176,139.74380243,0.0,38.286128036,68.9656133826,311.870430495,11.6990288682,83.4695,216.701901627
 10/22  12:00:00,294.651632479,36.4126705737,128.301636942,0.0,38.286128036,68.9656133826,248.993523345,3.62533252774,83.4695,161.898690817
 10/22  13:00:00,293.527699445,36.4458068373,146.19059112,0.0,31.5818913096,56.727595265,241.429479584,4.42474703313,75.1392,161.865532551
 10/22  14:00:00,293.132565437,36.4722331043,145.158610837,0.0,31.5818913096,56.727595265,227.068094984,5.57571214202,66.8089,154.683482842
 10/22  15:00:00,265.124299046,36.4951334232,117.346553688,0.0,31.5818913096,56.727595265,244.17260877,7.57703548704,75.1392,161.456373283
 10/22  16:00:00,252.830643624,36.1927256048,77.1553508919,0.0,31.5818913096,61.661095265,231.728666414,17.1782275229,91.7998,122.750638891
 10/22  17:00:00,254.556195434,35.6543925951,52.3452950744,0.0,31.5818913096,70.9729253606,231.843773911,31.9807809883,49.9818,149.881192923
 10/22  18:00:00,341.456472283,35.6545517284,63.6928767728,0.0,80.3315023541,83.7685254822,278.014684448,44.2004528741,49.9818,183.832431574
 10/22  19:00:00,373.43396032,35.6543925951,88.8905076358,0.0,102.000620287,77.6748002752,322.843127185,50.3957358584,33.3212,239.126191326
 10/22  20:00:00,408.792890437,35.6543925951,103.68363963,0.0,108.704857014,91.4735406516,342.983302941,68.3717175146,33.3212,241.290385426
 10/22  21:00:00,385.313446892,35.6543925951,108.361140599,0.0,95.2963835608,89.1510273009,337.076344328,75.2147014863,24.9909,236.870742842
 10/22  22:00:00,329.287564046,35.6543925951,105.528858097,0.0,80.3315023541,63.3799339444,449.209371833,81.0448516542,16.6606,351.503920179
 10/22  23:00:00,238.481062015,35.6543925951,79.1917140658,0.0,42.6918050922,48.4199368926,304.553896925,90.5874868664,8.3303,205.636110059
 10/22  24:00:00,187.563899869,30.8711170858,63.5576570196,0.0,34.4311606118,33.1021868926,200.428515899,74.475746481,3.33212,122.620649418
 10/23  01:00:00,158.166739929,30.8711170858,52.9812487469,0.0,19.418418834,29.3649097162,157.792365442,66.9808439844,3.33212,87.4794014573
 10/23  02:00:00,145.710801729,30.8711170858,48.4563483474,0.0,12.7620426787,28.1191506574,149.431709437,58.6139682433,3.33212,87.4856211942
 10/23  03:00:00,143.108054003,30.8711170858,45.8540886785,0.0,12.7620426787,28.1191506574,149.377080097,52.3045983765,3.33212,93.7403617202
 10/23  04:00:00,150.565240564,30.8711170858,46.7228241432,0.0,12.7620426787,28.1191506574,165.154279388,45.7719842439,3.33212,116.050175144
 10/23  05:00:00,188.794421294,32.4655422556,55.7349247838,0.0,25.5240853573,30.610668775,253.017322806,38.5890682001,8.3303,206.097954606
 10/23  06:00:00,319.462238026,34.0599674254,87.0253930547,0.0,51.0481707146,78.1489452969,404.835810417,31.0923089956,16.6606,357.082901421
 10/23  07:00:00,394.594448444,35.7447286544,114.422359054,0.0,64.3609230253,109.708623606,541.364084817,45.025740364,24.9909,471.347444453
 10/23  08:00:00,321.670177883,35.6543925951,89.7166672456,0.0,51.0481707146,80.7689615957,459.601974002,59.1947328905,33.3212,367.086041111
 10/23  09:00:00,284.953411557,36.2323575264,80.740861154,0.0,51.0481707146,71.0224615957,408.04452803,62.3007693028,66.8089,278.934858728
 10/23  10:00:00,225.128350059,36.3205056435,69.6968954588,0.0,32.1804615127,65.7244621605,356.012775908,56.2974758991,83.4695,216.245800009
 10/23  11:00:00,225.497086622,36.3729230637,69.4043152256,0.0,32.1804615127,65.7244621605,294.476410377,48.8046333955,83.4695,162.202276982
 10/23  12:00:00,217.591944452,36.4118932045,62.2140863581,0.0,32.1804615127,65.7244621605,301.271606149,55.8335741282,83.4695,161.968532021
 10/23  13:00:00,206.576695383,36.4436701198,60.9093588834,0.0,32.1804615127,55.9779621605,293.401911882,56.5409488848,75.1392,161.721762997
 10/23  14:00:00,222.354135128,36.4755162266,76.613643392,0.0,32.1804615127,55.9779621605,262.75738018,41.1547867067,66.8089,154.793693474
 10/23  15:00:00,226.809271084,36.5039044076,81.0141218783,0.0,32.1804615127,55.9779621605,280.470249963,43.7895472909,75.1392,161.541502672
 10/23  16:00:00,245.668604141,36.2032037927,70.9431346056,0.0,32.1804615127,60.9114621605,263.424384717,48.8200580454,91.7998,122.804526671
 10/23  17:00:00,286.815560986,35.6543925951,77.5109811962,0.0,32.1804615127,77.5397301883,291.695174074,62.2022010721,49.9818,179.511173002
 10/23  18:00:00,370.822427983,35.6570449928,93.462711021,0.0,77.122965704,86.2600435998,457.142856142,77.467108834,49.9818,329.693947308
 10/23  19:00:00,378.922600599,35.6543925951,91.1255262844,0.0,102.647051061,80.1663183927,371.276534361,98.2307596283,33.3212,239.724574733
 10/23  20:00:00,411.712898231,35.6543925951,98.515771094,0.0,115.40909374,92.7192997104,387.921610679,110.067281232,33.3212,244.533129447
 10/23  21:00:00,401.819132144,35.6543925951,112.159883585,0.0,102.647051061,94.1340635361,488.455022721,109.488790002,24.9909,353.975332719
 10/23  22:00:00,311.75329219,35.6581907525,88.6548120216,0.0,77.122965704,65.871452062,416.920007517,131.914937017,16.6606,268.3444705
 10/23  23:00:00,217.206409153,35.6543925951,62.2312415733,0.0,38.286128036,48.4199368926,308.037439282,146.53580779,8.3303,153.171331492
 10/23  24:00:00,165.330707551,30.8711170858,52.7536118617,0.0,25.5240853573,30.610668775,196.649960669,77.2510602741,3.33212,116.066780395
 10/24  01:00:00,152.504934018,30.8711170858,47.3045237594,0.0,19.418418834,29.3649097162,157.460714781,60.3622493705,3.33212,93.7663454109
 10/24  02:00:00,142.19149547,30.8711170858,44.9219762079,0.0,12.7620426787,28.1191506574,141.35993105,50.51198774,3.33212,87.5158233096
 10/24  03:00:00,140.903810845,30.8711170858,43.644052995,0.0,12.7620426787,28.1191506574,133.628812328,42.7738320724,3.33212,87.5228602559
 10/24  04:00:00,149.375128367,30.8711170858,44.9090756264,0.0,12.7620426787,28.1191506574,162.598127623,36.7151660609,3.33212,122.550841563
 10/24  05:00:00,186.919361273,33.2627548405,52.405201916,0.0,25.5240853573,30.610668775,248.789424253,34.1766865725,8.3303,206.28243768
 10/24  06:00:00,311.535881719,33.5816398744,78.7761194987,0.0,51.0481707146,78.1489452969,409.310507287,35.5901629997,16.6606,357.059744287
 10/24  07:00:00,387.59030502,35.6579182256,103.360463811,0.0,64.3609230253,109.708623606,586.317067776,87.7731510904,24.9909,473.553016686
 10/24  08:00:00,317.059339933,35.6543925951,84.2954776754,0.0,51.0481707146,80.7689615957,473.414898208,72.316473405,33.3212,367.777224803
 10/24  09:00:00,293.515926925,36.2253185662,89.2841141878,0.0,51.0481707146,71.0224615957,396.190573856,50.0771815129,66.8089,279.304492343
 10/24  10:00:00,261.369994486,36.3185836367,105.76237093,0.0,32.1804615127,65.7244621605,327.612513454,27.6635409545,83.4695,216.4794725
 10/24  11:00:00,259.521163057,36.3721181674,103.153334646,0.0,32.1804615127,65.7244621605,267.467198869,21.6555763214,83.4695,162.342122548
 10/24  12:00:00,244.195201242,36.4134292915,88.634138101,0.0,32.1804615127,65.7244621605,271.199411247,25.6152322152,83.4695,162.114679032
 10/24  13:00:00,225.945819105,36.4463153746,80.1632704303,0.0,32.1804615127,55.9779621605,264.101666411,27.0895353328,75.1392,161.872931078
 10/24  14:00:00,263.247954981,36.4740884442,117.11338817,0.0,32.1804615127,55.9779621605,247.174876117,18.7519371802,66.8089,161.614038937
 10/24  15:00:00,251.309694693,36.5031235189,105.009517834,0.0,32.1804615127,55.9779621605,247.364558868,16.6002642533,75.1392,155.625094615
 10/24  16:00:00,245.695609928,36.2068860661,70.7545302108,0.0,32.1804615127,60.9114621605,236.922354001,23.0257344602,91.7998,122.096819541
 10/24  17:00:00,278.231099318,35.6543925951,68.8979505556,0.0,32.1804615127,77.5397301883,272.68835791,36.1480407625,49.9818,186.558517147
 10/24  18:00:00,369.867436622,35.673054747,92.4855783381,0.0,77.122965704,86.2600435998,419.123635873,44.2100661861,49.9818,324.931769686
 10/24  19:00:00,382.067556171,35.6543925951,94.7094962596,0.0,102.647051061,80.1663183927,339.061355817,61.0031300214,33.3212,244.737025796
 10/24  20:00:00,414.619585683,35.6543925951,101.81844933,0.0,115.40909374,92.7192997104,364.363150855,86.2497009871,33.3212,244.792249868
 10/24  21:00:00,404.57664344,35.6543925951,115.190559142,0.0,102.647051061,94.1340635361,479.970126101,100.361877089,24.9909,354.617349013
 10/24  22:00:00,314.968523592,35.671150849,91.8913617662,0.0,77.122965704,65.871452062,393.15621544,105.04711197,16.6606,271.448503471
 10/24  23:00:00,220.751195837,35.6557997694,65.8690145459,0.0,38.286128036,48.4199368926,268.944457134,109.757285632,8.3303,150.856871502
 10/24  24:00:00,167.463374805,30.8711170858,54.8648994211,0.0,25.5240853573,30.610668775,206.855405154,80.9796444801,3.33212,122.543640674
 10/25  01:00:00,152.94997827,30.8711170858,47.7186445798,0.0,19.418418834,29.3649097162,159.754053286,68.8495197841,3.33212,87.5724135018
 10/25  02:00:00,141.7509127,30.8711170858,44.4558389637,0.0,12.7620426787,28.1191506574,146.973766581,56.0966284255,3.33212,87.5450181553
 10/25  03:00:00,139.398478718,30.8711170858,42.1024140157,0.0,12.7620426787,28.1191506574,146.589151831,49.4468889381,3.33212,93.810142893
 10/25  04:00:00,146.813941871,30.8711170858,42.9281660305,0.0,12.7620426787,28.1191506574,166.015514421,42.8442940221,3.33212,119.839100399
 10/25  05:00:00,183.125167374,31.6683296707,50.7990924557,0.0,25.5240853573,30.610668775,256.193300019,38.285663305,8.3303,209.577336714
 10/25  06:00:00,311.897372506,34.8571800102,78.5677878864,0.0,51.0481707146,78.1489452969,405.302550565,33.9383187989,16.6606,354.703631766
 10/25  07:00:00,387.964295557,35.657046206,104.70210105,0.0,64.3609230253,109.708623606,584.464721836,80.8621156802,24.9909,478.611706156
 10/25  08:00:00,319.778837724,35.6543925951,87.7115646884,0.0,51.0481707146,80.7689615957,470.959511745,69.2762786702,33.3212,368.362033074
 10/25  09:00:00,297.651846592,36.23327679,93.3778018234,0.0,51.0481707146,71.0224615957,394.935507154,48.5356363784,66.8089,279.590970775
 10/25  10:00:00,252.33859062,36.3250906506,96.7421780638,0.0,32.1804615127,65.7244621605,338.850155158,38.7409589099,83.4695,216.639696248
 10/25  11:00:00,260.829154089,36.3802078471,104.524661202,0.0,32.1804615127,65.7244621605,275.244330279,29.3459050162,83.4695,162.428925263
 10/25  12:00:00,295.887082158,36.4301477488,139.793142498,0.0,32.1804615127,65.7244621605,261.621608049,15.9402787892,83.4695,162.21182926
 10/25  13:00:00,289.215710428,36.5149796945,142.463205603,0.0,32.1804615127,55.9779621605,247.341144014,10.2229512281,75.1392,161.978992786
 10/25  14:00:00,289.459689916,36.5285086548,142.358691454,0.0,32.1804615127,55.9779621605,233.084406069,4.54816817493,66.8089,161.727337894
