Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/25  15:00:00,290.508438504,36.5369452021,143.227442339,0.0,32.1804615127,55.9779621605,238.953338748,2.12548935823,75.1392,161.68864939
 10/25  16:00:00,319.944944591,36.2285041555,144.057503078,0.0,32.1804615127,60.9114621605,217.471420078,2.75313453016,91.7998,122.918485548
 10/25  17:00:00,347.808439586,35.6803709058,137.52949897,0.0,32.1804615127,77.5397301883,239.159084669,9.38587127786,49.9818,179.791413391
 10/25  18:00:00,384.561974038,35.7176408605,106.763996977,0.0,77.122965704,86.2600435998,405.057578567,22.1829089666,49.9818,332.8928696
 10/25  19:00:00,384.486535736,35.6589338114,96.6433734021,0.0,102.647051061,80.1663183927,309.009992303,29.8870446391,33.3212,245.801747664
 10/25  20:00:00,427.075502542,35.6543925951,113.871223756,0.0,115.40909374,92.7192997104,308.830034564,37.3075424403,33.3212,238.201292124
 10/25  21:00:00,420.51880877,35.6720775291,130.840364965,0.0,102.647051061,94.1340635361,432.084984599,43.7566148085,24.9909,363.33746979
 10/25  22:00:00,330.426827307,35.7119543795,107.362443984,0.0,77.122965704,65.871452062,332.681306149,46.9951118072,16.6606,269.025594342
 10/25  23:00:00,233.427122722,35.6905860884,78.5663053081,0.0,38.286128036,48.4199368926,220.511977292,60.3748032431,8.3303,151.806874048
 10/25  24:00:00,179.162408155,30.8711170858,66.5449961229,0.0,25.5240853573,30.610668775,177.867601909,56.8829876012,3.33212,117.652494308
 10/26  01:00:00,162.920989617,30.8711170858,57.6908113807,0.0,19.418418834,29.3649097162,150.069224892,52.9100966592,3.33212,93.8270082323
 10/26  02:00:00,149.899467366,30.8711170858,52.6082151895,0.0,12.7620426787,28.1191506574,138.765005511,47.8602613647,3.33212,87.5726241465
 10/26  03:00:00,147.233362709,30.8711170858,49.9469944991,0.0,12.7620426787,28.1191506574,141.334468704,44.1663733418,3.33212,93.8359753621
 10/26  04:00:00,155.033748782,33.2627548405,48.7384507989,0.0,12.7620426787,28.1191506574,167.989622113,48.442187268,3.33212,116.215314845
 10/26  05:00:00,186.634457364,30.8711170858,55.0565101062,0.0,25.5240853573,30.610668775,270.395232158,48.280005394,8.3303,213.784926764
 10/26  06:00:00,317.624866889,34.6977374933,84.3935200216,0.0,51.0481707146,78.1489452969,412.80474864,40.7714814359,16.6606,355.372667204
 10/26  07:00:00,395.141440232,35.6591325971,111.60604727,0.0,64.3609230253,109.708623606,612.829398585,107.777464069,24.9909,480.061034516
 10/26  08:00:00,318.807873188,35.6543925951,86.6536826311,0.0,51.0481707146,80.7689615957,490.851878381,88.4534696482,33.3212,369.077208732
 10/26  09:00:00,297.877457179,36.2306939418,93.5830869103,0.0,51.0481707146,71.0224615957,399.951197829,53.1641577775,66.8089,279.978140051
 10/26  10:00:00,269.373280727,36.3221839681,113.7048285,0.0,32.1804615127,65.7244621605,325.351811217,24.9942179019,83.4695,216.888093315
 10/26  11:00:00,298.270935894,36.3771489439,141.243976275,0.0,32.1804615127,65.7244621605,261.067928329,8.31788232825,83.4695,169.280546001
 10/26  12:00:00,299.511169073,36.41949981,142.376242732,0.0,32.1804615127,65.7244621605,247.585537914,1.90105560211,83.4695,162.214982312
 10/26  13:00:00,291.681249691,36.4552724764,143.685561337,0.0,32.1804615127,55.9779621605,239.222109863,2.08687737032,75.1392,161.996032492
 10/26  14:00:00,291.734903894,36.4869111038,143.329245282,0.0,32.1804615127,55.9779621605,227.58070703,1.85323697398,66.8089,158.918570056
 10/26  15:00:00,292.219662232,36.5164889738,143.668941265,0.0,32.1804615127,55.9779621605,235.162359784,2.06993342671,75.1392,157.953226357
 10/26  16:00:00,321.802852306,36.2240703069,144.710265309,0.0,32.1804615127,60.9114621605,215.735645995,0.965831952753,91.7998,122.970014042
 10/26  17:00:00,356.221814231,35.7003381936,145.062300203,0.0,32.1804615127,77.5397301883,240.059489143,3.23550233386,49.9818,186.842186809
 10/26  18:00:00,425.789451492,35.7415318649,144.12133339,0.0,77.122965704,86.2600435998,387.386998959,4.31436516666,49.9818,333.090833792
 10/26  19:00:00,432.969263874,35.6791712668,143.845561104,0.0,102.647051061,80.1663183927,283.738947349,4.03664418212,33.3212,246.381103167
 10/26  20:00:00,457.257399399,35.659515572,143.122625526,0.0,115.40909374,92.7192997104,281.934561488,8.87051632478,33.3212,239.742845164
 10/26  21:00:00,404.785260983,35.7034875928,114.905034816,0.0,102.647051061,94.1340635361,417.735570965,30.1944654926,24.9909,362.550205472
 10/26  22:00:00,320.752900506,35.7606757941,97.5931273977,0.0,77.122965704,65.871452062,349.325456354,63.3139174984,16.6606,269.350938855
 10/26  23:00:00,229.54940623,35.7130918608,74.5793235765,0.0,38.286128036,48.4199368926,254.593530834,92.8166844775,8.3303,153.446546356
 10/26  24:00:00,177.089997934,30.8711170858,64.4576065922,0.0,25.5240853573,30.610668775,194.751370466,68.7217386871,3.33212,122.697511779
 10/27  01:00:00,163.147037278,30.8711170858,57.9201534859,0.0,19.418418834,29.3649097162,145.751001514,54.823792076,3.33212,87.5950894381
 10/27  02:00:00,149.664401638,30.8711170858,52.3608236094,0.0,12.7620426787,28.1191506574,150.778898136,53.5820968869,3.33212,93.8646812487
 10/27  03:00:00,145.586757849,30.8711170858,48.2521963572,0.0,12.7620426787,28.1191506574,146.775752515,55.8351836238,3.33212,87.608448891
 10/27  04:00:00,154.966761868,33.2627548405,47.9943893223,0.0,12.7620426787,28.1191506574,178.379687936,52.3036617246,3.33212,122.743906212
 10/27  05:00:00,187.233832368,30.8711170858,54.9759830545,0.0,25.5240853573,30.610668775,261.361236426,46.1899056777,8.3303,206.841030748
 10/27  06:00:00,318.754483036,34.6977374933,84.8096180945,0.0,51.0481707146,78.1489452969,415.864872128,34.4737496261,16.6606,364.730522502
 10/27  07:00:00,397.162291017,35.659394131,112.912350323,0.0,64.3609230253,109.708623606,580.458343426,76.5166815131,24.9909,478.950761913
 10/27  08:00:00,328.207480434,35.6543925951,95.4587848776,0.0,51.0481707146,80.7689615957,461.793493184,56.8214958499,33.3212,371.650797334
 10/27  09:00:00,306.113073993,36.2363242302,101.87259335,0.0,51.0481707146,71.0224615957,383.334913285,36.028745796,66.8089,280.497267489
 10/27  10:00:00,274.17445157,36.3283735352,118.508077253,0.0,32.1804615127,65.7244621605,321.100250538,20.5744465628,83.4695,217.056303975
 10/27  11:00:00,299.217890216,36.3827641925,142.421184997,0.0,32.1804615127,65.7244621605,263.948960183,11.0816340812,83.4695,169.397826102
 10/27  12:00:00,295.994651491,36.4240702952,139.741352166,0.0,32.1804615127,65.7244621605,254.711240927,8.92511938394,83.4695,162.316621543
 10/27  13:00:00,290.10490911,36.4597631587,143.17157884,0.0,32.1804615127,55.9779621605,241.267944041,4.02247985749,75.1392,162.106264183
 10/27  14:00:00,291.391196926,36.4896548755,144.238378428,0.0,32.1804615127,55.9779621605,231.005392794,2.32060645198,66.8089,161.875886342
 10/27  15:00:00,291.660415592,36.5167841846,144.642849083,0.0,32.1804615127,55.9779621605,239.866466434,3.27276702324,75.1392,161.454499411
 10/27  16:00:00,308.050538674,36.2180436088,132.359831546,0.0,32.1804615127,60.9114621605,222.468216093,7.2511747388,91.7998,123.417241354
 10/27  17:00:00,304.023578073,35.6751524455,94.3035061532,0.0,32.1804615127,77.5397301883,249.06073701,19.011576592,49.9818,180.067360418
 10/27  18:00:00,374.608950961,35.7120254054,94.323407704,0.0,77.122965704,86.2600435998,425.078821512,41.0791275849,49.9818,334.017893928
 10/27  19:00:00,387.76851507,35.6568722397,100.268528396,0.0,102.647051061,80.1663183927,361.833449162,82.1964882396,33.3212,246.315760923
 10/27  20:00:00,420.925900538,35.6543925951,107.741408662,0.0,115.40909374,92.7192997104,442.985853722,164.089859453,33.3212,245.574794269
 10/27  21:00:00,410.516262496,35.6559994908,120.453298009,0.0,102.647051061,94.1340635361,601.823685283,211.502231497,24.9909,365.330553786
 10/27  22:00:00,319.940238115,35.6895054722,96.0331499829,0.0,77.122965704,65.871452062,487.829075815,201.451084202,16.6606,269.717391613
 10/27  23:00:00,224.188844498,35.6652321499,68.6573093647,0.0,38.286128036,48.4199368926,324.831495494,162.967273207,8.3303,153.533922287
 10/27  24:00:00,170.081293252,30.8711170858,57.3972808234,0.0,25.5240853573,30.610668775,179.168012629,58.4054156298,3.33212,117.430476999
 10/28  01:00:00,165.777520276,30.8711170858,50.8813934294,0.0,27.7269238854,30.610668775,145.458380675,49.3470297085,3.33212,92.7792309663
 10/28  02:00:00,143.377363314,30.8711170858,45.9804818136,0.0,12.7620426787,28.1191506574,138.667303075,41.4339353237,3.33212,93.9012477511
 10/28  03:00:00,141.166753237,30.8711170858,43.7846213499,0.0,12.7620426787,28.1191506574,125.218862298,34.2497282005,3.33212,87.637014097
 10/28  04:00:00,148.315421479,30.8711170858,44.3334634782,0.0,12.7620426787,28.1191506574,157.346469472,31.2211780236,3.33212,122.793171449
 10/28  05:00:00,162.403821386,30.8711170858,46.165450245,0.0,12.7620426787,28.1191506574,190.43826479,28.4712474759,8.3303,153.636717314
 10/28  06:00:00,255.522499564,34.5382949763,54.8823716527,0.0,42.6918050922,54.3732441037,259.017185834,27.272158039,16.6606,215.084427795
 10/28  07:00:00,318.329798705,35.6598985851,79.0602325551,0.0,42.6918050922,86.1019271793,552.625536956,170.431482843,24.9909,357.203154114
 10/28  08:00:00,388.307598141,35.6543925951,117.171641898,0.0,57.6566862989,112.030105488,676.195859256,125.09175417,33.3212,517.782905086
 10/28  09:00:00,339.196142689,36.2373667555,115.055546908,0.0,57.6566862989,83.6599452969,527.108207239,88.9902658543,66.8089,371.309041384
 10/28  10:00:00,276.228310963,36.3302334646,106.585588726,0.0,42.6918050922,68.9656133826,428.887456278,61.1948645686,83.4695,284.223091709
 10/28  11:00:00,271.562570359,36.3844410421,110.357782801,0.0,34.9340096728,67.7198543238,348.425802214,40.9377021779,83.4695,224.018600036
 10/28  12:00:00,274.439480373,36.424049346,114.020227596,0.0,34.9340096728,67.7198543238,275.632542711,28.1840343512,83.4695,163.97900836
 10/28  13:00:00,291.834271221,36.4727265222,140.665022095,0.0,34.9340096728,57.9733543238,255.444119747,15.268873786,75.1392,165.036045961
 10/28  14:00:00,293.365583968,36.519176704,141.706413015,0.0,34.9340096728,57.9733543238,240.318589296,6.61362480788,66.8089,166.896064489
 10/28  15:00:00,294.789741241,36.5178966424,143.047001083,0.0,34.9340096728,57.9733543238,242.360874057,4.79177712008,75.1392,162.429896937
 10/28  16:00:00,324.635838289,36.2145863645,143.825639981,0.0,34.9340096728,62.9068543238,218.586717461,3.53586890058,91.7998,123.251048561
 10/28  17:00:00,329.446494478,35.6768930312,121.885748695,0.0,34.9340096728,72.2186844194,218.247950018,12.5614198572,49.9818,155.70473016
 10/28  18:00:00,368.149096077,35.73984541,78.1161637272,0.0,87.0357390804,86.2600435998,281.989919949,40.243419386,49.9818,191.764700564
 10/28  19:00:00,386.41765656,35.6579929053,101.662657206,0.0,102.000620287,77.6748002752,355.572832185,74.2838793751,33.3212,247.96775281
 10/28  20:00:00,409.877744297,35.6543925951,113.766235699,0.0,102.000620287,88.9820225341,375.052111623,95.889530118,33.3212,245.841381505
 10/28  21:00:00,402.744216507,35.6543925951,116.413309712,0.0,102.000620287,91.6425454185,354.456910419,83.2412677563,24.9909,246.224742662
 10/28  22:00:00,343.083086164,35.6544129445,109.908191236,0.0,87.0357390804,65.871452062,483.504524182,111.415068128,16.6606,355.428856054
 10/28  23:00:00,241.520816051,35.6543925951,82.0438373463,0.0,42.6918050922,48.4199368926,343.777612657,120.941624499,8.3303,214.505688158
 10/28  24:00:00,180.101911417,30.8711170858,65.2510291195,0.0,27.7269238854,30.610668775,205.187626021,79.0487212462,3.33212,122.806784775
 10/29  01:00:00,180.009010641,30.8711170858,55.9323019979,0.0,34.4311606118,33.1021868926,163.374101913,71.5267419753,3.33212,88.5152399378
 10/29  02:00:00,156.828986251,30.8711170858,50.2399830698,0.0,19.466279405,30.610668775,160.282932835,63.6453752713,3.33212,93.3054375637
 10/29  03:00:00,153.317716278,30.8711170858,46.7152912205,0.0,19.466279405,30.610668775,153.32211222,55.9406783304,3.33212,94.0493138899
 10/29  04:00:00,160.298361304,30.8711170858,47.1073425298,0.0,19.466279405,30.610668775,172.315272575,46.1305149507,3.33212,122.852637624
 10/29  05:00:00,173.750771406,30.8711170858,48.2995463097,0.0,19.466279405,30.610668775,201.930980011,39.6601315675,8.3303,153.940548444
 10/29  06:00:00,258.111420389,34.3788524593,57.6738535356,0.0,42.6918050922,54.3732441037,264.978573262,32.3378710765,16.6606,215.980102185
 10/29  07:00:00,330.037814905,35.7318117417,82.6520043776,0.0,49.3960418185,88.5934452969,506.003886003,114.900626359,24.9909,366.112359644
 10/29  08:00:00,390.874087572,35.6543925951,120.224080463,0.0,57.6566862989,112.030105488,656.73492755,107.371866355,33.3212,516.041861195
 10/29  09:00:00,330.864131167,36.2363186639,116.06642521,0.0,50.9524495726,81.1684271793,516.004537601,77.9571236727,66.8089,371.238513929
 10/29  10:00:00,281.107649264,36.3329632245,111.501900446,0.0,42.6918050922,68.9656133826,413.956157433,43.6278887503,83.4695,286.858768683
 10/29  11:00:00,297.988709897,36.3804986067,131.602559354,0.0,38.286128036,68.9656133826,326.989288442,17.3805013315,83.4695,226.13928711
 10/29  12:00:00,307.47685204,36.4462887024,140.375756093,0.0,38.286128036,68.9656133826,251.285560085,3.74951551302,83.4695,164.066544572
 10/29  13:00:00,291.139288627,36.5023833415,141.570447077,0.0,31.5818913096,56.727595265,239.69445118,1.99467538866,75.1392,162.560575791
 10/29  14:00:00,291.978079642,36.5421796953,141.47522906,0.0,31.5818913096,56.727595265,230.953122856,2.01276867331,66.8089,162.131454182
 10/29  15:00:00,292.881951394,36.5166648872,142.13734352,0.0,31.5818913096,56.727595265,239.594238314,2.32598372882,75.1392,162.129054586
 10/29  16:00:00,322.724721876,36.2085512724,143.658054671,0.0,31.5818913096,61.661095265,217.749184792,2.80248205844,91.7998,123.146902733
 10/29  17:00:00,349.672097717,35.6788938289,144.649926941,0.0,31.5818913096,70.9729253606,216.779390091,5.73452212641,49.9818,161.063067965
 10/29  18:00:00,421.995087826,35.710764325,139.763909072,0.0,80.3315023541,83.7685254822,246.128471001,8.33196354322,49.9818,187.814707458
 10/29  19:00:00,386.554924368,35.6561397745,101.475800028,0.0,102.000620287,77.6748002752,303.134493684,23.6698491892,33.3212,246.143444495
 10/29  20:00:00,406.237872649,35.6543925951,101.044575673,0.0,108.704857014,91.4735406516,324.583427501,47.5944730964,33.3212,243.667754405
 10/29  21:00:00,395.190249404,35.6562349935,118.15272042,0.0,95.2963835608,89.1510273009,335.62399385,62.7988107361,24.9909,247.834283114
 10/29  22:00:00,340.606069129,35.6543925951,116.777054176,0.0,80.3315023541,63.3799339444,445.078209559,72.2948516237,16.6606,356.122757935
 10/29  23:00:00,247.767265706,35.6543925951,88.3828478187,0.0,42.6918050922,48.4199368926,319.367731106,96.9834344948,8.3303,214.053996612
 10/29  24:00:00,195.333498529,30.8711170858,71.2639450269,0.0,34.4311606118,33.1021868926,202.69364402,76.3392163159,3.33212,123.022307704
 10/30  01:00:00,165.895969474,30.8711170858,60.6510764002,0.0,19.418418834,29.3649097162,158.07116135,67.0528262739,3.33212,87.6862150759
 10/30  02:00:00,152.683462889,30.8711170858,55.3716529512,0.0,12.7620426787,28.1191506574,154.902278814,57.611300281,3.33212,93.9588585326
 10/30  03:00:00,149.956925939,30.8711170858,52.6610038557,0.0,12.7620426787,28.1191506574,144.80293619,47.4999658453,3.33212,93.9708503452
 10/30  04:00:00,156.481708304,30.8711170858,52.5967347794,0.0,12.7620426787,28.1191506574,168.699729748,42.4542546827,3.33212,122.913355065
 10/30  05:00:00,193.471382987,32.4655422556,60.3646665275,0.0,25.5240853573,30.610668775,253.103089159,37.3698202058,8.3303,207.402968953
 10/30  06:00:00,323.484928058,34.0599674254,90.9728225488,0.0,51.0481707146,78.1489452969,417.524423467,34.024935316,16.6606,366.838888151
 10/30  07:00:00,400.164271808,35.7443805092,116.712690998,0.0,64.3609230253,109.708623606,608.353671312,97.3409402782,24.9909,486.021831034
 10/30  08:00:00,325.035824818,35.6543925951,92.9138656891,0.0,51.0481707146,80.7689615957,482.125389265,76.8302426253,33.3212,371.97394664
 10/30  09:00:00,304.705099165,36.2325125655,100.411639278,0.0,51.0481707146,71.0224615957,391.353159125,40.8552744047,66.8089,283.688984721
 10/30  10:00:00,276.41164403,36.3224980388,120.720332274,0.0,32.1804615127,65.7244621605,327.60260343,21.2341276289,83.4695,222.898975802
 10/30  11:00:00,298.108207308,36.3725711254,140.459614284,0.0,32.1804615127,65.7244621605,258.835473156,5.67611233498,83.4695,169.689860821
 10/30  12:00:00,301.61439016,36.4137515616,143.026092201,0.0,32.1804615127,65.7244621605,248.226340885,2.09092196149,83.4695,162.665918923
 10/30  13:00:00,292.428335211,36.505175122,142.254394775,0.0,32.1804615127,55.9779621605,239.167957417,1.48613414651,75.1392,162.542623271
 10/30  14:00:00,293.313366247,36.5618839415,142.604530192,0.0,32.1804615127,55.9779621605,232.885612925,1.38872595027,66.8089,164.687986974
 10/30  15:00:00,293.076115887,36.581550157,141.785889301,0.0,32.1804615127,55.9779621605,241.557847183,1.44235198745,75.1392,164.976295196
 10/30  16:00:00,323.541307855,36.278219243,143.120681319,0.0,32.1804615127,60.9114621605,217.364010455,0.93985383383,91.7998,124.624356622
 10/30  17:00:00,357.324513046,35.7168210804,143.439743071,0.0,32.1804615127,77.5397301883,240.259960515,2.85620114933,49.9818,187.421959365
 10/30  18:00:00,421.949171726,35.7523359495,139.320638718,0.0,77.122965704,86.2600435998,390.067210574,4.36255566316,49.9818,335.722854911
 10/30  19:00:00,415.262525975,35.6840128697,126.828638829,0.0,102.647051061,80.1663183927,294.768272987,14.2674671551,33.3212,247.179605832
 10/30  20:00:00,420.679996244,35.664244105,107.376248962,0.0,115.40909374,92.7192997104,305.339454172,25.6134576889,33.3212,246.404796483
 10/30  21:00:00,412.952489885,35.7067231499,123.319137409,0.0,102.647051061,94.1340635361,429.210695751,36.6666663456,24.9909,367.553129405
 10/30  22:00:00,333.204106119,35.7708176482,110.101538919,0.0,77.122965704,65.871452062,348.558553198,53.4426891227,16.6606,278.455264075
 10/30  23:00:00,237.893253389,35.7217679322,82.9970229515,0.0,38.286128036,48.4199368926,230.647470069,69.9216907737,8.3303,152.395479296
 10/30  24:00:00,182.821614359,30.8711170858,70.2103116851,0.0,25.5240853573,30.610668775,186.919012142,63.4274741191,3.33212,120.159418023
 10/31  01:00:00,169.180680492,30.8711170858,63.9900060141,0.0,19.418418834,29.3649097162,139.72675411,44.6579190144,3.33212,91.7367150954
 10/31  02:00:00,156.730569105,30.8711170858,59.4692841043,0.0,12.7620426787,28.1191506574,139.46470735,42.1427375207,3.33212,93.9898498296
 10/31  03:00:00,153.732824016,32.4655422556,54.8687418615,0.0,12.7620426787,28.1191506574,142.025671004,44.6849232776,3.33212,94.0086277267
 10/31  04:00:00,159.69839459,31.6683296707,54.4088182735,0.0,12.7620426787,28.1191506574,169.233038226,42.9160620975,3.33212,122.984856128
 10/31  05:00:00,198.874066392,33.2627548405,64.3613084376,0.0,25.5240853573,30.610668775,250.492591439,33.6424541834,8.3303,208.519837256
 10/31  06:00:00,331.677762329,33.7410823914,98.8104779068,0.0,51.0481707146,78.1489452969,409.987301134,26.8936751947,16.6606,366.433025939
 10/31  07:00:00,412.109198841,35.663590788,128.339568098,0.0,64.3609230253,109.708623606,539.701914997,27.1984867711,24.9909,487.512528226
 10/31  08:00:00,334.119490616,35.6543925951,101.577405727,0.0,51.0481707146,80.7689615957,427.982104161,20.0819879001,33.3212,374.57891626
 10/31  09:00:00,297.029217538,36.2212893804,92.9527899909,0.0,51.0481707146,71.0224615957,372.415903762,17.5774211138,66.8089,288.029582649
 10/31  10:00:00,292.064207455,36.3111692202,136.195399908,0.0,32.1804615127,65.7244621605,320.897964925,12.2777483911,83.4695,225.150716534
 10/31  11:00:00,299.985892825,36.3632924281,142.597188647,0.0,32.1804615127,65.7244621605,250.326075376,3.85897710911,83.4695,162.997598267
 10/31  12:00:00,300.310267748,36.4070900355,142.644462104,0.0,32.1804615127,65.7244621605,254.55587961,1.52914255662,83.4695,169.557237054
 10/31  13:00:00,291.160406586,36.4529659062,142.443050181,0.0,32.1804615127,55.9779621605,238.938601966,1.29095543413,75.1392,162.508446532
 10/31  14:00:00,292.259758809,36.4940574573,142.072148337,0.0,32.1804615127,55.9779621605,230.36346472,1.24084046528,66.8089,162.313724254
 10/31  15:00:00,294.710612427,36.5268243853,143.647929358,0.0,32.1804615127,55.9779621605,238.732025628,1.25943912602,75.1392,162.333386502
 10/31  16:00:00,324.252426642,36.2693338882,144.364451205,0.0,32.1804615127,60.9114621605,222.376358877,0.805908698029,91.7998,129.770650179
 10/31  17:00:00,358.670388385,35.7431420692,145.042080504,0.0,32.1804615127,77.5397301883,236.611491639,2.50141161081,49.9818,184.128280028
 10/31  18:00:00,427.017465752,35.7824859876,143.548152666,0.0,77.122965704,86.2600435998,393.722529401,3.26182168206,49.9818,340.478907719
 10/31  19:00:00,433.411168209,35.7418838365,143.284930849,0.0,102.647051061,80.1663183927,283.866033453,3.07134938319,33.3212,247.473484069
 10/31  20:00:00,457.635421119,35.7253029487,142.669723944,0.0,115.40909374,92.7192997104,283.346465096,3.34336803131,33.3212,246.681897065
 10/31  21:00:00,432.354285399,35.793046955,141.124552493,0.0,102.647051061,94.1340635361,396.935295924,3.63902298844,24.9909,368.305372935
 10/31  22:00:00,367.90079453,35.864899138,143.415901383,0.0,77.122965704,65.871452062,302.59074866,7.07371390598,16.6606,278.856434754
 10/31  23:00:00,244.546689647,35.8086573145,89.1705234089,0.0,38.286128036,48.4199368926,185.984820239,23.7348824579,8.3303,153.919637782
 10/31  24:00:00,162.555323909,30.8711170858,49.9847665758,0.0,25.5240853573,30.610668775,169.301589621,42.9922554568,3.33212,122.977214164
 11/01  01:00:00,158.327008857,30.8711170858,53.0984857838,0.0,19.418418834,29.3649097162,154.625809867,57.275925973,3.33212,94.0177638942
 11/01  02:00:00,151.500003124,33.2627548405,51.7711001865,0.0,12.7620426787,28.1191506574,153.531540917,62.4372343581,3.33212,87.762186559
 11/01  03:00:00,145.607366483,30.8711170858,48.210207301,0.0,12.7620426787,28.1191506574,161.490016706,64.1262052745,3.33212,94.0316914311
 11/01  04:00:00,154.054132224,33.2627548405,47.5860267685,0.0,12.7620426787,28.1191506574,187.289312151,60.9168920305,3.33212,123.04030012
 11/01  05:00:00,188.139123901,30.8711170858,56.5198599318,0.0,25.5240853573,30.610668775,265.625500219,42.314079067,8.3303,214.981121152
 11/01  06:00:00,321.621775695,34.6977374933,88.3334980881,0.0,51.0481707146,78.1489452969,418.707080629,33.7601961624,16.6606,368.286284466
 11/01  07:00:00,402.8207609,35.6572733936,115.054757041,0.0,64.3609230253,109.708623606,699.354582826,185.287783335,24.9909,489.075899491
 11/01  08:00:00,321.301340255,35.6543925951,87.5520463166,0.0,51.0481707146,80.7689615957,591.582744039,184.82857727,33.3212,373.43296677
 11/01  09:00:00,295.927326316,36.2293186998,90.5732493802,0.0,51.0481707146,71.0224615957,502.513835389,145.645149766,66.8089,290.059785623
 11/01  10:00:00,248.749290004,36.321192304,92.8513546168,0.0,32.1804615127,65.7244621605,389.016754359,80.1964880713,83.4695,225.350766287
 11/01  11:00:00,238.564638515,36.3732171131,82.2690025408,0.0,32.1804615127,65.7244621605,308.538415823,61.9713546708,83.4695,163.097561152
 11/01  12:00:00,239.946009244,36.4116941146,84.3604040563,0.0,32.1804615127,65.7244621605,318.888708438,65.7625606874,83.4695,169.656647751
 11/01  13:00:00,219.481290937,36.4438360227,73.6666365507,0.0,32.1804615127,55.9779621605,307.5339299,69.7676102824,75.1392,162.627119618
 11/01  14:00:00,225.683221571,36.4741237417,79.8308004148,0.0,32.1804615127,55.9779621605,297.842964947,68.5920548206,66.8089,162.442010126
 11/01  15:00:00,215.610937715,36.5012401123,69.7510967999,0.0,32.1804615127,55.9779621605,328.858311292,86.7495872461,75.1392,166.969524046
 11/01  16:00:00,239.957071726,36.2012866895,65.1223482015,0.0,32.1804615127,60.9114621605,313.661481191,96.3797021368,91.7998,125.481979054
 11/01  17:00:00,284.120922263,35.6543925951,74.5930755956,0.0,32.1804615127,77.5397301883,373.278748366,135.554563892,49.9818,187.742384474
 11/01  18:00:00,370.880625773,35.6543925951,90.2698984386,0.0,77.122965704,86.2600435998,583.019984959,196.15696864,49.9818,336.881216319
 11/01  19:00:00,376.429365529,35.6543925951,88.0331893678,0.0,102.647051061,80.1663183927,495.799510882,207.218855427,33.3212,255.259455455
 11/01  20:00:00,408.573301681,35.6543925951,94.664925307,0.0,115.40909374,92.7192997104,482.745155039,202.440118589,33.3212,246.98383645
 11/01  21:00:00,397.940164246,35.6543925951,107.507687188,0.0,102.647051061,94.1340635361,582.820295677,188.894515138,24.9909,368.934880538
 11/01  22:00:00,308.181013897,35.6543925951,84.2328184645,0.0,77.122965704,65.871452062,494.337980121,198.49472954,16.6606,279.18265058
 11/01  23:00:00,214.515811328,35.6543925951,58.44885519,0.0,38.286128036,48.4199368926,380.319780127,217.969983495,8.3303,154.019496632
 11/01  24:00:00,161.707620862,30.8711170858,49.0154655727,0.0,25.5240853573,30.610668775,179.847026729,53.4770684716,3.33212,123.037838257
 11/02  01:00:00,149.466335117,30.8711170858,44.1306695081,0.0,19.418418834,29.3649097162,138.301823594,40.9160473559,3.33212,94.0536562385
 11/02  02:00:00,139.039628493,30.8711170858,41.6179859439,0.0,12.7620426787,28.1191506574,129.031332258,34.7316994776,3.33212,90.9675127806
 11/02  03:00:00,137.286249822,30.8711170858,39.8792792922,0.0,12.7620426787,28.1191506574,123.60410551,29.3906091218,3.33212,90.8813763878
 11/02  04:00:00,145.061102938,30.8711170858,41.0522215489,0.0,12.7620426787,28.1191506574,154.704019038,27.5490245653,3.33212,123.822874473
 11/02  05:00:00,179.992577217,30.8711170858,48.33715154,0.0,25.5240853573,30.610668775,249.155364211,26.3929652269,8.3303,214.432098984
 11/02  06:00:00,308.312287377,33.9005249084,75.8008660896,0.0,51.0481707146,78.1489452969,411.063621497,25.398505478,16.6606,369.004516019
 11/02  07:00:00,387.534966993,35.654849969,99.6505596999,0.0,64.3609230253,109.708623606,691.955511531,176.346608449,24.9909,490.618003083
 11/02  08:00:00,313.048411809,35.6543925951,78.9516275937,0.0,51.0481707146,80.7689615957,620.749643743,206.528687043,33.3212,380.8997567
 11/02  09:00:00,286.110496029,36.1965137184,80.0934310486,0.0,51.0481707146,71.0224615957,528.87250117,177.565723507,66.8089,284.497877664
 11/02  10:00:00,212.748260496,36.3211899101,56.2634999556,0.0,32.1804615127,65.7244621605,459.195628706,150.176814698,83.4695,225.549314008
 11/02  11:00:00,209.659837903,36.3757800093,52.8412930316,0.0,32.1804615127,65.7244621605,399.733919236,146.249029423,83.4695,170.015389813
 11/02  12:00:00,221.213157865,36.4160513258,65.337685933,0.0,32.1804615127,65.7244621605,378.604913995,128.454368422,83.4695,166.681045574
 11/02  13:00:00,208.520398978,36.4481697416,62.6105324387,0.0,32.1804615127,55.9779621605,346.87338863,105.92938962,75.1392,165.80479901
 11/02  14:00:00,221.718990276,36.4783138601,75.8224092885,0.0,32.1804615127,55.9779621605,334.049303926,104.728211986,66.8089,162.512191941
 11/02  15:00:00,230.152206646,36.5077646964,84.265092726,0.0,32.1804615127,55.9779621605,340.434666722,101.821571236,75.1392,163.473895485
 11/02  16:00:00,257.45898176,36.2080958803,82.6980370052,0.0,32.1804615127,60.9114621605,306.623821496,85.8209336404,91.7998,129.003087856
 11/02  17:00:00,292.749862429,35.6543925951,83.4340076572,0.0,32.1804615127,77.5397301883,344.782633309,106.911405431,49.9818,187.889427878
 11/02  18:00:00,367.68074811,35.6543925951,86.9929522761,0.0,77.122965704,86.2600435998,635.096131363,247.656392131,49.9818,337.457939233
 11/02  19:00:00,372.285664222,35.6543925951,83.9515071791,0.0,102.647051061,80.1663183927,482.819722306,193.940115316,33.3212,255.55840699
 11/02  20:00:00,406.601983869,35.6543925951,93.1339989667,0.0,115.40909374,92.7192997104,438.914962092,158.352616123,33.3212,247.241145969
 11/02  21:00:00,397.584110061,35.6543925951,107.807255323,0.0,102.647051061,94.1340635361,536.34664262,141.322171799,24.9909,370.033570821
 11/02  22:00:00,308.068861813,35.6543925951,84.9749036316,0.0,77.122965704,65.871452062,429.926053409,133.803506089,16.6606,279.46194732
 11/02  23:00:00,214.776364563,35.6543925951,59.7605758052,0.0,38.286128036,48.4199368926,308.937349747,146.501462674,8.3303,154.105587073
 11/02  24:00:00,163.431180293,30.8711170858,50.9594961944,0.0,25.5240853573,30.610668775,199.826110462,68.5590691311,3.33212,127.934921331
 11/03  01:00:00,149.884378514,30.8711170858,44.7060486405,0.0,19.418418834,29.3649097162,153.95662954,61.2240660494,3.33212,89.4004434908
 11/03  02:00:00,138.413352693,30.8711170858,41.1158590059,0.0,12.7620426787,28.1191506574,149.895337848,52.4626906153,3.33212,94.1005272329
 11/03  03:00:00,136.189987543,30.8711170858,38.8725870878,0.0,12.7620426787,28.1191506574,140.87526746,43.4489437503,3.33212,94.0942037099
 11/03  04:00:00,144.535262765,30.8711170858,39.9992323372,0.0,12.7620426787,28.1191506574,162.502051642,36.017955694,3.33212,123.151975948
 11/03  05:00:00,203.37168054,30.8711170858,71.0882370063,0.0,25.5240853573,30.610668775,256.373268086,32.6185513431,8.3303,215.424416743
 11/03  06:00:00,352.546444054,33.9005249084,119.234828164,0.0,51.0481707146,78.1489452969,415.093748956,28.691440679,16.6606,369.741708277
 11/03  07:00:00,411.897724947,35.6548108777,122.988185968,0.0,64.3609230253,109.708623606,693.876560462,176.686619207,24.9909,492.199041254
 11/03  08:00:00,292.768482913,35.6543925951,58.5842584884,0.0,51.0481707146,80.7689615957,588.275616793,171.057264746,33.3212,383.897152047
 11/03  09:00:00,249.324633791,36.2234679502,44.245349257,0.0,51.0481707146,71.0224615957,510.5871832,160.877167653,66.8089,282.901115547
 11/03  10:00:00,196.929685827,36.3127503401,40.9655225566,0.0,32.1804615127,65.7244621605,452.570185853,139.816355339,83.4695,229.284330514
 11/03  11:00:00,200.480729577,36.3647717717,44.2640470431,0.0,32.1804615127,65.7244621605,347.106230082,96.809316674,83.4695,166.827413408
 11/03  12:00:00,206.800767864,36.4024014334,51.4092667926,0.0,32.1804615127,65.7244621605,341.237000677,87.9000253329,83.4695,169.867475344
 11/03  13:00:00,200.455011061,36.4370400802,54.7884557152,0.0,32.1804615127,55.9779621605,329.454044987,91.4532946634,75.1392,162.861550324
 11/03  14:00:00,198.030240416,36.4650965232,52.3740877228,0.0,32.1804615127,55.9779621605,331.681284936,95.5011959998,66.8089,169.371188936
 11/03  15:00:00,197.889366106,36.4907010873,52.2590283133,0.0,32.1804615127,55.9779621605,329.0436222,91.3163481247,75.1392,162.588074075
 11/03  16:00:00,233.677960318,36.19202704,59.0344836503,0.0,32.1804615127,60.9114621605,321.703318835,99.9447670084,91.7998,129.958751827
 11/03  17:00:00,276.436568107,35.6543925951,64.4092219914,0.0,32.1804615127,77.5397301883,358.790099046,120.788723315,49.9818,188.019575732
 11/03  18:00:00,358.713202263,35.6543925951,78.4762363298,0.0,77.122965704,86.2600435998,574.878637626,186.835646444,49.9818,338.061191182
 11/03  19:00:00,363.941678175,35.6543925951,75.9147909649,0.0,102.647051061,80.1663183927,567.302081133,278.130126686,33.3212,255.850754447
 11/03  20:00:00,397.226450643,35.6543925951,83.417420082,0.0,115.40909374,92.7192997104,526.036348802,244.078948172,33.3212,248.63620063
 11/03  21:00:00,388.948780512,35.6543925951,98.623963183,0.0,102.647051061,94.1340635361,602.396251591,204.181004333,24.9909,373.224347258
 11/03  22:00:00,301.079732355,35.6543925951,76.3655701639,0.0,77.122965704,65.871452062,536.575110732,241.386720346,16.6606,278.527790385
 11/03  23:00:00,209.869435759,35.6543925951,53.5298596181,0.0,38.286128036,48.4199368926,362.372965684,194.958325495,8.3303,159.084340189
 11/03  24:00:00,188.14723231,30.8711170858,75.4711887507,0.0,25.5240853573,30.610668775,175.534809098,49.0423876559,3.33212,123.160301442
 11/04  01:00:00,179.817866982,30.8711170858,64.8791361958,0.0,27.7269238854,30.610668775,136.584932541,39.1312035906,3.33212,94.1216089504
 11/04  02:00:00,150.094819532,30.8711170858,52.6690987624,0.0,12.7620426787,28.1191506574,129.243547877,31.7876717441,3.33212,94.1237561331
 11/04  03:00:00,142.590644693,30.8711170858,45.1492600719,0.0,12.7620426787,28.1191506574,127.389263008,29.9355103089,3.33212,94.1216326994
 11/04  04:00:00,148.045151209,30.8711170858,43.997321834,0.0,12.7620426787,28.1191506574,154.720197964,28.1793608482,3.33212,123.208717116
 11/04  05:00:00,160.946844881,30.8711170858,44.6550717371,0.0,12.7620426787,28.1191506574,188.671006429,26.0343628204,8.3303,154.306343609
 11/04  06:00:00,251.824211277,33.2627548405,52.4261881743,0.0,42.6918050922,54.3732441037,262.963310743,24.8029853955,16.6606,221.499725348
 11/04  07:00:00,317.166301368,35.6634690831,75.084922801,0.0,42.6918050922,86.1019271793,565.3487575,167.117431502,24.9909,373.240425998
 11/04  08:00:00,372.493897034,35.6543925951,100.910826752,0.0,57.6566862989,112.030105488,738.438754437,178.028611069,33.3212,527.088943369
 11/04  09:00:00,307.255755593,36.2140806514,82.3930609967,0.0,57.6566862989,83.6599452969,616.123887258,171.037642294,66.8089,378.277344964
 11/04  10:00:00,232.243602554,36.302974828,61.9743387516,0.0,42.6918050922,68.9656133826,538.339354942,166.659297617,83.4695,288.210557325
 11/04  11:00:00,216.86848879,36.3538253426,55.3132829356,0.0,34.9340096728,67.7198543238,457.825077018,140.343505405,83.4695,234.012071613
 11/04  12:00:00,209.363753436,36.3903054917,48.8056717379,0.0,34.9340096728,67.7198543238,388.831039349,134.882214486,83.4695,170.479324863
 11/04  13:00:00,198.666491322,36.4214510821,47.9842977106,0.0,34.9340096728,57.9733543238,356.36824914,113.899847857,75.1392,167.329201282
 11/04  14:00:00,200.763873189,36.4495600557,50.1790331647,0.0,34.9340096728,57.9733543238,328.365395627,95.5055919022,66.8089,166.050903725
 11/04  15:00:00,199.199836495,36.4739982929,48.6342361676,0.0,34.9340096728,57.9733543238,345.112155362,99.996374386,75.1392,169.976580976
 11/04  16:00:00,228.079781485,36.1755349003,48.5694145861,0.0,34.9340096728,62.9068543238,324.623954229,102.622459662,91.7998,130.201694567
 11/04  17:00:00,265.317696447,35.6543925951,55.8078258853,0.0,34.9340096728,72.2186844194,306.908599216,101.976011252,49.9818,154.950787964
 11/04  18:00:00,355.952670242,35.6543925951,66.1098389212,0.0,87.0357390804,86.2600435998,349.830930445,103.829930529,49.9818,196.019199915
 11/04  19:00:00,363.127335599,35.6543925951,78.5123912358,0.0,102.000620287,77.6748002752,403.148783711,114.098637916,33.3212,255.728945796
 11/04  20:00:00,383.101334859,35.6543925951,87.1112973229,0.0,102.000620287,88.9820225341,414.175014037,133.043568491,33.3212,247.810245546
 11/04  21:00:00,374.833093902,35.6543925951,88.4920727988,0.0,102.000620287,91.6425454185,430.395722063,149.660467367,24.9909,255.744354696
 11/04  22:00:00,318.940814342,35.6543925951,85.7134724221,0.0,87.0357390804,65.871452062,554.879737275,169.165272542,16.6606,369.053864733
 11/04  23:00:00,222.391902746,35.6543925951,62.8056751455,0.0,42.6918050922,48.4199368926,399.287958002,175.061188192,8.3303,215.89646981
 11/04  24:00:00,164.362657074,30.8711170858,49.589261284,0.0,27.7269238854,30.610668775,204.741428245,78.1894070833,3.33212,123.219901161
 11/05  01:00:00,167.488100452,30.8711170858,43.4867641176,0.0,34.4311606118,33.1021868926,160.372421101,60.8403443481,3.33212,96.1999567524
 11/05  02:00:00,145.897230899,30.8711170858,39.3856277772,0.0,19.466279405,30.610668775,155.372541485,53.391839394,3.33212,98.6485820906
 11/05  03:00:00,143.696226312,30.8711170858,37.1730763829,0.0,19.466279405,30.610668775,145.250546984,47.6316063457,3.33212,94.2868206381
 11/05  04:00:00,152.367061344,30.8711170858,39.2642151418,0.0,19.466279405,30.610668775,165.407150773,38.803440422,3.33212,123.271590351
 11/05  05:00:00,167.396802217,30.8711170858,42.0567567217,0.0,19.466279405,30.610668775,201.834467019,32.1686316673,8.3303,161.335535352
 11/05  06:00:00,251.219332837,34.0599674254,51.203752959,0.0,42.6918050922,54.3732441037,262.801675866,28.2830560903,16.6606,217.858019776
 11/05  07:00:00,323.824658509,35.718327584,73.6295876695,0.0,49.3960418185,88.5934452969,536.367181483,135.390525069,24.9909,375.985756414
 11/05  08:00:00,374.271745246,35.6543925951,103.249856499,0.0,57.6566862989,112.030105488,721.641710594,155.327104606,33.3212,532.993405987
 11/05  09:00:00,312.270156856,36.2140699954,97.3858533231,0.0,50.9524495726,81.1684271793,553.605026768,109.854638339,66.8089,376.941488429
 11/05  10:00:00,255.907812937,36.309057905,86.2905664118,0.0,42.6918050922,68.9656133826,459.433015273,83.940372302,83.4695,292.023142971
 11/05  11:00:00,240.623898588,36.3619252094,74.8371493851,0.0,38.286128036,68.9656133826,405.687172771,88.0055531701,83.4695,234.212119601
 11/05  12:00:00,237.437060436,36.4010172214,72.4259635997,0.0,38.286128036,68.9656133826,351.782111401,98.1966464556,83.4695,170.115964946
 11/05  13:00:00,207.53754782,36.4319081939,61.5104664562,0.0,31.5818913096,56.727595265,347.349060409,108.927123905,75.1392,163.282736503
 11/05  14:00:00,202.448151207,36.459229236,56.3811500772,0.0,31.5818913096,56.727595265,366.4067295,130.009616005,66.8089,169.588213495
 11/05  15:00:00,198.913342865,36.485128818,52.816239185,0.0,31.5818913096,56.727595265,381.821048585,143.865795477,75.1392,162.816053108
 11/05  16:00:00,225.797903081,36.1856090506,50.7697514609,0.0,31.5818913096,61.661095265,359.906510536,138.028977288,91.7998,130.077733248
 11/05  17:00:00,262.910092552,35.6543925951,57.9045924039,0.0,31.5818913096,70.9729253606,342.413216512,130.658872315,49.9818,161.772544197
 11/05  18:00:00,349.015834942,35.6543925951,68.1506355888,0.0,80.3315023541,83.7685254822,409.797024114,170.927651537,49.9818,188.887572577
 11/05  19:00:00,364.530997324,35.6543925951,79.3941919409,0.0,102.000620287,77.6748002752,510.864650809,221.905365666,33.3212,255.638085143
 11/05  20:00:00,393.169918807,35.6543925951,87.3521886777,0.0,108.704857014,91.4735406516,489.554744198,208.924557287,33.3212,247.308986911
 11/05  21:00:00,361.445874765,35.6543925951,83.7263552155,0.0,95.2963835608,89.1510273009,482.424044903,201.791557095,24.9909,255.641587808
 11/05  22:00:00,303.587967009,35.6543925951,79.0991417871,0.0,80.3315023541,63.3799339444,573.287578208,186.800438549,16.6606,369.826539658
 11/05  23:00:00,216.258235357,35.6543925951,56.2866329961,0.0,42.6918050922,48.4199368926,406.976788863,183.181451668,8.3303,215.465037195
 11/05  24:00:00,166.837356023,30.8711170858,42.8183640622,0.0,34.4311606118,33.1021868926,193.979626718,62.0111813987,3.33212,128.63632532
 11/06  01:00:00,150.944576019,30.8711170858,38.3007090187,0.0,25.5240853573,30.610668775,177.503822462,49.5471780786,3.33212,124.624524383
 11/06  02:00:00,143.66662242,30.8711170858,38.4204751528,0.0,19.418418834,29.3649097162,137.358830297,39.8177012514,3.33212,94.2090090453
 11/06  03:00:00,135.088793308,30.8711170858,37.7749385128,0.0,12.7620426787,28.1191506574,130.2554864,32.7093546183,3.33212,94.2140117813
 11/06  04:00:00,133.885931939,30.8711170858,36.5686492259,0.0,12.7620426787,28.1191506574,127.261360133,29.7163022333,3.33212,94.2129379002
 11/06  05:00:00,142.18862563,30.8711170858,38.2929029446,0.0,12.7620426787,28.1191506574,152.946118749,26.2721584124,3.33212,123.341840337
 11/06  06:00:00,178.25032614,30.8711170858,46.7381403909,0.0,25.5240853573,30.610668775,251.808649537,23.5783574248,8.3303,219.899992112
 11/06  07:00:00,301.320487323,34.0201067961,74.4468981552,0.0,51.0481707146,78.1489452969,414.957257625,22.1993122051,16.6606,376.097345419
 11/06  08:00:00,375.465550713,35.656806754,100.566160631,0.0,64.3609230253,109.708623606,597.17404168,75.1522411012,24.9909,497.030900579
 11/06  09:00:00,313.191709276,35.6543925951,81.0109647182,0.0,51.0481707146,80.7689615957,512.290669186,96.5189044038,33.3212,382.450564782
 11/06  10:00:00,272.679107608,36.2048005685,68.322753167,0.0,51.0481707146,71.0224615957,453.825258313,99.136044512,66.8089,287.880313801
 11/06  11:00:00,214.594340962,36.2928368533,59.102552673,0.0,32.1804615127,65.7244621605,395.888821273,79.2122633949,83.4695,233.207057878
 11/06  12:00:00,207.214584547,36.3444870444,51.1395673326,0.0,32.1804615127,65.7244621605,329.058411414,75.1327919839,83.4695,170.45611943
 11/06  13:00:00,203.134944028,36.3823933624,47.7880093802,0.0,32.1804615127,65.7244621605,331.074942097,77.3971915735,83.4695,170.208250524
 11/06  14:00:00,193.824930827,36.4161058083,48.1886314319,0.0,32.1804615127,55.9779621605,317.824617484,79.5478034246,75.1392,163.137614059
 11/06  15:00:00,191.581271837,36.4453614414,45.9098273327,0.0,32.1804615127,55.9779621605,330.9455302,94.4363750225,66.8089,169.700255177
 11/06  16:00:00,189.946202428,36.4725604474,44.2219988845,0.0,32.1804615127,55.9779621605,353.797081468,115.733012185,75.1392,162.924869283
 11/06  17:00:00,221.485178088,36.1787692285,43.9666392298,0.0,32.1804615127,60.9114621605,347.884997059,125.945373275,91.7998,130.139823784
 11/06  18:00:00,282.076188851,35.6543925951,55.9695883614,0.0,32.1804615127,77.5397301883,375.802079546,136.170791515,49.9818,189.649488031
 11/06  19:00:00,355.3732577,35.6543925951,75.1655633435,0.0,77.122965704,86.2600435998,539.582545684,142.644879632,49.9818,346.955866052
 11/06  20:00:00,363.035993232,35.6543925951,75.2310160153,0.0,102.647051061,80.1663183927,425.661661232,135.590974615,33.3212,256.749486617
 11/06  21:00:00,395.611703038,35.6543925951,82.4452225333,0.0,115.40909374,92.7192997104,420.902165061,131.661193744,33.3212,255.919771316
 11/06  22:00:00,386.029044076,35.6543925951,96.3959894796,0.0,102.647051061,94.1340635361,527.250018201,129.64050053,24.9909,372.618617671
 11/06  23:00:00,300.559333092,35.6543925951,77.5210533335,0.0,77.122965704,65.871452062,428.936612151,131.139101531,16.6606,281.13691062
 11/06  24:00:00,209.644882416,35.6543925951,54.7510592733,0.0,38.286128036,48.4199368926,305.575299775,136.004607363,8.3303,161.240392412
 11/07  01:00:00,158.213794328,30.8711170858,45.6799522596,0.0,25.5240853573,30.610668775,208.827458085,82.1130608471,3.33212,123.382277238
 11/07  02:00:00,145.014001183,30.8711170858,39.8331171206,0.0,19.418418834,29.3649097162,165.158715418,67.5986734414,3.33212,94.2279219769
 11/07  03:00:00,134.600029829,30.8711170858,37.347728685,0.0,12.7620426787,28.1191506574,152.522967199,54.9534888773,3.33212,94.2373583218
 11/07  04:00:00,133.853818032,30.8711170858,36.6154921759,0.0,12.7620426787,28.1191506574,141.628652706,44.0511490673,3.33212,94.2453836388
 11/07  05:00:00,143.666260193,30.8711170858,39.2173627975,0.0,12.7620426787,28.1191506574,169.828994444,36.6010372926,3.33212,129.895837151
 11/07  06:00:00,179.591279303,30.8711170858,47.4759421183,0.0,25.5240853573,30.610668775,258.755099063,34.2242356083,8.3303,216.200563455
 11/07  07:00:00,303.22539988,34.5382949763,75.1260429527,0.0,51.0481707146,78.1489452969,424.024694073,31.3511250363,16.6606,376.012969037
 11/07  08:00:00,375.529933732,35.6580361358,99.8015800619,0.0,64.3609230253,109.708623606,598.991155475,74.4044270737,24.9909,499.595828402
 11/07  09:00:00,319.964274088,35.6543925951,87.1068976449,0.0,51.0481707146,80.7689615957,498.414096171,82.2569067723,33.3212,382.835989399
 11/07  10:00:00,294.399173076,36.2188649223,90.0930176812,0.0,51.0481707146,71.0224615957,426.161774588,67.0314188798,66.8089,292.321455708
 11/07  11:00:00,238.697287008,36.3118902398,83.1311117483,0.0,32.1804615127,65.7244621605,381.053079063,63.6391585396,83.4695,233.944420523
 11/07  12:00:00,238.754485167,36.3676103109,82.4843598688,0.0,32.1804615127,65.7244621605,325.489688014,71.4560813602,83.4695,170.564106654
 11/07  13:00:00,228.77689404,36.4076348507,73.2443769407,0.0,32.1804615127,65.7244621605,331.974211871,78.1905957635,83.4695,170.314116108
 11/07  14:00:00,231.337765273,36.4439199694,85.4610415703,0.0,32.1804615127,55.9779621605,309.299479402,68.9690518985,75.1392,165.191227503
 11/07  15:00:00,229.723425718,36.4754519955,83.8300672875,0.0,32.1804615127,55.9779621605,304.377453709,69.7084662259,66.8089,167.860087483
 11/07  16:00:00,197.768175736,36.4998602528,52.0788509029,0.0,32.1804615127,55.9779621605,329.615689604,84.6449170415,75.1392,169.831572562
 11/07  17:00:00,226.665995041,36.199536602,49.2041316881,0.0,32.1804615127,60.9114621605,322.523984514,107.027849077,91.7998,123.696335437
 11/07  18:00:00,282.106684224,35.6543925951,56.109407835,0.0,32.1804615127,77.5397301883,371.782237776,126.187314863,49.9818,195.613122913
 11/07  19:00:00,354.292552,35.6543925951,74.1633214498,0.0,77.122965704,86.2600435998,555.909398594,159.03901426,49.9818,346.888584333
 11/07  20:00:00,364.000481497,35.6543925951,76.5769832311,0.0,102.647051061,80.1663183927,470.638120721,178.893043229,33.3212,258.423877492
 11/07  21:00:00,399.553811748,35.6543925951,86.7197651366,0.0,115.40909374,92.7192997104,454.662850005,170.863870327,33.3212,250.477779678
 11/07  22:00:00,408.6199287,35.6543925951,118.913207778,0.0,102.647051061,94.1340635361,597.874501713,192.155952492,24.9909,380.727649221
 11/07  23:00:00,337.845946134,35.6543925951,114.33929509,0.0,77.122965704,65.871452062,463.496846581,165.430471138,16.6606,281.405775443
 11/07  24:00:00,224.381646835,35.6543925951,69.0744460839,0.0,38.286128036,48.4199368926,332.49320161,164.582130503,8.3303,159.580771107
 11/08  01:00:00,165.924658555,30.8711170858,53.2633547259,0.0,25.5240853573,30.610668775,201.471847355,73.0408793415,3.33212,125.098848013
 11/08  02:00:00,150.06825501,30.8711170858,44.7687808352,0.0,19.418418834,29.3649097162,154.440193757,56.8577558041,3.33212,94.2503179526
 11/08  03:00:00,138.696359289,30.8711170858,41.336054881,0.0,12.7620426787,28.1191506574,141.497362517,43.9029118885,3.33212,94.2623306288
 11/08  04:00:00,136.554076133,30.8711170858,39.2059045147,0.0,12.7620426787,28.1191506574,133.75327424,36.1464670948,3.33212,94.2746871452
 11/08  05:00:00,144.345622336,30.8711170858,40.4045701806,0.0,12.7620426787,28.1191506574,165.108536632,31.8157160339,3.33212,129.960700598
 11/08  06:00:00,179.687806163,30.8711170858,48.0684046776,0.0,25.5240853573,30.610668775,256.386183596,31.6369500046,8.3303,216.418933591
 11/08  07:00:00,302.766676734,33.9005249084,75.8588338949,0.0,51.0481707146,78.1489452969,427.206943765,29.7474940652,16.6606,380.7988497
 11/08  08:00:00,380.493727457,35.6558826263,104.78376289,0.0,64.3609230253,109.708623606,651.561428239,124.976442267,24.9909,501.594085972
 11/08  09:00:00,325.877899113,35.6543925951,93.4672705333,0.0,51.0481707146,80.7689615957,510.865377185,93.1983571228,33.3212,384.345820062
 11/08  10:00:00,304.861128594,36.2259726581,100.436710369,0.0,51.0481707146,71.0224615957,421.058492946,61.0353176531,66.8089,293.214275293
 11/08  11:00:00,258.262528112,36.3175679992,102.607361592,0.0,32.1804615127,65.7244621605,356.17667604,43.0951090934,83.4695,229.612066946
 11/08  12:00:00,284.032543603,36.3728768327,127.451457902,0.0,32.1804615127,65.7244621605,274.926713265,20.7779249387,83.4695,170.679288326
 11/08  13:00:00,298.350686568,36.4421213531,141.834116377,0.0,32.1804615127,65.7244621605,261.252362771,7.3658343349,83.4695,170.417028437
 11/08  14:00:00,290.191886935,36.4668822225,143.061283483,0.0,32.1804615127,55.9779621605,248.605779517,3.3002187417,75.1392,170.166360776
 11/08  15:00:00,290.756320693,36.4784108494,143.374095012,0.0,32.1804615127,55.9779621605,239.828931175,3.08413547495,66.8089,169.9358957
 11/08  16:00:00,291.755919167,36.5045441095,144.453199683,0.0,32.1804615127,55.9779621605,241.867232822,3.61333673022,75.1392,163.114696091
 11/08  17:00:00,306.551431101,36.2048738322,127.965955013,0.0,32.1804615127,60.9114621605,227.163721788,5.09448622573,91.7998,130.269435562
 11/08  18:00:00,335.63286103,35.6558306565,108.850856685,0.0,32.1804615127,77.5397301883,258.420656456,12.6662815473,49.9818,195.772574909
