Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  19:00:00,376.763400285,35.6928582519,96.2512501689,0.0,77.122965704,86.2600435998,420.211829392,23.4624885007,49.9818,346.767540892
 11/08  20:00:00,373.278097218,35.6544505426,85.4808169321,0.0,102.647051061,80.1663183927,330.780448548,37.5791936722,33.3212,259.880054875
 11/08  21:00:00,416.624161355,35.6543925951,103.427363096,0.0,115.40909374,92.7192997104,350.131684556,61.9404017229,33.3212,254.870082833
 11/08  22:00:00,407.590664874,35.6543925951,117.816108506,0.0,102.647051061,94.1340635361,512.887266647,111.842735449,24.9909,376.053631197
 11/08  23:00:00,321.183093842,35.6853659554,98.1024140834,0.0,77.122965704,65.871452062,384.806497853,83.6175695585,16.6606,284.528328294
 11/08  24:00:00,225.345824314,35.6643995481,70.4355799581,0.0,38.286128036,48.4199368926,273.651950648,106.120389127,8.3303,159.201261522
 11/09  01:00:00,171.804394618,30.8711170858,59.1951896949,0.0,25.5240853573,30.610668775,206.945499869,74.2398940557,3.33212,129.373485813
 11/09  02:00:00,157.371389006,30.8711170858,52.1402720616,0.0,19.418418834,29.3649097162,162.188868243,63.9551656317,3.33212,94.901582611
 11/09  03:00:00,144.001706085,30.8711170858,46.6649475027,0.0,12.7620426787,28.1191506574,162.331009524,64.6937603667,3.33212,94.3051291575
 11/09  04:00:00,141.045260031,30.8711170858,43.681670746,0.0,12.7620426787,28.1191506574,156.639869957,59.0069724333,3.33212,94.3007775238
 11/09  05:00:00,147.782229127,30.8711170858,43.8004252858,0.0,12.7620426787,28.1191506574,185.032051202,51.6698731002,3.33212,130.030058102
 11/09  06:00:00,183.917679337,30.8711170858,52.2893889754,0.0,25.5240853573,30.610668775,267.384284423,42.4636537806,8.3303,216.590330642
 11/09  07:00:00,308.624141845,34.6977374933,80.9367859768,0.0,51.0481707146,78.1489452969,432.961869416,35.814355395,16.6606,380.486914021
 11/09  08:00:00,382.854830615,35.6582432944,107.16896397,0.0,64.3609230253,109.708623606,661.801781858,133.186063217,24.9909,503.624818641
 11/09  09:00:00,325.419191104,35.6543925951,93.0203711094,0.0,51.0481707146,80.7689615957,514.151383556,94.1059742247,33.3212,386.724209331
 11/09  10:00:00,296.308386093,36.2283007112,91.9010018966,0.0,51.0481707146,71.0224615957,424.029740258,61.3315868988,66.8089,295.889253359
 11/09  11:00:00,250.190330343,36.317876969,94.6047592402,0.0,32.1804615127,65.7244621605,353.768978809,43.2009727307,83.4695,227.098506079
 11/09  12:00:00,265.65425312,36.3692405959,109.244543875,0.0,32.1804615127,65.7244621605,280.847704407,24.7587725374,83.4695,172.61943187
 11/09  13:00:00,300.036602208,36.4043020342,143.164396054,0.0,32.1804615127,65.7244621605,264.97947185,9.22678338964,83.4695,172.28318846
 11/09  14:00:00,289.889383095,36.4356760469,141.963635766,0.0,32.1804615127,55.9779621605,247.335747226,5.4990858867,75.1392,166.697461339
 11/09  15:00:00,292.102463871,36.4646582078,143.457738315,0.0,32.1804615127,55.9779621605,242.840130763,6.01368219203,66.8089,170.017548571
 11/09  16:00:00,293.912748455,36.4944971471,146.074072132,0.0,32.1804615127,55.9779621605,251.47354794,6.30243519253,75.1392,170.031912748
 11/09  17:00:00,301.175025721,36.1962452241,121.339561787,0.0,32.1804615127,60.9114621605,226.675657991,4.51721597867,91.7998,130.358642012
 11/09  18:00:00,324.906421781,35.6543925951,97.4133892399,0.0,32.1804615127,77.5397301883,251.338389913,12.4262939283,49.9818,188.930295984
 11/09  19:00:00,358.552625693,35.6778787166,77.9334494752,0.0,77.122965704,86.2600435998,427.839625232,27.5833562441,49.9818,350.274468988
 11/09  20:00:00,351.126440281,35.6543925951,63.3782710589,0.0,102.647051061,80.1663183927,366.069014434,74.2662201266,33.3212,258.481594307
 11/09  21:00:00,400.113318452,35.6543925951,86.9682665822,0.0,115.40909374,92.7192997104,382.552292899,92.9729054225,33.3212,256.258187477
 11/09  22:00:00,399.948782383,35.6543925951,110.383047493,0.0,102.647051061,94.1340635361,491.203600798,82.6665748707,24.9909,383.546125927
 11/09  23:00:00,315.185271397,35.6827455101,92.2020405326,0.0,77.122965704,65.871452062,386.987857555,88.1050780378,16.6606,282.222179517
 11/09  24:00:00,220.9067984,35.6642021535,66.088972504,0.0,38.286128036,48.4199368926,274.119560321,104.225030556,8.3303,161.564229764
 11/10  01:00:00,167.723917714,30.8711170858,55.1692555017,0.0,25.5240853573,30.610668775,213.924103352,80.5185427571,3.33212,130.073440595
 11/10  02:00:00,156.117548189,30.8711170858,50.9809207554,0.0,19.418418834,29.3649097162,150.464253159,52.8071700938,3.33212,94.3249630655
 11/10  03:00:00,146.615077318,30.8711170858,49.4358457868,0.0,12.7620426787,28.1191506574,135.297382801,37.6228479979,3.33212,94.342414803
 11/10  04:00:00,145.340610321,30.8711170858,48.1745199136,0.0,12.7620426787,28.1191506574,130.703029972,33.0459306479,3.33212,94.3249793242
 11/10  05:00:00,155.755425579,32.4655422556,49.7785125197,0.0,12.7620426787,28.1191506574,158.417984485,24.994426059,3.33212,130.091438426
 11/10  06:00:00,189.983817094,31.6683296707,57.1478147458,0.0,25.5240853573,30.610668775,257.918025755,32.5144001502,8.3303,217.073325605
 11/10  07:00:00,318.577489792,34.6977374933,87.6238601372,0.0,51.0481707146,78.1489452969,431.865140138,31.5329830903,16.6606,383.671557048
 11/10  08:00:00,397.68288077,35.6627897354,122.316384164,0.0,64.3609230253,109.708623606,552.650387231,23.9792977292,24.9909,503.680189502
 11/10  09:00:00,373.283591232,35.6543925951,139.86851352,0.0,51.0481707146,80.7689615957,431.233793435,8.55203381632,33.3212,389.360559619
 11/10  10:00:00,349.777399149,36.214871666,143.828181181,0.0,51.0481707146,71.0224615957,362.179946132,1.8566976339,66.8089,293.514348498
 11/10  11:00:00,303.513415899,36.3025604009,145.472512797,0.0,32.1804615127,65.7244621605,322.656077096,4.56282113225,83.4695,234.623755964
 11/10  12:00:00,304.11268831,36.3537860099,144.907677475,0.0,32.1804615127,65.7244621605,259.454594243,5.08862916086,83.4695,170.896465082
 11/10  13:00:00,302.666506744,36.3915188623,143.75595517,0.0,32.1804615127,65.7244621605,259.542593361,5.43382640561,83.4695,170.639266955
 11/10  14:00:00,292.023611884,36.4244992609,142.189328069,0.0,32.1804615127,55.9779621605,251.355573592,5.82974438176,75.1392,170.38662921
 11/10  15:00:00,291.313942303,36.4533569916,140.694529793,0.0,32.1804615127,55.9779621605,243.307679012,6.36361508257,66.8089,170.13516393
 11/10  16:00:00,291.132528934,36.4802381003,140.219424572,0.0,32.1804615127,55.9779621605,251.83560409,6.55205497127,75.1392,170.144349119
 11/10  17:00:00,323.474922863,36.1870204062,140.957838986,0.0,32.1804615127,60.9114621605,226.657947646,4.43255633654,91.7998,130.42559131
 11/10  18:00:00,371.645185431,35.6737277281,140.518280315,0.0,32.1804615127,77.5397301883,246.476398272,7.4090167759,49.9818,189.085581496
 11/10  19:00:00,423.375678969,35.7249778877,138.192557302,0.0,77.122965704,86.2600435998,409.000191362,8.11632062367,49.9818,350.902070738
 11/10  20:00:00,429.709813189,35.6685036023,137.799768177,0.0,102.647051061,80.1663183927,305.427318729,6.5549252088,33.3212,265.55119352
 11/10  21:00:00,454.325032671,35.6579422981,136.95044175,0.0,115.40909374,92.7192997104,296.852733332,6.40837339973,33.3212,257.123159932
 11/10  22:00:00,429.546834712,35.712537224,135.502785105,0.0,102.647051061,94.1340635361,408.333823617,6.96853686094,24.9909,376.374386756
 11/10  23:00:00,364.705861393,35.7863634393,136.835174319,0.0,77.122965704,65.871452062,316.252396981,9.7449314177,16.6606,289.846865563
 11/10  24:00:00,298.300208062,35.7622006573,138.419674117,0.0,38.286128036,48.4199368926,183.592873806,13.6538911281,8.3303,161.608682678
 11/11  01:00:00,221.11088834,33.2627548405,91.6426334786,0.0,34.4311606118,33.1021868926,127.154533665,0.0229315470539,3.33212,123.799482118
 11/11  02:00:00,186.985003858,30.8711170858,62.682912104,0.0,34.4311606118,33.1021868926,104.135843037,0.0,3.33212,100.803723037
 11/11  03:00:00,187.631199207,30.8711170858,80.8130081533,0.0,19.466279405,30.610668775,97.8247682546,0.0,3.33212,94.4926482546
 11/11  04:00:00,220.88586173,33.2627548405,108.836676498,0.0,19.466279405,30.610668775,104.198320613,0.0665866510972,3.33212,100.799613962
 11/11  05:00:00,167.431991395,30.8711170858,54.0008309681,0.0,19.466279405,30.610668775,132.681607809,0.0,3.33212,129.349487809
 11/11  06:00:00,218.997759328,33.2627548405,88.2041539759,0.0,19.466279405,30.610668775,166.601675379,0.0799275080156,8.3303,158.191447871
 11/11  07:00:00,313.306527025,34.5382949763,111.502691863,0.0,42.6918050922,54.3732441037,247.862285618,0.192509944364,16.6606,231.009175674
 11/11  08:00:00,379.06739624,35.9431356635,136.617729511,0.0,49.3960418185,88.5934452969,412.245629318,10.0444305437,24.9909,377.210298775
 11/11  09:00:00,407.149660371,35.7104578126,132.55379643,0.0,57.6566862989,112.030105488,583.136722801,5.59252186774,33.3212,544.223000934
 11/11  10:00:00,352.106897363,36.2165286988,133.148682708,0.0,50.9524495726,81.1684271793,460.939892159,2.91193462783,66.8089,391.219057531
 11/11  11:00:00,308.884496516,36.3462553972,135.101158109,0.0,42.6918050922,68.9656133826,388.497608925,7.16640864985,83.4695,297.861700276
 11/11  12:00:00,305.649878046,36.3890701734,135.122968267,0.0,38.286128036,68.9656133826,327.346056882,8.29061594635,83.4695,235.585940935
 11/11  13:00:00,304.339467543,36.433515024,133.727133691,0.0,38.286128036,68.9656133826,262.543949934,8.31580793466,83.4695,170.758642
 11/11  14:00:00,287.956758248,36.4274674554,137.095456712,0.0,31.5818913096,56.727595265,255.453621089,9.56233497009,75.1392,170.752086119
 11/11  15:00:00,293.291790893,36.4562271647,143.86870748,0.0,31.5818913096,56.727595265,247.625310673,10.571562528,66.8089,170.244848144
 11/11  16:00:00,294.529247815,36.4822454276,145.910749502,0.0,31.5818913096,56.727595265,256.342404911,10.9564998631,75.1392,170.246705048
 11/11  17:00:00,321.413014085,36.1868943542,142.028266405,0.0,31.5818913096,61.661095265,234.057024239,11.7782896549,91.7998,130.478934584
 11/11  18:00:00,327.953298391,35.6595433596,108.108163631,0.0,31.5818913096,70.9729253606,236.004435476,23.5697077439,49.9818,162.452927732
 11/11  19:00:00,352.943729534,35.691341087,72.0654972621,0.0,80.3315023541,83.7685254822,292.570208986,45.7351257551,49.9818,196.853283231
 11/11  20:00:00,361.833819375,35.6543925951,77.3045512316,0.0,102.000620287,77.6748002752,344.844091855,53.4952892391,33.3212,258.027602616
 11/11  21:00:00,396.589615535,35.6543925951,91.5937429942,0.0,108.704857014,91.4735406516,352.813826579,63.5038955655,33.3212,255.988731014
 11/11  22:00:00,382.416713619,35.6550963522,105.58137531,0.0,95.2963835608,89.1510273009,357.432176162,72.3049177503,24.9909,260.136358412
 11/11  23:00:00,331.151414627,35.654741102,107.515662265,0.0,80.3315023541,63.3799339444,469.901999273,73.2341782046,16.6606,380.007221068
 11/11  24:00:00,240.86433143,35.6543925951,81.6483531744,0.0,42.6918050922,48.4199368926,326.491120668,101.445789264,8.3303,216.715031405
 11/12  01:00:00,189.371650924,30.8711170858,65.4006427025,0.0,34.4311606118,33.1021868926,224.753137185,91.0428773097,3.33212,130.378139876
 11/12  02:00:00,182.927532324,30.8711170858,58.9787611753,0.0,34.4311606118,33.1021868926,177.400034997,73.2358026692,3.33212,100.832112328
 11/12  03:00:00,161.501504188,30.8711170858,55.0587571043,0.0,19.466279405,30.610668775,158.206101175,60.3422703213,3.33212,94.5317108538
 11/12  04:00:00,159.055678919,30.8711170858,52.6236252874,0.0,19.466279405,30.610668775,155.776733116,51.609344572,3.33212,100.835268544
 11/12  05:00:00,166.688967687,30.8711170858,53.679371584,0.0,19.466279405,30.610668775,178.033642452,44.4762179215,3.33212,130.225304531
 11/12  06:00:00,181.417018642,30.8711170858,56.1726222709,0.0,19.466279405,30.610668775,207.411881786,37.0456052812,8.3303,162.035976505
 11/12  07:00:00,265.053189935,34.6977374933,67.2954336491,0.0,42.6918050922,54.3732441037,274.671302076,31.7783948295,16.6606,226.232307246
 11/12  08:00:00,332.649062909,35.8590341239,94.4525339383,0.0,49.3960418185,88.5934452969,448.212470586,37.6476410979,24.9909,385.573929488
 11/12  09:00:00,393.606688049,35.665778099,123.611649199,0.0,57.6566862989,112.030105488,618.251899796,41.9880421598,33.3212,542.942657636
 11/12  10:00:00,311.371980982,36.2297076671,97.029315896,0.0,50.9524495726,81.1684271793,503.257676598,45.5445948343,66.8089,390.904181764
 11/12  11:00:00,240.496325722,36.3178994043,71.1947297409,0.0,42.6918050922,68.9656133826,427.34308446,47.7462634865,83.4695,296.127320973
 11/12  12:00:00,226.938689151,36.3657642684,61.3792865971,0.0,38.286128036,68.9656133826,378.642945908,55.3429974174,83.4695,239.83044849
 11/12  13:00:00,218.176026466,36.4018770181,53.4068500787,0.0,38.286128036,68.9656133826,320.430101557,64.0928911952,83.4695,172.867710362
 11/12  14:00:00,201.7457583,36.4309628267,55.9614859105,0.0,31.5818913096,56.727595265,316.085658228,70.0854973313,75.1392,170.860960897
 11/12  15:00:00,197.626157689,36.4561658187,51.844183201,0.0,31.5818913096,56.727595265,312.153373331,74.9885983187,66.8089,170.355875013
 11/12  16:00:00,194.63643817,36.4792675295,48.8544869467,0.0,31.5818913096,56.727595265,328.852458017,83.357195802,75.1392,170.356062215
 11/12  17:00:00,227.117287069,36.1821358015,46.7945350898,0.0,31.5818913096,61.661095265,311.180354944,88.8439838169,91.7998,130.536571127
 11/12  18:00:00,277.07797763,35.6543925951,58.3514064275,0.0,31.5818913096,70.9729253606,305.67344748,93.1314761978,49.9818,162.560171282
 11/12  19:00:00,352.851809709,35.6543925951,72.3592177738,0.0,80.3315023541,83.7685254822,344.39311816,97.3885121122,49.9818,197.022806048
 11/12  20:00:00,371.143111888,35.6543925951,86.6837442218,0.0,102.000620287,77.6748002752,391.028949111,93.7268071014,33.3212,263.98094201
 11/12  21:00:00,402.192523464,35.6543925951,97.1867742723,0.0,108.704857014,91.4735406516,380.857682245,90.5575124685,33.3212,256.978969776
 11/12  22:00:00,375.345429845,35.6543925951,98.4936533666,0.0,95.2963835608,89.1510273009,379.032502934,95.0541952999,24.9909,258.987407634
 11/12  23:00:00,318.189065505,35.6543925951,94.5177335621,0.0,80.3315023541,63.3799339444,495.805411084,102.339670038,16.6606,376.805141046
 11/12  24:00:00,229.105224579,35.6543925951,69.8892231177,0.0,42.6918050922,48.4199368926,337.903736898,106.835498889,8.3303,222.737938009
 11/13  01:00:00,168.052847394,30.8711170858,55.552809699,0.0,25.5240853573,30.610668775,216.740720072,83.1483146007,3.33212,130.260285472
 11/13  02:00:00,153.322167992,30.8711170858,48.1953995943,0.0,19.418418834,29.3649097162,167.171465693,69.4037027872,3.33212,94.4356429059
 11/13  03:00:00,142.500043176,30.8711170858,45.3027734388,0.0,12.7620426787,28.1191506574,161.63156707,58.4012432301,3.33212,99.8982038403
 11/13  04:00:00,141.084382376,30.8711170858,43.8945241064,0.0,12.7620426787,28.1191506574,148.210171271,49.6020185144,3.33212,95.2760327564
 11/13  05:00:00,148.752248161,30.8711170858,44.9840449118,0.0,12.7620426787,28.1191506574,176.076092675,42.4540174291,3.33212,130.289955246
 11/13  06:00:00,184.34421229,30.8711170858,52.9512179828,0.0,25.5240853573,30.610668775,268.506820312,38.2702136499,8.3303,221.906306662
 11/13  07:00:00,312.026384608,34.8571800102,81.6476732685,0.0,51.0481707146,78.1489452969,433.018649929,35.4957625946,16.6606,380.862287334
 11/13  08:00:00,381.580420053,35.6595828556,107.119828847,0.0,64.3609230253,109.708623606,592.384979701,56.3616784084,24.9909,511.032401293
 11/13  09:00:00,312.82974828,35.6543925951,80.920464526,0.0,51.0481707146,80.7689615957,499.436491029,70.0804251618,33.3212,396.034865868
 11/13  10:00:00,273.728262324,36.2176359319,69.5640974885,0.0,51.0481707146,71.0224615957,443.512553964,79.4078595481,66.8089,297.295794416
 11/13  11:00:00,211.680591176,36.3072175941,56.246004825,0.0,32.1804615127,65.7244621605,407.8366617,89.070859093,83.4695,235.296302607
 11/13  12:00:00,205.397858161,36.3585028793,49.3266863679,0.0,32.1804615127,65.7244621605,343.863302249,89.1518800173,83.4695,171.241922232
 11/13  13:00:00,203.38024062,36.3954472716,47.9942197292,0.0,32.1804615127,65.7244621605,361.155724309,99.8679863244,83.4695,177.818237985
 11/13  14:00:00,192.599288575,36.4274152998,46.8560531816,0.0,32.1804615127,55.9779621605,369.101588266,123.250998038,75.1392,170.711390228
 11/13  15:00:00,191.18997266,36.4550006923,45.403316405,0.0,32.1804615127,55.9779621605,370.974478307,133.702303665,66.8089,170.463274642
 11/13  16:00:00,191.885811423,36.4811653215,46.1151830534,0.0,32.1804615127,55.9779621605,368.548180564,122.946227546,75.1392,170.462753018
 11/13  17:00:00,226.849006683,36.1851396167,46.4905132099,0.0,32.1804615127,60.9114621605,353.196593286,130.791107741,91.7998,130.605685545
 11/13  18:00:00,282.877381565,35.6543925951,56.6044168893,0.0,32.1804615127,77.5397301883,422.181705633,175.638474795,49.9818,196.561430839
 11/13  19:00:00,354.818869456,35.6543925951,74.3545157352,0.0,77.122965704,86.2600435998,594.19591903,191.404314402,49.9818,352.809804628
 11/13  20:00:00,361.697666941,35.6543925951,73.6409080671,0.0,102.647051061,80.1663183927,471.831584246,172.01569878,33.3212,266.494685466
 11/13  21:00:00,393.849625227,35.6543925951,80.3552035729,0.0,115.40909374,92.7192997104,469.132407564,177.770685833,33.3212,258.040521732
 11/13  22:00:00,384.271041216,35.6543925951,94.3388940821,0.0,102.647051061,94.1340635361,573.04837863,160.959229055,24.9909,387.098249575
 11/13  23:00:00,298.145381616,35.6543925951,74.1916273335,0.0,77.122965704,65.871452062,561.923676085,256.283027163,16.6606,288.980048923
 11/13  24:00:00,206.954925573,35.6543925951,50.6229513599,0.0,38.286128036,48.4199368926,411.272270469,245.43441528,8.3303,157.507555189
 11/14  01:00:00,154.835072101,30.8711170858,42.1636495647,0.0,25.5240853573,30.610668775,188.108164544,54.4519565493,3.33212,130.324087994
 11/14  02:00:00,141.552027196,30.8711170858,36.1698062033,0.0,19.418418834,29.3649097162,151.498639415,47.3956693892,3.33212,100.770850026
 11/14  03:00:00,131.293590751,30.8711170858,33.8103757671,0.0,12.7620426787,28.1191506574,136.446912462,38.6429116824,3.33212,94.47188078
 11/14  04:00:00,130.486393342,30.8711170858,33.0405380689,0.0,12.7620426787,28.1191506574,134.977207065,30.8678226037,3.33212,100.777264462
 11/14  05:00:00,139.314008233,30.8711170858,34.6695781007,0.0,12.7620426787,28.1191506574,156.632309581,27.6365754504,3.33212,125.663614131
 11/14  06:00:00,175.700278021,30.8711170858,43.4051739306,0.0,25.5240853573,30.610668775,257.541416942,26.3591696357,8.3303,222.851947306
 11/14  07:00:00,300.941320198,33.4620579867,70.9437018076,0.0,51.0481707146,78.1489452969,429.942322854,26.1467332772,16.6606,387.134989577
 11/14  08:00:00,373.610066303,35.6544741051,96.4816464077,0.0,64.3609230253,109.708623606,679.46552765,143.987324149,24.9909,510.487303501
 11/14  09:00:00,317.155671195,35.6543925951,83.8869545783,0.0,51.0481707146,80.7689615957,541.327405846,111.835847359,33.3212,396.170358487
 11/14  10:00:00,292.902036426,36.2135949965,88.37736785,0.0,51.0481707146,71.0224615957,456.254260841,89.4940659276,66.8089,299.951294913
 11/14  11:00:00,243.296545896,36.3050455407,87.7049824662,0.0,32.1804615127,65.7244621605,371.258158387,52.2591564806,83.4695,235.529501906
 11/14  12:00:00,267.84473665,36.3589808026,111.503913553,0.0,32.1804615127,65.7244621605,283.700490999,24.2507767119,83.4695,175.980214287
 11/14  13:00:00,299.240973428,36.3998935067,143.068622954,0.0,32.1804615127,65.7244621605,268.50810299,11.7339875105,83.4695,173.304615479
 11/14  14:00:00,291.004850917,36.4354587481,144.260359014,0.0,32.1804615127,55.9779621605,253.407619004,7.44394087723,75.1392,170.824478126
 11/14  15:00:00,291.454131013,36.4664135712,144.510297522,0.0,32.1804615127,55.9779621605,242.578907214,5.19647682688,66.8089,170.573530387
 11/14  16:00:00,288.245851385,36.4937658766,141.354314158,0.0,32.1804615127,55.9779621605,251.698883423,5.98591777438,75.1392,170.573765649
 11/14  17:00:00,289.967200852,36.1957703771,108.874459452,0.0,32.1804615127,60.9114621605,234.044521998,9.80349887229,91.7998,132.441223126
 11/14  18:00:00,310.707936437,35.6543925951,84.2408884067,0.0,32.1804615127,77.5397301883,266.74950681,20.3708877017,49.9818,196.396819108
 11/14  19:00:00,375.771552211,35.671836408,95.35347831,0.0,77.122965704,86.2600435998,435.327408678,25.3395525691,49.9818,360.006056109
 11/14  20:00:00,379.36017025,35.6543925951,91.9074905389,0.0,102.647051061,80.1663183927,321.096426824,28.3875998671,33.3212,259.387626956
 11/14  21:00:00,413.488003346,35.6543925951,100.734416591,0.0,115.40909374,92.7192997104,330.203177082,30.937362082,33.3212,265.944615
 11/14  22:00:00,410.890879345,35.6543925951,121.586369073,0.0,102.647051061,94.1340635361,441.831835312,31.5510828479,24.9909,385.289852464
 11/14  23:00:00,317.249156288,35.6831904041,94.300143669,0.0,77.122965704,65.871452062,342.825551526,37.6193758575,16.6606,288.545575668
 11/14  24:00:00,224.31108411,35.6683771092,69.564755468,0.0,38.286128036,48.4199368926,217.331116944,48.6593236218,8.3303,160.341493323
 11/15  01:00:00,172.47111766,30.8711170858,59.9231707954,0.0,25.5240853573,30.610668775,185.46806744,51.8094992193,3.33212,130.326448221
 11/15  02:00:00,157.268543811,30.8711170858,52.0722681923,0.0,19.418418834,29.3649097162,162.517278689,58.3807517597,3.33212,100.804406929
 11/15  03:00:00,144.946646584,30.8711170858,47.6706977685,0.0,12.7620426787,28.1191506574,153.515130132,55.6791260452,3.33212,94.5038840864
 11/15  04:00:00,141.221703766,30.8711170858,43.8961699397,0.0,12.7620426787,28.1191506574,165.615456456,61.4723712641,3.33212,100.810965192
 11/15  05:00:00,147.438508233,30.8711170858,43.4579826048,0.0,12.7620426787,28.1191506574,194.793600368,61.0357314629,3.33212,130.425748906
 11/15  06:00:00,185.885114963,33.2627548405,51.8864218684,0.0,25.5240853573,30.610668775,280.898131709,47.4274456695,8.3303,225.14038604
 11/15  07:00:00,309.87042013,33.9005249084,80.2192535361,0.0,51.0481707146,78.1489452969,441.627952152,38.228234799,16.6606,386.739117353
 11/15  08:00:00,382.846721357,35.6575888359,107.417009534,0.0,64.3609230253,109.708623606,662.271942969,123.515716352,24.9909,513.765326617
 11/15  09:00:00,326.153207955,35.6543925951,93.7549624379,0.0,51.0481707146,80.7689615957,530.362624278,103.643022026,33.3212,393.398402252
 11/15  10:00:00,303.531706472,36.222395366,99.0737966662,0.0,51.0481707146,71.0224615957,445.837515171,75.4997408005,66.8089,303.528874371
 11/15  11:00:00,251.623674611,36.312929343,96.0052062408,0.0,32.1804615127,65.7244621605,370.29788209,51.0413453345,83.4695,235.787036755
 11/15  12:00:00,254.847888463,36.3672349739,98.584434247,0.0,32.1804615127,65.7244621605,291.565385464,36.6414009864,83.4695,171.454484478
 11/15  13:00:00,292.729037353,36.4071882233,136.697927512,0.0,32.1804615127,65.7244621605,277.898936065,16.3859437507,83.4695,178.043492314
 11/15  14:00:00,289.51681346,36.4462090816,142.784701503,0.0,32.1804615127,55.9779621605,254.73728864,8.66219056094,75.1392,170.935898079
 11/15  15:00:00,290.573308717,36.4759056756,143.756242541,0.0,32.1804615127,55.9779621605,244.685796474,7.19216923186,66.8089,170.684727242
 11/15  16:00:00,275.688895034,36.5019815429,129.041476125,0.0,32.1804615127,55.9779621605,256.117202595,10.2931711082,75.1392,170.684831487
 11/15  17:00:00,242.661986909,36.2011532649,62.1725825931,0.0,32.1804615127,60.9114621605,263.025467584,33.938412555,91.7998,137.28725503
 11/15  18:00:00,297.699488302,35.6545317628,71.5422731739,0.0,32.1804615127,77.5397301883,305.458637861,58.5669216008,49.9818,196.90991626
 11/15  19:00:00,375.852149129,35.6876316033,95.5966701554,0.0,77.122965704,86.2600435998,469.342425018,65.2438864602,49.9818,354.116738557
 11/15  20:00:00,384.830282371,35.6543925951,96.9716017421,0.0,102.647051061,80.1663183927,387.719952485,87.2624686775,33.3212,267.136283807
 11/15  21:00:00,419.964408714,35.6543925951,106.752581729,0.0,115.40909374,92.7192997104,380.392129727,88.4366507376,33.3212,258.63427899
 11/15  22:00:00,411.71381258,35.6543925951,122.057723737,0.0,102.647051061,94.1340635361,501.82229257,88.1532157239,24.9909,388.678176846
 11/15  23:00:00,323.348386938,35.6838204991,100.306473074,0.0,77.122965704,65.871452062,393.753300451,84.6490643287,16.6606,292.443636122
 11/15  24:00:00,228.583361531,35.6676232447,73.7520410451,0.0,38.286128036,48.4199368926,256.757225536,86.2270295231,8.3303,162.199896013
 11/16  01:00:00,174.229509358,30.8711170858,61.6263085156,0.0,25.5240853573,30.610668775,212.845088557,79.0726066447,3.33212,130.440361912
 11/16  02:00:00,159.63956126,30.8711170858,54.4203002647,0.0,19.418418834,29.3649097162,170.819654994,66.6448328044,3.33212,100.842702189
 11/16  03:00:00,148.598921748,30.8711170858,51.3197995346,0.0,12.7620426787,28.1191506574,152.020943589,54.15277065,3.33212,94.5360529392
 11/16  04:00:00,144.832638219,30.8711170858,47.5694015321,0.0,12.7620426787,28.1191506574,151.588216988,47.4045633443,3.33212,100.851533643
 11/16  05:00:00,152.6637687,30.8711170858,48.8163392678,0.0,12.7620426787,28.1191506574,175.095825163,41.2862356599,3.33212,130.477469503
 11/16  06:00:00,191.307989545,33.2627548405,57.4450179183,0.0,25.5240853573,30.610668775,270.580378204,36.894268811,8.3303,225.355809393
 11/16  07:00:00,315.938289868,34.2194099423,86.0954452849,0.0,51.0481707146,78.1489452969,439.358644702,33.9418788099,16.6606,388.756165892
 11/16  08:00:00,387.189086801,35.6593076917,112.51949241,0.0,64.3609230253,109.708623606,606.672152003,67.6532260723,24.9909,514.028025931
 11/16  09:00:00,315.20694689,35.6543925951,83.13971008,0.0,51.0481707146,80.7689615957,516.580817652,87.7040972109,33.3212,395.555520441
 11/16  10:00:00,270.165589043,36.2171623135,65.8263967669,0.0,51.0481707146,71.0224615957,479.808537688,110.252747673,66.8089,302.746890015
 11/16  11:00:00,211.19249251,36.3054578858,55.5287298011,0.0,32.1804615127,65.7244621605,444.985332051,125.517538679,83.4695,235.998293372
 11/16  12:00:00,205.472365016,36.3560142872,49.0615861514,0.0,32.1804615127,65.7244621605,411.574035362,149.663004595,83.4695,178.441530768
 11/16  13:00:00,202.815014276,36.3933849068,47.0601148389,0.0,32.1804615127,65.7244621605,418.552929697,162.677442555,83.4695,172.405987142
 11/16  14:00:00,192.226929394,36.4239348881,46.1693947955,0.0,32.1804615127,55.9779621605,415.248114959,163.31637539,75.1392,176.792539568
 11/16  15:00:00,189.373439433,36.4509559034,43.2342398181,0.0,32.1804615127,55.9779621605,416.734496987,179.136766709,66.8089,170.788830277
 11/16  16:00:00,189.70223781,36.4768985239,43.5688720737,0.0,32.1804615127,55.9779621605,415.615880536,169.682425586,75.1392,170.79425495
 11/16  17:00:00,225.603124325,36.1800033205,44.9323886363,0.0,32.1804615127,60.9114621605,388.730348249,161.248443399,91.7998,135.682104849
 11/16  18:00:00,281.792418073,35.6543925951,55.3940865688,0.0,32.1804615127,77.5397301883,403.055064195,154.197064086,49.9818,198.876200109
 11/16  19:00:00,350.352110747,35.6543925951,69.9117071975,0.0,77.122965704,86.2600435998,562.00103197,157.255274517,49.9818,354.763957454
 11/16  20:00:00,356.756989645,35.6543925951,68.6488829434,0.0,102.647051061,80.1663183927,471.600604918,170.813178531,33.3212,267.466226387
 11/16  21:00:00,388.207218309,35.6543925951,74.599443308,0.0,115.40909374,92.7192997104,485.345811592,188.029562294,33.3212,263.995049298
 11/16  22:00:00,377.398610157,35.6543925951,87.1806257112,0.0,102.647051061,94.1340635361,612.586647923,198.090697356,24.9909,389.505050567
 11/16  23:00:00,294.248495127,35.6543925951,70.5393301129,0.0,77.122965704,65.871452062,505.532621527,194.832311666,16.6606,294.039709862
 11/16  24:00:00,204.945242695,35.6543925951,49.2038999868,0.0,38.286128036,48.4199368926,382.534723991,210.730128173,8.3303,163.474295818
 11/17  01:00:00,153.724663181,30.8711170858,41.0986338984,0.0,25.5240853573,30.610668775,196.53069262,62.6652855644,3.33212,130.533287056
 11/17  02:00:00,141.835068372,30.8711170858,36.5434016615,0.0,19.418418834,29.3649097162,146.668611808,48.7645334277,3.33212,94.5719583805
 11/17  03:00:00,131.976079232,30.8711170858,34.6023027063,0.0,12.7620426787,28.1191506574,143.065864651,38.8470514677,3.33212,100.886693183
 11/17  04:00:00,131.149571329,30.8711170858,33.7940096642,0.0,12.7620426787,28.1191506574,129.553284744,31.6440262556,3.33212,94.5771384882
 11/17  05:00:00,140.457024888,30.8711170858,35.9110984086,0.0,12.7620426787,28.1191506574,161.563028879,26.5132172039,3.33212,131.717691675
 11/17  06:00:00,176.816540977,30.8711170858,44.6162473523,0.0,25.5240853573,30.610668775,262.061735723,24.9605489892,8.3303,228.770886734
 11/17  07:00:00,302.302363338,33.5417792452,72.3439424508,0.0,51.0481707146,78.1489452969,429.556659072,23.2862503036,16.6606,389.609808769
 11/17  08:00:00,371.284128753,35.6578465399,95.0154927564,0.0,64.3609230253,109.708623606,652.122630959,107.721113177,24.9909,519.410617782
 11/17  09:00:00,300.134990778,35.6543925951,66.7521640492,0.0,51.0481707146,80.7689615957,582.193959093,153.304400002,33.3212,395.568359091
 11/17  10:00:00,257.180529748,36.1751405238,52.1655299811,0.0,51.0481707146,71.0224615957,555.714328963,184.569733991,66.8089,304.335694972
 11/17  11:00:00,198.18163374,36.2911225788,42.0359245603,0.0,32.1804615127,65.7244621605,489.307570698,169.614489543,83.4695,236.223581156
 11/17  12:00:00,195.878050816,36.3430932466,39.2734558762,0.0,32.1804615127,65.7244621605,417.423731796,155.39206617,83.4695,178.562165626
 11/17  13:00:00,194.873687425,36.3798061511,39.0437960399,0.0,32.1804615127,65.7244621605,415.743100308,160.857606861,83.4695,171.415993448
 11/17  14:00:00,185.134343298,36.4109938669,38.9955563424,0.0,32.1804615127,55.9779621605,424.813463204,171.673915173,75.1392,178.000348031
 11/17  15:00:00,184.997889093,36.4385900597,38.8315668743,0.0,32.1804615127,55.9779621605,415.491631188,177.784825833,66.8089,170.897905355
 11/17  16:00:00,185.35677571,36.4646037049,39.1734968559,0.0,32.1804615127,55.9779621605,425.194319619,179.150481121,75.1392,170.904638498
 11/17  17:00:00,220.039740233,36.1691295385,39.3498927516,0.0,32.1804615127,60.9114621605,395.10679812,165.883742692,91.7998,137.423255428
 11/17  18:00:00,277.688925877,35.6543925951,51.2949220282,0.0,32.1804615127,77.5397301883,400.017795317,152.818337578,49.9818,197.217657739
 11/17  19:00:00,348.167799732,35.6543925951,67.7110385738,0.0,77.122965704,86.2600435998,567.554548132,158.168590958,49.9818,359.404157174
 11/17  20:00:00,351.183153872,35.6543925951,63.6504336425,0.0,102.647051061,80.1663183927,442.927702553,145.398093531,33.3212,264.208409021
 11/17  21:00:00,382.344068089,35.6543925951,69.3449459091,0.0,115.40909374,92.7192997104,467.395499669,167.169153325,33.3212,266.905146344
 11/17  22:00:00,371.579007606,35.6543925951,81.8405654717,0.0,102.647051061,94.1340635361,610.120488984,194.811917165,24.9909,390.317671819
 11/17  23:00:00,286.37800465,35.6543925951,62.6325793212,0.0,77.122965704,65.871452062,535.000592944,225.093079448,16.6606,293.246913496
 11/17  24:00:00,196.026104352,35.6543925951,40.2105077623,0.0,38.286128036,48.4199368926,396.380625637,225.620543672,8.3303,162.429781965
 11/18  01:00:00,151.423782663,30.8711170858,36.6294710293,0.0,27.7269238854,30.610668775,199.401552799,60.6094867617,3.33212,135.459946038
 11/18  02:00:00,148.584224665,30.8711170858,33.7712360915,0.0,27.7269238854,30.610668775,145.195655452,45.6587399093,3.33212,96.2047955428
 11/18  03:00:00,129.207046699,30.8711170858,31.9011463277,0.0,12.7620426787,28.1191506574,140.091060847,35.8425045782,3.33212,100.916436269
 11/18  04:00:00,128.411557992,30.8711170858,31.1324051689,0.0,12.7620426787,28.1191506574,127.661647429,29.7202878071,3.33212,94.6092396219
 11/18  05:00:00,136.421553848,30.8711170858,32.5565089098,0.0,12.7620426787,28.1191506574,166.055645479,27.6767209784,3.33212,135.0468045
 11/18  06:00:00,151.014216355,30.8711170858,34.8966780739,0.0,12.7620426787,28.1191506574,199.701985986,26.7479823222,8.3303,164.623703664
 11/18  07:00:00,243.119133891,32.864148548,44.2834078525,0.0,42.6918050922,54.3732441037,269.602326906,26.0480080569,16.6606,226.89371885
 11/18  08:00:00,297.921289672,35.6808175894,68.1188574329,0.0,42.6918050922,86.1019271793,546.300493136,129.694456117,24.9909,391.615137018
 11/18  09:00:00,376.162817495,35.6543925951,105.311218501,0.0,57.6566862989,112.030105488,737.326261855,147.289957794,33.3212,556.715104061
 11/18  10:00:00,326.50138606,36.210493967,102.117094702,0.0,57.6566862989,83.6599452969,613.582887077,144.71210983,66.8089,402.061877247
 11/18  11:00:00,262.104418778,36.3050351629,92.0687924902,0.0,42.6918050922,68.9656133826,524.632729236,138.038437504,83.4695,303.124791732
 11/18  12:00:00,256.854116497,36.3609654482,95.3023535936,0.0,34.9340096728,67.7198543238,440.691282946,118.492217283,83.4695,238.729565663
 11/18  13:00:00,255.465140697,36.402541761,94.8107935168,0.0,34.9340096728,67.7198543238,368.541004583,106.124580885,83.4695,178.946923698
 11/18  14:00:00,245.862922638,36.4367207272,94.9250318697,0.0,34.9340096728,57.9733543238,363.238828736,109.428401786,75.1392,178.67122695
 11/18  15:00:00,228.897742484,36.4664773869,77.9949974444,0.0,34.9340096728,57.9733543238,372.352054351,127.144084011,66.8089,178.39907034
 11/18  16:00:00,203.772741933,36.4911501955,53.0481757136,0.0,34.9340096728,57.9733543238,384.943546235,138.284936264,75.1392,171.519409971
 11/18  17:00:00,231.211047986,36.1881324095,45.9180996357,0.0,34.9340096728,62.9068543238,390.774373093,161.279894319,91.7998,137.694678774
 11/18  18:00:00,272.825979775,35.6543925951,48.9172917903,0.0,34.9340096728,72.2186844194,429.167629171,209.506374061,49.9818,169.67945511
 11/18  19:00:00,350.129404705,35.6543925951,59.6685969889,0.0,87.0357390804,86.2600435998,461.650529347,212.984067657,49.9818,198.68466169
 11/18  20:00:00,358.806931471,35.6543925951,73.49470105,0.0,102.000620287,77.6748002752,508.244657977,207.258491643,33.3212,267.664966334
 11/18  21:00:00,380.416771163,35.6543925951,83.6986041745,0.0,102.000620287,88.9820225341,500.616643316,200.086510436,33.3212,267.20893288
 11/18  22:00:00,373.37826894,35.6543925951,85.9897126105,0.0,102.000620287,91.6425454185,518.269873557,225.631999488,24.9909,267.646974069
 11/18  23:00:00,319.33851845,35.6543925951,84.52773108,0.0,87.0357390804,65.871452062,644.4352195,238.949879117,16.6606,388.824740383
 11/18  24:00:00,223.00904146,35.6543925951,61.6614320459,0.0,42.6918050922,48.4199368926,464.567166976,230.100438363,8.3303,226.136428612
 11/19  01:00:00,183.067585805,30.8711170858,59.0230823817,0.0,34.4311606118,33.1021868926,175.56329696,41.3945335463,3.33212,130.836643414
 11/19  02:00:00,196.901670218,30.8711170858,72.6746453508,0.0,34.4311606118,33.1021868926,141.374297307,36.9555851389,3.33212,101.086592168
 11/19  03:00:00,161.816681986,30.8711170858,55.0482923061,0.0,19.466279405,30.610668775,138.542312683,34.1064358674,3.33212,101.103756816
 11/19  04:00:00,152.948929504,30.8711170858,46.1985729717,0.0,19.466279405,30.610668775,134.63246436,30.2070203476,3.33212,101.093324013
 11/19  05:00:00,156.959760217,30.8711170858,43.6321869737,0.0,19.466279405,30.610668775,162.358866159,28.3502850478,3.33212,130.676461111
 11/19  06:00:00,168.89655951,30.8711170858,43.3261259275,0.0,19.466279405,30.610668775,204.61032185,27.5318642025,8.3303,168.748157647
 11/19  07:00:00,251.053520725,33.2627548405,51.5952076851,0.0,42.6918050922,54.3732441037,275.731566621,26.8024229696,16.6606,232.268543651
 11/19  08:00:00,315.770456482,35.699844031,75.4430291322,0.0,49.3960418185,88.5934452969,605.027770691,185.741640565,24.9909,394.295230126
 11/19  09:00:00,373.983289577,35.6543925951,101.735097761,0.0,57.6566862989,112.030105488,806.889940141,215.17726922,33.3212,558.391470921
 11/19  10:00:00,297.395541595,36.1821488758,80.8506362042,0.0,50.9524495726,81.1684271793,675.167392058,210.43491795,66.8089,397.923574108
 11/19  11:00:00,230.063567776,36.3004002933,59.2568852198,0.0,42.6918050922,68.9656133826,564.960630878,175.785591504,83.4695,305.705539373
 11/19  12:00:00,198.12557437,36.3498441919,31.7326954315,0.0,38.286128036,68.9656133826,496.825847156,168.469899042,83.4695,244.886448113
 11/19  13:00:00,192.609968105,36.3862450923,27.3594326425,0.0,38.286128036,68.9656133826,414.557535333,153.643919434,83.4695,177.444115899
 11/19  14:00:00,175.798451872,36.4149997125,29.6163538917,0.0,31.5818913096,56.727595265,405.202240956,157.325855528,75.1392,172.737185429
 11/19  15:00:00,177.527145428,36.4402880653,31.2178652548,0.0,31.5818913096,56.727595265,436.268237945,191.479548553,66.8089,177.979789392
 11/19  16:00:00,178.499407182,36.4639118225,32.1012203356,0.0,31.5818913096,56.727595265,451.244953861,204.994989678,75.1392,171.110764184
 11/19  17:00:00,213.693603639,36.1659547277,32.7079439272,0.0,31.5818913096,61.661095265,436.378500463,207.010146543,91.7998,137.56855392
 11/19  18:00:00,280.472934542,35.6543925951,61.2466288191,0.0,31.5818913096,70.9729253606,376.862418368,163.569618683,49.9818,163.310999685
 11/19  19:00:00,366.730927229,35.6543925951,85.7854734481,0.0,80.3315023541,83.7685254822,408.508328719,153.249512766,49.9818,205.277015953
 11/19  20:00:00,372.155679905,35.6543925951,87.065250782,0.0,102.000620287,77.6748002752,489.685740161,188.847394778,33.3212,267.517145383
 11/19  21:00:00,392.717473365,35.6543925951,86.9551973186,0.0,108.704857014,91.4735406516,489.934518525,195.735240347,33.3212,260.878078178
 11/19  22:00:00,361.199251055,35.6543925951,83.6006215541,0.0,95.2963835608,89.1510273009,475.680483483,185.052236034,24.9909,265.637347449
 11/19  23:00:00,304.541661474,35.6543925951,80.0282488811,0.0,80.3315023541,63.3799339444,604.661439962,198.396614097,16.6606,389.604225864
 11/19  24:00:00,216.977205811,35.6543925951,56.6968589303,0.0,42.6918050922,48.4199368926,457.102658119,223.116671162,8.3303,225.655686957
 11/20  01:00:00,154.375959033,30.8711170858,41.6837326628,0.0,25.5240853573,30.610668775,212.306046493,71.7201461688,3.33212,137.253780324
 11/20  02:00:00,139.390060261,30.8711170858,33.9840567009,0.0,19.418418834,29.3649097162,157.964600281,59.9617110097,3.33212,94.6707692712
 11/20  03:00:00,128.819052733,30.8711170858,31.3305620162,0.0,12.7620426787,28.1191506574,150.414019073,46.0885693295,3.33212,100.993329743
 11/20  04:00:00,127.013679596,30.8711170858,29.5413629859,0.0,12.7620426787,28.1191506574,143.217397296,38.8947466734,3.33212,100.990530623
 11/20  05:00:00,135.203251266,30.8711170858,31.1507154377,0.0,12.7620426787,28.1191506574,169.970270706,35.9006044415,3.33212,130.737546264
 11/20  06:00:00,172.407271716,30.8711170858,40.7105437324,0.0,25.5240853573,30.610668775,269.479911332,34.2772307576,8.3303,226.872380575
 11/20  07:00:00,301.042116548,32.864148548,69.5337416923,0.0,51.0481707146,78.1489452969,445.079305521,31.7188180558,16.6606,396.699887465
 11/20  08:00:00,370.121651544,35.6951178736,93.4309673406,0.0,64.3609230253,109.708623606,748.415509603,198.286858734,24.9909,525.13775087
 11/20  09:00:00,311.520234037,35.6543925951,77.4811688243,0.0,51.0481707146,80.7689615957,659.403464647,228.112974213,33.3212,397.969290433
 11/20  10:00:00,285.984584671,36.147194005,79.7626612127,0.0,51.0481707146,71.0224615957,574.262198137,201.890457617,66.8089,305.56284052
 11/20  11:00:00,239.036391877,36.2943802728,82.8245277094,0.0,32.1804615127,65.7244621605,430.786933236,102.980884689,83.4695,244.336548547
 11/20  12:00:00,247.38061208,36.3499770386,90.9343273044,0.0,32.1804615127,65.7244621605,330.204084571,67.8110123779,83.4695,178.923572193
 11/20  13:00:00,253.007142228,36.3902950738,97.3660245114,0.0,32.1804615127,65.7244621605,307.648664588,49.6214904455,83.4695,174.557674142
 11/20  14:00:00,248.26535368,36.4235977691,102.356214916,0.0,32.1804615127,55.9779621605,286.354801538,35.6855257538,75.1392,175.530075784
 11/20  15:00:00,248.125140524,36.4540173749,102.197610061,0.0,32.1804615127,55.9779621605,277.51247541,32.6107801879,66.8089,178.092795222
 11/20  16:00:00,253.363033549,36.4833143558,107.373539932,0.0,32.1804615127,55.9779621605,273.646653566,27.2949777567,75.1392,171.212475809
 11/20  17:00:00,241.361739002,36.1862348234,60.9375790328,0.0,32.1804615127,60.9114621605,306.818899467,77.3713416147,91.7998,137.647757852
 11/20  18:00:00,293.023655063,35.6543925951,66.7411288312,0.0,32.1804615127,77.5397301883,371.88655268,124.182795454,49.9818,197.721957226
 11/20  19:00:00,365.016909669,35.6543925951,84.4862316447,0.0,77.122965704,86.2600435998,588.797250669,172.737678209,49.9818,366.07777246
 11/20  20:00:00,371.263649543,35.6543925951,82.6560704669,0.0,102.647051061,80.1663183927,549.361437299,247.288460369,33.3212,268.75177693
 11/20  21:00:00,403.14916027,35.6543925951,88.9184834611,0.0,115.40909374,92.7192997104,527.069715095,225.911866934,33.3212,267.83664816
 11/20  22:00:00,393.499618739,35.6543925951,102.806639614,0.0,102.647051061,94.1340635361,614.016181167,196.25020019,24.9909,392.775080977
 11/20  23:00:00,306.302145911,35.6543925951,82.3786638892,0.0,77.122965704,65.871452062,489.495454036,176.600147226,16.6606,296.23470681
 11/20  24:00:00,213.473222366,35.6543925951,56.9288854014,0.0,38.286128036,48.4199368926,435.585391827,259.311136721,8.3303,167.943955105
 11/21  01:00:00,158.991854689,30.8711170858,46.188432733,0.0,25.5240853573,30.610668775,189.76092926,55.6461205055,3.33212,130.782688754
 11/21  02:00:00,146.429570929,30.8711170858,41.0318574904,0.0,19.418418834,29.3649097162,142.033337718,37.674020208,3.33212,101.02719751
 11/21  03:00:00,135.7902401,30.8711170858,38.3087083506,0.0,12.7620426787,28.1191506574,136.446584265,32.0879785074,3.33212,101.026485757
 11/21  04:00:00,134.088416875,30.8711170858,36.6194854677,0.0,12.7620426787,28.1191506574,127.219615039,28.0438088337,3.33212,95.843686205
 11/21  05:00:00,143.842621562,30.8711170858,39.2526318754,0.0,12.7620426787,28.1191506574,160.811097864,21.2966872883,3.33212,136.182290576
 11/21  06:00:00,180.511961791,30.8711170858,48.2804400615,0.0,25.5240853573,30.610668775,255.358507975,20.569343879,8.3303,226.458864096
 11/21  07:00:00,309.571324404,33.5417792452,76.7683527025,0.0,51.0481707146,78.1489452969,432.561162051,20.6116892173,16.6606,395.288872834
 11/21  08:00:00,376.197823096,35.6563103412,99.881874937,0.0,64.3609230253,109.708623606,654.96863698,102.96574984,24.9909,527.01198714
 11/21  09:00:00,309.67409803,35.6543925951,76.4231217712,0.0,51.0481707146,80.7689615957,561.930248711,126.790990318,33.3212,401.818058393
 11/21  10:00:00,270.515416845,36.2078708669,65.855950195,0.0,51.0481707146,71.0224615957,505.191369138,132.388947263,66.8089,305.993521875
 11/21  11:00:00,209.357981631,36.2958979232,53.5236984021,0.0,32.1804615127,65.7244621605,461.903133551,133.863259236,83.4695,244.570374315
 11/21  12:00:00,203.881285556,36.3458696702,47.4829003121,0.0,32.1804615127,65.7244621605,392.491170185,129.996070311,83.4695,179.025599874
 11/21  13:00:00,200.178306385,36.3818271989,44.5399640928,0.0,32.1804615127,65.7244621605,396.543043945,134.31947258,83.4695,178.754071365
 11/21  14:00:00,185.696317303,36.413084717,39.8282378944,0.0,32.1804615127,55.9779621605,381.054232497,134.320054268,75.1392,171.59497823
 11/21  15:00:00,184.47990185,36.4401046448,38.6257653356,0.0,32.1804615127,55.9779621605,381.214353589,136.203133413,66.8089,178.202320176
 11/21  16:00:00,183.730718588,36.4656012101,37.8694767984,0.0,32.1804615127,55.9779621605,390.065822105,141.792781296,75.1392,173.133840809
 11/21  17:00:00,222.05657723,36.1705859373,41.6498450294,0.0,32.1804615127,60.9114621605,360.929359967,133.135902307,91.7998,135.99365766
 11/21  18:00:00,281.553156738,35.6543925951,55.4337744429,0.0,32.1804615127,77.5397301883,369.250839939,114.335337381,49.9818,204.933702558
 11/21  19:00:00,354.097605689,35.6543925951,73.8960776538,0.0,77.122965704,86.2600435998,534.17226544,122.92421845,49.9818,361.26624699
 11/21  20:00:00,359.866462367,35.6543925951,72.5266155282,0.0,102.647051061,80.1663183927,425.064903221,117.857483882,33.3212,273.886219339
 11/21  21:00:00,392.705867266,35.6543925951,79.9756406411,0.0,115.40909374,92.7192997104,423.480248315,122.003390683,33.3212,268.155657632
 11/21  22:00:00,384.699542183,35.6543925951,95.4257449567,0.0,102.647051061,94.1340635361,536.832817271,118.222448752,24.9909,393.619468518
 11/21  23:00:00,300.787801089,35.6543925951,77.82105244,0.0,77.122965704,65.871452062,428.552605151,114.174365185,16.6606,297.717639966
 11/21  24:00:00,210.315823797,35.6543925951,55.4924233853,0.0,38.286128036,48.4199368926,296.734772558,121.26914621,8.3303,167.135326348
 11/22  01:00:00,159.05845936,30.8711170858,46.5388982217,0.0,25.5240853573,30.610668775,216.221143303,82.0421830356,3.33212,130.846840268
 11/22  02:00:00,146.318064585,30.8711170858,41.1563532043,0.0,19.418418834,29.3649097162,172.919729149,68.5272171843,3.33212,101.060391965
 11/22  03:00:00,136.398632866,30.8711170858,39.1641796743,0.0,12.7620426787,28.1191506574,160.498612139,56.0987987722,3.33212,101.067693367
 11/22  04:00:00,135.464793132,30.8711170858,38.2370783333,0.0,12.7620426787,28.1191506574,151.033734999,46.641915253,3.33212,101.059699746
 11/22  05:00:00,143.565190725,30.8711170858,39.7481733702,0.0,12.7620426787,28.1191506574,174.924416128,40.7239007872,3.33212,130.868395341
 11/22  06:00:00,179.863454903,30.8711170858,48.4155510932,0.0,25.5240853573,30.610668775,277.953836089,35.6163259303,8.3303,234.007210159
 11/22  07:00:00,309.449853423,34.3788524593,76.7126961297,0.0,51.0481707146,78.1489452969,440.244495023,29.9308481324,16.6606,393.653046891
 11/22  08:00:00,374.799689914,35.6576491635,100.261260672,0.0,64.3609230253,109.708623606,606.050811681,56.3205592279,24.9909,524.739352453
 11/22  09:00:00,308.620133133,35.6543925951,76.636010757,0.0,51.0481707146,80.7689615957,518.401589858,76.5600060089,33.3212,408.520383849
 11/22  10:00:00,267.304200006,36.2032911121,63.1152658422,0.0,51.0481707146,71.0224615957,461.471167489,88.246657892,66.8089,306.415609597
 11/22  11:00:00,204.899076465,36.2899778968,49.434117497,0.0,32.1804615127,65.7244621605,427.997961532,99.7090941222,83.4695,244.81936741
 11/22  12:00:00,197.687101171,36.3411518866,41.5598508254,0.0,32.1804615127,65.7244621605,374.306288842,111.685308109,83.4695,179.151480734
 11/22  13:00:00,196.46721262,36.3793487956,40.9901746061,0.0,32.1804615127,65.7244621605,394.773944495,132.439196994,83.4695,178.865247501
 11/22  14:00:00,187.634522516,36.4114560688,41.8590974653,0.0,32.1804615127,55.9779621605,379.754803318,132.910579025,75.1392,171.705024293
 11/22  15:00:00,190.763310105,36.4402172676,45.0163938206,0.0,32.1804615127,55.9779621605,362.438778512,117.317071277,66.8089,178.312807235
 11/22  16:00:00,191.022722422,36.4686318567,45.251255469,0.0,32.1804615127,55.9779621605,377.851418311,124.394592108,75.1392,178.317626204
 11/22  17:00:00,223.996241592,36.1729655147,43.635443523,0.0,32.1804615127,60.9114621605,359.44813294,136.429921189,91.7998,131.218411751
 11/22  18:00:00,280.439369398,35.6543925951,54.23591741,0.0,32.1804615127,77.5397301883,414.960954152,159.864698643,49.9818,205.11445551
 11/22  19:00:00,352.94955321,35.6543925951,72.5482826369,0.0,77.122965704,86.2600435998,602.759113881,185.393093105,49.9818,367.384220777
 11/22  20:00:00,360.132249192,35.6543925951,72.0967393607,0.0,102.647051061,80.1663183927,479.416418194,176.690003643,33.3212,269.405214551
 11/22  21:00:00,392.142994612,35.6543925951,78.6702247657,0.0,115.40909374,92.7192997104,482.627260839,180.830404809,33.3212,268.47565603
 11/22  22:00:00,382.179680867,35.6543925951,92.1810309761,0.0,102.647051061,94.1340635361,599.726889271,178.310027454,24.9909,396.425961818
