Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  23:00:00,296.56700689,35.6543925951,73.159962655,0.0,77.122965704,65.871452062,490.658783997,172.467074608,16.6606,301.531109389
 11/22  24:00:00,205.006358092,35.6543925951,49.6424733388,0.0,38.286128036,48.4199368926,363.209501311,190.34444545,8.3303,164.534755861
 11/23  01:00:00,164.69850942,30.8711170858,40.6509606775,0.0,34.4311606118,33.1021868926,215.251455432,75.8055884587,3.33212,136.113746974
 11/23  02:00:00,159.549792147,30.8711170858,35.4568559904,0.0,34.4311606118,33.1021868926,165.209292869,60.6302072085,3.33212,101.246965661
 11/23  03:00:00,138.538925214,30.8711170858,31.929152741,0.0,19.466279405,30.610668775,153.033698678,48.4576199758,3.33212,101.243958702
 11/23  04:00:00,136.728128152,30.8711170858,30.098672876,0.0,19.466279405,30.610668775,146.334679648,41.7681088943,3.33212,101.234450754
 11/23  05:00:00,144.665243881,30.8711170858,31.4415226059,0.0,19.466279405,30.610668775,177.460170344,36.6335366237,3.33212,137.49451372
 11/23  06:00:00,159.420626437,30.8711170858,33.9646487266,0.0,19.466279405,30.610668775,204.543645404,32.2465645232,8.3303,163.966780881
 11/23  07:00:00,243.934471626,33.2627548405,44.6161948133,0.0,42.6918050922,54.3732441037,287.932559808,28.4995219743,16.6606,242.772437833
 11/23  08:00:00,308.720698015,35.6879615263,69.419478989,0.0,49.3960418185,88.5934452969,554.71270584,135.261968871,24.9909,394.459836969
 11/23  09:00:00,368.040613186,35.6543925951,97.0989163179,0.0,57.6566862989,112.030105488,753.201936764,153.396886759,33.3212,566.483850005
 11/23  10:00:00,292.789046193,36.2116970081,77.4380571088,0.0,50.9524495726,81.1684271793,653.243423588,177.111233371,66.8089,409.323290217
 11/23  11:00:00,225.668654897,36.3015276678,55.3267021188,0.0,42.6918050922,68.9656133826,581.536912124,190.696421608,83.4695,307.370990515
 11/23  12:00:00,217.284126152,36.352725164,50.8917041757,0.0,38.286128036,68.9656133826,499.676077368,170.350048792,83.4695,245.856528576
 11/23  13:00:00,206.224184777,36.3943219178,40.945749683,0.0,38.286128036,68.9656133826,410.430441246,147.974534461,83.4695,178.986406786
 11/23  14:00:00,191.149895604,36.4274132384,44.8947489792,0.0,31.5818913096,56.727595265,404.240661619,150.128164798,75.1392,178.973296822
 11/23  15:00:00,199.875468492,36.4555282101,53.4889170653,0.0,31.5818913096,56.727595265,420.825268852,175.583022858,66.8089,178.433345995
 11/23  16:00:00,198.0968078,36.4798951959,51.422808929,0.0,31.5818913096,56.727595265,465.397703157,218.707358477,75.1392,171.551144679
 11/23  17:00:00,223.481815754,36.1786658386,42.037831427,0.0,31.5818913096,61.661095265,459.068882975,229.431676014,91.7998,137.837406961
 11/23  18:00:00,265.378965382,35.6543925951,45.6550092481,0.0,31.5818913096,70.9729253606,424.373892234,203.824298807,49.9818,170.567793427
 11/23  19:00:00,337.426074469,35.6543925951,55.9825861903,0.0,80.3315023541,83.7685254822,459.247740942,203.317224723,49.9818,205.948716219
 11/23  20:00:00,354.966335873,35.6543925951,69.5814280628,0.0,102.000620287,77.6748002752,499.445621567,197.339514585,33.3212,268.784906982
 11/23  21:00:00,385.65524238,35.6543925951,79.742022709,0.0,108.704857014,91.4735406516,493.5850187,192.385045976,33.3212,267.878772724
 11/23  22:00:00,360.024039015,35.6543925951,82.4188407135,0.0,95.2963835608,89.1510273009,470.116633951,176.342665682,24.9909,268.783068269
 11/23  23:00:00,305.976020839,35.6543925951,81.5008758153,0.0,80.3315023541,63.3799339444,608.200561211,194.920169845,16.6606,396.619791366
 11/23  24:00:00,219.648354316,35.6543925951,59.4351261101,0.0,42.6918050922,48.4199368926,448.024172653,208.874533101,8.3303,230.819339552
 11/24  01:00:00,158.512827374,30.8711170858,45.9850624762,0.0,25.5240853573,30.610668775,193.825735065,59.5122698031,3.33212,130.981345262
 11/24  02:00:00,144.535564553,30.8711170858,39.3585281772,0.0,19.418418834,29.3649097162,148.442841225,43.9748463771,3.33212,101.135874848
 11/24  03:00:00,134.156486392,30.8711170858,36.8928209427,0.0,12.7620426787,28.1191506574,140.284134848,35.819618989,3.33212,101.132395859
 11/24  04:00:00,159.272755735,30.8711170858,61.8869944843,0.0,12.7620426787,28.1191506574,137.109773993,32.6465114519,3.33212,101.131142541
 11/24  05:00:00,165.214731889,30.8711170858,60.585497866,0.0,12.7620426787,28.1191506574,170.470371946,29.5776905448,3.33212,137.560561401
 11/24  06:00:00,196.370273507,30.8711170858,64.053027237,0.0,25.5240853573,30.610668775,264.440635421,28.9922768813,8.3303,227.11805854
 11/24  07:00:00,321.606959245,33.183033582,89.013772875,0.0,51.0481707146,78.1489452969,450.837640955,29.6777695975,16.6606,404.499271357
 11/24  08:00:00,383.225070437,35.6570329234,105.541446293,0.0,64.3609230253,109.708623606,734.55596692,181.131939084,24.9909,528.433127835
 11/24  09:00:00,317.819291457,35.6543925951,84.106814791,0.0,51.0481707146,80.7689615957,574.510416365,130.93505746,33.3212,410.254158906
 11/24  10:00:00,290.450295324,36.1785261739,85.9413169586,0.0,51.0481707146,71.0224615957,452.882122547,78.8215359738,66.8089,307.251686573
 11/24  11:00:00,242.135539714,36.3003996735,86.4665153139,0.0,32.1804615127,65.7244621605,388.627198572,59.8555550133,83.4695,245.302143559
 11/24  12:00:00,218.251113976,36.3568180618,62.1656810031,0.0,32.1804615127,65.7244621605,314.608533892,51.7631776176,83.4695,179.375856275
 11/24  13:00:00,229.133806805,36.3990100813,73.7783321066,0.0,32.1804615127,65.7244621605,315.391640713,52.8399674581,83.4695,179.082173255
 11/24  14:00:00,230.46650981,36.4331464745,84.8167627918,0.0,32.1804615127,55.9779621605,305.630776466,51.6824216173,75.1392,178.809154849
 11/24  15:00:00,235.319165997,36.462369413,89.6860447086,0.0,32.1804615127,55.9779621605,286.934044852,41.5773623189,66.8089,178.547782533
 11/24  16:00:00,229.83710378,36.4890590334,84.2135615265,0.0,32.1804615127,55.9779621605,292.598713693,45.8002376365,75.1392,171.659276057
 11/24  17:00:00,245.702334269,36.1895582369,65.430699289,0.0,32.1804615127,60.9114621605,331.754862781,102.042005058,91.7998,137.913057724
 11/24  18:00:00,294.343338485,35.6543925951,68.2372187988,0.0,32.1804615127,77.5397301883,398.058702311,142.62891956,49.9818,205.447982751
 11/24  19:00:00,365.007845609,35.6543925951,84.7032579382,0.0,77.122965704,86.2600435998,602.916647335,184.166681983,49.9818,368.768165353
 11/24  20:00:00,371.133738084,35.6543925951,83.0806593639,0.0,102.647051061,80.1663183927,568.526344439,265.188548287,33.3212,270.016596152
 11/24  21:00:00,403.751047025,35.6543925951,89.4232026495,0.0,115.40909374,92.7192997104,583.702762932,276.463824016,33.3212,273.917738916
 11/24  22:00:00,434.324629576,35.6543925951,142.970293107,0.0,102.647051061,94.1340635361,637.987402695,213.441732581,24.9909,399.554770114
 11/24  23:00:00,327.057728052,35.6543925951,101.880898698,0.0,77.122965704,65.871452062,542.403716758,221.633334959,16.6606,304.109781799
 11/24  24:00:00,220.904066645,35.6543925951,63.8386974698,0.0,38.286128036,48.4199368926,402.191760409,230.749469352,8.3303,163.111991057
 11/25  01:00:00,165.945545927,30.8711170858,50.9137813113,0.0,27.7269238854,30.610668775,190.92468984,49.9885763368,3.33212,137.603993503
 11/25  02:00:00,158.442687317,30.8711170858,43.4029514379,0.0,27.7269238854,30.610668775,143.083313803,38.5875112992,3.33212,101.163682504
 11/25  03:00:00,136.177969886,30.8711170858,38.6398147209,0.0,12.7620426787,28.1191506574,137.336614157,32.8333200364,3.33212,101.17117412
 11/25  04:00:00,133.82084517,30.8711170858,36.2958295239,0.0,12.7620426787,28.1191506574,134.404903216,29.8949113317,3.33212,101.177871884
 11/25  05:00:00,140.996526606,30.8711170858,36.8957720731,0.0,12.7620426787,28.1191506574,162.956716425,28.560302023,3.33212,131.064294402
 11/25  06:00:00,155.306450756,30.8711170858,38.9643421122,0.0,12.7620426787,28.1191506574,206.396608079,28.0465668446,8.3303,170.019741235
 11/25  07:00:00,247.462760844,32.864148548,48.4002038402,0.0,42.6918050922,54.3732441037,280.117613417,27.5977412243,16.6606,235.859272193
 11/25  08:00:00,305.079125604,35.7018064628,73.9646932421,0.0,42.6918050922,86.1019271793,621.250270011,192.098479021,24.9909,404.16089099
 11/25  09:00:00,387.023677468,35.6543925951,114.917782052,0.0,57.6566862989,112.030105488,799.291024297,197.491476728,33.3212,568.478347568
 11/25  10:00:00,339.371885181,36.1891263976,114.471512639,0.0,57.6566862989,83.6599452969,617.4004475,145.097217851,66.8089,405.494329649
 11/25  11:00:00,273.567255904,36.309072643,103.418621638,0.0,42.6918050922,68.9656133826,514.009158793,116.180094645,83.4695,314.359564148
 11/25  12:00:00,267.476151902,36.3638696082,106.013550996,0.0,34.9340096728,67.7198543238,409.954198511,80.1349212303,83.4695,246.349777281
 11/25  13:00:00,267.271220399,36.4042097537,106.78500919,0.0,34.9340096728,67.7198543238,311.946779943,48.7036461261,83.4695,179.773633817
 11/25  14:00:00,255.165258021,36.4367984175,104.432990249,0.0,34.9340096728,57.9733543238,300.970097451,42.3203975839,75.1392,183.510499867
 11/25  15:00:00,253.570880616,36.4653266672,102.852476347,0.0,34.9340096728,57.9733543238,285.969262838,37.078931322,66.8089,182.081431516
 11/25  16:00:00,239.22956507,36.4895458368,88.5517177928,0.0,34.9340096728,57.9733543238,305.889871518,51.5434602464,75.1392,179.207211271
 11/25  17:00:00,257.592993127,36.187204763,69.616495448,0.0,34.9340096728,62.9068543238,312.379305697,82.3819557955,91.7998,138.197549902
 11/25  18:00:00,294.884639029,35.6543925951,71.3004811959,0.0,34.9340096728,72.2186844194,323.827454598,103.048448037,49.9818,170.797206561
 11/25  19:00:00,372.81489263,35.660541231,82.8968023946,0.0,87.0357390804,86.2600435998,342.738740269,86.1418501125,49.9818,206.615090157
 11/25  20:00:00,381.398963587,35.6543925951,96.7576520064,0.0,102.000620287,77.6748002752,390.270763796,79.3489486076,33.3212,277.600615189
 11/25  21:00:00,400.154440175,35.6543925951,104.140798779,0.0,102.000620287,88.9820225341,405.883919026,103.116865625,33.3212,269.445853402
 11/25  22:00:00,390.45147205,35.6543925951,104.116966027,0.0,102.000620287,91.6425454185,412.033054478,117.179230466,24.9909,269.862924012
 11/25  23:00:00,332.214953427,35.6543925951,99.0548687643,0.0,87.0357390804,65.871452062,550.486005041,130.532346241,16.6606,403.293058799
 11/25  24:00:00,233.332666687,35.6543925951,73.8144699633,0.0,42.6918050922,48.4199368926,391.667407216,152.84452514,8.3303,230.492582076
 11/26  01:00:00,182.375209934,30.8711170858,58.3054378664,0.0,34.4311606118,33.1021868926,227.170992944,88.1868822494,3.33212,135.651990695
 11/26  02:00:00,173.705985614,30.8711170858,49.6238442291,0.0,34.4311606118,33.1021868926,181.49065748,76.417358695,3.33212,101.741178785
 11/26  03:00:00,151.2250276,30.8711170858,44.6299854912,0.0,19.466279405,30.610668775,175.432137484,64.8002331124,3.33212,107.299784372
 11/26  04:00:00,148.283209932,30.8711170858,41.6591813761,0.0,19.466279405,30.610668775,161.76981014,57.0796454362,3.33212,101.358044704
 11/26  05:00:00,155.236872843,30.8711170858,42.0084405857,0.0,19.466279405,30.610668775,185.117565047,47.3167538906,3.33212,134.468691156
 11/26  06:00:00,168.664744457,30.8711170858,43.1656810341,0.0,19.466279405,30.610668775,217.491500228,40.2600593083,8.3303,168.90114092
 11/26  07:00:00,252.078961439,33.8606642791,52.0748731418,0.0,42.6918050922,54.3732441037,293.444555451,34.658256331,16.6606,242.12569912
 11/26  08:00:00,317.598567416,35.6891803372,77.2420830676,0.0,49.3960418185,88.5934452969,612.54382781,186.463738995,24.9909,401.089188814
 11/26  09:00:00,385.137122152,35.6543925951,113.634582922,0.0,57.6566862989,112.030105488,751.576837183,148.140429284,33.3212,570.115207899
 11/26  10:00:00,328.109228353,36.227648192,112.751114052,0.0,50.9524495726,81.1684271793,608.829637861,132.028126547,66.8089,409.992611314
 11/26  11:00:00,277.614788992,36.324039949,107.417015748,0.0,42.6918050922,68.9656133826,527.775610998,127.530984415,83.4695,316.775126583
 11/26  12:00:00,279.825285129,36.3876088403,113.328885507,0.0,38.286128036,68.9656133826,464.920105255,134.850292429,83.4695,246.600312826
 11/26  13:00:00,248.263068696,36.4607688109,82.8828690275,0.0,38.286128036,68.9656133826,382.553000856,119.740639492,83.4695,179.342861364
 11/26  14:00:00,223.609889906,36.4482384773,77.3714997883,0.0,31.5818913096,56.727595265,381.786103183,127.329806825,75.1392,179.317096358
 11/26  15:00:00,211.426225685,36.4723780663,65.2096268445,0.0,31.5818913096,56.727595265,390.828356531,145.257705111,66.8089,178.76175142
 11/26  16:00:00,208.195778956,36.4957927383,61.927861116,0.0,31.5818913096,56.727595265,417.473367943,163.57471111,75.1392,178.759456833
 11/26  17:00:00,238.921821244,36.1926598278,55.2413352008,0.0,31.5818913096,61.661095265,409.475562794,179.638797192,91.7998,138.036965602
 11/26  18:00:00,279.917651739,35.6543925951,60.7091181642,0.0,31.5818913096,70.9729253606,389.566877381,168.673853877,49.9818,170.911223504
 11/26  19:00:00,353.589040598,35.6543925951,72.6564814576,0.0,80.3315023541,83.7685254822,428.190130547,167.796818089,49.9818,210.411512458
 11/26  20:00:00,371.087722633,35.6543925951,85.9067604048,0.0,102.000620287,77.6748002752,516.126269719,209.591636784,33.3212,273.213432934
 11/26  21:00:00,401.197784269,35.6543925951,94.821823783,0.0,108.704857014,91.4735406516,550.671897595,248.535739523,33.3212,268.814958072
 11/26  22:00:00,374.3497278,35.6543925951,95.5301468148,0.0,95.2963835608,89.1510273009,533.895023169,238.199624434,24.9909,270.704498735
 11/26  23:00:00,314.494503469,35.6543925951,88.7500230666,0.0,80.3315023541,63.3799339444,646.549884675,226.576403985,16.6606,403.312880691
 11/26  24:00:00,264.9430881,35.6543925951,103.393603483,0.0,42.6918050922,48.4199368926,477.541530494,241.273596024,8.3303,227.93763447
 11/27  01:00:00,184.107569608,30.8711170858,71.275510261,0.0,25.5240853573,30.610668775,192.355487224,51.9776833466,3.33212,137.045683877
 11/27  02:00:00,160.322206227,30.8711170858,54.8423642795,0.0,19.418418834,29.3649097162,144.123821413,39.5433229223,3.33212,101.248378491
 11/27  03:00:00,144.457967542,30.8711170858,46.8979339282,0.0,12.7620426787,28.1191506574,137.223863506,32.6548565057,3.33212,101.236887
 11/27  04:00:00,139.889082787,30.8711170858,42.3590973684,0.0,12.7620426787,28.1191506574,132.473906947,27.9003153202,3.33212,101.241471627
 11/27  05:00:00,145.689950773,30.8711170858,41.5778877703,0.0,12.7620426787,28.1191506574,167.412420199,26.3232487409,3.33212,137.757051458
 11/27  06:00:00,180.85821879,30.8711170858,49.1030143244,0.0,25.5240853573,30.610668775,269.175137655,25.7297426328,8.3303,235.115095022
 11/27  07:00:00,308.846857399,33.183033582,76.9802946847,0.0,51.0481707146,78.1489452969,443.091121381,24.2092595193,16.6606,402.221261861
 11/27  08:00:00,379.355500716,35.657521532,99.8694733098,0.0,64.3609230253,109.708623606,735.152695779,172.375053213,24.9909,537.786742567
 11/27  09:00:00,315.687767291,35.6543925951,81.6071254865,0.0,51.0481707146,80.7689615957,652.610521649,207.206815511,33.3212,412.082506139
 11/27  10:00:00,278.806083685,36.0757274681,72.5651830325,0.0,51.0481707146,71.0224615957,587.319313226,209.798725076,66.8089,310.711688149
 11/27  11:00:00,231.368289032,36.246610182,73.6701821092,0.0,32.1804615127,65.7244621605,548.13928233,218.690855966,83.4695,245.978926364
 11/27  12:00:00,218.338035805,36.3474729091,59.9427299878,0.0,32.1804615127,65.7244621605,484.455821878,219.042409736,83.4695,181.943912143
 11/27  13:00:00,191.757306803,36.3984389874,34.7325351796,0.0,32.1804615127,65.7244621605,462.961744818,195.354236168,83.4695,184.138008651
 11/27  14:00:00,192.638296088,36.4307368096,45.6283493394,0.0,32.1804615127,55.9779621605,449.888031243,195.581257382,75.1392,179.167573861
 11/27  15:00:00,188.746968883,36.4599961626,41.7337480182,0.0,32.1804615127,55.9779621605,455.408331182,209.708413409,66.8089,178.891017773
 11/27  16:00:00,185.217205656,36.4813892792,37.7259468567,0.0,32.1804615127,55.9779621605,505.660459015,251.638509236,75.1392,178.88274978
 11/27  17:00:00,222.788227498,36.1571543322,37.6949610372,0.0,32.1804615127,60.9114621605,463.162142514,233.24519892,91.7998,138.117143594
 11/27  18:00:00,276.418428116,35.6543925951,48.3529910225,0.0,32.1804615127,77.5397301883,479.462894888,223.529040955,49.9818,205.952053932
 11/27  19:00:00,347.774939972,35.6543925951,65.6902464653,0.0,77.122965704,86.2600435998,650.841660887,230.102697298,49.9818,370.757163589
 11/27  20:00:00,356.100783749,35.6543925951,66.4330112226,0.0,102.647051061,80.1663183927,540.095560741,230.557706067,33.3212,276.216654675
 11/27  21:00:00,389.038828836,35.6543925951,74.0403708735,0.0,115.40909374,92.7192997104,538.743674571,232.858763835,33.3212,272.563710736
 11/27  22:00:00,379.313668179,35.6543925951,87.8932369405,0.0,102.647051061,94.1340635361,668.667111028,236.774932255,24.9909,406.901278773
 11/27  23:00:00,293.809480518,35.6543925951,68.9292193682,0.0,77.122965704,65.871452062,567.551729972,247.987696968,16.6606,302.903433004
 11/27  24:00:00,202.515812575,35.6543925951,45.6706163951,0.0,38.286128036,48.4199368926,443.301365852,268.749436883,8.3303,166.221628969
 11/28  01:00:00,149.349575602,30.8711170858,36.7546001599,0.0,25.5240853573,30.610668775,199.213680915,58.0771334557,3.33212,137.804427459
 11/28  02:00:00,136.00973307,30.8711170858,30.7403162688,0.0,19.418418834,29.3649097162,150.180076903,45.5728472424,3.33212,101.27510966
 11/28  03:00:00,125.484846911,30.8711170858,28.1148117518,0.0,12.7620426787,28.1191506574,144.204678681,39.5956162473,3.33212,101.276942434
 11/28  04:00:00,123.852279677,30.8711170858,26.4901368256,0.0,12.7620426787,28.1191506574,142.793841607,37.0009478938,3.33212,102.460773713
 11/28  05:00:00,131.640659836,30.8711170858,27.0728187045,0.0,12.7620426787,28.1191506574,176.578118826,36.6228620828,3.33212,136.623136744
 11/28  06:00:00,167.824631083,30.8711170858,35.6185251438,0.0,25.5240853573,30.610668775,280.681939291,37.0075905197,8.3303,235.344048771
 11/28  07:00:00,295.160849526,32.0669359631,63.9123178255,0.0,51.0481707146,78.1489452969,460.113580206,35.5568227285,16.6606,407.896157478
 11/28  08:00:00,367.858957902,35.6543925951,87.6331871577,0.0,64.3609230253,109.708623606,789.77380844,228.954792411,24.9909,535.828116029
 11/28  09:00:00,300.546867792,35.6543925951,65.9917728513,0.0,51.0481707146,80.7689615957,707.434110305,260.416660785,33.3212,413.69624952
 11/28  10:00:00,270.494345084,35.9234395077,64.6501647382,0.0,51.0481707146,71.0224615957,625.871772506,245.494404897,66.8089,313.568467609
 11/28  11:00:00,210.671227492,36.0867078168,53.4209559916,0.0,32.1804615127,65.7244621605,583.669681455,251.307072363,83.4695,248.893109092
 11/28  12:00:00,198.576281146,36.1702180965,40.5869187071,0.0,32.1804615127,65.7244621605,519.21487871,255.408093367,83.4695,180.337285343
 11/28  13:00:00,195.933664669,36.2004558816,38.6897578439,0.0,32.1804615127,65.7244621605,521.608447066,258.58601199,83.4695,179.552935076
 11/28  14:00:00,196.083540314,36.2573672042,48.4845956725,0.0,32.1804615127,55.9779621605,512.751182911,254.5076939,75.1392,183.104289011
 11/28  15:00:00,193.455633512,36.3027545364,45.8192154914,0.0,32.1804615127,55.9779621605,498.642480576,253.150004112,66.8089,178.683576464
 11/28  16:00:00,190.994198693,36.324006646,43.3619044405,0.0,32.1804615127,55.9779621605,506.551857991,252.751021345,75.1392,178.661636646
 11/28  17:00:00,222.781462025,36.0489172483,37.8182955614,0.0,32.1804615127,60.9114621605,473.120395905,241.10353258,91.7998,140.217063324
 11/28  18:00:00,275.197987774,35.6543925951,47.1588467742,0.0,32.1804615127,77.5397301883,499.525659552,241.784422783,49.9818,207.759436769
 11/28  19:00:00,347.019657971,35.6543925951,64.9573593654,0.0,77.122965704,86.2600435998,672.552416971,251.131029379,49.9818,371.439587592
 11/28  20:00:00,353.255173779,35.6543925951,64.0404531667,0.0,102.647051061,80.1663183927,560.729122735,248.375409572,33.3212,279.032513163
 11/28  21:00:00,385.438150324,35.6543925951,70.864340399,0.0,115.40909374,92.7192997104,548.609008683,244.894619022,33.3212,270.393189661
 11/28  22:00:00,376.111736663,35.6543925951,85.0213853023,0.0,102.647051061,94.1340635361,678.482834839,244.758246785,24.9909,408.733688055
 11/28  23:00:00,291.370282369,35.6543925951,66.5112413893,0.0,77.122965704,65.871452062,570.825019401,248.406837379,16.6606,305.757582022
 11/28  24:00:00,201.304013018,35.6543925951,44.4751789389,0.0,38.286128036,48.4199368926,438.619528868,259.929037644,8.3303,170.360191224
 11/29  01:00:00,148.940242485,30.8711170858,36.3405769017,0.0,25.5240853573,30.610668775,195.680155243,57.085905789,3.33212,135.262129454
 11/29  02:00:00,136.22139485,30.8711170858,30.9471064942,0.0,19.418418834,29.3649097162,152.748867556,45.5898911902,3.33212,103.826856366
 11/29  03:00:00,125.498377778,30.8711170858,28.1258527946,0.0,12.7620426787,28.1191506574,144.444108557,39.7869065862,3.33212,101.325081971
 11/29  04:00:00,123.937172094,30.8711170858,26.573311905,0.0,12.7620426787,28.1191506574,141.750624991,37.1052972276,3.33212,101.313207763
 11/29  05:00:00,132.434023754,30.8711170858,28.4913549297,0.0,12.7620426787,28.1191506574,177.132730394,35.8893803058,3.33212,137.911230088
 11/29  06:00:00,169.079837909,30.8711170858,37.5173749991,0.0,25.5240853573,30.610668775,279.018305131,35.1126726233,8.3303,235.575332508
 11/29  07:00:00,297.043876988,32.4655422556,66.1233219572,0.0,51.0481707146,78.1489452969,456.173365862,32.9677911357,16.6606,406.544974726
 11/29  08:00:00,367.795467355,35.6543925951,88.6147134835,0.0,64.3609230253,109.708623606,760.114651956,194.660511394,24.9909,540.463240562
 11/29  09:00:00,296.883525804,35.6543925951,63.1055358043,0.0,51.0481707146,80.7689615957,676.053965965,228.190329086,33.3212,414.542436879
 11/29  10:00:00,257.849687728,36.0409460132,51.92313168,0.0,51.0481707146,71.0224615957,611.617458966,234.191848144,66.8089,310.616710821
 11/29  11:00:00,200.669687051,36.1837183789,43.351694956,0.0,32.1804615127,65.7244621605,581.210667642,246.374177937,83.4695,251.366989706
 11/29  12:00:00,212.827128161,36.3340817572,54.8136504125,0.0,32.1804615127,65.7244621605,488.418339857,223.70120693,83.4695,181.247632928
 11/29  13:00:00,222.225563034,36.3880761989,65.6217217909,0.0,32.1804615127,65.7244621605,443.960916532,178.654676812,83.4695,181.83673972
 11/29  14:00:00,215.459282243,36.4210359999,68.8996688671,0.0,32.1804615127,55.9779621605,430.835101911,171.579120023,75.1392,184.116781888
 11/29  15:00:00,211.212176223,36.4477288749,64.7164613444,0.0,32.1804615127,55.9779621605,428.076604475,182.156168673,66.8089,179.111535802
 11/29  16:00:00,196.415189748,36.4713902938,50.0719506884,0.0,32.1804615127,55.9779621605,430.92041791,176.669681893,75.1392,179.111536017
 11/29  17:00:00,227.402961127,36.1723742967,43.7762749754,0.0,32.1804615127,60.9114621605,408.532941528,178.452252612,91.7998,138.280888916
 11/29  18:00:00,280.861658954,35.6543925951,54.3298913066,0.0,32.1804615127,77.5397301883,428.876403632,172.614697918,49.9818,206.279905715
 11/29  19:00:00,352.102353361,35.6543925951,71.4550195291,0.0,77.122965704,86.2600435998,612.404457433,190.153659049,49.9818,372.268998384
 11/29  20:00:00,358.375244202,35.6543925951,69.9293401657,0.0,102.647051061,80.1663183927,519.910307303,207.100963041,33.3212,279.488144263
 11/29  21:00:00,391.286633763,35.6543925951,76.5428931058,0.0,115.40909374,92.7192997104,577.632333015,265.881306577,33.3212,278.429826438
 11/29  22:00:00,381.802817727,35.6543925951,91.1325427114,0.0,102.647051061,94.1340635361,604.120723425,172.430492263,24.9909,406.699331162
 11/29  23:00:00,297.011213851,35.6543925951,73.6490006541,0.0,77.122965704,65.871452062,465.482445078,140.91308141,16.6606,307.908763668
 11/29  24:00:00,206.476254952,35.6543925951,50.9451311688,0.0,38.286128036,48.4199368926,377.643435252,198.645730419,8.3303,170.667404833
 11/30  01:00:00,155.535402729,30.8711170858,43.0777600078,0.0,25.5240853573,30.610668775,190.131760353,54.9694868386,3.33212,131.830153515
 11/30  02:00:00,143.553505688,30.8711170858,38.4792553723,0.0,19.418418834,29.3649097162,148.781027317,37.7599980422,3.33212,107.688909275
 11/30  03:00:00,133.062515617,30.8711170858,35.8998091451,0.0,12.7620426787,28.1191506574,137.377270232,32.6882115554,3.33212,101.356938676
 11/30  04:00:00,131.120369625,30.8711170858,33.9488774669,0.0,12.7620426787,28.1191506574,135.891791857,31.208698453,3.33212,101.350973404
 11/30  05:00:00,138.627510127,30.8711170858,34.8634195284,0.0,12.7620426787,28.1191506574,171.598292162,30.2899035242,3.33212,137.976268638
 11/30  06:00:00,212.455753355,30.8711170858,80.9131587082,0.0,25.5240853573,30.610668775,272.761172366,28.6440540476,8.3303,235.786818318
 11/30  07:00:00,337.606943538,33.183033582,105.923233239,0.0,51.0481707146,78.1489452969,452.285804016,26.0397670804,16.6606,409.585436936
 11/30  08:00:00,393.150931018,35.6594461739,115.425781433,0.0,64.3609230253,109.708623606,643.860696113,79.3054319469,24.9909,539.564364166
 11/30  09:00:00,321.888106738,35.6543925951,89.7106631741,0.0,51.0481707146,80.7689615957,536.778485607,88.0498868292,33.3212,415.407398777
 11/30  10:00:00,289.519400209,36.1792054987,85.2123651887,0.0,51.0481707146,71.0224615957,452.403886885,67.6712171444,66.8089,317.923769741
 11/30  11:00:00,194.74188668,36.2947328156,39.4347009849,0.0,32.1804615127,65.7244621605,394.779501096,64.5811648477,83.4695,246.728836248
 11/30  12:00:00,186.985646685,36.3461210417,31.0246958455,0.0,32.1804615127,65.7244621605,355.688805244,85.6882344904,83.4695,186.531070754
 11/30  13:00:00,188.112891918,36.3836084477,32.8838746635,0.0,32.1804615127,65.7244621605,347.854719282,84.1257812529,83.4695,180.259438029
 11/30  14:00:00,180.879926203,36.419277987,35.3878433415,0.0,32.1804615127,55.9779621605,334.456404161,79.8143985452,75.1392,179.502805616
 11/30  15:00:00,181.95993176,36.450297651,36.4501140285,0.0,32.1804615127,55.9779621605,332.307419286,86.2806760559,66.8089,179.21784323
 11/30  16:00:00,187.183798457,36.4789292413,41.5960823647,0.0,32.1804615127,55.9779621605,366.8065813,107.89330209,75.1392,183.77407921
 11/30  17:00:00,223.501897696,36.182355348,40.5205924836,0.0,32.1804615127,60.9114621605,357.793483529,125.431302767,91.7998,140.562380762
 11/30  18:00:00,276.055280084,35.6543925951,50.0686846923,0.0,32.1804615127,77.5397301883,403.940095257,147.503054926,49.9818,206.45524033
 11/30  19:00:00,347.234157965,35.6543925951,67.1170762477,0.0,77.122965704,86.2600435998,597.980705244,175.076469393,49.9818,372.922435851
 11/30  20:00:00,355.020829084,35.6543925951,66.8524813356,0.0,102.647051061,80.1663183927,574.481957819,261.338382139,33.3212,279.82237568
 11/30  21:00:00,387.640534076,35.6543925951,73.7343614605,0.0,115.40909374,92.7192997104,563.233664023,251.136352733,33.3212,278.77611129
 11/30  22:00:00,378.261887034,35.6543925951,87.7131285507,0.0,102.647051061,94.1340635361,662.211762702,226.751647302,24.9909,410.4692154
 11/30  23:00:00,293.954644096,35.6543925951,69.4390321677,0.0,77.122965704,65.871452062,563.408214257,240.162388013,16.6606,306.585226244
 11/30  24:00:00,203.680500317,35.6543925951,46.8415049611,0.0,38.286128036,48.4199368926,419.735246523,240.833599574,8.3303,170.571346949
 12/01  01:00:00,174.188430368,30.8711170858,61.4703387417,0.0,25.5240853573,30.610668775,191.803554894,50.4618401298,3.33212,138.009594764
 12/01  02:00:00,160.494622755,30.8711170858,55.07425471,0.0,19.418418834,29.3649097162,145.849952659,41.1301938274,3.33212,101.387638832
 12/01  03:00:00,142.048252493,30.8711170858,44.544244848,0.0,12.7620426787,28.1191506574,140.666395885,35.949352071,3.33212,101.384923814
 12/01  04:00:00,135.77017029,30.8711170858,38.2827065776,0.0,12.7620426787,28.1191506574,143.182228933,34.2237090821,3.33212,105.62639985
 12/01  05:00:00,142.116829,30.8711170858,37.419673306,0.0,12.7620426787,28.1191506574,171.187603849,34.2126493691,3.33212,133.642834479
 12/01  06:00:00,178.98199306,30.8711170858,46.6123342697,0.0,25.5240853573,30.610668775,284.14843252,34.123375512,8.3303,241.694757008
 12/01  07:00:00,308.250282418,32.864148548,75.9699960198,0.0,51.0481707146,78.1489452969,455.048304011,32.2315186649,16.6606,406.156185346
 12/01  08:00:00,378.386283242,35.6991077588,97.8676913383,0.0,64.3609230253,109.708623606,764.177303407,194.488775693,24.9909,544.697627714
 12/01  09:00:00,287.141219099,35.6543925951,52.5844965697,0.0,51.0481707146,80.7689615957,660.118437232,206.625986486,33.3212,420.171250746
 12/01  10:00:00,264.343820554,36.2142611457,58.4713190504,0.0,51.0481707146,71.0224615957,568.609252265,189.946020734,66.8089,311.854331531
 12/01  11:00:00,216.043734405,36.3055888419,59.2170075905,0.0,32.1804615127,65.7244621605,520.854577271,184.518971884,83.4695,252.866105387
 12/01  12:00:00,217.697194752,36.3579923082,60.4667672993,0.0,32.1804615127,65.7244621605,442.589197331,178.938269648,83.4695,180.181427684
 12/01  13:00:00,231.540815475,36.3991220736,75.223571487,0.0,32.1804615127,65.7244621605,439.994141922,169.700744193,83.4695,186.823897729
 12/01  14:00:00,224.548695735,36.4344244965,77.9979289942,0.0,32.1804615127,55.9779621605,428.960645197,174.206012932,75.1392,179.615432264
 12/01  15:00:00,205.553104517,36.4602144028,59.0448727478,0.0,32.1804615127,55.9779621605,430.126280097,183.98727692,66.8089,179.330103176
 12/01  16:00:00,201.735589359,36.4853388571,55.1068070582,0.0,32.1804615127,55.9779621605,463.560959188,202.474161561,75.1392,185.947597627
 12/01  17:00:00,233.688157207,36.1868160326,49.7297513059,0.0,32.1804615127,60.9114621605,421.321943153,190.849495595,91.7998,138.672647558
 12/01  18:00:00,285.98695656,35.6543925951,59.258218888,0.0,32.1804615127,77.5397301883,428.609672988,172.010850122,49.9818,206.617022865
 12/01  19:00:00,357.904683677,35.6543925951,77.1534290132,0.0,77.122965704,86.2600435998,606.749790192,179.712124248,49.9818,377.055865944
 12/01  20:00:00,364.783525164,35.6543925951,76.8729054794,0.0,102.647051061,80.1663183927,491.706390002,178.839932025,33.3212,279.545257977
 12/01  21:00:00,396.928259251,35.6543925951,82.9451304318,0.0,115.40909374,92.7192997104,555.582928236,245.515072053,33.3212,276.746656182
 12/01  22:00:00,387.127845224,35.6543925951,95.9704865447,0.0,102.647051061,94.1340635361,669.517620861,233.233886649,24.9909,411.292834212
 12/01  23:00:00,300.810606702,35.6543925951,75.895616499,0.0,77.122965704,65.871452062,541.99321486,218.326480089,16.6606,307.006134771
 12/01  24:00:00,209.554315219,35.6543925951,52.8743272798,0.0,38.286128036,48.4199368926,394.101846432,214.335095895,8.3303,171.436450538
 12/02  01:00:00,159.148897316,30.8711170858,44.3688293349,0.0,27.7269238854,30.610668775,185.802502273,45.1008556344,3.33212,137.369526638
 12/02  02:00:00,160.278825186,30.8711170858,45.4443755383,0.0,27.7269238854,30.610668775,147.703610416,36.6095542846,3.33212,107.761936132
 12/02  03:00:00,163.274636832,30.8711170858,65.8390846616,0.0,12.7620426787,28.1191506574,135.234302787,30.4757368283,3.33212,101.426445958
 12/02  04:00:00,150.631232547,30.8711170858,53.2062061224,0.0,12.7620426787,28.1191506574,133.061263501,28.3045689701,3.33212,101.424574531
 12/02  05:00:00,152.377344383,30.8711170858,48.360119153,0.0,12.7620426787,28.1191506574,169.087228998,27.6488250552,3.33212,138.106283942
 12/02  06:00:00,163.686654381,30.8711170858,47.4400427276,0.0,12.7620426787,28.1191506574,206.909575933,25.8392450653,8.3303,172.740030867
 12/02  07:00:00,254.521652111,32.864148548,55.5679524934,0.0,42.6918050922,54.3732441037,284.072193135,24.6474882595,16.6606,242.764104875
 12/02  08:00:00,310.733477811,35.6779469149,77.6771039746,0.0,42.6918050922,86.1019271793,580.417921339,144.169733293,24.9909,411.257288047
 12/02  09:00:00,373.230949852,35.6543925951,101.812848326,0.0,57.6566862989,112.030105488,801.992662569,184.58730953,33.3212,584.084153039
 12/02  10:00:00,277.432960861,36.1955686423,51.9934430985,0.0,57.6566862989,83.6599452969,715.784783234,230.810061465,66.8089,418.165821769
 12/02  11:00:00,218.461863284,36.2929178459,47.276064259,0.0,42.6918050922,68.9656133826,611.589053254,211.666261289,83.4695,316.453291965
 12/02  12:00:00,205.282240314,36.3532458935,42.4186873972,0.0,34.9340096728,67.7198543238,564.076037433,230.479221775,83.4695,250.127315658
 12/02  13:00:00,215.825857149,36.395845372,54.0244185113,0.0,34.9340096728,67.7198543238,470.287832139,199.281158135,83.4695,187.537174004
 12/02  14:00:00,212.895219201,36.4326245363,60.9072035141,0.0,34.9340096728,57.9733543238,471.674160766,209.28752973,75.1392,187.247431036
 12/02  15:00:00,219.898262575,36.4621758422,67.6985264309,0.0,34.9340096728,57.9733543238,465.389193997,218.581978543,66.8089,179.998315455
 12/02  16:00:00,216.235792253,36.4536342182,63.7026857535,0.0,34.9340096728,57.9733543238,499.949263368,237.876229083,75.1392,186.933834286
 12/02  17:00:00,237.848119363,36.1033573249,48.0282565238,0.0,34.9340096728,62.9068543238,464.735253641,234.251338879,91.7998,138.684114761
 12/02  18:00:00,274.654094282,35.6543925951,49.1931025832,0.0,34.9340096728,72.2186844194,467.669541809,239.252709646,49.9818,178.435032163
 12/02  19:00:00,350.302430982,35.6543925951,58.5053683093,0.0,87.0357390804,86.2600435998,509.500794827,244.548234255,49.9818,214.970760572
 12/02  20:00:00,356.193210176,35.6543925951,69.6905696452,0.0,102.000620287,77.6748002752,559.224906755,246.049716002,33.3212,279.853990754
 12/02  21:00:00,375.300373239,35.6543925951,77.5089208078,0.0,102.000620287,88.9820225341,559.345221464,246.690617638,33.3212,279.333403825
 12/02  22:00:00,366.244498708,35.6543925951,78.165673926,0.0,102.000620287,91.6425454185,551.612917431,247.651058999,24.9909,278.970958431
 12/02  23:00:00,310.850001447,35.6543925951,75.9457909864,0.0,87.0357390804,65.871452062,676.870481875,256.355113643,16.6606,403.854768232
 12/02  24:00:00,214.037293599,35.6543925951,52.7048760877,0.0,42.6918050922,48.4199368926,521.929338438,271.678633818,8.3303,241.92040462
 12/03  01:00:00,163.554885661,30.8711170858,39.5187984172,0.0,34.4311606118,33.1021868926,200.913269027,59.2232273817,3.33212,138.357921645
 12/03  02:00:00,157.174832284,30.8711170858,33.0958925181,0.0,34.4311606118,33.1021868926,157.720980371,46.647115135,3.33212,107.741745236
 12/03  03:00:00,136.198385053,30.8711170858,29.5922789081,0.0,19.466279405,30.610668775,145.461627443,40.3174119357,3.33212,101.812095507
 12/03  04:00:00,134.658115436,30.8711170858,28.0582359607,0.0,19.466279405,30.610668775,148.625942002,37.3354958985,3.33212,107.958326103
 12/03  05:00:00,142.14773927,30.8711170858,28.9748441286,0.0,19.466279405,30.610668775,177.861057738,36.370966924,3.33212,138.157970814
 12/03  06:00:00,155.375489273,30.8711170858,29.9599245152,0.0,19.466279405,30.610668775,216.134293332,36.6406222081,8.3303,171.163371124
 12/03  07:00:00,236.243474337,31.6683296707,38.5232091666,0.0,42.6918050922,54.3732441037,299.704416516,37.0963740302,16.6606,245.947442485
 12/03  08:00:00,306.039913506,35.6543925951,63.0978527949,0.0,49.3960418185,88.5934452969,670.807071071,233.711817909,24.9909,412.104353163
 12/03  09:00:00,374.096758102,35.6543925951,102.139376731,0.0,57.6566862989,112.030105488,883.74991021,263.940352986,33.3212,586.488357224
 12/03  10:00:00,315.881314875,35.8424153723,99.8764322029,0.0,50.9524495726,81.1684271793,732.04672333,245.379916266,66.8089,419.857907064
 12/03  11:00:00,263.570225352,35.9814700416,92.4590992345,0.0,42.6918050922,68.9656133826,646.030388958,242.738492668,83.4695,319.82239629
 12/03  12:00:00,262.924396192,36.0594777554,95.4389910511,0.0,38.286128036,68.9656133826,581.754645857,245.68116532,83.4695,252.603980537
 12/03  13:00:00,260.937750326,36.1047573454,94.2554804636,0.0,38.286128036,68.9656133826,511.532494453,244.992575337,83.4695,183.070419116
 12/03  14:00:00,240.896437915,36.1579718035,93.1105908126,0.0,31.5818913096,56.727595265,512.771718512,250.570566638,75.1392,187.061951875
 12/03  15:00:00,237.213736242,36.2348120033,89.3705175594,0.0,31.5818913096,56.727595265,496.36497297,250.015103235,66.8089,179.540969735
 12/03  16:00:00,225.405200131,36.2794295099,77.5691337756,0.0,31.5818913096,56.727595265,503.957185605,249.270301311,75.1392,179.547684294
 12/03  17:00:00,241.651969827,36.0094582721,56.5208343755,0.0,31.5818913096,61.661095265,486.061850282,249.126164329,91.7998,145.135885953
 12/03  18:00:00,276.309471593,35.6543925951,55.4532646196,0.0,31.5818913096,70.9729253606,477.810166023,252.867350028,49.9818,174.961015995
 12/03  19:00:00,347.657719917,35.6543925951,65.0866614244,0.0,80.3315023541,83.7685254822,513.248893523,251.808674405,49.9818,211.458419118
 12/03  20:00:00,364.621242295,35.6543925951,78.1182568436,0.0,102.000620287,77.6748002752,554.735540695,241.649676017,33.3212,279.764664678
 12/03  21:00:00,393.127408268,35.6543925951,86.1050211715,0.0,108.704857014,91.4735406516,547.338505418,235.298305336,33.3212,278.719000082
 12/03  22:00:00,364.985268786,35.6543925951,86.126705177,0.0,95.2963835608,89.1510273009,540.140366404,235.494498861,24.9909,279.654967543
 12/03  23:00:00,309.359840881,35.6543925951,83.6732825354,0.0,80.3315023541,63.3799339444,665.154800434,241.523365476,16.6606,406.970834958
 12/03  24:00:00,221.679393994,35.6543925951,60.3487600608,0.0,42.6918050922,48.4199368926,494.991520188,247.930535579,8.3303,238.730684609
 12/04  01:00:00,155.197753582,30.8711170858,42.5792740693,0.0,25.5240853573,30.610668775,195.071966101,53.5204515511,3.33212,138.21939455
 12/04  02:00:00,132.597789512,30.8711170858,27.3360129326,0.0,19.418418834,29.3649097162,149.400205329,44.5714013448,3.33212,101.496683984
 12/04  03:00:00,120.110770047,30.8711170858,22.7696571717,0.0,12.7620426787,28.1191506574,151.644459596,40.6645790669,3.33212,107.647760529
 12/04  04:00:00,124.54897806,30.8711170858,27.2005343159,0.0,12.7620426787,28.1191506574,142.928987855,37.9165409959,3.33212,101.680326859
 12/04  05:00:00,134.511545629,30.8711170858,30.5754063629,0.0,12.7620426787,28.1191506574,177.389749211,35.8253117508,3.33212,138.232317461
 12/04  06:00:00,171.393566971,30.8711170858,39.8347660084,0.0,25.5240853573,30.610668775,281.120222264,34.5384112273,8.3303,238.251511037
 12/04  07:00:00,300.010528584,32.0669359631,69.4771638738,0.0,51.0481707146,78.1489452969,461.601432032,32.5061907212,16.6606,412.434641311
 12/04  08:00:00,371.721412138,35.6543925951,92.4908965977,0.0,64.3609230253,109.708623606,781.863184204,207.223325981,24.9909,549.648958223
 12/04  09:00:00,300.03507617,35.6543925951,66.2276125342,0.0,51.0481707146,80.7689615957,712.439461419,254.300258261,33.3212,424.818003157
 12/04  10:00:00,258.897587052,35.8576066573,53.1180411234,0.0,51.0481707146,71.0224615957,649.580897241,263.167254745,66.8089,319.604742496
 12/04  11:00:00,196.019220338,35.9657400164,38.8849143569,0.0,32.1804615127,65.7244621605,613.037402176,281.916801183,83.4695,247.651100993
 12/04  12:00:00,189.00320272,36.0188887089,31.1460461214,0.0,32.1804615127,65.7244621605,560.170552804,289.235857714,83.4695,187.46519509
 12/04  13:00:00,186.098653615,36.0666677705,28.9733174196,0.0,32.1804615127,65.7244621605,561.479764508,290.826568613,83.4695,187.183695895
 12/04  14:00:00,176.782652844,36.1658406042,29.291593106,0.0,32.1804615127,55.9779621605,542.387133998,287.30376156,75.1392,179.944172438
 12/04  15:00:00,177.429494362,36.2626420471,29.8479134285,0.0,32.1804615127,55.9779621605,532.653298215,279.26501785,66.8089,186.579380365
 12/04  16:00:00,178.898863581,36.3056366832,31.2923968659,0.0,32.1804615127,55.9779621605,526.234710442,271.445675684,75.1392,179.649834758
 12/04  17:00:00,217.359470772,36.0890823677,32.3509114199,0.0,32.1804615127,60.9114621605,480.793356505,250.396558111,91.7998,138.596998394
 12/04  18:00:00,272.391819865,35.6543925951,44.5330650416,0.0,32.1804615127,77.5397301883,488.732989929,224.476173379,49.9818,214.27501655
 12/04  19:00:00,344.750413794,35.6543925951,63.0744977919,0.0,77.122965704,86.2600435998,650.692611309,221.839575865,49.9818,378.871235444
 12/04  20:00:00,351.730680716,35.6543925951,62.2094990571,0.0,102.647051061,80.1663183927,553.42351,234.094368449,33.3212,286.007941551
 12/04  21:00:00,383.664894102,35.6543925951,68.687225123,0.0,115.40909374,92.7192997104,536.724022522,223.449957184,33.3212,279.952865338
 12/04  22:00:00,374.143017546,35.6543925951,82.7392258618,0.0,102.647051061,94.1340635361,657.675337776,218.822760969,24.9909,413.861676807
 12/04  23:00:00,289.907661044,35.6543925951,65.242108768,0.0,77.122965704,65.871452062,537.824911672,212.930386889,16.6606,308.233924783
 12/04  24:00:00,200.844095028,35.6543925951,44.150676246,0.0,38.286128036,48.4199368926,422.879034228,239.986394978,8.3303,174.56233925
 12/05  01:00:00,147.826688714,30.8711170858,35.2299800223,0.0,25.5240853573,30.610668775,197.704284732,52.9416530985,3.33212,141.430511634
 12/05  02:00:00,134.114098491,30.8711170858,28.8229761099,0.0,19.418418834,29.3649097162,151.604154397,46.7468980645,3.33212,101.525136332
 12/05  03:00:00,123.224898491,30.8711170858,25.8391754722,0.0,12.7620426787,28.1191506574,149.962087229,42.0185661412,3.33212,104.611401088
 12/05  04:00:00,121.79818085,30.8711170858,24.4222408795,0.0,12.7620426787,28.1191506574,147.998969268,39.8719195898,3.33212,104.794929678
 12/05  05:00:00,130.886768521,30.8711170858,26.3029039179,0.0,12.7620426787,28.1191506574,180.476205028,38.8539165688,3.33212,138.290168459
 12/05  06:00:00,167.486179731,30.8711170858,35.2614142046,0.0,25.5240853573,30.610668775,289.029518114,38.3166253228,8.3303,242.382592791
 12/05  07:00:00,295.958624049,32.864148548,63.9042036956,0.0,51.0481707146,78.1489452969,467.815303659,36.7494876421,16.6606,414.405216017
 12/05  08:00:00,366.845265245,35.6543925951,86.6693142308,0.0,64.3609230253,109.708623606,793.7008932,217.520349795,24.9909,551.189643405
 12/05  09:00:00,296.76091257,35.6543925951,62.2028247479,0.0,51.0481707146,80.7689615957,705.891909211,252.743451359,33.3212,419.827257852
 12/05  10:00:00,259.017810976,35.9659846117,53.1534247963,0.0,51.0481707146,71.0224615957,638.191477898,251.367780203,66.8089,320.014797695
 12/05  11:00:00,216.148633291,36.0689861209,58.8980518608,0.0,32.1804615127,65.7244621605,591.349387832,252.497226086,83.4695,255.382661746
 12/05  12:00:00,227.216301476,36.1119513381,69.1983798244,0.0,32.1804615127,65.7244621605,521.042189317,250.726196847,83.4695,186.84649247
 12/05  13:00:00,226.812379652,36.1428783219,69.5343858976,0.0,32.1804615127,65.7244621605,515.080495248,250.538273779,83.4695,181.072721469
 12/05  14:00:00,194.354209525,36.1649249506,46.8348489207,0.0,32.1804615127,55.9779621605,524.418539082,262.30272722,75.1392,186.976611862
 12/05  15:00:00,186.537148522,36.1846216883,39.0180566473,0.0,32.1804615127,55.9779621605,519.958754601,273.384260607,66.8089,179.765593994
 12/05  16:00:00,184.092053656,36.2042542751,36.578116976,0.0,32.1804615127,55.9779621605,535.834218311,274.002074086,75.1392,186.692944226
 12/05  17:00:00,220.581124758,35.9521618543,35.7033988664,0.0,32.1804615127,60.9114621605,489.725444105,259.251898072,91.7998,138.673746033
 12/05  18:00:00,275.276258372,35.6543925951,47.2187162734,0.0,32.1804615127,77.5397301883,523.086914137,258.686032349,49.9818,214.419081789
 12/05  19:00:00,348.313340575,35.6543925951,66.2363608247,0.0,77.122965704,86.2600435998,690.186396782,260.674612695,49.9818,379.529984087
 12/05  20:00:00,354.853215653,35.6543925951,65.6252797195,0.0,102.647051061,80.1663183927,571.605364453,251.95176298,33.3212,286.332401474
 12/05  21:00:00,386.73119004,35.6543925951,72.1488468033,0.0,115.40909374,92.7192997104,558.889568116,245.268324795,33.3212,280.30004332
 12/05  22:00:00,377.742692425,35.6543925951,86.6390009436,0.0,102.647051061,94.1340635361,683.05290443,243.351123944,24.9909,414.710880486
 12/05  23:00:00,293.228281838,35.6543925951,68.3542006395,0.0,77.122965704,65.871452062,576.953993482,250.103542388,16.6606,310.189851095
 12/05  24:00:00,202.715418692,35.6543925951,45.8736669742,0.0,38.286128036,48.4199368926,447.447690025,262.461773102,8.3303,176.655616923
 12/06  01:00:00,149.616306343,30.8711170858,37.0070660369,0.0,25.5240853573,30.610668775,199.615232329,57.9314505447,3.33212,138.351661784
 12/06  02:00:00,135.8187328,30.8711170858,30.5376166225,0.0,19.418418834,29.3649097162,154.936523304,47.0636475042,3.33212,104.540755799
 12/06  03:00:00,124.925736172,30.8711170858,27.5478732645,0.0,12.7620426787,28.1191506574,150.306790318,42.0425005773,3.33212,104.932169741
 12/06  04:00:00,123.772543722,30.8711170858,26.4022497074,0.0,12.7620426787,28.1191506574,147.500096072,39.7238439716,3.33212,104.444132101
 12/06  05:00:00,131.87471488,30.8711170858,27.9265190516,0.0,12.7620426787,28.1191506574,184.063750699,38.7796103143,3.33212,141.952020384
 12/06  06:00:00,167.917762929,30.8711170858,36.3517112997,0.0,25.5240853573,30.610668775,283.814663359,38.3518306966,8.3303,237.132532662
 12/06  07:00:00,294.406201666,32.0669359631,63.8794212713,0.0,51.0481707146,78.1489452969,468.060714067,36.7461932514,16.6606,414.653920816
 12/06  08:00:00,367.787577657,35.6543925951,88.5626881667,0.0,64.3609230253,109.708623606,795.97077949,218.440950755,24.9909,552.538928735
 12/06  09:00:00,308.967345739,35.6543925951,75.146444392,0.0,51.0481707146,80.7689615957,709.105152468,247.019161095,33.3212,428.764791373
 12/06  10:00:00,283.50343336,35.9204927506,77.6163191398,0.0,51.0481707146,71.0224615957,625.355772025,238.084301984,66.8089,320.46257004
 12/06  11:00:00,234.50166528,36.0561270533,77.2050128929,0.0,32.1804615127,65.7244621605,578.144446579,244.867627716,83.4695,249.807318863
 12/06  12:00:00,239.64505446,36.1499753729,81.5506912928,0.0,32.1804615127,65.7244621605,515.183123092,245.018261186,83.4695,186.695361905
 12/06  13:00:00,243.308509954,36.2344676482,85.8890076376,0.0,32.1804615127,65.7244621605,510.158658744,239.808774025,83.4695,186.880384719
 12/06  14:00:00,233.518017574,36.3234070656,85.733952257,0.0,32.1804615127,55.9779621605,499.466512228,237.228963317,75.1392,187.098348911
 12/06  15:00:00,228.170535543,36.3376008524,80.3917858901,0.0,32.1804615127,55.9779621605,484.301622987,237.620080737,66.8089,179.87264225
 12/06  16:00:00,217.647717895,36.3009785143,69.9547078777,0.0,32.1804615127,55.9779621605,503.861808387,241.917303454,75.1392,186.805304932
 12/06  17:00:00,236.945943219,35.9845429304,52.0028584232,0.0,32.1804615127,60.9114621605,468.314117926,237.764008868,91.7998,138.750309058
 12/06  18:00:00,283.771650719,35.6543925951,55.7018557987,0.0,32.1804615127,77.5397301883,510.789384519,246.185202253,49.9818,214.622382266
 12/06  19:00:00,354.721991388,35.6543925951,72.6230733933,0.0,77.122965704,86.2600435998,692.553222934,256.901426453,49.9818,385.669996481
 12/06  20:00:00,360.274418836,35.6543925951,70.5879436147,0.0,102.647051061,80.1663183927,578.446977955,263.22571424,33.3212,281.900063715
 12/06  21:00:00,391.041477509,35.6543925951,76.0342703248,0.0,115.40909374,92.7192997104,579.007910248,264.989281974,33.3212,280.697428274
 12/06  22:00:00,380.640189232,35.6543925951,89.2159198951,0.0,102.647051061,94.1340635361,699.773109923,259.227187306,24.9909,415.555022617
 12/06  23:00:00,294.970495779,35.6543925951,70.0898188493,0.0,77.122965704,65.871452062,598.688305616,264.822216234,16.6606,317.205489382
 12/06  24:00:00,203.558323744,35.6543925951,46.7081848286,0.0,38.286128036,48.4199368926,459.553280947,280.012924278,8.3303,171.210056669
 12/07  01:00:00,149.259266704,30.8711170858,36.6711857236,0.0,25.5240853573,30.610668775,205.24601662,61.6445529649,3.33212,140.269343655
 12/07  02:00:00,135.804261325,30.8711170858,30.5403251876,0.0,19.418418834,29.3649097162,159.019737782,49.523690602,3.33212,106.16392718
