Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/07  03:00:00,124.61945478,30.8711170858,27.2613635178,0.0,12.7620426787,28.1191506574,154.818627497,43.544265733,3.33212,107.942241764
 12/07  04:00:00,122.653892294,30.8711170858,25.3062785845,0.0,12.7620426787,28.1191506574,145.971668233,41.0399197068,3.33212,101.599628527
 12/07  05:00:00,130.387256724,30.8711170858,26.4625528822,0.0,12.7620426787,28.1191506574,181.915967741,40.1586517596,3.33212,138.425195981
 12/07  06:00:00,166.084681467,30.8711170858,34.5419463259,0.0,25.5240853573,30.610668775,293.245101536,40.1550613816,8.3303,244.759740154
 12/07  07:00:00,292.491343826,30.8711170858,63.1614834765,0.0,51.0481707146,78.1489452969,471.190705194,39.0601245411,16.6606,415.469980653
 12/07  08:00:00,370.778251134,35.67441947,88.6520868361,0.0,64.3609230253,109.708623606,821.311332686,243.592245255,24.9909,552.728187431
 12/07  09:00:00,310.45316232,35.6543925951,76.5956032353,0.0,51.0481707146,80.7689615957,744.719623572,282.67394122,33.3212,428.724482352
 12/07  10:00:00,285.65575626,35.841358338,79.8268559545,0.0,51.0481707146,71.0224615957,648.609026348,258.98357372,66.8089,322.816552628
 12/07  11:00:00,232.161352312,35.9787312562,74.9375707793,0.0,32.1804615127,65.7244621605,592.417122995,259.021704599,83.4695,249.925918396
 12/07  12:00:00,218.194095295,36.03347557,60.2667962025,0.0,32.1804615127,65.7244621605,537.733739455,265.047587193,83.4695,189.216652261
 12/07  13:00:00,224.114719884,36.083947966,66.8971557457,0.0,32.1804615127,65.7244621605,530.846422955,262.682962019,83.4695,184.693960936
 12/07  14:00:00,204.152526152,36.1536008829,56.6215219702,0.0,32.1804615127,55.9779621605,525.966379787,263.626183448,75.1392,187.200996339
 12/07  15:00:00,203.345752183,36.1654061367,55.8059927362,0.0,32.1804615127,55.9779621605,519.782699768,266.054480919,66.8089,186.919318849
 12/07  16:00:00,200.438288985,36.1395251118,52.9444239038,0.0,32.1804615127,55.9779621605,524.506323611,269.386115373,75.1392,179.981008238
 12/07  17:00:00,226.527140734,35.8900476906,41.6898127707,0.0,32.1804615127,60.9114621605,500.803824144,263.583292895,91.7998,145.420731249
 12/07  18:00:00,276.879881214,35.6543925951,48.7960280897,0.0,32.1804615127,77.5397301883,535.9595127,276.16625216,49.9818,209.81146054
 12/07  19:00:00,348.127001031,35.6543925951,66.0178815279,0.0,77.122965704,86.2600435998,724.656635246,290.949707676,49.9818,383.72512757
 12/07  20:00:00,354.475299387,35.6543925951,64.7910204069,0.0,102.647051061,80.1663183927,608.800515638,285.567962841,33.3212,289.911352797
 12/07  21:00:00,386.122082409,35.6543925951,71.1121498891,0.0,115.40909374,92.7192997104,597.159935564,282.916860187,33.3212,280.921875377
 12/07  22:00:00,376.038539211,35.6543925951,84.6100318359,0.0,102.647051061,94.1340635361,720.952190065,279.569900303,24.9909,416.391389762
 12/07  23:00:00,289.845783863,35.6543925951,64.95194729,0.0,77.122965704,65.871452062,624.911030155,290.619739509,16.6606,317.630690646
 12/07  24:00:00,198.152093884,35.6543925951,41.2762664269,0.0,38.286128036,48.4199368926,496.685981751,317.040820124,8.3303,171.314861627
 12/08  01:00:00,144.158490024,30.8711170858,31.5948657903,0.0,25.5240853573,30.610668775,212.170154273,69.6175278117,3.33212,139.220506461
 12/08  02:00:00,129.893956246,30.8711170858,24.6525224525,0.0,19.418418834,29.3649097162,167.719719866,57.1185551012,3.33212,107.269044765
 12/08  03:00:00,118.566219112,30.8711170858,21.2316866841,0.0,12.7620426787,28.1191506574,162.696941067,51.3832884934,3.33212,107.981532573
 12/08  04:00:00,116.634695157,30.8711170858,19.3104008337,0.0,12.7620426787,28.1191506574,153.915506374,48.9433593917,3.33212,101.640026982
 12/08  05:00:00,124.763369941,30.8711170858,20.2300252303,0.0,12.7620426787,28.1191506574,194.076477161,48.4272332704,3.33212,142.31712389
 12/08  06:00:00,160.936362645,30.8711170858,28.7631128311,0.0,25.5240853573,30.610668775,297.661775916,48.612885017,8.3303,240.718590899
 12/08  07:00:00,287.150195033,30.8711170858,57.0957477339,0.0,51.0481707146,78.1489452969,480.580475491,46.7565513078,16.6606,417.163324183
 12/08  08:00:00,365.254599851,35.6667569441,82.132955815,0.0,64.3609230253,109.708623606,859.339568059,278.41577865,24.9909,555.932889409
 12/08  09:00:00,303.20794137,35.6543925951,68.5707206405,0.0,51.0481707146,80.7689615957,784.101869443,320.829367477,33.3212,429.951301966
 12/08  10:00:00,278.259297419,35.7303593869,72.5271981216,0.0,51.0481707146,71.0224615957,682.312754543,294.21626997,66.8089,321.287584574
 12/08  11:00:00,229.625589476,35.8434790845,72.5102511043,0.0,32.1804615127,65.7244621605,629.609202845,290.040814458,83.4695,256.098888387
 12/08  12:00:00,232.218635707,35.9276522324,74.3355737932,0.0,32.1804615127,65.7244621605,555.533680995,284.09079745,83.4695,187.973383545
 12/08  13:00:00,235.404822781,36.0009530297,78.2188998854,0.0,32.1804615127,65.7244621605,545.660921669,274.533561473,83.4695,187.657860196
 12/08  14:00:00,225.750472364,36.0634950089,78.2308356532,0.0,32.1804615127,55.9779621605,533.404106354,270.933358477,75.1392,187.331547877
 12/08  15:00:00,223.65995872,36.1263302853,76.0950052872,0.0,32.1804615127,55.9779621605,513.195466716,266.295753515,66.8089,180.090813201
 12/08  16:00:00,214.095464486,36.10998453,66.5854574096,0.0,32.1804615127,55.9779621605,528.53461251,266.36697361,75.1392,187.0284389
 12/08  17:00:00,233.605282344,35.8720770811,48.7641970051,0.0,32.1804615127,60.9114621605,493.967230901,262.064365206,91.7998,140.103065696
 12/08  18:00:00,281.73672138,35.6543925951,53.6534787247,0.0,32.1804615127,77.5397301883,529.996600498,266.344453822,49.9818,213.670346676
 12/08  19:00:00,352.778102073,35.6543925951,70.6717257628,0.0,77.122965704,86.2600435998,711.100735197,273.831065654,49.9818,387.287869543
 12/08  20:00:00,358.80721886,35.6543925951,69.5610946855,0.0,102.647051061,80.1663183927,584.677968531,266.390210862,33.3212,284.966557669
 12/08  21:00:00,391.143130226,35.6543925951,76.5517350687,0.0,115.40909374,92.7192997104,573.217761406,253.359339981,33.3212,286.537221425
 12/08  22:00:00,381.47106925,35.6543925951,90.3626173671,0.0,102.647051061,94.1340635361,688.226912719,246.016431953,24.9909,417.219580765
 12/08  23:00:00,295.786156,35.6543925951,70.906683852,0.0,77.122965704,65.871452062,589.139994256,254.429616804,16.6606,318.049777453
 12/08  24:00:00,200.558114942,35.6543925951,43.6979007979,0.0,38.286128036,48.4199368926,462.001389951,282.248033804,8.3303,171.423056147
 12/09  01:00:00,150.080999714,30.8711170858,35.2913505084,0.0,27.7269238854,30.610668775,212.930049074,64.4560483179,3.33212,145.141880756
 12/09  02:00:00,145.975262969,30.8711170858,31.1350159657,0.0,27.7269238854,30.610668775,156.262968083,51.264046319,3.33212,101.666801764
 12/09  03:00:00,118.550560227,30.8711170858,21.2090471493,0.0,12.7620426787,28.1191506574,157.312072317,45.9531407288,3.33212,108.026811589
 12/09  04:00:00,112.261880592,30.8711170858,14.9483855115,0.0,12.7620426787,28.1191506574,150.581559199,45.4628776515,3.33212,101.786561548
 12/09  05:00:00,119.12255682,30.8711170858,15.2365984257,0.0,12.7620426787,28.1191506574,194.53579031,46.1722583312,3.33212,145.031411979
 12/09  06:00:00,132.761803512,30.8711170858,16.6355943542,0.0,12.7620426787,28.1191506574,228.265383252,47.2377285777,8.3303,172.697354675
 12/09  07:00:00,222.38985886,30.8711170858,25.4894504229,0.0,42.6918050922,54.3732441037,315.975132772,47.6228588859,16.6606,251.691673886
 12/09  08:00:00,292.325817862,35.6708558117,55.7805155115,0.0,42.6918050922,86.1019271793,714.952020679,271.540557768,24.9909,418.420562911
 12/09  09:00:00,356.629895563,35.6543925951,84.677853805,0.0,57.6566862989,112.030105488,938.281785624,312.500826328,33.3212,592.459759296
 12/09  10:00:00,293.516512064,35.7337652827,68.4317664228,0.0,57.6566862989,83.6599452969,795.194170759,298.645478466,66.8089,429.739792293
 12/09  11:00:00,222.408639046,35.8887081827,51.4715710572,0.0,42.6918050922,68.9656133826,701.789298351,296.624907903,83.4695,321.694890448
 12/09  12:00:00,203.435064676,36.0505073947,40.7181706687,0.0,34.9340096728,67.7198543238,626.422124974,285.717638082,83.4695,257.234986892
 12/09  13:00:00,195.232549143,36.1343973485,33.300684941,0.0,34.9340096728,67.7198543238,555.361247884,277.545410785,83.4695,194.346337099
 12/09  14:00:00,184.254550754,36.1912578365,31.9922484974,0.0,34.9340096728,57.9733543238,541.617526917,277.428933066,75.1392,189.049393851
 12/09  15:00:00,184.209586956,36.2035224189,31.935204296,0.0,34.9340096728,57.9733543238,532.790611194,278.244572856,66.8089,187.737138338
 12/09  16:00:00,183.98166562,36.1998104011,31.7252079282,0.0,34.9340096728,57.9733543238,545.238033988,282.364192652,75.1392,187.734641336
 12/09  17:00:00,217.150842917,35.9268414197,27.5304379148,0.0,34.9340096728,62.9068543238,522.052356529,286.12428713,91.7998,144.1282694
 12/09  18:00:00,259.169188129,35.6543925951,33.7178030601,0.0,34.9340096728,72.2186844194,522.252843402,291.301858934,49.9818,180.969184468
 12/09  19:00:00,336.681436388,35.6543925951,44.9017218286,0.0,87.0357390804,86.2600435998,551.831671178,285.698768874,49.9818,216.151102304
 12/09  20:00:00,344.086734305,35.6543925951,57.5891836992,0.0,102.000620287,77.6748002752,604.074709733,287.068492938,33.3212,283.685016795
 12/09  21:00:00,364.031309332,35.6543925951,66.2460623814,0.0,102.000620287,88.9820225341,608.573823316,287.301731783,33.3212,287.950891532
 12/09  22:00:00,354.977454533,35.6543925951,66.9024163601,0.0,102.000620287,91.6425454185,592.413321365,285.292691305,24.9909,282.12973006
 12/09  23:00:00,300.902105564,35.6675984624,65.6865225539,0.291824554087,87.0357390804,65.871452062,729.066491274,297.085986475,16.6606,415.319904799
 12/09  24:00:00,205.323854182,35.6742013961,43.76407735,0.174407768613,42.6918050922,48.4199368926,571.08121321,317.094151366,8.3303,245.656761843
 12/10  01:00:00,154.241774505,30.8711170858,30.232640474,0.0,34.4311606118,33.1021868926,221.311954029,72.5552741597,3.33212,145.424559869
 12/10  02:00:00,147.559958285,30.8711170858,23.509956695,0.0,34.4311606118,33.1021868926,171.687251045,60.1393041828,3.33212,108.215826862
 12/10  03:00:00,125.815492037,30.8711170858,19.2392758147,0.0,19.466279405,30.610668775,166.260797787,54.7152623231,3.33212,108.213415464
 12/10  04:00:00,122.348627884,30.8909258867,15.7406942546,0.0235000530845,19.466279405,30.610668775,160.689040644,53.7787060849,3.33212,103.578214559
 12/10  05:00:00,129.808600755,30.9107346877,16.5011711326,0.133668245064,19.466279405,30.610668775,201.107617316,54.3373335295,3.33212,143.438163787
 12/10  06:00:00,144.186681033,30.9107346877,18.5330840295,0.23544208294,19.466279405,30.610668775,241.63792413,54.5082518318,8.3303,178.799372299
 12/10  07:00:00,225.028528474,30.9107346877,27.8788336502,0.186845856627,42.6918050922,54.3732441037,318.704803509,54.4632737488,16.6606,247.58092976
 12/10  08:00:00,297.795290686,35.6769360291,51.9023905823,0.0,49.3960418185,88.5934452969,773.00932002,325.872700033,24.9909,422.145719987
 12/10  09:00:00,353.70680126,35.6609955288,81.6759191294,0.0,57.6566862989,112.030105488,1000.93054691,368.074802013,33.3212,599.534544901
 12/10  10:00:00,282.864233883,35.7111771617,67.006653961,0.0,50.9524495726,81.1684271793,819.973251039,327.752083257,66.8089,425.412267783
 12/10  11:00:00,217.165874364,35.8473556829,46.2607709162,0.0,42.6918050922,68.9656133826,724.082323052,310.951912401,83.4695,329.660910651
 12/10  12:00:00,205.874659987,35.8882604628,38.6594760974,0.0,38.286128036,68.9656133826,654.084736474,313.140830763,83.4695,257.474405711
 12/10  13:00:00,197.291027896,35.9504528974,30.8865644132,0.0,38.286128036,68.9656133826,587.41951249,316.087371298,83.4695,187.862641191
 12/10  14:00:00,184.68205944,36.1096263085,36.7226652099,0.363177678421,31.5818913096,56.727595265,565.731809534,302.754495302,75.1392,187.838114232
 12/10  15:00:00,179.657508021,36.11842482,31.9077768853,0.146080281354,31.5818913096,56.727595265,555.022468731,300.960407011,66.8089,187.25316172
 12/10  16:00:00,175.87661291,36.0463878272,28.3087993081,0.0383833914921,31.5818913096,56.727595265,579.958651612,318.54144948,75.1392,186.278002132
 12/10  17:00:00,210.355640716,35.8487452521,25.362815076,0.035097716031,31.5818913096,61.661095265,550.135948992,318.404581134,91.7998,139.931567858
 12/10  18:00:00,253.698919026,35.6662778757,32.7737877869,0.0270200395503,31.5818913096,70.9729253606,557.588801971,326.382154898,49.9818,181.224847073
 12/10  19:00:00,325.211322233,35.6609955288,42.5571370467,0.00601737823232,80.3315023541,83.7685254822,621.078142162,349.884845346,49.9818,221.211496815
 12/10  20:00:00,340.362694549,35.6808043297,53.6534757789,0.0757527118053,102.000620287,77.6748002752,688.414997263,373.194676582,33.3212,281.89912068
 12/10  21:00:00,369.56150487,35.6675984624,62.4414342793,0.00543515413604,108.704857014,91.4735406516,684.226230996,369.937113603,33.3212,280.967917393
 12/10  22:00:00,343.59649003,35.6609955288,64.6876571354,0.0,95.2963835608,89.1510273009,658.817945495,344.006418457,24.9909,289.820627038
 12/10  23:00:00,289.75320836,35.6609955288,64.0067359016,0.0,80.3315023541,63.3799339444,775.781996069,343.015310905,16.6606,416.106085164
 12/10  24:00:00,203.131190977,35.6742013961,41.6838433747,0.0,42.6918050922,48.4199368926,616.510739997,365.192396153,8.3303,242.988043844
 12/11  01:00:00,140.650741001,30.9107346877,27.1919911668,0.859091282492,25.5240853573,30.610668775,225.770828174,81.9764990852,3.33212,140.462209089
 12/11  02:00:00,125.430977382,30.9107346877,19.322235179,0.835261170988,19.418418834,29.3649097162,180.363422572,68.9454216325,3.33212,108.08588094
 12/11  03:00:00,113.430322627,30.9107346877,15.1140786538,0.95148811535,12.7620426787,28.1191506574,168.387844881,63.3229631444,3.33212,101.732761737
 12/11  04:00:00,111.260016971,30.9107346877,12.8410106146,1.06794509038,12.7620426787,28.1191506574,172.548694974,61.1168434401,3.33212,108.099731534
 12/11  05:00:00,119.373480147,30.9107346877,14.3180840857,1.1276359134,12.7620426787,28.1191506574,208.686757422,60.0546152843,3.33212,145.300022137
 12/11  06:00:00,155.314430922,30.9107346877,22.6742489229,1.09478133453,25.5240853573,30.610668775,311.248798656,59.8531874544,8.3303,243.065311202
 12/11  07:00:00,282.381329819,30.9107346877,52.1037547056,0.913550922246,51.0481707146,78.1489452969,496.152389392,57.3640248055,16.6606,422.127764587
 12/11  08:00:00,357.59234866,35.6752978242,75.3507931187,0.0,64.3609230253,109.708623606,927.389738799,342.131923423,24.9909,560.266915376
 12/11  09:00:00,283.939138154,35.6742013961,49.9575193544,0.0,51.0481707146,80.7689615957,862.863471141,400.288642581,33.3212,429.25362856
 12/11  10:00:00,247.305081809,35.7224482263,41.581720146,0.0,51.0481707146,71.0224615957,755.841315528,362.053093945,66.8089,326.979321583
 12/11  11:00:00,188.026559279,35.8797311341,30.938696559,0.0,32.1804615127,65.7244621605,676.591446402,336.329036532,83.4695,256.792909869
 12/11  12:00:00,181.716642753,35.9787515232,23.8744947816,0.0,32.1804615127,65.7244621605,598.316534112,326.557464737,83.4695,188.289569376
 12/11  13:00:00,179.775825763,36.0498921472,22.6538010003,0.0,32.1804615127,65.7244621605,589.943156518,318.514372079,83.4695,187.959284439
 12/11  14:00:00,172.551638399,36.2672858748,24.9630589296,0.0,32.1804615127,55.9779621605,562.554195315,299.760063752,75.1392,187.654931563
 12/11  15:00:00,180.281200659,36.4191771668,33.2460278762,0.0,32.1804615127,55.9779621605,474.552400559,220.401448903,66.8089,187.342051656
 12/11  16:00:00,178.884859776,36.4533957519,32.0655932341,0.0164699826368,32.1804615127,55.9779621605,493.409427998,230.896303359,75.1392,187.373924639
 12/11  17:00:00,213.100193122,36.1669408427,28.6896758164,0.0583587094347,32.1804615127,60.9114621605,481.190566036,245.216897131,91.7998,144.173868905
 12/11  18:00:00,267.439003303,35.6781631563,39.5812192274,0.142953256778,32.1804615127,77.5397301883,524.778163538,260.394050068,49.9818,214.402313471
 12/11  19:00:00,340.439988686,35.6609955288,58.3038081578,0.0640426539762,77.122965704,86.2600435998,692.686779499,253.756330722,49.9818,388.948648777
 12/11  20:00:00,347.470890621,35.6543925951,58.0170697509,0.0,102.647051061,80.1663183927,543.970308403,224.183363542,33.3212,286.46574486
 12/11  21:00:00,379.162936056,35.6543925951,64.5851908982,0.0,115.40909374,92.7192997104,539.476658254,216.022425866,33.3212,290.133032388
 12/11  22:00:00,369.686324659,35.6543925951,78.3247512744,0.0,102.647051061,94.1340635361,681.798711451,237.077576883,24.9909,419.730234568
 12/11  23:00:00,286.148799178,35.6543925951,61.2790097434,0.0,77.122965704,65.871452062,573.567853262,237.656680503,16.6606,319.250572758
 12/11  24:00:00,197.466430918,35.6543925951,40.6329792292,0.0,38.286128036,48.4199368926,432.423304827,245.483990029,8.3303,178.609014798
 12/12  01:00:00,144.983616155,30.8711170858,32.4434452783,0.0,25.5240853573,30.610668775,191.735373423,49.6847582348,3.33212,138.718495189
 12/12  02:00:00,132.075414444,30.8711170858,26.880464672,0.0,19.418418834,29.3649097162,154.431684242,42.9672210068,3.33212,108.132343235
 12/12  03:00:00,121.542022888,30.8711170858,24.237313769,0.0,12.7620426787,28.1191506574,152.731073179,41.2653759678,3.33212,108.133577212
 12/12  04:00:00,120.096705397,30.8711170858,22.769742073,0.0,12.7620426787,28.1191506574,153.01956036,41.5574501126,3.33212,108.129990247
 12/12  05:00:00,128.777495682,30.8711170858,24.2279205221,0.0,12.7620426787,28.1191506574,182.915545203,40.8384889802,3.33212,138.744936223
 12/12  06:00:00,165.350161227,30.8711170858,33.1313482505,0.0,25.5240853573,30.610668775,295.504935639,41.3315314596,8.3303,245.843104179
 12/12  07:00:00,294.517111372,32.864148548,62.4590018553,0.0,51.0481707146,78.1489452969,477.919451113,38.5785593313,16.6606,422.680291782
 12/12  08:00:00,368.074035382,35.6543925951,85.1118563979,0.0,64.3609230253,109.708623606,800.364573083,213.474135064,24.9909,561.899538019
 12/12  09:00:00,294.98327362,35.6543925951,60.4261898401,0.0,51.0481707146,80.7689615957,714.911816645,249.227101368,33.3212,432.363515277
 12/12  10:00:00,255.991251117,36.0081513321,50.0885508912,0.0,51.0481707146,71.0224615957,642.417659346,247.074001877,66.8089,328.534757469
 12/12  11:00:00,191.724515229,36.1111240144,34.4701230735,0.0,32.1804615127,65.7244621605,606.437151167,264.644403692,83.4695,258.323247475
 12/12  12:00:00,184.779956559,36.181621442,26.7879650155,0.0,32.1804615127,65.7244621605,547.564391243,274.629607191,83.4695,189.465284052
 12/12  13:00:00,184.132457226,36.2346914651,26.860838769,0.0,32.1804615127,65.7244621605,544.740224338,273.18536399,83.4695,188.085360348
 12/12  14:00:00,174.41268502,36.2321729164,26.8618896302,0.0,32.1804615127,55.9779621605,540.999661053,278.105613126,75.1392,187.754847927
 12/12  15:00:00,173.209538217,36.2348533192,25.6569044176,0.0,32.1804615127,55.9779621605,539.560753176,285.284696398,66.8089,187.467156777
 12/12  16:00:00,172.035807914,36.2217634919,24.5130805803,0.0,32.1804615127,55.9779621605,550.84320827,288.222287234,75.1392,187.481721036
 12/12  17:00:00,208.842693083,35.9269052464,23.9918563633,0.0,32.1804615127,60.9114621605,517.580008429,280.014750618,91.7998,145.765457811
 12/12  18:00:00,263.415414805,35.6543925951,35.3444425889,0.0,32.1804615127,77.5397301883,555.638204513,290.15443972,49.9818,215.501964793
 12/12  19:00:00,335.645404594,35.6609955288,53.3483213844,0.175591029913,77.122965704,86.2600435998,751.47808541,311.508004013,49.9818,389.988281396
 12/12  20:00:00,342.310442468,35.6543925951,53.0589922969,0.0,102.647051061,80.1663183927,630.908209258,310.235766519,33.3212,287.351242739
 12/12  21:00:00,373.976632841,35.6609955288,59.1958401104,0.180198436855,115.40909374,92.7192997104,617.043522809,297.066135944,33.3212,286.656186865
 12/12  22:00:00,363.934211444,35.6742013961,72.2643828297,0.536544889377,102.647051061,94.1340635361,747.410719468,298.673325714,24.9909,423.746493754
 12/12  23:00:00,279.183357728,35.6675984624,54.0260826834,0.249031760239,77.122965704,65.871452062,648.96771272,313.479606558,16.6606,318.827506163
 12/12  24:00:00,189.480742812,35.6808043297,32.4064377934,0.170955014374,38.286128036,48.4199368926,519.22323841,333.749841308,8.3303,177.143097102
 12/13  01:00:00,136.264426363,30.8988494071,23.6684393089,0.00841465736177,25.5240853573,30.610668775,224.538713683,75.8061669915,3.33212,145.400426691
 12/13  02:00:00,122.242240546,30.8909258867,16.9860708486,0.0,19.418418834,29.3649097162,176.257392035,64.7625075439,3.33212,108.162764491
 12/13  03:00:00,110.311400194,30.9107346877,12.8571208808,0.0841326023242,12.7620426787,28.1191506574,165.848450404,60.4361221191,3.33212,102.080208285
 12/13  04:00:00,108.390013574,30.9107346877,10.8425194831,0.189156036856,12.7620426787,28.1191506574,170.385164229,59.1547237969,3.33212,107.898320433
 12/13  05:00:00,115.106733548,30.9107346877,10.8233059625,0.350961263886,12.7620426787,28.1191506574,208.122331845,59.3590734245,3.33212,145.431138421
 12/13  06:00:00,151.343688854,30.9107346877,19.3983615333,0.396711616815,25.5240853573,30.610668775,314.583425853,60.1336575576,8.3303,246.119468296
 12/13  07:00:00,277.348160387,30.9107346877,47.6019623333,0.386700469408,51.0481707146,78.1489452969,495.585112732,58.484491286,16.6606,420.440021446
 12/13  08:00:00,354.372192669,35.6645137039,72.113755163,0.0,64.3609230253,109.708623606,945.178585597,356.191115308,24.9909,563.996570289
 12/13  09:00:00,291.291571723,35.6742013961,57.3243678424,0.0,51.0481707146,80.7689615957,860.889768419,391.39965178,33.3212,436.168916639
 12/13  10:00:00,259.283972186,35.6675984624,53.5744290143,0.0,51.0481707146,71.0224615957,753.351350146,360.02760054,66.8089,326.514849607
 12/13  11:00:00,193.407299663,35.6932167613,36.4380320957,0.0,32.1804615127,65.7244621605,709.307859142,365.326786376,83.4695,260.511572766
 12/13  12:00:00,190.562922386,35.7549367432,32.8301375872,0.0454254550059,32.1804615127,65.7244621605,634.186074629,360.889272557,83.4695,189.827302072
 12/13  13:00:00,201.431066779,35.7792394725,44.1316542518,0.352422754603,32.1804615127,65.7244621605,618.008223663,346.356318873,83.4695,188.18240479
 12/13  14:00:00,190.273873513,35.8158375742,42.4775409433,0.542494870908,32.1804615127,55.9779621605,607.706774764,344.691143315,75.1392,187.876431449
 12/13  15:00:00,187.127056325,35.8500129416,39.5454742676,0.314179513234,32.1804615127,55.9779621605,597.126947312,342.753426199,66.8089,187.564621113
 12/13  16:00:00,182.305862942,35.8960202135,34.3407913445,0.686044332372,32.1804615127,55.9779621605,601.917090262,339.226359214,75.1392,187.551531047
 12/13  17:00:00,212.288349735,35.6966954683,27.381471224,0.212095541258,32.1804615127,60.9114621605,569.694082368,332.064962161,91.7998,145.829320207
 12/13  18:00:00,264.299016242,35.6781631563,35.9963402644,0.122224208852,32.1804615127,77.5397301883,623.237628158,357.523450469,49.9818,215.732377689
 12/13  19:00:00,334.915590014,35.6742013961,52.6435496842,0.0288362455707,77.122965704,86.2600435998,829.778019774,389.134228452,49.9818,390.661991322
 12/13  20:00:00,340.764159689,35.6808043297,50.885328314,0.0240071768238,102.647051061,80.1663183927,732.860407128,407.720888525,33.3212,291.818318603
 12/13  21:00:00,372.538182822,35.6808043297,57.3562596927,0.0,115.40909374,92.7192997104,730.943128166,408.846740105,33.3212,288.775188061
 12/13  22:00:00,362.587349541,35.6742013961,70.9797479749,0.0,102.647051061,94.1340635361,858.37634929,409.553361142,24.9909,423.832088148
 12/13  23:00:00,276.902869221,35.6675984624,51.8192296113,0.0,77.122965704,65.871452062,762.335773554,425.621512431,16.6606,320.053661123
 12/13  24:00:00,185.13897389,35.6609955288,28.0574788593,0.0,38.286128036,48.4199368926,638.698763291,451.539761143,8.3303,178.828702149
 12/14  01:00:00,133.997083187,30.9107346877,20.0400380933,1.39080766864,25.5240853573,30.610668775,244.178372646,95.3742207399,3.33212,145.472031906
 12/14  02:00:00,121.125470263,30.9107346877,14.4643489642,1.41277741413,19.418418834,29.3649097162,184.218564629,79.0575506982,3.33212,101.828893931
 12/14  03:00:00,109.309466918,30.9107346877,10.3932243063,1.57470213547,12.7620426787,28.1191506574,183.790630732,72.2508998458,3.33212,108.207610887
 12/14  04:00:00,106.812628008,30.9107346877,7.73977331427,1.74384924713,12.7620426787,28.1191506574,181.411495002,69.8765618907,3.33212,108.202813112
 12/14  05:00:00,114.42770703,30.9107346877,8.62740899359,1.89621668605,12.7620426787,28.1191506574,218.034031638,69.2136307919,3.33212,145.488280846
 12/14  06:00:00,150.63761923,30.9107346877,17.184625065,1.93278976907,25.5240853573,30.610668775,323.266143094,68.6058781242,8.3303,246.329964969
 12/14  07:00:00,276.810176441,30.9107346877,45.5745076658,1.876769205,51.0481707146,78.1489452969,504.646766404,65.8538978137,16.6606,422.132268591
 12/14  08:00:00,350.761415124,35.6689190492,68.3296339745,0.0,64.3609230253,109.708623606,1009.81441616,420.065233157,24.9909,564.758282999
 12/14  09:00:00,279.202242205,35.6808043297,45.0359438526,0.010666657995,51.0481707146,80.7689615957,937.274412611,466.935894871,33.3212,437.01731774
 12/14  10:00:00,240.232686847,35.6907087302,34.3409254002,0.0272304540826,51.0481707146,71.0224615957,826.574860538,428.801754038,66.8089,330.9642065
 12/14  11:00:00,179.318631384,35.6808043297,22.1944050363,0.0464849663329,32.1804615127,65.7244621605,766.6887977,424.74585584,83.4695,258.473441861
 12/14  12:00:00,177.121915453,35.6836484778,19.4267722002,0.0,32.1804615127,65.7244621605,683.897981475,411.806486214,83.4695,188.62199526
 12/14  13:00:00,172.743443678,35.6930698586,15.8198357534,0.0,32.1804615127,65.7244621605,684.763077679,410.88818668,83.4695,190.405390998
 12/14  14:00:00,161.340635005,35.7176465509,14.1209136748,0.0,32.1804615127,55.9779621605,682.015855073,414.24032124,75.1392,192.636333833
 12/14  15:00:00,161.659940482,35.7382864238,14.4425243042,0.0,32.1804615127,55.9779621605,662.234031572,409.284090106,66.8089,186.141041466
 12/14  16:00:00,161.484351305,35.773355168,14.2547538768,0.0,32.1804615127,55.9779621605,665.60667018,404.417700301,75.1392,186.049769879
 12/14  17:00:00,198.065017757,35.6884593771,13.3142328388,0.0,32.1804615127,60.9114621605,624.586515409,389.709471734,91.7998,143.077243675
 12/14  18:00:00,254.227964278,35.6791535963,25.993807984,0.0,32.1804615127,77.5397301883,672.704176641,401.228383411,49.9818,221.49399323
 12/14  19:00:00,327.763789062,35.6675984624,45.5222719065,0.0,77.122965704,86.2600435998,853.05801999,410.566309232,49.9818,392.509910758
 12/14  20:00:00,334.758388477,35.6808043297,44.9246489895,0.0,102.647051061,80.1663183927,731.137498285,405.671175363,33.3212,292.145122923
 12/14  21:00:00,365.772258493,35.6609955288,50.6217735846,0.0,115.40909374,92.7192997104,726.778861913,410.307056136,33.3212,283.150605777
 12/14  22:00:00,355.816311235,35.6609955288,64.2423326273,0.0,102.647051061,94.1340635361,867.443672913,410.608185187,24.9909,431.844587726
 12/14  23:00:00,271.526274779,35.6609955288,46.4735505674,0.0,77.122965704,65.871452062,757.945803787,420.817007191,16.6606,320.468196596
 12/14  24:00:00,181.377775051,35.6675984624,24.3338834697,0.0,38.286128036,48.4199368926,624.143213684,436.877267862,8.3303,178.935645822
 12/15  01:00:00,128.946352245,30.9107346877,14.4442936322,1.94037989038,25.5240853573,30.610668775,237.111018499,94.8688395172,3.33212,138.910058982
 12/15  02:00:00,115.152119544,30.9107346877,8.018985253,1.89533624673,19.418418834,29.3649097162,192.513992737,80.9440601938,3.33212,108.237812544
 12/15  03:00:00,105.421678537,30.9107346877,6.24048436392,1.84966509287,12.7620426787,28.1191506574,184.996483164,73.4287362988,3.33212,108.235626865
 12/15  04:00:00,104.217375288,30.9107346877,5.05165529149,1.84398380243,12.7620426787,28.1191506574,180.851814893,69.2825545084,3.33212,108.237140384
 12/15  05:00:00,112.972426442,30.9107346877,6.59643947711,1.8435831006,12.7620426787,28.1191506574,216.188189178,67.3034725731,3.33212,145.552596605
 12/15  06:00:00,149.47105878,30.9107346877,15.5580970648,1.7408347017,25.5240853573,30.610668775,320.691038873,65.8153585472,8.3303,246.545380325
 12/15  07:00:00,276.804225618,30.9107346877,45.2100187371,1.50861003271,51.0481707146,78.1489452969,503.334053845,62.1393999452,16.6606,424.5340539
 12/15  08:00:00,352.04178945,35.6800221346,68.8189522414,0.0,64.3609230253,109.708623606,946.056661989,354.924189489,24.9909,566.141572501
 12/15  09:00:00,278.76539009,35.6742013961,44.0005242847,0.0,51.0481707146,80.7689615957,885.264432223,415.344760036,33.3212,436.598472187
 12/15  10:00:00,237.666036674,35.676402374,31.9056716666,0.0,51.0481707146,71.0224615957,802.402317793,403.121773499,66.8089,332.471644294
 12/15  11:00:00,174.515793618,35.6808043297,17.4955601597,0.0,32.1804615127,65.7244621605,752.261634249,411.083002921,83.4695,257.709131328
 12/15  12:00:00,167.842229352,35.6706258261,10.1694222009,0.0,32.1804615127,65.7244621605,689.689452726,414.369758986,83.4695,191.850193739
 12/15  13:00:00,166.312536751,35.6924856942,9.40433657293,0.0,32.1804615127,65.7244621605,687.506667107,411.764603687,83.4695,192.27256342
 12/15  14:00:00,157.105905922,35.7165695301,9.90765710905,0.0,32.1804615127,55.9779621605,674.312363582,411.054764286,75.1392,188.118399296
 12/15  15:00:00,156.389612359,35.7605079582,9.16144242408,0.0,32.1804615127,55.9779621605,662.380817573,407.789255393,66.8089,187.78266218
 12/15  16:00:00,157.719150666,35.7829906095,10.5064511911,0.0,32.1804615127,55.9779621605,660.283793109,397.366893329,75.1392,187.77769978
 12/15  17:00:00,194.602196632,35.7098682446,9.88911471799,0.0,32.1804615127,60.9114621605,601.789982893,364.019051724,91.7998,145.971131169
 12/15  18:00:00,245.532137228,35.6768425695,17.4163834957,0.0,32.1804615127,77.5397301883,612.396897178,346.336482328,49.9818,216.078614849
 12/15  19:00:00,326.814280746,35.6742013961,44.7123750919,0.0,77.122965704,86.2600435998,760.40318152,316.954131689,49.9818,393.467249831
 12/15  20:00:00,337.133365405,35.6609955288,47.9152819526,0.0,102.647051061,80.1663183927,609.075554001,284.365294648,33.3212,291.389059353
 12/15  21:00:00,366.435264055,35.6609955288,51.873965347,0.0,115.40909374,92.7192997104,590.981349325,266.549943119,33.3212,291.110206206
 12/15  22:00:00,355.044168736,35.6609955288,63.9697429988,0.0,102.647051061,94.1340635361,713.076640508,257.516608435,24.9909,430.569132073
 12/15  23:00:00,271.968864473,35.6609955288,47.2099289664,0.0,77.122965704,65.871452062,587.589566934,248.290516173,16.6606,322.638450761
 12/15  24:00:00,182.511237332,35.6874072634,26.037962358,0.0,38.286128036,48.4199368926,436.378196597,249.013173497,8.3303,179.034723099
 12/16  01:00:00,132.729263004,30.904131754,17.9173483483,0.0697452368736,27.7269238854,30.610668775,204.862443431,62.5600563821,3.33212,138.970267049
 12/16  02:00:00,127.120245159,30.8711170858,12.3332170143,0.0,27.7269238854,30.610668775,170.868613362,59.2697385855,3.33212,108.266754777
 12/16  03:00:00,105.936827124,30.8711170858,8.6308518818,0.0,12.7620426787,28.1191506574,165.70216367,54.0966836413,3.33212,108.273360029
 12/16  04:00:00,107.35037008,30.8711170858,10.0629203418,0.0,12.7620426787,28.1191506574,161.152915074,49.549454602,3.33212,108.271340472
 12/16  05:00:00,119.537761457,30.8711170858,15.6587534602,0.0,12.7620426787,28.1191506574,195.648857246,46.6908577263,3.33212,145.625879519
 12/16  06:00:00,147.285367669,30.8711170858,31.115553369,0.0,12.7620426787,28.1191506574,232.513025865,45.0571631862,8.3303,179.125562679
 12/16  07:00:00,248.760459239,30.8711170858,51.800605665,0.0,42.6918050922,54.3732441037,314.195468959,41.9486623874,16.6606,255.586206572
 12/16  08:00:00,319.783788466,35.7059605915,83.0877124428,0.0,42.6918050922,86.1019271793,665.669316939,217.812017062,24.9909,422.866399877
 12/16  09:00:00,383.796095574,35.6543925951,111.723346256,0.0,57.6566862989,112.030105488,855.051367228,213.977281333,33.3212,607.752885895
 12/16  10:00:00,308.587953465,36.1518696847,82.8791290686,0.0,57.6566862989,83.6599452969,727.273260358,224.422716429,66.8089,436.041643928
 12/16  11:00:00,202.364761494,36.2706514105,31.3462954359,0.0,42.6918050922,68.9656133826,633.957434815,217.63546652,83.4695,332.852468295
 12/16  12:00:00,195.352170649,36.3257466215,33.0539999377,0.0,34.9340096728,67.7198543238,552.433969905,210.11432432,83.4695,258.850145584
 12/16  13:00:00,194.03763093,36.3652406306,32.4637902068,0.0,34.9340096728,67.7198543238,513.050633804,233.407032694,83.4695,196.17410111
 12/16  14:00:00,185.95297864,36.3989666031,34.1230895702,0.0,34.9340096728,57.9733543238,494.324539583,223.350459107,75.1392,195.834880476
 12/16  15:00:00,189.469739961,36.4292426123,37.7443211799,0.0,34.9340096728,57.9733543238,475.220252418,219.893078966,66.8089,188.518273452
 12/16  16:00:00,192.224679208,36.4573764443,40.2657426457,0.0,34.9340096728,57.9733543238,505.738694992,240.423756422,75.1392,190.17573857
 12/16  17:00:00,223.637803325,36.1601244631,34.549458096,0.0,34.9340096728,62.9068543238,457.490828582,214.365928151,91.7998,151.325100431
 12/16  18:00:00,263.976637716,35.6543925951,39.2479435211,0.0,34.9340096728,72.2186844194,463.961607303,233.978514758,49.9818,180.001292545
 12/16  19:00:00,341.007006646,35.6543925951,49.2466146872,0.0,87.0357390804,86.2600435998,535.009007134,260.441439721,49.9818,224.585767413
 12/16  20:00:00,348.587252347,35.6543925951,62.0785231715,0.0,102.000620287,77.6748002752,567.224488429,241.683884708,33.3212,292.219403721
 12/16  21:00:00,369.103409793,35.6543925951,71.2991325203,0.0,102.000620287,88.9820225341,571.282673928,246.273798213,33.3212,291.687675716
 12/16  22:00:00,360.671522471,35.6543925951,72.5923835958,0.0,102.000620287,91.6425454185,563.010581682,246.708402569,24.9909,291.311279113
 12/16  23:00:00,305.822394371,35.6543925951,70.9142415007,0.0,87.0357390804,65.871452062,681.041613124,242.346628032,16.6606,422.034385092
 12/16  24:00:00,210.407989281,35.6543925951,49.0723367971,0.0,42.6918050922,48.4199368926,519.893179213,261.788153418,8.3303,249.774725796
 12/17  01:00:00,161.470748573,30.8711170858,37.4170128939,0.0,34.4311606118,33.1021868926,206.995624936,60.0799013778,3.33212,143.583603558
 12/17  02:00:00,155.178871338,30.8711170858,31.0820176134,0.0,34.4311606118,33.1021868926,166.704615267,48.5224716695,3.33212,114.850023598
 12/17  03:00:00,133.675959115,30.8711170858,27.0530157397,0.0,19.466279405,30.610668775,155.766672993,43.9607495452,3.33212,108.473803448
 12/17  04:00:00,131.821496903,30.8711170858,25.2064407033,0.0,19.466279405,30.610668775,154.271989575,42.4709084228,3.33212,108.468961152
 12/17  05:00:00,140.204381311,30.8711170858,27.0151392283,0.0,19.466279405,30.610668775,191.213211146,42.2040026418,3.33212,145.677088504
 12/17  06:00:00,153.912528499,30.8711170858,28.4785427871,0.0,19.466279405,30.610668775,230.113710911,42.2668256819,8.3303,179.516585229
 12/17  07:00:00,235.430410303,32.0669359631,37.2994770874,0.0,42.6918050922,54.3732441037,316.352710498,42.9709714307,16.6606,256.721139067
 12/17  08:00:00,306.483220634,35.6543925951,60.73482087,0.0,49.3960418185,88.5934452969,712.304270134,257.739774372,24.9909,429.573595762
 12/17  09:00:00,360.650432085,35.6543925951,88.710942243,0.0,57.6566862989,112.030105488,926.293244226,283.0032592,33.3212,609.968785026
 12/17  10:00:00,293.952171173,35.9226842128,77.9334887879,0.0,50.9524495726,81.1684271793,754.168442429,251.933268377,66.8089,435.426274052
 12/17  11:00:00,225.861576836,36.1581218739,54.6757028138,0.0,42.6918050922,68.9656133826,660.824352073,246.43618649,83.4695,330.918665582
 12/17  12:00:00,213.488357489,36.3054383174,45.9063317494,0.0,38.286128036,68.9656133826,597.246713264,247.047725931,83.4695,266.729487333
 12/17  13:00:00,211.422551155,36.3790419838,44.8551099336,0.0,38.286128036,68.9656133826,499.114510564,227.011656832,83.4695,188.633353732
 12/17  14:00:00,190.494560269,36.4062073668,42.7639679137,0.0,31.5818913096,56.727595265,522.850719892,252.101037971,75.1392,195.610481921
 12/17  15:00:00,189.591131218,36.4371575953,41.8972947245,0.0,31.5818913096,56.727595265,497.780698362,242.95224758,66.8089,188.019550782
 12/17  16:00:00,191.458368534,36.4311842973,43.6254787737,0.0,31.5818913096,56.727595265,525.729505211,262.607125722,75.1392,187.983179489
 12/17  17:00:00,222.425942934,36.0325149883,37.3058176076,0.0,31.5818913096,61.661095265,500.728606514,262.837651831,91.7998,146.091154684
 12/17  18:00:00,262.262707744,35.6543925951,41.3987781843,0.0,31.5818913096,70.9729253606,517.966591494,280.959570052,49.9818,187.025221441
 12/17  19:00:00,333.890523332,35.6543925951,51.2982694404,0.0,80.3315023541,83.7685254822,566.279377453,297.084767148,49.9818,219.212810305
 12/17  20:00:00,349.250777156,35.6543925951,62.7145683147,0.0,102.000620287,77.6748002752,624.112822818,301.084443126,33.3212,289.707179692
 12/17  21:00:00,377.527149529,35.6543925951,70.4598413077,0.0,108.704857014,91.4735406516,636.135045235,311.949965372,33.3212,290.863879863
 12/17  22:00:00,350.016660727,35.6543925951,71.1128755819,0.0,95.2963835608,89.1510273009,634.25972402,317.285596593,24.9909,291.983227426
 12/17  23:00:00,295.585873698,35.6543925951,69.8453589591,0.0,80.3315023541,63.3799339444,765.508882727,326.952757004,16.6606,421.895525724
 12/17  24:00:00,209.601066586,35.6742013961,47.8031964411,0.385305479041,42.6918050922,48.4199368926,595.337849042,335.359111367,8.3303,251.648437676
 12/18  01:00:00,146.972945871,30.8711170858,34.3857632537,0.0,25.5240853573,30.610668775,217.778610634,73.3913219993,3.33212,141.055168634
 12/18  02:00:00,132.627120693,30.8711170858,27.3644560559,0.0,19.418418834,29.3649097162,172.12803792,60.4647125492,3.33212,108.331205371
 12/18  03:00:00,122.010147803,30.8711170858,24.6504402368,0.0,12.7620426787,28.1191506574,165.717831569,54.0525173204,3.33212,108.333194249
 12/18  04:00:00,121.142452572,30.8711170858,23.7906171328,0.0,12.7620426787,28.1191506574,162.451365559,50.7842834296,3.33212,108.334962129
 12/18  05:00:00,129.028012372,30.8711170858,25.098081887,0.0,12.7620426787,28.1191506574,198.223806049,49.1504929714,3.33212,145.741193077
 12/18  06:00:00,165.209727348,30.8711170858,33.6613239128,0.0,25.5240853573,30.610668775,308.865756372,48.3574690726,8.3303,252.177987299
 12/18  07:00:00,292.189830832,30.8711170858,62.8456394427,0.0,51.0481707146,78.1489452969,489.841316518,45.5060495468,16.6606,427.674666971
 12/18  08:00:00,369.150143368,35.6947898539,86.6255512663,0.386203492803,64.3609230253,109.708623606,846.932109875,248.671233708,24.9909,573.269976167
 12/18  09:00:00,305.756902835,35.6675984624,71.606183309,0.29903747515,51.0481707146,80.7689615957,752.005391477,278.319978491,33.3212,440.364212987
 12/18  10:00:00,276.895060651,35.8460930306,71.0772242415,0.0,51.0481707146,71.0224615957,664.539023107,264.181977574,66.8089,333.548145533
 12/18  11:00:00,214.786633752,36.0423675381,57.5471242865,0.0,32.1804615127,65.7244621605,609.162312378,267.209682148,83.4695,258.48313023
 12/18  12:00:00,212.532945105,36.1899249189,54.480846597,0.0,32.1804615127,65.7244621605,536.431216484,256.898490501,83.4695,196.063225983
 12/18  13:00:00,214.926718399,36.313235451,57.5172483162,0.0,32.1804615127,65.7244621605,517.706901779,245.512494395,83.4695,188.724907384
 12/18  14:00:00,207.684910396,36.4147859419,60.1077561352,0.0,32.1804615127,55.9779621605,493.847634939,225.289454863,75.1392,193.418980076
 12/18  15:00:00,213.331379183,36.4452781733,66.1456641985,0.0,32.1804615127,55.9779621605,464.343501071,207.466218912,66.8089,190.068382159
 12/18  16:00:00,210.716242536,36.4753799676,63.4556592256,0.0,32.1804615127,55.9779621605,490.668098324,227.419045335,75.1392,188.109852989
 12/18  17:00:00,233.882569055,36.0842317417,48.8435202981,0.0,32.1804615127,60.9114621605,487.015601235,249.067237443,91.7998,146.148563792
 12/18  18:00:00,280.73389812,35.6543925951,52.6403523482,0.0,32.1804615127,77.5397301883,524.672604495,256.834404657,49.9818,217.856399838
 12/18  19:00:00,351.144006259,35.6543925951,69.0231199824,0.0,77.122965704,86.2600435998,731.331939352,279.866819342,49.9818,401.48332001
 12/18  20:00:00,357.23160305,35.6543925951,67.5311105629,0.0,102.647051061,80.1663183927,605.894587164,279.21087012,33.3212,293.362517044
 12/18  21:00:00,388.409863963,35.6543925951,73.3731331827,0.0,115.40909374,92.7192997104,610.924677411,285.322709552,33.3212,292.28076786
 12/18  22:00:00,379.017654589,35.6543925951,87.5628354949,0.0,102.647051061,94.1340635361,738.721212912,285.041226784,24.9909,428.689086128
 12/18  23:00:00,294.523705654,35.6543925951,69.6251329327,0.0,77.122965704,65.871452062,624.962170216,280.785396806,16.6606,327.51617341
 12/18  24:00:00,203.633539419,35.6543925951,46.7637975689,0.0,38.286128036,48.4199368926,477.048562684,289.393776277,8.3303,179.324486407
 12/19  01:00:00,149.963900332,30.8711170858,37.3666102802,0.0,25.5240853573,30.610668775,213.356710757,64.2392256596,3.33212,145.785365098
 12/19  02:00:00,136.777717749,30.8711170858,31.5042126614,0.0,19.418418834,29.3649097162,163.890224117,52.1883114003,3.33212,108.369792716
 12/19  03:00:00,126.131396854,30.8711170858,28.7600625738,0.0,12.7620426787,28.1191506574,157.69711124,45.9964410845,3.33212,108.368550156
 12/19  04:00:00,124.627686742,30.8711170858,27.2645580882,0.0,12.7620426787,28.1191506574,154.658186728,42.954415671,3.33212,108.371651057
 12/19  05:00:00,131.852887214,30.8711170858,27.2821361673,0.0,12.7620426787,28.1191506574,191.438136645,42.3087528752,3.33212,145.79726377
 12/19  06:00:00,167.986284692,30.8711170858,35.7754705849,0.0,25.5240853573,30.610668775,298.500264118,42.8216920157,8.3303,247.348272102
 12/19  07:00:00,294.810798842,30.8711170858,64.7378177107,0.0,51.0481707146,78.1489452969,492.295071828,40.7015951852,16.6606,434.932876643
 12/19  08:00:00,372.823122701,35.6793229346,89.7673054677,0.0,64.3609230253,109.708623606,817.577793151,218.661226393,24.9909,573.925666758
 12/19  09:00:00,303.95397394,35.6543925951,69.3415705676,0.0,51.0481707146,80.7689615957,705.90193381,233.668696366,33.3212,438.912037444
 12/19  10:00:00,260.319940619,35.9653478428,54.4415312608,0.0,51.0481707146,71.0224615957,644.110454407,246.362990522,66.8089,330.938563885
 12/19  11:00:00,199.128227662,36.0045916919,41.9557022618,0.0,32.1804615127,65.7244621605,620.690557359,273.35998808,83.4695,263.861069279
 12/19  12:00:00,194.505582498,36.0029523276,36.6517782428,0.0,32.1804615127,65.7244621605,567.053715227,287.407070284,83.4695,196.177144942
 12/19  13:00:00,193.597601463,35.9915078843,36.5210996078,0.0,32.1804615127,65.7244621605,567.116728341,294.817800679,83.4695,188.829427662
 12/19  14:00:00,183.633677654,36.0179585484,36.2546908598,0.0,32.1804615127,55.9779621605,570.794555248,300.60042006,75.1392,195.054935188
 12/19  15:00:00,186.922359983,36.051285677,39.5108383669,0.0,32.1804615127,55.9779621605,553.521155369,298.06326881,66.8089,188.648986559
 12/19  16:00:00,188.426006901,36.0485308662,41.0310644463,0.0,32.1804615127,55.9779621605,557.857499204,294.503787838,75.1392,188.214511366
 12/19  17:00:00,219.351182033,35.8065497353,34.5823534618,0.0,32.1804615127,60.9114621605,526.630389716,288.612026282,91.7998,146.218563434
 12/19  18:00:00,269.643087722,35.6543925951,41.5301944649,0.0,32.1804615127,77.5397301883,584.564024083,310.656016691,49.9818,223.926207392
 12/19  19:00:00,340.395994428,35.6543925951,58.2570150961,0.0,77.122965704,86.2600435998,772.786000992,328.266329117,49.9818,394.537871875
 12/19  20:00:00,346.832968963,35.6609955288,57.3385951695,0.202239543983,102.647051061,80.1663183927,650.616192928,323.503029046,33.3212,293.791963882
 12/19  21:00:00,378.982379223,35.6742013961,63.6842019258,0.632991979133,115.40909374,92.7192997104,650.200217032,324.396076451,33.3212,292.482940581
 12/19  22:00:00,368.772575854,35.6609955288,77.4385286402,0.165339329971,102.647051061,94.1340635361,786.611120881,325.690410217,24.9909,435.929810664
 12/19  23:00:00,283.900492964,35.6874072634,58.1379049394,0.784532753898,77.122965704,65.871452062,678.979632664,339.444381499,16.6606,322.874651165
 12/19  24:00:00,191.710352869,35.6609955288,34.6878315849,0.0783561798278,38.286128036,48.4199368926,562.849789246,368.563766559,8.3303,185.955722687
 12/20  01:00:00,139.087618507,30.9107346877,26.4223738695,0.0689148930956,25.5240853573,30.610668775,229.666637607,81.4913031112,3.33212,144.843214495
 12/20  02:00:00,125.981062976,30.9107346877,20.6416724353,0.0634526525266,19.418418834,29.3649097162,180.210509502,67.5190712957,3.33212,109.359318206
 12/20  03:00:00,115.112549059,30.9107346877,17.5836447148,0.15717462503,12.7620426787,28.1191506574,172.566518196,60.8288075631,3.33212,108.405590633
 12/20  04:00:00,113.044011745,30.9107346877,15.4395208088,0.243876123535,12.7620426787,28.1191506574,169.434216908,57.6949786002,3.33212,108.407118308
 12/20  05:00:00,120.523442987,30.9107346877,16.2783946491,0.308620896541,12.7620426787,28.1191506574,205.961888246,56.7592389407,3.33212,145.870529305
 12/20  06:00:00,157.060060362,30.9107346877,25.2613423643,0.243338741518,25.5240853573,30.610668775,311.929976499,56.0401378019,8.3303,247.559538697
 12/20  07:00:00,283.930300794,30.9107346877,54.4752783095,0.0845930697235,51.0481707146,78.1489452969,505.352711834,52.9630085778,16.6606,435.729103256
 12/20  08:00:00,362.553882713,35.6715156159,77.6161490378,0.0,64.3609230253,109.708623606,897.579794483,296.741961252,24.9909,575.846933231
 12/20  09:00:00,288.570818405,35.6609955288,54.6941477155,0.0,51.0481707146,80.7689615957,817.185676813,343.366100263,33.3212,440.49837655
 12/20  10:00:00,249.085411041,35.7672353773,43.3634531113,0.0,51.0481707146,71.0224615957,722.450270832,322.888422474,66.8089,332.752948357
 12/20  11:00:00,188.00210367,35.9025527159,30.9172554814,0.0,32.1804615127,65.7244621605,664.76870274,319.168207147,83.4695,262.130995592
 12/20  12:00:00,186.174591679,36.0164278286,28.318034405,0.0,32.1804615127,65.7244621605,588.281006083,308.532065609,83.4695,196.279440474
 12/20  13:00:00,196.621366068,36.0977352828,39.1211271419,0.334993995584,32.1804615127,65.7244621605,563.686484423,290.546312255,83.4695,189.670672168
 12/20  14:00:00,193.018075966,36.1733696419,45.4960885813,0.0,32.1804615127,55.9779621605,547.468528976,277.456617869,75.1392,194.872711107
 12/20  15:00:00,193.504442435,36.2423374059,45.9180296337,0.0,32.1804615127,55.9779621605,524.378581886,269.269635775,66.8089,188.300046112
 12/20  16:00:00,192.3216368,36.2637084685,44.7364391591,0.0,32.1804615127,55.9779621605,529.828843474,265.411947716,75.1392,189.277695758
 12/20  17:00:00,221.219461921,35.9711473601,36.3242326783,0.0,32.1804615127,60.9114621605,500.615859558,256.803234717,91.7998,152.01282484
 12/20  18:00:00,270.97758407,35.6543925951,42.9265755744,0.0,32.1804615127,77.5397301883,532.606123257,265.808705075,49.9818,216.815618182
 12/20  19:00:00,341.848067754,35.6543925951,59.7656769475,0.0,77.122965704,86.2600435998,729.093150796,276.371860521,49.9818,402.739490276
 12/20  20:00:00,347.865734783,35.6609955288,58.0320982243,0.15850139237,102.647051061,80.1663183927,610.854457232,282.113832138,33.3212,295.419425094
 12/20  21:00:00,379.636056841,35.6543925951,64.6388372889,0.0,115.40909374,92.7192997104,611.547312209,285.356618553,33.3212,292.869493656
 12/20  22:00:00,370.288078821,35.6675984624,78.5245654653,0.333032334457,102.647051061,94.1340635361,742.24482101,282.057757198,24.9909,435.196163812
 12/20  23:00:00,285.528575294,35.6742013961,60.1556554676,0.476980449209,77.122965704,65.871452062,628.333098601,287.534316658,16.6606,324.138181942
