Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/20  24:00:00,194.821247649,35.6675984624,37.8445395457,0.114901802565,38.286128036,48.4199368926,489.406641217,301.549670802,8.3303,179.526670415
 12/21  01:00:00,141.796682373,30.8711170858,29.2239833326,0.0,25.5240853573,30.610668775,217.409984856,68.1762715624,3.33212,145.901593293
 12/21  02:00:00,128.580072688,30.8711170858,23.3304411462,0.0,19.418418834,29.3649097162,171.426838579,57.3622158244,3.33212,110.732502755
 12/21  03:00:00,117.809081948,30.8711170858,20.4617480827,0.0,12.7620426787,28.1191506574,168.432283912,52.5843449042,3.33212,112.515819008
 12/21  04:00:00,116.000797415,30.8711170858,18.6624399082,0.0,12.7620426787,28.1191506574,162.808696604,51.0362041421,3.33212,108.440372462
 12/21  05:00:00,124.153968263,30.8711170858,20.2372316398,0.0,12.7620426787,28.1191506574,199.997198901,50.7250061095,3.33212,145.940072792
 12/21  06:00:00,158.986939706,30.8711170858,27.4528011653,0.0,25.5240853573,30.610668775,307.125785738,51.0325317158,8.3303,247.762954022
 12/21  07:00:00,284.85057101,30.8711170858,55.5181780522,0.0,51.0481707146,78.1489452969,503.052870995,49.8706244471,16.6606,436.521646548
 12/21  08:00:00,364.826519622,35.6812410604,79.5535066398,0.304062252912,64.3609230253,109.708623606,894.300620606,291.001867902,24.9909,578.307852704
 12/21  09:00:00,295.435940755,35.6808043297,61.1873900411,0.355328422712,51.0481707146,80.7689615957,807.904039919,332.521899029,33.3212,442.060940889
 12/21  10:00:00,261.878248154,35.7725264733,55.9907631107,0.160065295586,51.0481707146,71.0224615957,701.221530126,299.866719143,66.8089,334.545910983
 12/21  11:00:00,214.811312992,35.9032953309,57.5269507506,0.161276621356,32.1804615127,65.7244621605,633.217034049,289.64937719,83.4695,260.09815686
 12/21  12:00:00,219.283514214,35.9668421769,61.4052911032,0.0,32.1804615127,65.7244621605,561.832376161,281.960616066,83.4695,196.402260096
 12/21  13:00:00,224.355418963,36.0324180062,67.1744755512,0.0,32.1804615127,65.7244621605,553.455664093,273.942659836,83.4695,196.043504256
 12/21  14:00:00,215.903122668,36.0971723069,68.3820309551,0.0,32.1804615127,55.9779621605,534.242428545,270.382039948,75.1392,188.721188597
 12/21  15:00:00,210.299483513,36.1341666256,62.7626016371,0.0,32.1804615127,55.9779621605,528.741401666,270.066433947,66.8089,191.866067719
 12/21  16:00:00,203.937885997,36.1532349705,56.4191947121,0.0,32.1804615127,55.9779621605,536.707225574,269.638986618,75.1392,191.929038956
 12/21  17:00:00,229.202172728,35.9355563344,44.3186764998,0.0,32.1804615127,60.9114621605,495.950531312,257.806993632,91.7998,146.343737679
 12/21  18:00:00,279.658335602,35.6543925951,51.5897897656,0.0,32.1804615127,77.5397301883,531.97216747,257.75080222,49.9818,224.23956525
 12/21  19:00:00,351.938078503,35.6543925951,69.8460651578,0.0,77.122965704,86.2600435998,706.257201759,260.466188122,49.9818,395.809213637
 12/21  20:00:00,358.479968686,35.6543925951,68.8183184669,0.0,102.647051061,80.1663183927,583.144427055,248.807677656,33.3212,301.015549399
 12/21  21:00:00,389.560390231,35.6543925951,74.5766253375,0.0,115.40909374,92.7192997104,565.632333034,237.904328329,33.3212,294.406804705
 12/21  22:00:00,380.103177825,35.6543925951,88.6894067142,0.0,102.647051061,94.1340635361,693.213321551,235.368062151,24.9909,432.8543594
 12/21  23:00:00,295.145528142,35.6543925951,70.2689501301,0.0,77.122965704,65.871452062,586.463387249,242.634264609,16.6606,327.16852264
 12/21  24:00:00,203.772540473,35.6543925951,46.9265771072,0.0,38.286128036,48.4199368926,445.758438586,257.800733606,8.3303,179.62740498
 12/22  01:00:00,150.233206253,30.8711170858,37.6170018975,0.0,25.5240853573,30.610668775,207.366193216,58.0662316226,3.33212,145.967841593
 12/22  02:00:00,136.928081249,30.8711170858,31.6410104797,0.0,19.418418834,29.3649097162,165.026130343,46.8460883238,3.33212,114.847922019
 12/22  03:00:00,126.23106718,30.8711170858,28.8513690868,0.0,12.7620426787,28.1191506574,152.790683612,40.9834852237,3.33212,108.475078389
 12/22  04:00:00,124.706180179,30.8711170858,27.3351243547,0.0,12.7620426787,28.1191506574,150.029566724,38.226759615,3.33212,108.470687109
 12/22  05:00:00,133.072232492,30.8711170858,28.4924056412,0.0,12.7620426787,28.1191506574,186.724841217,37.4117769666,3.33212,145.980944251
 12/22  06:00:00,169.524348221,30.8711170858,37.3018462392,0.0,25.5240853573,30.610668775,299.076362065,37.1027010958,8.3303,253.643360969
 12/22  07:00:00,298.794571615,32.4655422556,67.1246467629,0.0,51.0481707146,78.1489452969,483.00169328,35.2087359633,16.6606,431.132357317
 12/22  08:00:00,377.232110095,35.6543925951,91.442951964,0.0,64.3609230253,109.708623606,810.921838281,206.934807785,24.9909,578.996130496
 12/22  09:00:00,305.070500986,35.6543925951,70.4976719582,0.0,51.0481707146,80.7689615957,714.815601714,237.911524843,33.3212,443.582876871
 12/22  10:00:00,274.383059342,36.0408042294,68.4109925153,0.0,51.0481707146,71.0224615957,630.649613795,228.632985696,66.8089,335.207728098
 12/22  11:00:00,210.064827838,36.201830769,52.6970770076,0.0,32.1804615127,65.7244621605,588.256734752,237.931159164,83.4695,266.856075588
 12/22  12:00:00,216.64864805,36.2749227669,58.5141965124,0.0,32.1804615127,65.7244621605,516.648754818,236.674291956,83.4695,196.504962862
 12/22  13:00:00,211.555998268,36.3430371962,54.130454271,0.0,32.1804615127,65.7244621605,507.860024149,235.255768511,83.4695,189.134755639
 12/22  14:00:00,210.429481149,36.4157147118,62.8506429006,0.0,32.1804615127,55.9779621605,490.585548807,219.629848075,75.1392,195.816500732
 12/22  15:00:00,201.068817928,36.4451859463,53.7032770648,0.0,32.1804615127,55.9779621605,477.879952225,222.578761422,66.8089,188.492290803
 12/22  16:00:00,201.294379729,36.4726678705,53.9090539532,0.0,32.1804615127,55.9779621605,497.518698096,226.883149476,75.1392,195.49634862
 12/22  17:00:00,231.896117207,36.1757325946,47.3470874838,0.0,32.1804615127,60.9114621605,446.164226342,207.951452557,91.7998,146.412973785
 12/22  18:00:00,282.042527702,35.6543925951,54.825773918,0.0,32.1804615127,77.5397301883,468.090734322,193.712717481,49.9818,224.396216841
 12/22  19:00:00,353.106642962,35.6543925951,71.6196709727,0.0,77.122965704,86.2600435998,670.702011363,224.292191395,49.9818,396.428019968
 12/22  20:00:00,358.700688063,35.6543925951,69.8635931595,0.0,102.647051061,80.1663183927,554.997538501,219.113074921,33.3212,302.56326358
 12/22  21:00:00,390.614218163,35.6543925951,76.4171996691,0.0,115.40909374,92.7192997104,535.535949765,208.777599043,33.3212,293.437150723
 12/22  22:00:00,380.933030156,35.6543925951,89.9436624701,0.0,102.647051061,94.1340635361,683.991719872,222.083889938,24.9909,436.916929934
 12/22  23:00:00,296.211155054,35.6543925951,71.3184565252,0.0,77.122965704,65.871452062,565.204190497,223.783450614,16.6606,324.760139883
 12/22  24:00:00,206.104561256,35.6543925951,49.4635538091,0.0,38.286128036,48.4199368926,414.929422501,219.95551244,8.3303,186.643610061
 12/23  01:00:00,156.564766963,30.8711170858,41.787157461,0.0,27.7269238854,30.610668775,198.732416268,49.3806741391,3.33212,146.019622128
 12/23  02:00:00,152.112290507,30.8711170858,37.2825830406,0.0,27.7269238854,30.610668775,153.470206428,41.6368064763,3.33212,108.501279952
 12/23  03:00:00,131.056085238,30.8711170858,33.6834759453,0.0,12.7620426787,28.1191506574,149.651184662,37.8188527994,3.33212,108.500211863
 12/23  04:00:00,129.242332613,30.8711170858,31.8656558692,0.0,12.7620426787,28.1191506574,147.244819723,35.4200961923,3.33212,108.492603531
 12/23  05:00:00,137.187935069,30.8711170858,33.214999128,0.0,12.7620426787,28.1191506574,183.873789452,34.4985711024,3.33212,146.043098349
 12/23  06:00:00,150.910955769,30.8711170858,34.6836375955,0.0,12.7620426787,28.1191506574,229.441609006,34.3669269012,8.3303,186.744382105
 12/23  07:00:00,242.933316304,33.2627548405,43.608580686,0.0,42.6918050922,54.3732441037,307.808246092,34.0496995363,16.6606,257.097946555
 12/23  08:00:00,307.228584598,35.6543925951,67.9945322238,0.0,42.6918050922,86.1019271793,678.515727753,216.592513715,24.9909,436.932314037
 12/23  09:00:00,374.784414453,35.6543925951,102.901708095,0.0,57.6566862989,112.030105488,872.615589672,222.423660391,33.3212,616.870729282
 12/23  10:00:00,316.047759814,36.2049810797,91.0427914809,0.0,57.6566862989,83.6599452969,689.104949695,179.421754441,66.8089,442.874295253
 12/23  11:00:00,259.511682013,36.2981870974,89.8357948528,0.0,42.6918050922,68.9656133826,516.335063027,94.7807788015,83.4695,338.084784226
 12/23  12:00:00,261.159438415,36.3581592987,100.158524185,0.0,34.9340096728,67.7198543238,415.443931671,65.3628637536,83.4695,266.611567918
 12/23  13:00:00,254.420721049,36.3993708333,94.2778059738,0.0,34.9340096728,67.7198543238,343.51303863,60.6666930229,83.4695,199.376845608
 12/23  14:00:00,244.016813035,36.4334105838,93.6311686529,0.0,34.9340096728,57.9733543238,321.528562021,51.8644983262,75.1392,194.524863695
 12/23  15:00:00,241.956273757,36.4648499777,91.5713443183,0.0,34.9340096728,57.9733543238,307.407374167,49.3091596259,66.8089,191.289314541
 12/23  16:00:00,235.887209995,36.4923650191,85.5102082403,0.0,34.9340096728,57.9733543238,323.861931049,52.4640855424,75.1392,196.258645506
 12/23  17:00:00,256.812398301,36.1898048422,69.0940980756,0.0,34.9340096728,62.9068543238,323.394756958,78.2300902835,91.7998,153.364866674
 12/23  18:00:00,290.657623363,35.6543925951,67.3789123878,0.0,34.9340096728,72.2186844194,328.216290851,90.5857960694,49.9818,187.648694782
 12/23  19:00:00,366.905894628,35.6543925951,77.3169027628,0.0,87.0357390804,86.2600435998,357.336420507,81.6293216834,49.9818,225.725298823
 12/23  20:00:00,371.854171547,35.6543925951,87.3004434953,0.0,102.000620287,77.6748002752,495.521490318,167.905514772,33.3212,294.294775546
 12/23  21:00:00,389.567008569,35.6543925951,93.1047440639,0.0,102.000620287,88.9820225341,611.786449228,284.711925763,33.3212,293.753323465
 12/23  22:00:00,380.264197652,35.6543925951,93.0905359205,0.0,102.000620287,91.6425454185,587.756712092,260.487861952,24.9909,302.27795014
 12/23  23:00:00,324.364800169,35.6543925951,89.7576211859,0.0,87.0357390804,65.871452062,703.604371191,257.754914267,16.6606,429.188856924
 12/23  24:00:00,225.782776209,35.6543925951,64.4173134347,0.0,42.6918050922,48.4199368926,504.069281785,241.836337667,8.3303,253.902644118
 12/24  01:00:00,173.653204417,30.8711170858,49.5435541334,0.0,34.4311606118,33.1021868926,206.160419795,50.8262990865,3.33212,152.002000708
 12/24  02:00:00,166.309066151,30.8711170858,42.1666955862,0.0,34.4311606118,33.1021868926,152.986283181,40.0069422732,3.33212,109.647220908
 12/24  03:00:00,144.824779139,30.8711170858,38.1673695999,0.0,19.466279405,30.610668775,146.60555693,34.3923453539,3.33212,108.881091576
 12/24  04:00:00,142.508140492,30.8711170858,35.8561283344,0.0,19.466279405,30.610668775,150.130975853,31.8900697091,3.33212,114.908786144
 12/24  05:00:00,150.16524872,30.8711170858,36.9344227048,0.0,19.466279405,30.610668775,180.339397117,30.9066655912,3.33212,146.100611526
 12/24  06:00:00,165.149997738,30.8711170858,39.6778650308,0.0,19.466279405,30.610668775,225.864311429,30.3729536249,8.3303,187.161057804
 12/24  07:00:00,248.316398468,32.864148548,49.3812207215,0.0,42.6918050922,54.3732441037,304.377909746,29.4777135451,16.6606,258.239596201
 12/24  08:00:00,322.901315171,35.6637837745,74.4188932704,0.0,49.3960418185,88.5934452969,653.47945647,189.616324203,24.9909,438.872232267
 12/24  09:00:00,384.995087645,35.6543925951,113.000889016,0.0,57.6566862989,112.030105488,868.483806313,214.404824323,33.3212,620.75778199
 12/24  10:00:00,328.881576741,36.1860363051,112.466734183,0.0,50.9524495726,81.1684271793,715.901790641,202.730274514,66.8089,446.362616128
 12/24  11:00:00,278.057134133,36.3118277762,107.267005093,0.0,42.6918050922,68.9656133826,586.001938501,165.498130008,83.4695,337.034308493
 12/24  12:00:00,277.591433967,36.3768674336,111.000395541,0.0,38.286128036,68.9656133826,506.038294,154.29716911,83.4695,268.271624889
 12/24  13:00:00,276.502644026,36.4751870345,111.011963119,0.0,38.286128036,68.9656133826,407.765281165,127.917267001,83.4695,196.378514164
 12/24  14:00:00,259.594108892,36.4744252743,113.420426478,0.0,31.5818913096,56.727595265,358.758157546,91.0869074376,75.1392,192.532050109
 12/24  15:00:00,259.730280023,36.4736204502,113.737158698,0.0,31.5818913096,56.727595265,330.418959118,71.0960496865,66.8089,192.514009431
 12/24  16:00:00,247.381280523,36.4948431832,101.400420663,0.0,31.5818913096,56.727595265,352.925563047,87.144170387,75.1392,190.64219266
 12/24  17:00:00,258.010082852,36.1920670319,74.5560860148,0.0,31.5818913096,61.661095265,394.162272713,151.01800547,91.7998,151.344467243
 12/24  18:00:00,287.864314613,35.6543925951,68.5268188769,0.0,31.5818913096,70.9729253606,456.809964368,219.044477211,49.9818,187.783687157
 12/24  19:00:00,357.92740428,35.6543925951,75.9572557268,0.0,80.3315023541,83.7685254822,572.885001053,297.430441164,49.9818,225.472759889
 12/24  20:00:00,374.186055319,35.6543925951,87.614608232,0.0,102.000620287,77.6748002752,577.013929591,249.661374148,33.3212,294.031355442
 12/24  21:00:00,402.845892693,35.6543925951,95.756309755,0.0,108.704857014,91.4735406516,550.661355831,224.435752073,33.3212,292.904403758
 12/24  22:00:00,374.637212302,35.6543925951,95.713237306,0.0,95.2963835608,89.1510273009,552.387212249,227.154782178,24.9909,300.24153007
 12/24  23:00:00,317.762308816,35.6543925951,92.0180300432,0.0,80.3315023541,63.3799339444,684.15853688,237.415016613,16.6606,430.082920267
 12/24  24:00:00,226.877871317,35.6543925951,65.4937344509,0.0,42.6918050922,48.4199368926,517.86495185,254.778007307,8.3303,254.756644542
 12/25  01:00:00,174.113842159,30.8711170858,50.0214391932,0.0,34.4311606118,33.1021868926,205.786113525,56.0782373408,3.33212,146.375756185
 12/25  02:00:00,167.244144254,30.8711170858,43.1123526186,0.0,34.4311606118,33.1021868926,161.944210672,43.4816386845,3.33212,115.130451988
 12/25  03:00:00,145.197858842,30.8711170858,38.5451288295,0.0,19.466279405,30.610668775,149.00331838,36.9514667903,3.33212,108.71973159
 12/25  04:00:00,141.369175472,30.8711170858,34.7334654486,0.0,19.466279405,30.610668775,152.713839051,34.2488523977,3.33212,115.132866654
 12/25  05:00:00,148.150179992,30.8711170858,34.9469037934,0.0,19.466279405,30.610668775,183.136737864,33.6470920411,3.33212,146.157525823
 12/25  06:00:00,162.038661902,30.8711170858,36.5914462004,0.0,19.466279405,30.610668775,229.294427731,33.7027604574,8.3303,187.261367274
 12/25  07:00:00,245.020571048,32.864148548,46.0884908333,0.0,42.6918050922,54.3732441037,309.08647441,33.9636193991,16.6606,258.462255011
 12/25  08:00:00,320.751479037,35.6543925951,72.2606651873,0.0,49.3960418185,88.5934452969,687.706274749,223.104047255,24.9909,439.611327494
 12/25  09:00:00,378.917854282,35.6543925951,106.9520284,0.0,57.6566862989,112.030105488,895.760736258,239.433738883,33.3212,623.005797376
 12/25  10:00:00,302.066009385,36.0269656624,85.9173641565,0.0,50.9524495726,81.1684271793,739.479847673,225.159414672,66.8089,447.511533001
 12/25  11:00:00,233.888901983,36.2217753824,62.615238958,0.0,42.6918050922,68.9656133826,650.483062884,229.980109015,83.4695,337.033453869
 12/25  12:00:00,219.056233302,36.3035907985,51.4565940783,0.0,38.286128036,68.9656133826,586.888746858,234.939275469,83.4695,268.479971388
 12/25  13:00:00,207.167102859,36.2724832089,40.4637426601,0.0,38.286128036,68.9656133826,523.980617246,244.041772537,83.4695,196.469344709
 12/25  14:00:00,180.82356445,36.3068701195,33.0475469717,0.0,31.5818913096,56.727595265,532.261998389,260.660821478,75.1392,196.461976911
 12/25  15:00:00,180.010725259,36.3568494036,32.1893114633,0.0,31.5818913096,56.727595265,521.626589626,266.028046134,66.8089,188.789643492
 12/25  16:00:00,181.864972217,36.3781684959,34.0332093729,0.0,31.5818913096,56.727595265,537.315009566,266.381016232,75.1392,195.794793335
 12/25  17:00:00,214.510075218,36.1163888909,32.1078315301,0.0,31.5818913096,61.661095265,496.78737173,258.414489671,91.7998,146.57308206
 12/25  18:00:00,261.723443585,35.6543925951,40.8869208947,0.0,31.5818913096,70.9729253606,487.362352512,249.522526728,49.9818,187.858025784
 12/25  19:00:00,337.996392396,35.6543925951,55.4321769355,0.0,80.3315023541,83.7685254822,516.932161214,240.376010633,49.9818,226.57435058
 12/25  20:00:00,354.850961676,35.6543925951,68.3471120252,0.0,102.000620287,77.6748002752,564.378809891,229.817908638,33.3212,301.239701253
 12/25  21:00:00,384.319833455,35.6543925951,77.4584005266,0.0,108.704857014,91.4735406516,539.064891312,212.576949132,33.3212,293.16674218
 12/25  22:00:00,379.460649555,35.6543925951,100.602144246,0.0,95.2963835608,89.1510273009,544.489773282,225.194477651,24.9909,294.304395631
 12/25  23:00:00,345.999341415,35.6543925951,120.194211392,0.0,80.3315023541,63.3799339444,673.962056154,219.751843817,16.6606,437.549612337
 12/25  24:00:00,231.096874465,35.6543925951,69.9418123287,0.0,42.6918050922,48.4199368926,486.154212887,225.730665911,8.3303,252.093246976
 12/26  01:00:00,160.646354906,30.8711170858,47.9350665757,0.0,25.5240853573,30.610668775,204.317110678,51.6851038052,3.33212,149.299886873
 12/26  02:00:00,142.995282591,30.8711170858,37.6359103502,0.0,19.418418834,29.3649097162,155.218716339,43.289901725,3.33212,108.596694614
 12/26  03:00:00,131.160965461,30.8711170858,33.7184056126,0.0,12.7620426787,28.1191506574,149.836787767,37.9227523588,3.33212,108.581915408
 12/26  04:00:00,129.150656702,30.8711170858,31.7217628346,0.0,12.7620426787,28.1191506574,153.353710509,35.0388607598,3.33212,114.982729749
 12/26  05:00:00,137.662364572,30.8711170858,33.0367934533,0.0,12.7620426787,28.1191506574,182.143747831,32.5853268114,3.33212,146.226301019
 12/26  06:00:00,173.789980041,30.8711170858,41.5080652426,0.0,25.5240853573,30.610668775,295.88732404,31.2757582199,8.3303,256.28126582
 12/26  07:00:00,301.393784027,32.864148548,69.1940862648,0.0,51.0481707146,78.1489452969,486.307830185,30.5749993325,16.6606,439.072230853
 12/26  08:00:00,378.750762988,35.7149115152,92.6662482095,0.0,64.3609230253,109.708623606,792.245335764,187.19032519,24.9909,580.064110574
 12/26  09:00:00,309.171919606,35.6543925951,74.5185994857,0.0,51.0481707146,80.7689615957,682.839687599,200.144194115,33.3212,449.374293483
 12/26  10:00:00,272.67684137,36.1979308156,66.870878714,0.0,51.0481707146,71.0224615957,592.505769688,185.188841581,66.8089,340.508028107
 12/26  11:00:00,225.072606637,36.2877514017,68.3769616849,0.0,32.1804615127,65.7244621605,525.292369169,175.009589253,83.4695,266.813279916
 12/26  12:00:00,227.237679614,36.3432337698,70.1690875583,0.0,32.1804615127,65.7244621605,439.5245896,158.341818331,83.4695,197.713271269
 12/26  13:00:00,206.703123885,36.3802663089,50.39159194,0.0,32.1804615127,65.7244621605,472.289787553,193.697128005,83.4695,195.123159548
 12/26  14:00:00,189.167705676,36.4122896798,42.4051422655,0.0,32.1804615127,55.9779621605,486.34135414,220.566893796,75.1392,190.635260344
 12/26  15:00:00,186.512728129,36.4413405456,39.8550172529,0.0,32.1804615127,55.9779621605,468.282022275,205.578812778,66.8089,195.894309498
 12/26  16:00:00,170.057389664,36.4683514872,23.5821529459,0.0,32.1804615127,55.9779621605,468.914518012,202.959696915,75.1392,190.815621098
 12/26  17:00:00,204.273249812,36.1724837056,23.3469096549,0.0,32.1804615127,60.9114621605,433.539425389,190.264703229,91.7998,151.474922159
 12/26  18:00:00,261.260220826,35.6543925951,34.7172693432,0.0,32.1804615127,77.5397301883,449.581047506,174.632470553,49.9818,224.966776953
 12/26  19:00:00,333.352831831,35.6543925951,52.7844842727,0.0,77.122965704,86.2600435998,636.484566009,181.297370529,49.9818,405.205395481
 12/26  20:00:00,344.478406786,35.6543925951,56.6631419585,0.0,102.647051061,80.1663183927,523.490772643,191.901856832,33.3212,298.267715811
 12/26  21:00:00,379.243213135,35.6543925951,65.99913791,0.0,115.40909374,92.7192997104,523.67839492,190.173856493,33.3212,300.183338427
 12/26  22:00:00,409.31469029,35.6543925951,119.332819561,0.0,102.647051061,94.1340635361,648.363579186,184.055228686,24.9909,439.317450501
 12/26  23:00:00,317.600830929,35.6543925951,93.8243196903,0.0,77.122965704,65.871452062,532.771881314,186.808409877,16.6606,329.302871437
 12/26  24:00:00,211.876820225,35.6543925951,56.1017737017,0.0,38.286128036,48.4199368926,408.26252957,212.90995686,8.3303,187.022272709
 12/27  01:00:00,156.26527023,30.8711170858,43.6136959943,0.0,25.5240853573,30.610668775,215.079422419,65.4849939847,3.33212,146.262308435
 12/27  02:00:00,141.511346513,30.8711170858,36.2040229637,0.0,19.418418834,29.3649097162,170.125329895,52.4261151758,3.33212,114.367094719
 12/27  03:00:00,129.973465194,30.8711170858,32.5799822551,0.0,12.7620426787,28.1191506574,155.927879031,43.3295084719,3.33212,109.266250559
 12/27  04:00:00,128.226075732,30.8711170858,30.8456958302,0.0,12.7620426787,28.1191506574,149.895055912,37.948204882,3.33212,108.61473103
 12/27  05:00:00,136.518112671,30.8711170858,32.5660660096,0.0,12.7620426787,28.1191506574,186.832103119,33.7461105133,3.33212,149.753872606
 12/27  06:00:00,172.877069798,30.8711170858,41.2735008619,0.0,25.5240853573,30.610668775,293.563145458,32.2903521787,8.3303,252.94249328
 12/27  07:00:00,300.908688261,33.023591065,69.3195929135,0.0,51.0481707146,78.1489452969,487.617228756,30.3152299894,16.6606,440.641398767
 12/27  08:00:00,376.92449098,35.6593818874,92.7009988292,0.0,64.3609230253,109.708623606,764.576694367,150.288926766,24.9909,589.296867601
 12/27  09:00:00,308.550684095,35.6543925951,75.4840913909,0.0,51.0481707146,80.7689615957,652.10235351,171.300962561,33.3212,447.480190949
 12/27  10:00:00,284.875658067,36.2053112496,79.4983948883,0.0,51.0481707146,71.0224615957,577.205597047,173.313442902,66.8089,337.083254144
 12/27  11:00:00,214.601188427,36.3012418528,58.2279525145,0.0,32.1804615127,65.7244621605,516.793413119,165.424408002,83.4695,267.899505117
 12/27  12:00:00,218.103634048,36.3581764222,61.265547777,0.0,32.1804615127,65.7244621605,438.063861105,157.592933194,83.4695,197.001427912
 12/27  13:00:00,231.786573929,36.3998758284,75.7089541747,0.0,32.1804615127,65.7244621605,439.925530662,159.805599171,83.4695,196.650431491
 12/27  14:00:00,230.469187664,36.4339265123,84.1752656023,0.0,32.1804615127,55.9779621605,423.657133125,152.19263454,75.1392,196.325298586
 12/27  15:00:00,232.280285394,36.4640693296,85.9378452665,0.0,32.1804615127,55.9779621605,429.254406178,166.463007283,66.8089,195.982498895
 12/27  16:00:00,226.345810279,36.4913880645,79.8272900326,0.0,32.1804615127,55.9779621605,457.318008482,193.204882684,75.1392,188.973925798
 12/27  17:00:00,244.035276607,36.1904425237,62.7435010465,0.0,32.1804615127,60.9114621605,457.815370973,212.646837418,91.7998,153.368733555
 12/27  18:00:00,291.626311368,35.6543925951,64.6244839974,0.0,32.1804615127,77.5397301883,467.47221153,192.38118358,49.9818,225.10922795
 12/27  19:00:00,361.454371468,35.6543925951,80.0492211359,0.0,77.122965704,86.2600435998,679.757170466,225.065498644,49.9818,404.709871822
 12/27  20:00:00,368.400047977,35.6543925951,79.5303070073,0.0,102.647051061,80.1663183927,519.12338581,186.323116358,33.3212,299.479069452
 12/27  21:00:00,401.042716858,35.6543925951,86.9492733091,0.0,115.40909374,92.7192997104,523.748516171,187.859748976,33.3212,302.567567195
 12/27  22:00:00,391.697985207,35.6543925951,100.800928739,0.0,102.647051061,94.1340635361,681.215687849,215.381003977,24.9909,440.843783872
 12/27  23:00:00,304.932893963,35.6544065196,80.3883253886,0.0,77.122965704,65.871452062,560.736466484,214.646968626,16.6606,329.428897857
 12/27  24:00:00,212.937407924,35.6543925951,56.4623455582,0.0,38.286128036,48.4199368926,410.06664915,216.827546755,8.3303,184.908802395
 12/28  01:00:00,160.031246913,30.8711170858,47.4091844438,0.0,25.5240853573,30.610668775,199.86988828,50.2303018266,3.33212,146.307466453
 12/28  02:00:00,145.884396926,30.8711170858,40.5452087731,0.0,19.418418834,29.3649097162,161.733920565,43.3469861787,3.33212,115.054814386
 12/28  03:00:00,146.278896312,30.8711170858,48.8109484862,0.0,12.7620426787,28.1191506574,148.151715878,36.1716061655,3.33212,108.647989713
 12/28  04:00:00,158.117838678,30.8711170858,60.5824665729,0.0,12.7620426787,28.1191506574,151.046019805,32.67609289,3.33212,115.037806915
 12/28  05:00:00,158.357934499,30.8711170858,54.2441361954,0.0,12.7620426787,28.1191506574,181.38415518,31.7176474302,3.33212,146.33438775
 12/28  06:00:00,191.660059427,30.8711170858,59.9036315834,0.0,25.5240853573,30.610668775,296.127646188,31.1386711764,8.3303,256.658675012
 12/28  07:00:00,320.933703713,33.023591065,89.1816483097,0.0,51.0481707146,78.1489452969,488.371113021,29.8298511959,16.6606,441.880661825
 12/28  08:00:00,392.130200727,35.6560020548,107.017192985,0.0,64.3609230253,109.708623606,789.881896607,180.546714887,24.9909,584.34428172
 12/28  09:00:00,311.755668177,35.6543925951,77.6734477034,0.0,51.0481707146,80.7689615957,698.033435522,212.554024216,33.3212,452.158211306
 12/28  10:00:00,246.563722175,36.133152796,40.4757321789,0.0,51.0481707146,71.0224615957,617.097065844,211.811166303,66.8089,338.476999541
 12/28  11:00:00,201.273434537,36.2996954578,44.0266953317,0.0,32.1804615127,65.7244621605,554.866740272,203.301600082,83.4695,268.09564019
 12/28  12:00:00,206.42807053,36.3530156545,49.2307663523,0.0,32.1804615127,65.7244621605,445.269829119,164.693720439,83.4695,197.106608679
 12/28  13:00:00,220.683442824,36.3926258069,64.4643444934,0.0,32.1804615127,65.7244621605,444.325441646,164.098093859,83.4695,196.757847787
 12/28  14:00:00,208.304082325,36.4255344883,62.1913761314,0.0,32.1804615127,55.9779621605,398.254595058,126.691308511,75.1392,196.424086547
 12/28  15:00:00,205.526264165,36.4524994907,59.5598686571,0.0,32.1804615127,55.9779621605,389.344418845,126.457568341,66.8089,196.077950505
 12/28  16:00:00,198.399662128,36.4775337454,52.4664126558,0.0,32.1804615127,55.9779621605,399.590049557,135.386052058,75.1392,189.064797499
 12/28  17:00:00,229.753012534,36.1798780179,49.2971316379,0.0,32.1804615127,60.9114621605,383.489484881,138.261645335,91.7998,153.428039547
 12/28  18:00:00,285.370749517,35.6543925951,59.0606020333,0.0,32.1804615127,77.5397301883,441.757285184,166.524698106,49.9818,225.250787077
 12/28  19:00:00,357.260192356,35.6543925951,76.8132254828,0.0,77.122965704,86.2600435998,639.29477296,180.724339121,49.9818,408.588633839
 12/28  20:00:00,365.007409303,35.6543925951,76.7937124943,0.0,102.647051061,80.1663183927,528.883825005,198.615298496,33.3212,296.947326509
 12/28  21:00:00,398.139416071,35.6543925951,84.4406266836,0.0,115.40909374,92.7192997104,533.636419576,197.193776983,33.3212,303.121442592
 12/28  22:00:00,401.433135218,35.6543925951,111.183033857,0.0,102.647051061,94.1340635361,652.001754208,184.085683916,24.9909,442.925170292
 12/28  23:00:00,341.184913413,35.6543981917,117.190484951,0.0,77.122965704,65.871452062,550.625463121,199.887588628,16.6606,334.077274493
 12/28  24:00:00,225.059500391,35.6543925951,69.2616549906,0.0,38.286128036,48.4199368926,379.937247802,191.340163713,8.3303,180.266784089
 12/29  01:00:00,166.406536156,30.8711170858,53.7303458366,0.0,25.5240853573,30.610668775,214.205857335,57.8569823371,3.33212,153.016754998
 12/29  02:00:00,150.292087756,30.8711170858,44.9769062948,0.0,19.418418834,29.3649097162,157.706034284,45.6891043608,3.33212,108.684809923
 12/29  03:00:00,138.73417791,30.8711170858,41.3588818226,0.0,12.7620426787,28.1191506574,153.395715473,36.5466358605,3.33212,113.516959613
 12/29  04:00:00,137.187713426,30.8711170858,39.8411533155,0.0,12.7620426787,28.1191506574,143.384723181,29.8140230996,3.33212,110.238580082
 12/29  05:00:00,145.677129361,30.8711170858,41.126939619,0.0,12.7620426787,28.1191506574,176.020168149,26.3088381341,3.33212,146.379210015
 12/29  06:00:00,181.916204485,30.8711170858,49.7206742424,0.0,25.5240853573,30.610668775,288.781029465,23.6037149062,8.3303,256.847014559
 12/29  07:00:00,310.658156147,33.9005249084,77.5402052207,0.0,51.0481707146,78.1489452969,480.864112912,21.6257733675,16.6606,442.577739545
 12/29  08:00:00,384.403043683,35.6543925951,100.147448739,0.0,64.3609230253,109.708623606,687.71960868,71.511932076,24.9909,591.216776604
 12/29  09:00:00,306.328335111,35.6543925951,73.2354772727,0.0,51.0481707146,80.7689615957,602.916776663,119.484769731,33.3212,450.110806932
 12/29  10:00:00,260.706183618,36.1769327171,56.0240476755,0.0,51.0481707146,71.0224615957,563.734848636,159.149793538,66.8089,337.776155097
 12/29  11:00:00,203.227407927,36.2924290148,47.1778979815,0.0,32.1804615127,65.7244621605,526.469055541,174.704139027,83.4695,268.295416514
 12/29  12:00:00,197.841213437,36.3445644769,41.2022694438,0.0,32.1804615127,65.7244621605,451.918493221,167.91244633,83.4695,200.536546891
 12/29  13:00:00,195.483061668,36.380469532,39.6265891713,0.0,32.1804615127,65.7244621605,449.538818857,167.474834395,83.4695,198.594484462
 12/29  14:00:00,185.773337906,36.4115264505,39.6825487311,0.0,32.1804615127,55.9779621605,429.895176747,162.658156423,75.1392,192.097820325
 12/29  15:00:00,185.041805304,36.4381920769,38.9753747229,0.0,32.1804615127,55.9779621605,426.162913004,163.831571311,66.8089,195.522441693
 12/29  16:00:00,185.076417411,36.4636703261,38.9977934066,0.0,32.1804615127,55.9779621605,440.504734329,169.18906951,75.1392,196.176464819
 12/29  17:00:00,221.611292916,36.1699589376,41.0785042716,0.0,32.1804615127,60.9114621605,385.438930965,142.807692809,91.7998,150.831438156
 12/29  18:00:00,278.741442801,35.6543925951,52.5214307572,0.0,32.1804615127,77.5397301883,404.110988172,127.924650001,49.9818,226.204538171
 12/29  19:00:00,351.061187373,35.6543925951,70.8045458907,0.0,77.122965704,86.2600435998,579.627045001,124.64767479,49.9818,404.997570211
 12/29  20:00:00,357.992870933,35.6543925951,70.5739562,0.0,102.647051061,80.1663183927,465.841342487,129.437963564,33.3212,303.082178923
 12/29  21:00:00,390.561214225,35.6543925951,77.7349739161,0.0,115.40909374,92.7192997104,473.066486572,136.345418995,33.3212,303.399867577
 12/29  22:00:00,380.955790348,35.6543925951,91.5169489236,0.0,102.647051061,94.1340635361,617.931891414,149.271851651,24.9909,443.669139763
 12/29  23:00:00,296.214863159,35.6543925951,73.0855406766,0.0,77.122965704,65.871452062,495.46984974,144.376723076,16.6606,334.432526664
 12/29  24:00:00,205.853536837,35.6543925951,50.9085171687,0.0,38.286128036,48.4199368926,330.014826051,141.330905483,8.3303,180.353620568
 12/30  01:00:00,157.658279777,30.8711170858,42.9220937842,0.0,27.7269238854,30.610668775,235.847920925,79.4418428325,3.33212,153.073958093
 12/30  02:00:00,153.241559346,30.8711170858,38.4788280306,0.0,27.7269238854,30.610668775,177.364480022,65.3251664136,3.33212,108.707193609
 12/30  03:00:00,133.139751302,30.8711170858,35.8717228799,0.0,12.7620426787,28.1191506574,171.659747928,53.2290366586,3.33212,115.098591269
 12/30  04:00:00,131.708169099,30.8711170858,34.439127854,0.0,12.7620426787,28.1191506574,157.895777333,45.8480656285,3.33212,108.715591705
 12/30  05:00:00,139.352093928,30.8711170858,35.4815759823,0.0,12.7620426787,28.1191506574,194.601913704,41.5044332325,3.33212,149.765360471
 12/30  06:00:00,153.863712743,30.8711170858,37.7394522685,0.0,12.7620426787,28.1191506574,229.300982232,37.0414402251,8.3303,183.929242007
 12/30  07:00:00,246.276412635,33.2627548405,47.0322271773,0.0,42.6918050922,54.3732441037,316.56815953,33.8088860281,16.6606,266.098673502
 12/30  08:00:00,308.270248205,35.6657736411,70.3431224704,0.0,42.6918050922,86.1019271793,585.543743247,117.217248738,24.9909,443.335594508
 12/30  09:00:00,366.591879302,35.6543925951,96.00950443,0.0,57.6566862989,112.030105488,795.510636507,137.30908518,33.3212,624.880351327
 12/30  10:00:00,301.482092011,36.2070688397,77.3028667284,0.0,57.6566862989,83.6599452969,676.314661689,156.842842605,66.8089,452.662919083
 12/30  11:00:00,226.328606823,36.29681094,56.4884295213,0.0,42.6918050922,68.9656133826,581.953702577,157.376722268,83.4695,341.107480309
 12/30  12:00:00,209.703798063,36.3483032413,48.3512579252,0.0,34.9340096728,67.7198543238,502.509264564,149.5586022,83.4695,269.481162364
 12/30  13:00:00,202.229392257,36.3852422191,41.6644271432,0.0,34.9340096728,67.7198543238,455.451905925,167.277164096,83.4695,204.705241829
 12/30  14:00:00,190.988748423,36.4172820868,39.9709134075,0.0,34.9340096728,57.9733543238,471.67338745,199.247850681,75.1392,197.286336769
 12/30  15:00:00,192.501046666,36.4462173191,41.5573391114,0.0,34.9340096728,57.9733543238,435.89746046,172.140330124,66.8089,196.948230336
 12/30  16:00:00,200.030040726,36.4753058452,49.0767490414,0.0,34.9340096728,57.9733543238,440.216319065,168.137544661,75.1392,196.939574404
 12/30  17:00:00,230.435786168,36.177388279,44.6537312882,0.0,34.9340096728,62.9068543238,466.463734099,220.86253492,91.7998,153.80139918
 12/30  18:00:00,249.890459029,35.6543925951,25.5165683487,0.0,34.9340096728,72.2186844194,485.566839975,247.268331095,49.9818,188.31670888
 12/30  19:00:00,327.722430072,35.6543925951,36.0656337676,0.0,87.0357390804,86.2600435998,566.280790425,282.238587814,49.9818,234.060402611
 12/30  20:00:00,336.774124001,35.6543925951,50.2604797111,0.0,102.000620287,77.6748002752,581.140021666,245.004297226,33.3212,302.81452444
 12/30  21:00:00,360.172666131,35.6543925951,62.3687690311,0.0,102.000620287,88.9820225341,573.0901464,242.678363805,33.3212,297.090582594
 12/30  22:00:00,355.724265324,35.6543925951,67.6304185668,0.0,102.000620287,91.6425454185,573.489215576,244.240924757,24.9909,304.25739082
 12/30  23:00:00,303.694295183,35.6543925951,68.7614335652,0.0,87.0357390804,65.871452062,715.838185075,257.997358459,16.6606,441.180226616
 12/30  24:00:00,210.936664248,35.6543925951,49.5905534557,0.0,42.6918050922,48.4199368926,539.390025096,273.546102647,8.3303,257.513622449
 12/31  01:00:00,180.492966456,30.8711170858,56.3602292028,0.0,34.4311606118,33.1021868926,212.568552767,58.4832639873,3.33212,150.75316878
 12/31  02:00:00,182.749342567,30.8711170858,58.5145196509,0.0,34.4311606118,33.1021868926,160.791153866,46.0006398873,3.33212,111.458393979
 12/31  03:00:00,153.538767856,30.8711170858,46.789201494,0.0,19.466279405,30.610668775,158.315963886,39.6621616019,3.33212,115.321682285
 12/31  04:00:00,147.050294794,30.8711170858,40.3188829977,0.0,19.466279405,30.610668775,155.687282118,37.061472456,3.33212,115.293689662
 12/31  05:00:00,153.128712605,30.8711170858,39.8168325806,0.0,19.466279405,30.610668775,185.770813236,35.945169137,3.33212,146.493524099
 12/31  06:00:00,165.768778243,30.8711170858,40.2038122728,0.0,19.466279405,30.610668775,231.599507605,35.4901767994,8.3303,187.779030806
 12/31  07:00:00,248.327452657,33.2627548405,48.8529675806,0.0,42.6918050922,54.3732441037,318.600244419,34.6740156705,16.6606,267.265628748
 12/31  08:00:00,320.266305205,35.6543925951,71.5951614478,0.0,49.3960418185,88.5934452969,671.273747757,202.25197156,24.9909,444.030876197
 12/31  09:00:00,368.253282336,35.6543925951,96.0125389839,0.0,57.6566862989,112.030105488,886.585630112,225.640037925,33.3212,627.624392187
 12/31  10:00:00,290.86579098,36.1176520067,74.4037814421,0.0,50.9524495726,81.1684271793,745.312215829,222.580259137,66.8089,455.923056692
 12/31  11:00:00,211.157253501,36.2270934603,39.7985614997,0.0,42.6918050922,68.9656133826,659.95646541,235.982150215,83.4695,340.504815196
 12/31  12:00:00,193.075885583,36.3038022139,25.4847805386,0.0,38.286128036,68.9656133826,604.021125474,245.105321252,83.4695,275.446304223
 12/31  13:00:00,191.123171106,36.3265282216,24.3650981604,0.0,38.286128036,68.9656133826,529.999543245,247.712327488,83.4695,198.817715756
 12/31  14:00:00,171.257564775,36.2892647232,23.4890851302,0.0,31.5818913096,56.727595265,534.08258704,261.894358078,75.1392,197.049028962
 12/31  15:00:00,173.528057449,36.3227287011,25.7319231881,0.0,31.5818913096,56.727595265,534.541287731,271.371465119,66.8089,196.360922612
 12/31  16:00:00,180.445421947,36.3738206474,32.6066780662,0.0,31.5818913096,56.727595265,527.298366334,261.515278243,75.1392,190.643888091
 12/31  17:00:00,214.556437611,36.0823857261,32.1745872306,0.0,31.5818913096,61.661095265,497.735814318,253.575639049,91.7998,152.360375269
 12/31  18:00:00,258.198972541,35.6543925951,37.3495856931,0.0,31.5818913096,70.9729253606,496.318300547,253.321526921,49.9818,193.014973625
 12/31  19:00:00,328.18258685,35.6543925951,45.6614121048,0.0,80.3315023541,83.7685254822,522.640385643,243.677626386,49.9818,228.980959257
 12/31  20:00:00,345.952239351,35.6543925951,59.645041964,0.0,102.000620287,77.6748002752,562.631838789,226.227085729,33.3212,303.08355306
 12/31  21:00:00,377.661551957,35.6543925951,70.6363199169,0.0,108.704857014,91.4735406516,560.227916748,231.307078053,33.3212,295.599638695
 12/31  22:00:00,384.84830178,35.6543925951,105.846722221,0.0,95.2963835608,89.1510273009,561.002639719,232.066523562,24.9909,303.945216158
 12/31  23:00:00,335.15404351,35.6543925951,109.193137245,0.0,80.3315023541,63.3799339444,697.147950909,239.424798524,16.6606,441.062552385
 12/31  24:00:00,225.638048091,35.6543925951,64.1186729798,0.0,42.6918050922,48.4199368926,518.047790755,254.090694132,8.3303,255.626796624
